Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,132.0,18.0,2.05,7.5,30.5,14.18,0.0
2017,1,1,8,0,264.0,36.0,2.2,8.0,61.0,28.25,17.7
2017,1,1,8,15,362.0,46.0,2.4,8.0,99.0,52.37,30.59
2017,1,1,8,30,460.0,56.0,2.6,8.0,137.0,95.06,56.85
2017,1,1,8,45,520.5,63.5,2.85,8.5,177.0,141.14,92.55
2017,1,1,9,0,581.0,71.0,3.1,9.0,217.0,193.92,137.67
2017,1,1,9,15,624.0,75.5,3.25,9.0,254.5,245.55,184.67
2017,1,1,9,30,667.0,80.0,3.4,9.0,292.0,301.12,235.59
2017,1,1,9,45,532.0,105.5,3.55,9.5,286.0,310.6,250.53
2017,1,1,10,0,397.0,131.0,3.7,10.0,280.0,308.59,253.29
2017,1,1,10,15,589.0,110.0,3.8,10.0,349.5,405.96,335.29
2017,1,1,10,30,781.0,89.0,3.9,10.0,419.0,515.53,426.6
2017,1,1,10,45,797.0,90.5,4.0,10.5,441.0,562.22,465.56
2017,1,1,11,0,813.0,92.0,4.1,11.0,463.0,609.19,504.08
2017,1,1,11,15,821.5,93.0,4.1,11.0,478.0,649.67,537.31
2017,1,1,11,30,830.0,94.0,4.1,11.0,493.0,688.21,568.44
2017,1,1,11,45,840.0,92.5,4.2,11.0,501.0,722.93,596.19
2017,1,1,12,0,850.0,91.0,4.3,11.0,509.0,755.3,621.18
2017,1,1,12,15,849.5,91.0,4.2,11.0,508.5,778.76,638.19
2017,1,1,12,30,849.0,91.0,4.1,11.0,508.0,799.06,652.92
2017,1,1,12,45,842.5,91.0,4.1,11.0,499.0,811.27,662.23
2017,1,1,13,0,836.0,91.0,4.1,11.0,490.0,819.99,669.09
2017,1,1,13,15,826.5,89.5,4.05,11.0,473.5,820.98,670.07
2017,1,1,13,30,817.0,88.0,4.0,11.0,457.0,818.45,668.59
2017,1,1,13,45,806.5,85.5,3.95,11.0,435.0,810.47,663.12
2017,1,1,14,0,796.0,83.0,3.9,11.0,413.0,799.14,655.21
2017,1,1,14,15,775.5,80.5,3.8,10.5,383.5,776.19,639.42
2017,1,1,14,30,755.0,78.0,3.7,10.0,354.0,756.26,625.81
2017,1,1,14,45,729.5,74.0,3.6,10.0,319.5,722.18,599.84
2017,1,1,15,0,704.0,70.0,3.5,10.0,285.0,685.97,571.75
2017,1,1,15,15,661.0,65.5,3.1,9.5,246.5,633.61,530.05
2017,1,1,15,30,618.0,61.0,2.7,9.0,208.0,580.57,486.59
2017,1,1,15,45,557.0,54.0,2.35,8.5,168.0,511.08,428.55
2017,1,1,16,0,496.0,47.0,2.0,8.0,128.0,443.07,369.32
2017,1,1,16,15,388.5,38.0,1.85,7.5,89.5,344.2,281.18
2017,1,1,16,30,281.0,29.0,1.7,7.0,51.0,248.55,170.15
2017,1,1,16,45,140.5,14.5,1.55,6.5,25.5,95.9,0.0
2017,1,1,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,2.0,0.8,6.5,2.0,1.75,0.0
2017,1,2,8,0,0.0,4.0,0.8,7.0,4.0,3.5,0.0
2017,1,2,8,15,0.0,7.0,0.95,7.0,7.0,6.14,0.0
2017,1,2,8,30,0.0,10.0,1.1,7.0,10.0,8.78,2.0
2017,1,2,8,45,0.0,13.5,1.25,7.5,13.5,11.86,4.76
2017,1,2,9,0,0.0,17.0,1.4,8.0,17.0,14.94,7.51
2017,1,2,9,15,0.0,20.0,1.55,8.0,20.0,17.59,9.86
2017,1,2,9,30,0.0,23.0,1.7,8.0,23.0,20.24,12.2
2017,1,2,9,45,0.0,26.0,1.9,8.5,26.0,22.89,14.48
2017,1,2,10,0,0.0,29.0,2.1,9.0,29.0,25.54,16.74
2017,1,2,10,15,112.0,104.0,2.25,9.0,151.5,154.91,128.29
2017,1,2,10,30,224.0,179.0,2.4,9.0,274.0,296.24,246.88
2017,1,2,10,45,158.0,189.5,2.6,9.0,258.0,281.84,234.73
2017,1,2,11,0,92.0,200.0,2.8,9.0,242.0,252.6,210.14
2017,1,2,11,15,236.0,193.5,2.85,9.0,306.0,363.9,304.34
2017,1,2,11,30,380.0,187.0,2.9,9.0,370.0,466.47,389.52
2017,1,2,11,45,362.0,198.5,3.0,9.0,375.0,481.75,401.45
2017,1,2,12,0,344.0,210.0,3.1,9.0,380.0,495.11,412.14
2017,1,2,12,15,185.0,201.0,3.05,9.0,292.5,360.53,301.25
2017,1,2,12,30,26.0,192.0,3.0,9.0,205.0,204.03,168.53
2017,1,2,12,45,28.5,191.5,2.95,9.0,205.5,220.59,182.86
2017,1,2,13,0,31.0,191.0,2.9,9.0,206.0,224.62,186.39
2017,1,2,13,15,43.5,190.5,2.9,9.0,211.0,237.31,197.58
2017,1,2,13,30,56.0,190.0,2.9,9.0,216.0,250.5,209.19
2017,1,2,13,45,151.0,181.5,2.9,9.0,246.0,338.99,285.7
2017,1,2,14,0,246.0,173.0,2.9,9.0,276.0,427.98,360.81
2017,1,2,14,15,125.0,151.5,2.8,9.0,203.5,284.29,240.06
2017,1,2,14,30,4.0,130.0,2.7,9.0,131.0,130.77,107.36
2017,1,2,14,45,2.0,118.0,2.6,9.0,118.5,117.65,96.43
2017,1,2,15,0,0.0,106.0,2.5,9.0,106.0,104.67,85.28
2017,1,2,15,15,0.0,91.5,2.2,8.5,91.5,90.27,72.98
2017,1,2,15,30,0.0,77.0,1.9,8.0,77.0,75.81,60.46
2017,1,2,15,45,0.0,61.5,1.65,8.0,61.5,59.92,46.41
2017,1,2,16,0,0.0,46.0,1.4,8.0,46.0,43.72,32.01
2017,1,2,16,15,0.0,32.0,1.3,7.5,32.0,29.08,18.89
2017,1,2,16,30,0.0,18.0,1.2,7.0,18.0,15.85,5.9
2017,1,2,16,45,0.0,9.0,1.15,7.0,9.0,8.19,0.0
2017,1,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.5,3.0,7.5,7.5,6.58,0.0
2017,1,3,8,0,0.0,15.0,3.2,8.0,15.0,13.19,5.24
2017,1,3,8,15,0.0,24.0,3.25,8.0,24.0,21.13,12.32
2017,1,3,8,30,0.0,33.0,3.3,8.0,33.0,29.08,19.53
2017,1,3,8,45,0.0,42.5,3.4,8.5,42.5,37.49,27.02
2017,1,3,9,0,0.0,52.0,3.5,9.0,52.0,45.92,34.44
2017,1,3,9,15,0.0,61.0,3.6,9.5,61.0,53.9,41.38
2017,1,3,9,30,0.0,70.0,3.7,10.0,70.0,61.94,48.27
2017,1,3,9,45,0.0,77.5,3.85,10.5,77.5,68.69,53.96
2017,1,3,10,0,0.0,85.0,4.0,11.0,85.0,75.5,59.63
2017,1,3,10,15,0.0,83.0,4.1,11.0,83.0,73.64,57.94
2017,1,3,10,30,0.0,81.0,4.2,11.0,81.0,71.76,56.25
2017,1,3,10,45,0.0,91.0,4.35,11.5,91.0,80.93,63.9
2017,1,3,11,0,0.0,101.0,4.5,12.0,101.0,90.23,71.59
2017,1,3,11,15,0.0,88.5,4.6,12.0,88.5,78.56,61.61
2017,1,3,11,30,0.0,76.0,4.7,12.0,76.0,67.24,51.94
2017,1,3,11,45,0.0,42.5,4.8,12.5,42.5,37.52,26.5
2017,1,3,12,0,0.0,9.0,4.9,13.0,9.0,7.93,1.13
2017,1,3,12,15,0.0,22.0,4.85,13.0,22.0,19.39,10.96
2017,1,3,12,30,0.0,35.0,4.8,13.0,35.0,30.88,20.78
2017,1,3,12,45,18.0,114.5,4.8,13.0,123.5,125.5,101.64
2017,1,3,13,0,36.0,194.0,4.8,13.0,212.0,232.17,190.91
2017,1,3,13,15,18.0,108.0,4.7,13.0,117.0,120.25,97.22
2017,1,3,13,30,0.0,22.0,4.6,13.0,22.0,19.38,10.98
2017,1,3,13,45,0.0,22.5,4.6,13.0,22.5,19.82,11.39
2017,1,3,14,0,0.0,23.0,4.6,13.0,23.0,20.26,11.79
2017,1,3,14,15,0.0,37.0,4.6,12.5,37.0,32.62,22.5
2017,1,3,14,30,0.0,51.0,4.6,12.0,51.0,45.01,33.26
2017,1,3,14,45,0.0,45.5,4.7,12.0,45.5,40.13,29.09
2017,1,3,15,0,0.0,40.0,4.8,12.0,40.0,35.26,24.9
2017,1,3,15,15,0.0,34.5,4.9,12.0,34.5,30.39,20.67
2017,1,3,15,30,0.0,29.0,5.0,12.0,29.0,25.53,16.41
2017,1,3,15,45,0.0,23.5,5.1,12.0,23.5,20.67,12.12
2017,1,3,16,0,0.0,18.0,5.2,12.0,18.0,15.82,7.8
2017,1,3,16,15,0.0,12.5,5.35,12.0,12.5,10.98,3.47
2017,1,3,16,30,0.0,7.0,5.5,12.0,7.0,6.14,0.0
2017,1,3,16,45,0.0,3.5,5.7,12.0,3.5,3.07,0.0
2017,1,3,17,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.0,1.25,13.0,7.0,6.14,0.0
2017,1,4,8,0,0.0,14.0,1.3,13.0,14.0,12.3,4.35
2017,1,4,8,15,0.0,23.0,1.45,13.0,23.0,20.24,11.29
2017,1,4,8,30,0.0,32.0,1.6,13.0,32.0,28.2,18.36
2017,1,4,8,45,0.0,41.0,1.75,13.0,41.0,36.16,25.39
2017,1,4,9,0,0.0,50.0,1.9,13.0,50.0,44.14,32.37
2017,1,4,9,15,0.0,59.0,1.8,13.0,59.0,52.12,39.29
2017,1,4,9,30,0.0,68.0,1.7,13.0,68.0,60.14,46.17
2017,1,4,9,45,0.0,75.5,1.65,13.0,75.5,66.88,51.87
2017,1,4,10,0,0.0,83.0,1.6,13.0,83.0,73.67,57.58
2017,1,4,10,15,0.0,61.0,1.65,13.0,61.0,53.89,40.66
2017,1,4,10,30,0.0,39.0,1.7,13.0,39.0,34.4,23.95
2017,1,4,10,45,0.0,23.0,1.8,13.0,23.0,20.26,11.8
2017,1,4,11,0,0.0,7.0,1.9,13.0,7.0,6.16,0.0
2017,1,4,11,15,0.0,39.0,1.95,12.5,39.0,34.41,23.94
2017,1,4,11,30,0.0,71.0,2.0,12.0,71.0,62.8,48.19
2017,1,4,11,45,0.0,113.5,2.1,12.0,113.5,102.17,81.45
2017,1,4,12,0,0.0,156.0,2.2,12.0,156.0,144.24,116.57
2017,1,4,12,15,0.0,84.0,2.2,12.0,84.0,74.37,57.84
2017,1,4,12,30,0.0,12.0,2.2,12.0,12.0,10.57,3.44
2017,1,4,12,45,0.0,49.0,2.25,12.0,49.0,43.27,31.54
2017,1,4,13,0,0.0,86.0,2.3,12.0,86.0,76.26,59.63
2017,1,4,13,15,0.0,79.0,2.3,11.5,79.0,69.91,54.36
2017,1,4,13,30,0.0,72.0,2.3,11.0,72.0,63.68,49.21
2017,1,4,13,45,0.0,74.5,2.3,11.0,74.5,65.89,51.17
2017,1,4,14,0,0.0,77.0,2.3,11.0,77.0,68.12,53.15
2017,1,4,14,15,0.0,73.0,2.15,11.0,73.0,64.56,50.17
2017,1,4,14,30,0.0,69.0,2.0,11.0,69.0,61.0,47.18
2017,1,4,14,45,0.0,62.5,1.95,11.0,62.5,55.22,42.27
2017,1,4,15,0,0.0,56.0,1.9,11.0,56.0,49.45,37.31
2017,1,4,15,15,0.0,48.5,1.75,10.5,48.5,42.8,31.61
2017,1,4,15,30,0.0,41.0,1.6,10.0,41.0,36.15,25.84
2017,1,4,15,45,0.0,33.0,1.45,10.0,33.0,29.07,19.57
2017,1,4,16,0,0.0,25.0,1.3,10.0,25.0,22.0,13.26
2017,1,4,16,15,0.0,17.5,1.25,10.0,17.5,15.39,7.3
2017,1,4,16,30,0.0,10.0,1.2,10.0,10.0,8.78,0.97
2017,1,4,16,45,0.0,5.0,1.15,10.0,5.0,4.38,0.0
2017,1,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,7,45,194.5,14.0,1.75,6.5,32.5,11.1,0.0
2017,1,5,8,0,389.0,28.0,2.0,7.0,65.0,22.78,13.24
2017,1,5,8,15,480.5,35.5,2.15,7.0,104.5,43.67,22.15
2017,1,5,8,30,572.0,43.0,2.3,7.0,144.0,90.04,48.63
2017,1,5,8,45,638.0,46.5,2.5,7.5,186.0,140.88,87.3
2017,1,5,9,0,704.0,50.0,2.7,8.0,228.0,197.06,135.41
2017,1,5,9,15,741.0,53.5,2.75,8.0,267.0,252.37,186.59
2017,1,5,9,30,778.0,57.0,2.8,8.0,306.0,310.8,240.97
2017,1,5,9,45,806.0,59.0,2.9,8.5,341.0,367.11,292.88
2017,1,5,10,0,834.0,61.0,3.0,9.0,376.0,424.84,344.78
2017,1,5,10,15,851.5,62.5,3.0,9.0,405.0,476.46,391.04
2017,1,5,10,30,869.0,64.0,3.0,9.0,434.0,528.86,436.64
2017,1,5,10,45,881.5,65.5,3.05,9.5,457.0,577.85,477.62
2017,1,5,11,0,894.0,67.0,3.1,10.0,480.0,625.53,516.43
2017,1,5,11,15,901.5,67.5,3.1,10.0,495.0,667.28,550.49
2017,1,5,11,30,909.0,68.0,3.1,10.0,510.0,706.83,581.71
2017,1,5,11,45,913.0,68.5,3.15,10.0,518.0,741.47,607.71
2017,1,5,12,0,917.0,69.0,3.2,10.0,526.0,773.31,631.55
2017,1,5,12,15,917.5,69.0,3.15,10.0,526.0,798.88,650.14
2017,1,5,12,30,918.0,69.0,3.1,10.0,526.0,821.2,666.34
2017,1,5,12,45,918.5,67.5,3.05,10.0,519.0,838.28,678.72
2017,1,5,13,0,919.0,66.0,3.0,10.0,512.0,851.88,688.66
2017,1,5,13,15,912.5,65.0,2.95,10.0,496.5,856.73,692.3
2017,1,5,13,30,906.0,64.0,2.9,10.0,481.0,857.93,693.45
2017,1,5,13,45,894.0,63.5,2.85,10.0,458.5,851.54,689.17
2017,1,5,14,0,882.0,63.0,2.8,10.0,436.0,841.67,682.45
2017,1,5,14,15,866.0,61.0,2.65,9.5,407.0,823.03,669.78
2017,1,5,14,30,850.0,59.0,2.5,9.0,378.0,801.27,654.7
2017,1,5,14,45,826.0,57.0,2.4,9.0,343.0,777.93,637.39
2017,1,5,15,0,802.0,55.0,2.3,9.0,308.0,743.93,611.62
2017,1,5,15,15,767.5,51.5,2.0,8.5,269.0,697.41,575.33
2017,1,5,15,30,733.0,48.0,1.7,8.0,230.0,649.47,536.79
2017,1,5,15,45,677.0,44.0,1.4,7.5,188.0,584.02,483.06
2017,1,5,16,0,621.0,40.0,1.1,7.0,146.0,519.09,427.62
2017,1,5,16,15,531.5,33.0,1.1,6.5,105.5,429.54,351.22
2017,1,5,16,30,442.0,26.0,1.1,6.0,65.0,344.52,257.99
2017,1,5,16,45,221.0,13.0,1.1,5.5,32.5,167.18,0.0
2017,1,5,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,200.5,15.0,1.1,1.5,33.5,11.98,0.0
2017,1,6,8,0,401.0,30.0,1.2,2.0,67.0,24.64,15.19
2017,1,6,8,15,490.5,37.5,1.2,2.5,107.5,45.02,23.96
2017,1,6,8,30,580.0,45.0,1.2,3.0,148.0,91.76,50.68
2017,1,6,8,45,632.0,50.5,1.25,3.5,188.5,143.01,90.53
2017,1,6,9,0,684.0,56.0,1.3,4.0,229.0,197.94,138.35
2017,1,6,9,15,720.0,60.0,1.35,4.5,267.5,252.48,188.6
2017,1,6,9,30,756.0,64.0,1.4,5.0,306.0,310.09,241.7
2017,1,6,9,45,781.5,66.5,1.45,5.5,340.0,365.02,292.09
2017,1,6,10,0,807.0,69.0,1.5,6.0,374.0,421.16,342.21
2017,1,6,10,15,823.5,70.5,1.55,6.5,402.5,472.91,387.44
2017,1,6,10,30,840.0,72.0,1.6,7.0,431.0,524.33,431.01
2017,1,6,10,45,780.5,83.0,1.7,7.5,429.5,542.52,447.39
2017,1,6,11,0,721.0,94.0,1.8,8.0,428.0,555.14,458.55
2017,1,6,11,15,793.0,86.5,1.85,8.0,464.5,622.64,513.21
2017,1,6,11,30,865.0,79.0,1.9,8.0,501.0,694.29,569.55
2017,1,6,11,45,877.0,76.0,1.95,8.5,509.0,724.59,590.95
2017,1,6,12,0,889.0,73.0,2.0,9.0,517.0,757.39,614.21
2017,1,6,12,15,886.5,73.0,2.0,9.0,516.0,780.11,630.6
2017,1,6,12,30,884.0,73.0,2.0,9.0,515.0,799.52,644.71
2017,1,6,12,45,858.5,79.0,2.0,9.5,503.0,811.59,652.38
2017,1,6,13,0,833.0,85.0,2.0,10.0,491.0,812.61,652.17
2017,1,6,13,15,823.0,84.0,1.9,10.0,475.0,814.2,652.88
2017,1,6,13,30,813.0,83.0,1.8,10.0,459.0,812.3,651.12
2017,1,6,13,45,663.0,107.5,1.75,10.0,405.0,724.46,586.88
2017,1,6,14,0,513.0,132.0,1.7,10.0,351.0,620.68,509.64
2017,1,6,14,15,351.0,145.0,1.55,9.5,290.0,482.51,401.4
2017,1,6,14,30,189.0,158.0,1.4,9.0,229.0,349.29,292.7
2017,1,6,14,45,173.5,146.0,1.25,9.0,206.5,322.62,271.48
2017,1,6,15,0,158.0,134.0,1.1,9.0,184.0,295.95,249.27
2017,1,6,15,15,147.0,118.0,1.05,8.5,160.0,267.0,225.63
2017,1,6,15,30,136.0,102.0,1.0,8.0,136.0,237.96,201.32
2017,1,6,15,45,120.0,84.5,1.0,8.0,110.5,202.76,170.79
2017,1,6,16,0,104.0,67.0,1.0,8.0,85.0,167.73,139.7
2017,1,6,16,15,76.5,49.5,1.0,8.0,61.0,124.97,101.09
2017,1,6,16,30,49.0,32.0,1.0,8.0,37.0,82.42,59.51
2017,1,6,16,45,24.5,16.0,1.0,8.0,18.5,37.33,0.0
2017,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,4.0,5.9,12.5,4.0,3.5,0.0
2017,1,7,8,0,0.0,8.0,6.0,13.0,8.0,7.02,0.04
2017,1,7,8,15,0.0,13.5,5.95,13.0,13.5,11.86,4.25
2017,1,7,8,30,0.0,19.0,5.9,13.0,19.0,16.7,8.55
2017,1,7,8,45,0.0,25.0,5.85,13.5,25.0,22.0,13.19
2017,1,7,9,0,0.0,31.0,5.8,14.0,31.0,27.3,17.79
2017,1,7,9,15,0.0,36.5,5.65,14.0,36.5,32.16,22.01
2017,1,7,9,30,0.0,42.0,5.5,14.0,42.0,37.03,26.19
2017,1,7,9,45,0.0,47.0,5.4,14.5,47.0,41.46,29.9
2017,1,7,10,0,0.0,52.0,5.3,15.0,52.0,45.9,33.58
2017,1,7,10,15,68.5,119.0,5.15,15.0,148.5,142.95,115.51
2017,1,7,10,30,137.0,186.0,5.0,15.0,245.0,256.8,210.15
2017,1,7,10,45,72.5,175.0,4.85,15.0,206.5,209.19,170.54
2017,1,7,11,0,8.0,164.0,4.7,15.0,168.0,155.56,125.23
2017,1,7,11,15,131.5,188.0,4.4,15.0,252.5,278.86,228.89
2017,1,7,11,30,255.0,212.0,4.1,15.0,337.0,407.57,334.01
2017,1,7,11,45,163.5,215.5,3.85,15.0,296.0,345.69,282.58
2017,1,7,12,0,72.0,219.0,3.6,15.0,255.0,276.42,224.82
2017,1,7,12,15,102.5,223.0,3.5,15.0,274.5,308.47,251.75
2017,1,7,12,30,133.0,227.0,3.4,15.0,294.0,355.82,290.35
2017,1,7,12,45,130.5,223.5,3.3,15.0,288.5,355.19,289.79
2017,1,7,13,0,128.0,220.0,3.2,15.0,283.0,354.08,289.03
2017,1,7,13,15,206.0,207.0,3.2,15.0,304.5,408.27,334.85
2017,1,7,13,30,284.0,194.0,3.2,15.0,326.0,479.04,392.72
2017,1,7,13,45,303.5,181.5,3.2,15.0,316.5,484.37,397.77
2017,1,7,14,0,323.0,169.0,3.2,15.0,307.0,488.31,402.09
2017,1,7,14,15,286.5,161.5,3.1,15.0,278.0,449.86,371.4
2017,1,7,14,30,250.0,154.0,3.0,15.0,249.0,410.85,340.1
2017,1,7,14,45,249.0,140.0,2.95,15.0,227.5,392.16,325.79
2017,1,7,15,0,248.0,126.0,2.9,15.0,206.0,372.41,310.24
2017,1,7,15,15,233.5,111.5,2.6,14.5,179.5,340.28,284.18
2017,1,7,15,30,219.0,97.0,2.3,14.0,153.0,307.85,257.26
2017,1,7,15,45,202.0,81.0,2.0,14.0,125.5,271.11,225.6
2017,1,7,16,0,185.0,65.0,1.7,14.0,98.0,234.44,193.19
2017,1,7,16,15,147.0,49.0,1.55,13.5,70.5,183.72,148.33
2017,1,7,16,30,109.0,33.0,1.4,13.0,43.0,134.58,100.04
2017,1,7,16,45,54.5,16.5,1.25,12.5,21.5,63.86,0.0
2017,1,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,6.25,16.0,1.5,1.31,0.0
2017,1,8,8,0,0.0,3.0,6.2,16.0,3.0,2.63,0.0
2017,1,8,8,15,0.0,5.0,6.25,16.0,5.0,4.38,0.0
2017,1,8,8,30,0.0,7.0,6.3,16.0,7.0,6.14,0.0
2017,1,8,8,45,0.0,9.0,6.35,16.0,9.0,7.9,1.05
2017,1,8,9,0,0.0,11.0,6.4,16.0,11.0,9.66,2.58
2017,1,8,9,15,0.0,13.0,6.5,16.0,13.0,11.42,4.11
2017,1,8,9,30,0.0,15.0,6.6,16.0,15.0,13.19,5.62
2017,1,8,9,45,0.0,16.5,6.75,16.0,16.5,14.51,6.74
2017,1,8,10,0,0.0,18.0,6.9,16.0,18.0,15.84,7.86
2017,1,8,10,15,0.0,17.5,7.0,16.0,17.5,15.4,7.47
2017,1,8,10,30,0.0,17.0,7.1,16.0,17.0,14.97,7.08
2017,1,8,10,45,0.0,25.5,7.25,16.0,25.5,22.47,13.43
2017,1,8,11,0,0.0,34.0,7.4,16.0,34.0,29.99,19.77
2017,1,8,11,15,0.0,26.0,7.45,16.0,26.0,22.92,13.77
2017,1,8,11,30,0.0,18.0,7.5,16.0,18.0,15.86,7.78
2017,1,8,11,45,0.0,74.0,7.55,16.0,74.0,65.47,49.59
2017,1,8,12,0,0.0,130.0,7.6,16.0,130.0,118.15,93.6
2017,1,8,12,15,0.0,78.0,7.45,16.0,78.0,69.03,52.52
2017,1,8,12,30,0.0,26.0,7.3,16.0,26.0,22.93,13.74
2017,1,8,12,45,0.0,66.0,7.15,16.0,66.0,58.36,43.62
2017,1,8,13,0,0.0,106.0,7.0,16.0,106.0,95.47,74.75
2017,1,8,13,15,0.0,65.5,6.75,16.0,65.5,57.91,43.28
2017,1,8,13,30,0.0,25.0,6.5,16.0,25.0,22.03,13.04
2017,1,8,13,45,0.0,40.5,6.3,16.0,40.5,35.73,24.67
2017,1,8,14,0,0.0,56.0,6.1,16.0,56.0,49.46,36.33
2017,1,8,14,15,0.0,61.0,5.75,15.5,61.0,53.89,40.22
2017,1,8,14,30,0.0,66.0,5.4,15.0,66.0,58.33,44.13
2017,1,8,14,45,0.0,60.0,5.1,15.0,60.0,53.0,39.66
2017,1,8,15,0,0.0,54.0,4.8,15.0,54.0,47.67,35.16
2017,1,8,15,15,0.0,47.0,4.7,15.0,47.0,41.46,29.86
2017,1,8,15,30,0.0,40.0,4.6,15.0,40.0,35.26,24.51
2017,1,8,15,45,0.0,32.5,4.55,15.0,32.5,28.63,18.75
2017,1,8,16,0,0.0,25.0,4.5,15.0,25.0,22.0,12.94
2017,1,8,16,15,0.0,18.0,4.55,15.0,18.0,15.82,7.5
2017,1,8,16,30,0.0,11.0,4.6,15.0,11.0,9.66,1.89
2017,1,8,16,45,0.0,5.5,4.7,15.0,5.5,4.82,0.0
2017,1,8,17,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,9,7,45,17.0,17.0,1.9,11.5,18.5,14.9,0.0
2017,1,9,8,0,34.0,34.0,2.1,12.0,37.0,28.0,17.29
2017,1,9,8,15,59.0,51.5,2.1,12.0,60.5,43.94,30.2
2017,1,9,8,30,84.0,69.0,2.1,12.0,84.0,66.28,47.42
2017,1,9,8,45,100.5,86.5,2.15,12.5,109.0,90.81,67.42
2017,1,9,9,0,117.0,104.0,2.2,13.0,134.0,117.6,89.94
2017,1,9,9,15,127.0,120.5,2.15,13.0,157.5,143.99,112.84
2017,1,9,9,30,137.0,137.0,2.1,13.0,181.0,171.69,136.85
2017,1,9,9,45,155.0,149.0,2.1,13.0,204.5,199.29,160.53
2017,1,9,10,0,173.0,161.0,2.1,13.0,228.0,228.72,185.62
2017,1,9,10,15,315.5,153.5,2.2,13.0,285.5,305.27,248.88
2017,1,9,10,30,458.0,146.0,2.3,13.0,343.0,397.47,324.53
2017,1,9,10,45,312.5,176.5,2.45,13.0,314.5,362.05,296.63
2017,1,9,11,0,167.0,207.0,2.6,13.0,286.0,313.03,256.51
2017,1,9,11,15,91.0,195.0,2.65,13.0,238.0,250.02,204.8
2017,1,9,11,30,15.0,183.0,2.7,13.0,190.0,180.51,146.34
2017,1,9,11,45,107.5,205.0,2.75,13.0,259.0,293.39,241.05
2017,1,9,12,0,200.0,227.0,2.8,13.0,328.0,393.11,322.79
2017,1,9,12,15,159.0,227.5,2.85,13.0,308.0,370.09,303.35
2017,1,9,12,30,118.0,228.0,2.9,13.0,288.0,344.61,282.25
2017,1,9,12,45,232.5,213.5,2.95,13.0,329.5,425.87,350.75
2017,1,9,13,0,347.0,199.0,3.0,13.0,371.0,525.45,431.73
2017,1,9,13,15,173.5,151.5,2.95,13.0,237.5,328.5,272.2
2017,1,9,13,30,0.0,104.0,2.9,13.0,104.0,93.98,74.1
2017,1,9,13,45,0.0,108.0,2.9,13.0,108.0,98.41,78.2
2017,1,9,14,0,0.0,112.0,2.9,13.0,112.0,103.17,82.32
2017,1,9,14,15,0.0,102.5,2.85,13.0,102.5,94.05,74.73
2017,1,9,14,30,0.0,93.0,2.8,13.0,93.0,84.94,67.13
2017,1,9,14,45,0.0,84.5,2.75,13.0,84.5,76.9,60.38
2017,1,9,15,0,0.0,76.0,2.7,13.0,76.0,68.89,53.61
2017,1,9,15,15,0.0,66.0,2.7,12.5,66.0,59.29,45.5
2017,1,9,15,30,0.0,56.0,2.7,12.0,56.0,49.68,37.27
2017,1,9,15,45,0.0,46.0,2.7,12.0,46.0,40.6,29.32
2017,1,9,16,0,0.0,36.0,2.7,12.0,36.0,31.74,21.49
2017,1,9,16,15,0.0,26.0,2.65,12.0,26.0,22.9,13.63
2017,1,9,16,30,0.0,16.0,2.6,12.0,16.0,14.07,5.57
2017,1,9,16,45,0.0,8.0,2.6,12.0,8.0,7.02,0.0
2017,1,9,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,7.5,3.7,12.0,7.5,6.58,0.0
2017,1,10,8,0,0.0,15.0,3.8,12.0,15.0,13.19,5.18
2017,1,10,8,15,0.0,25.0,3.8,12.0,25.0,22.01,12.84
2017,1,10,8,30,0.0,35.0,3.8,12.0,35.0,30.86,20.7
2017,1,10,8,45,0.0,45.0,3.85,12.5,45.0,39.71,28.48
2017,1,10,9,0,0.0,55.0,3.9,13.0,55.0,48.57,36.16
2017,1,10,9,15,0.0,64.5,3.95,13.0,64.5,57.0,43.45
2017,1,10,9,30,0.0,74.0,4.0,13.0,74.0,65.5,50.73
2017,1,10,9,45,0.0,82.0,4.05,13.0,82.0,72.72,56.84
2017,1,10,10,0,0.0,90.0,4.1,13.0,90.0,79.99,62.96
2017,1,10,10,15,0.0,63.5,4.2,13.0,63.5,56.11,42.52
2017,1,10,10,30,0.0,37.0,4.3,13.0,37.0,32.63,22.39
2017,1,10,10,45,0.0,39.0,4.45,13.5,39.0,34.4,23.82
2017,1,10,11,0,0.0,41.0,4.6,14.0,41.0,36.18,25.25
2017,1,10,11,15,0.0,58.5,4.6,14.0,58.5,51.69,38.39
2017,1,10,11,30,0.0,76.0,4.6,14.0,76.0,67.25,51.5
2017,1,10,11,45,0.0,46.0,4.7,14.0,46.0,40.62,28.93
2017,1,10,12,0,0.0,16.0,4.8,14.0,16.0,14.1,6.37
2017,1,10,12,15,0.0,27.0,4.85,14.0,27.0,23.81,14.65
2017,1,10,12,30,0.0,38.0,4.9,14.0,38.0,33.54,22.92
2017,1,10,12,45,0.0,37.5,5.0,14.0,37.5,33.1,22.55
2017,1,10,13,0,0.0,37.0,5.1,14.0,37.0,32.65,22.18
2017,1,10,13,15,0.0,29.0,5.15,14.0,29.0,25.57,16.18
2017,1,10,13,30,0.0,21.0,5.2,14.0,21.0,18.5,10.16
2017,1,10,13,45,0.0,20.5,5.3,14.5,20.5,18.06,9.77
2017,1,10,14,0,0.0,20.0,5.4,15.0,20.0,17.61,9.39
2017,1,10,14,15,0.0,19.5,5.4,14.5,19.5,17.17,9.05
2017,1,10,14,30,0.0,19.0,5.4,14.0,19.0,16.72,8.72
2017,1,10,14,45,0.0,17.0,5.45,14.0,17.0,14.96,7.21
2017,1,10,15,0,0.0,15.0,5.5,14.0,15.0,13.19,5.7
2017,1,10,15,15,0.0,13.0,5.55,14.0,13.0,11.42,4.18
2017,1,10,15,30,0.0,11.0,5.6,14.0,11.0,9.66,2.65
2017,1,10,15,45,0.0,9.0,5.65,14.0,9.0,7.9,1.11
2017,1,10,16,0,0.0,7.0,5.7,14.0,7.0,6.14,0.0
2017,1,10,16,15,0.0,5.0,5.8,14.0,5.0,4.38,0.0
2017,1,10,16,30,0.0,3.0,5.9,14.0,3.0,2.63,0.0
2017,1,10,16,45,0.0,1.5,6.0,14.0,1.5,1.31,0.0
2017,1,10,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,11,7,45,166.0,16.5,2.7,10.5,32.5,13.25,0.0
2017,1,11,8,0,332.0,33.0,2.7,11.0,65.0,27.23,16.85
2017,1,11,8,15,428.0,41.5,2.8,11.0,104.5,43.82,24.73
2017,1,11,8,30,524.0,50.0,2.9,11.0,144.0,88.01,48.83
2017,1,11,8,45,585.5,55.0,3.0,11.0,185.5,135.32,83.84
2017,1,11,9,0,647.0,60.0,3.1,11.0,227.0,189.39,129.51
2017,1,11,9,15,685.0,64.0,3.15,11.0,265.5,242.88,178.14
2017,1,11,9,30,723.0,68.0,3.2,11.0,304.0,300.54,230.95
2017,1,11,9,45,519.5,108.0,3.25,11.5,287.0,302.89,241.61
2017,1,11,10,0,316.0,148.0,3.3,12.0,270.0,280.91,228.57
2017,1,11,10,15,561.5,113.5,3.3,12.0,349.5,391.79,320.39
2017,1,11,10,30,807.0,79.0,3.3,12.0,429.0,513.07,419.95
2017,1,11,10,45,490.5,144.0,3.35,12.0,360.0,437.66,360.52
2017,1,11,11,0,174.0,209.0,3.4,12.0,291.0,318.96,262.77
2017,1,11,11,15,224.0,211.0,3.35,12.0,320.5,362.76,299.76
2017,1,11,11,30,274.0,213.0,3.3,12.0,350.0,420.91,347.28
2017,1,11,11,45,289.0,214.5,3.3,12.0,360.5,445.87,367.56
2017,1,11,12,0,304.0,216.0,3.3,12.0,371.0,470.85,387.88
2017,1,11,12,15,177.5,216.0,3.15,12.0,306.5,370.68,305.59
2017,1,11,12,30,51.0,216.0,3.0,12.0,242.0,262.7,215.16
2017,1,11,12,45,208.0,207.5,2.9,12.0,311.5,398.51,329.95
2017,1,11,13,0,365.0,199.0,2.8,12.0,381.0,540.64,445.06
2017,1,11,13,15,296.5,203.0,2.65,12.0,348.0,495.24,407.25
2017,1,11,13,30,228.0,207.0,2.5,12.0,315.0,431.63,356.04
2017,1,11,13,45,243.5,195.5,2.45,12.0,306.0,451.11,372.49
2017,1,11,14,0,259.0,184.0,2.4,12.0,297.0,453.44,375.22
2017,1,11,14,15,345.5,158.5,2.3,11.5,299.5,496.73,412.96
2017,1,11,14,30,432.0,133.0,2.2,11.0,302.0,555.07,461.34
2017,1,11,14,45,414.5,125.0,2.1,11.0,275.5,527.73,439.44
2017,1,11,15,0,397.0,117.0,2.0,11.0,249.0,499.15,416.83
2017,1,11,15,15,380.5,104.5,1.75,10.5,218.5,464.62,389.32
2017,1,11,15,30,364.0,92.0,1.5,10.0,188.0,429.2,360.32
2017,1,11,15,45,335.0,79.0,1.25,10.0,156.0,383.15,320.99
2017,1,11,16,0,306.0,66.0,1.0,10.0,124.0,337.58,280.95
2017,1,11,16,15,260.0,51.5,0.95,9.5,92.0,279.1,229.87
2017,1,11,16,30,214.0,37.0,0.9,9.0,60.0,223.25,176.39
2017,1,11,16,45,107.0,18.5,0.85,9.0,30.0,113.21,45.6
2017,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
