Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,7,45,106.0,19.5,1.4,7.0,29.5,15.33,0.0
2017,1,12,8,0,212.0,39.0,1.5,7.0,59.0,30.48,20.0
2017,1,12,8,15,298.5,51.5,1.6,7.0,96.5,47.36,30.38
2017,1,12,8,30,385.0,64.0,1.7,7.0,134.0,86.58,53.96
2017,1,12,8,45,459.0,71.0,1.8,7.0,174.5,131.64,87.61
2017,1,12,9,0,533.0,78.0,1.9,7.0,215.0,182.9,130.31
2017,1,12,9,15,266.5,62.5,1.9,7.0,131.0,130.84,99.27
2017,1,12,9,30,0.0,47.0,1.9,7.0,47.0,41.46,30.87
2017,1,12,9,45,0.0,53.0,1.95,7.5,53.0,46.78,35.49
2017,1,12,10,0,0.0,59.0,2.0,8.0,59.0,52.11,40.0
2017,1,12,10,15,121.0,121.5,2.0,8.0,174.5,175.11,145.57
2017,1,12,10,30,242.0,184.0,2.0,8.0,290.0,315.34,262.66
2017,1,12,10,45,281.5,188.5,2.05,8.0,317.5,356.42,296.74
2017,1,12,11,0,321.0,193.0,2.1,8.0,345.0,400.29,333.29
2017,1,12,11,15,310.5,205.5,2.1,8.0,356.5,422.84,351.55
2017,1,12,11,30,300.0,218.0,2.1,8.0,368.0,444.03,368.5
2017,1,12,11,45,303.5,219.5,2.1,8.5,373.5,461.74,382.24
2017,1,12,12,0,307.0,221.0,2.1,9.0,379.0,478.68,395.24
2017,1,12,12,15,313.5,218.0,2.05,9.0,379.5,491.96,405.98
2017,1,12,12,30,320.0,215.0,2.0,9.0,380.0,504.34,416.0
2017,1,12,12,45,592.0,147.0,1.95,9.0,446.0,679.94,557.03
2017,1,12,13,0,864.0,79.0,1.9,9.0,512.0,835.54,671.04
2017,1,12,13,15,857.5,78.0,1.85,9.0,497.5,840.93,673.18
2017,1,12,13,30,851.0,77.0,1.8,9.0,483.0,842.77,674.55
2017,1,12,13,45,844.5,74.0,1.75,9.5,462.5,838.55,670.49
2017,1,12,14,0,838.0,71.0,1.7,10.0,442.0,830.83,664.08
2017,1,12,14,15,822.5,69.5,1.6,9.5,414.0,813.98,652.99
2017,1,12,14,30,807.0,68.0,1.5,9.0,386.0,793.98,639.61
2017,1,12,14,45,789.5,64.0,1.45,9.0,353.0,766.09,619.7
2017,1,12,15,0,772.0,60.0,1.4,9.0,320.0,735.52,597.52
2017,1,12,15,15,738.5,57.0,1.2,9.0,281.5,691.03,562.81
2017,1,12,15,30,705.0,54.0,1.0,9.0,243.0,645.02,526.18
2017,1,12,15,45,647.0,50.0,0.85,9.0,201.5,578.22,473.02
2017,1,12,16,0,589.0,46.0,0.7,9.0,160.0,519.07,424.01
2017,1,12,16,15,506.5,39.0,0.7,8.5,119.5,434.87,354.75
2017,1,12,16,30,424.0,32.0,0.7,8.0,79.0,355.18,281.25
2017,1,12,16,45,212.0,23.0,0.7,8.0,46.5,189.33,93.38
2017,1,12,17,0,0.0,14.0,0.7,8.0,14.0,12.73,0.0
2017,1,12,17,15,0.0,7.0,0.7,8.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,7,45,220.0,14.5,1.4,5.0,36.0,11.48,0.0
2017,1,13,8,0,440.0,29.0,1.4,5.0,72.0,25.8,16.3
2017,1,13,8,15,526.5,36.0,1.4,5.0,113.5,42.25,23.2
2017,1,13,8,30,613.0,43.0,1.4,5.0,155.0,89.72,48.15
2017,1,13,8,45,669.5,47.0,1.4,5.5,197.5,140.19,85.82
2017,1,13,9,0,726.0,51.0,1.4,6.0,240.0,196.81,134.32
2017,1,13,9,15,760.0,54.0,1.5,6.5,279.0,252.44,185.46
2017,1,13,9,30,794.0,57.0,1.6,7.0,318.0,310.89,239.43
2017,1,13,9,45,823.0,58.0,1.7,7.5,354.0,367.91,291.7
2017,1,13,10,0,852.0,59.0,1.8,8.0,390.0,425.57,343.3
2017,1,13,10,15,867.5,60.5,1.9,8.5,419.5,478.9,390.13
2017,1,13,10,30,883.0,62.0,2.0,9.0,449.0,531.74,435.14
2017,1,13,10,45,895.0,62.5,2.1,10.0,472.0,580.73,475.0
2017,1,13,11,0,907.0,63.0,2.2,11.0,495.0,628.34,512.52
2017,1,13,11,15,914.0,63.5,2.25,11.0,510.5,671.08,546.95
2017,1,13,11,30,921.0,64.0,2.3,11.0,526.0,711.57,578.26
2017,1,13,11,45,924.5,64.5,2.4,11.5,534.5,747.09,603.62
2017,1,13,12,0,928.0,65.0,2.5,12.0,543.0,779.75,626.76
2017,1,13,12,15,928.5,65.0,2.45,12.0,543.5,806.45,645.58
2017,1,13,12,30,929.0,65.0,2.4,12.0,544.0,829.85,662.02
2017,1,13,12,45,925.5,65.0,2.4,12.0,537.0,846.56,674.08
2017,1,13,13,0,922.0,65.0,2.4,12.0,530.0,859.67,683.72
2017,1,13,13,15,916.0,64.5,2.35,12.0,515.5,866.39,688.5
2017,1,13,13,30,910.0,64.0,2.3,12.0,501.0,869.44,690.83
2017,1,13,13,45,900.0,63.0,2.3,12.0,479.0,864.75,688.22
2017,1,13,14,0,890.0,62.0,2.3,12.0,457.0,856.48,683.21
2017,1,13,14,15,875.5,60.5,2.15,12.0,429.0,840.24,671.16
2017,1,13,14,30,861.0,59.0,2.0,12.0,401.0,820.75,656.79
2017,1,13,14,45,839.0,57.0,1.95,12.0,366.5,791.28,635.94
2017,1,13,15,0,817.0,55.0,1.9,12.0,332.0,767.19,618.77
2017,1,13,15,15,786.0,52.0,1.65,11.5,293.0,723.89,586.12
2017,1,13,15,30,755.0,49.0,1.4,11.0,254.0,678.91,551.35
2017,1,13,15,45,707.0,45.0,1.2,10.5,212.0,618.51,503.97
2017,1,13,16,0,659.0,41.0,1.0,10.0,170.0,558.2,454.77
2017,1,13,16,15,581.0,35.5,1.0,9.5,128.0,475.94,387.51
2017,1,13,16,30,503.0,30.0,1.0,9.0,86.0,396.83,315.42
2017,1,13,16,45,358.5,20.5,1.05,8.5,51.0,271.44,151.68
2017,1,13,17,0,214.0,11.0,1.1,8.0,16.0,132.69,0.0
2017,1,13,17,15,107.0,5.5,1.1,7.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,7,45,200.0,15.5,0.9,5.5,35.5,12.32,0.0
2017,1,14,8,0,400.0,31.0,0.9,6.0,71.0,25.34,15.93
2017,1,14,8,15,489.5,39.0,0.85,6.0,112.0,41.29,23.12
2017,1,14,8,30,579.0,47.0,0.8,6.0,153.0,88.05,47.98
2017,1,14,8,45,638.0,51.5,0.8,6.5,195.5,139.55,86.26
2017,1,14,9,0,697.0,56.0,0.8,7.0,238.0,195.38,133.39
2017,1,14,9,15,732.5,59.5,0.9,7.5,277.5,250.37,183.22
2017,1,14,9,30,768.0,63.0,1.0,8.0,317.0,308.42,236.01
2017,1,14,9,45,794.5,65.0,1.1,9.0,352.5,364.36,286.13
2017,1,14,10,0,821.0,67.0,1.2,10.0,388.0,421.66,335.96
2017,1,14,10,15,838.0,69.0,1.3,10.5,417.5,475.53,382.27
2017,1,14,10,30,855.0,71.0,1.4,11.0,447.0,529.16,427.0
2017,1,14,10,45,867.5,71.5,1.5,11.5,470.0,578.07,466.87
2017,1,14,11,0,880.0,72.0,1.6,12.0,493.0,622.29,502.22
2017,1,14,11,15,887.5,73.0,1.7,12.0,509.0,665.11,536.55
2017,1,14,11,30,895.0,74.0,1.8,12.0,525.0,705.81,568.38
2017,1,14,11,45,899.5,74.0,1.9,12.5,533.5,740.87,593.17
2017,1,14,12,0,904.0,74.0,2.0,13.0,542.0,773.18,615.88
2017,1,14,12,15,904.5,74.0,2.0,13.0,543.0,799.5,634.51
2017,1,14,12,30,905.0,74.0,2.0,13.0,544.0,822.58,650.88
2017,1,14,12,45,902.0,73.5,2.05,13.0,537.0,838.86,662.95
2017,1,14,13,0,899.0,73.0,2.1,13.0,530.0,851.62,672.71
2017,1,14,13,15,893.0,72.5,2.1,13.0,515.5,858.29,677.83
2017,1,14,13,30,887.0,72.0,2.1,13.0,501.0,861.36,680.6
2017,1,14,13,45,876.0,71.0,2.1,13.0,479.0,855.94,677.47
2017,1,14,14,0,865.0,70.0,2.1,13.0,457.0,855.38,678.02
2017,1,14,14,15,850.0,68.0,2.0,12.5,428.5,838.31,667.01
2017,1,14,14,30,835.0,66.0,1.9,12.0,400.0,817.97,653.72
2017,1,14,14,45,812.0,63.5,1.85,12.0,366.0,787.17,631.96
2017,1,14,15,0,789.0,61.0,1.8,12.0,332.0,753.76,607.99
2017,1,14,15,15,757.0,58.0,1.6,11.5,293.0,710.11,575.6
2017,1,14,15,30,725.0,55.0,1.4,11.0,254.0,664.82,541.04
2017,1,14,15,45,675.0,50.5,1.2,10.5,212.0,602.77,492.41
2017,1,14,16,0,625.0,46.0,1.0,10.0,170.0,540.83,442.03
2017,1,14,16,15,545.5,39.5,1.0,9.5,128.5,456.9,373.47
2017,1,14,16,30,466.0,33.0,1.0,9.0,87.0,385.62,307.99
2017,1,14,16,45,322.5,22.5,1.05,8.5,52.0,261.04,158.28
2017,1,14,17,0,179.0,12.0,1.1,8.0,17.0,113.91,0.0
2017,1,14,17,15,89.5,6.0,1.1,7.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,15,7,45,184.0,16.5,1.55,4.5,35.0,13.17,0.0
2017,1,15,8,0,368.0,33.0,1.6,5.0,70.0,27.1,17.56
2017,1,15,8,15,458.0,41.0,1.6,5.0,110.5,41.99,24.5
2017,1,15,8,30,548.0,49.0,1.6,5.0,151.0,86.89,48.51
2017,1,15,8,45,606.0,54.5,1.65,5.5,193.0,135.61,84.84
2017,1,15,9,0,664.0,60.0,1.7,6.0,235.0,190.73,131.83
2017,1,15,9,15,701.0,64.0,1.7,6.5,274.5,246.31,182.41
2017,1,15,9,30,738.0,68.0,1.7,7.0,314.0,303.68,234.92
2017,1,15,9,45,779.5,67.5,1.75,7.5,351.5,361.16,286.92
2017,1,15,10,0,821.0,67.0,1.8,8.0,389.0,421.51,340.21
2017,1,15,10,15,838.0,68.5,1.8,8.5,418.5,474.93,386.58
2017,1,15,10,30,855.0,70.0,1.8,9.0,448.0,528.11,431.24
2017,1,15,10,45,868.5,71.0,1.85,9.5,471.5,575.45,470.26
2017,1,15,11,0,882.0,72.0,1.9,10.0,495.0,623.77,508.86
2017,1,15,11,15,889.0,72.5,1.8,10.0,511.0,665.89,541.71
2017,1,15,11,30,896.0,73.0,1.7,10.0,527.0,705.83,571.65
2017,1,15,11,45,900.5,73.0,1.65,10.5,535.5,741.01,595.38
2017,1,15,12,0,905.0,73.0,1.6,11.0,544.0,773.45,616.83
2017,1,15,12,15,905.0,73.0,1.55,11.0,544.5,799.49,634.62
2017,1,15,12,30,905.0,73.0,1.5,11.0,545.0,822.28,650.08
2017,1,15,12,45,904.5,72.0,1.5,11.5,538.5,840.07,661.43
2017,1,15,13,0,904.0,71.0,1.5,12.0,532.0,854.4,670.46
2017,1,15,13,15,897.5,70.0,1.6,12.0,517.5,860.11,676.04
2017,1,15,13,30,891.0,69.0,1.7,12.0,503.0,862.19,679.27
2017,1,15,13,45,881.0,68.0,1.85,12.0,481.5,857.65,678.48
2017,1,15,14,0,871.0,67.0,2.0,12.0,460.0,849.59,675.22
2017,1,15,14,15,857.0,65.5,2.0,11.5,432.0,834.04,666.3
2017,1,15,14,30,843.0,64.0,2.0,11.0,404.0,823.62,661.11
2017,1,15,14,45,821.5,62.0,2.0,11.0,370.0,794.68,641.0
2017,1,15,15,0,800.0,60.0,2.0,11.0,336.0,763.06,618.69
2017,1,15,15,15,769.0,57.0,1.8,10.5,297.5,720.02,586.72
2017,1,15,15,30,738.0,54.0,1.6,10.0,259.0,675.27,552.56
2017,1,15,15,45,690.0,49.5,1.4,9.5,217.0,614.39,504.75
2017,1,15,16,0,642.0,45.0,1.2,9.0,175.0,553.54,455.12
2017,1,15,16,15,566.0,38.5,1.15,8.0,133.0,471.52,388.19
2017,1,15,16,30,490.0,32.0,1.1,7.0,91.0,392.62,317.74
2017,1,15,16,45,353.5,22.5,1.1,6.5,55.5,274.39,178.86
2017,1,15,17,0,217.0,13.0,1.1,6.0,20.0,137.16,0.0
2017,1,15,17,15,108.5,6.5,1.05,5.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,16,7,45,212.0,15.5,1.45,3.5,37.0,12.28,0.0
2017,1,16,8,0,424.0,31.0,1.5,4.0,74.0,25.29,16.17
2017,1,16,8,15,510.5,38.5,1.5,4.0,116.0,40.29,22.74
2017,1,16,8,30,597.0,46.0,1.5,4.0,158.0,87.58,47.47
2017,1,16,8,45,658.0,50.0,1.5,4.5,201.0,139.99,86.56
2017,1,16,9,0,719.0,54.0,1.5,5.0,244.0,196.98,135.2
2017,1,16,9,15,753.0,57.5,1.5,5.5,284.0,252.93,186.63
2017,1,16,9,30,787.0,61.0,1.5,6.0,324.0,311.76,240.86
2017,1,16,9,45,814.0,62.5,1.5,6.5,359.5,368.53,292.76
2017,1,16,10,0,841.0,64.0,1.5,7.0,395.0,426.67,344.39
2017,1,16,10,15,856.5,65.5,1.45,7.5,425.0,480.43,390.8
2017,1,16,10,30,872.0,67.0,1.4,8.0,455.0,531.69,433.58
2017,1,16,10,45,658.5,120.0,1.35,8.5,421.5,512.62,419.0
2017,1,16,11,0,445.0,173.0,1.3,9.0,388.0,464.17,380.09
2017,1,16,11,15,673.5,122.5,1.35,9.5,459.5,587.1,478.71
2017,1,16,11,30,902.0,72.0,1.4,10.0,531.0,709.35,572.39
2017,1,16,11,45,903.5,73.0,1.45,10.5,539.0,743.83,595.36
2017,1,16,12,0,905.0,74.0,1.5,11.0,547.0,775.4,617.05
2017,1,16,12,15,905.0,74.0,1.55,11.0,548.0,801.56,635.94
2017,1,16,12,30,905.0,74.0,1.6,11.0,549.0,824.46,652.62
2017,1,16,12,45,896.0,75.5,1.7,11.0,540.5,838.45,663.65
2017,1,16,13,0,887.0,77.0,1.8,11.0,532.0,848.77,672.29
2017,1,16,13,15,881.0,76.0,1.8,11.0,517.5,854.89,677.03
2017,1,16,13,30,875.0,75.0,1.8,11.0,503.0,857.44,679.42
2017,1,16,13,45,866.0,73.0,1.8,11.0,482.0,860.92,682.65
2017,1,16,14,0,857.0,71.0,1.8,11.0,461.0,852.62,677.58
2017,1,16,14,15,842.0,69.5,1.7,11.0,432.5,836.33,665.88
2017,1,16,14,30,827.0,68.0,1.6,11.0,404.0,816.8,651.89
2017,1,16,14,45,809.0,64.5,1.55,11.0,370.5,789.04,632.41
2017,1,16,15,0,791.0,61.0,1.5,11.0,337.0,758.51,610.67
2017,1,16,15,15,759.5,58.0,1.3,10.5,298.5,715.22,578.5
2017,1,16,15,30,728.0,55.0,1.1,10.0,260.0,670.25,544.23
2017,1,16,15,45,686.0,50.0,0.95,9.5,218.5,613.49,500.3
2017,1,16,16,0,644.0,45.0,0.8,9.0,177.0,556.49,454.38
2017,1,16,16,15,569.0,39.0,0.85,8.5,135.0,475.53,389.18
2017,1,16,16,30,494.0,33.0,0.9,8.0,93.0,397.42,320.64
2017,1,16,16,45,364.0,23.5,0.95,7.5,57.0,292.61,198.74
2017,1,16,17,0,234.0,14.0,1.0,7.0,21.0,148.38,0.0
2017,1,16,17,15,117.0,7.0,1.0,6.5,10.5,6.37,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,57.5,18.5,1.3,4.0,24.5,15.22,0.07
2017,1,17,8,0,115.0,37.0,1.4,5.0,49.0,29.59,19.86
2017,1,17,8,15,141.0,54.5,1.25,5.0,76.0,46.05,32.4
2017,1,17,8,30,167.0,72.0,1.1,5.0,103.0,74.08,52.52
2017,1,17,8,45,183.5,88.5,0.95,5.5,131.0,103.46,76.43
2017,1,17,9,0,200.0,105.0,0.8,6.0,159.0,135.01,103.54
2017,1,17,9,15,215.0,119.5,0.75,6.5,185.0,166.45,131.13
2017,1,17,9,30,230.0,134.0,0.7,7.0,211.0,199.62,160.13
2017,1,17,9,45,268.0,144.5,0.7,7.5,244.0,239.04,193.64
2017,1,17,10,0,306.0,155.0,0.7,8.0,277.0,282.25,229.93
2017,1,17,10,15,352.0,160.0,0.9,8.5,310.0,327.3,267.86
2017,1,17,10,30,398.0,165.0,1.1,9.0,343.0,383.84,314.51
2017,1,17,10,45,480.0,155.0,1.3,9.5,380.5,442.58,362.71
2017,1,17,11,0,562.0,145.0,1.5,10.0,418.0,506.68,414.6
2017,1,17,11,15,558.0,152.0,1.6,10.0,430.0,537.68,439.61
2017,1,17,11,30,554.0,159.0,1.7,10.0,442.0,566.79,463.02
2017,1,17,11,45,570.0,156.5,1.8,10.5,452.5,598.05,487.38
2017,1,17,12,0,586.0,154.0,1.9,11.0,463.0,634.03,514.83
2017,1,17,12,15,702.5,128.5,1.8,11.0,499.0,717.26,578.25
2017,1,17,12,30,819.0,103.0,1.7,11.0,535.0,797.28,635.0
2017,1,17,12,45,841.0,94.5,1.6,11.5,533.0,824.4,651.49
2017,1,17,13,0,863.0,86.0,1.5,12.0,531.0,848.56,666.24
2017,1,17,13,15,856.0,85.0,1.4,12.0,517.0,854.02,668.99
2017,1,17,13,30,849.0,84.0,1.3,12.0,503.0,855.88,669.5
2017,1,17,13,45,720.0,105.5,1.2,12.0,450.0,781.11,616.08
2017,1,17,14,0,591.0,127.0,1.1,12.0,397.0,696.81,555.79
2017,1,17,14,15,537.5,129.0,0.95,11.5,363.5,645.79,519.42
2017,1,17,14,30,484.0,131.0,0.8,11.0,330.0,600.91,486.25
2017,1,17,14,45,458.5,126.0,0.65,11.0,302.0,569.93,462.32
2017,1,17,15,0,433.0,121.0,0.5,11.0,274.0,537.79,437.01
2017,1,17,15,15,416.0,109.0,0.45,11.0,242.5,502.75,410.45
2017,1,17,15,30,399.0,97.0,0.4,11.0,211.0,466.69,382.4
2017,1,17,15,45,364.0,85.0,0.4,11.0,176.5,416.21,342.32
2017,1,17,16,0,329.0,73.0,0.4,11.0,142.0,366.45,301.44
2017,1,17,16,15,284.0,58.5,0.4,10.5,108.0,307.36,251.88
2017,1,17,16,30,239.0,44.0,0.4,10.0,74.0,250.64,201.57
2017,1,17,16,45,119.5,30.5,0.4,10.0,45.5,136.79,93.79
2017,1,17,17,0,0.0,17.0,0.4,10.0,17.0,15.46,0.0
2017,1,17,17,15,0.0,8.5,0.45,9.5,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,2.7,9.5,0.5,0.44,0.0
2017,1,18,8,0,0.0,1.0,3.0,10.0,1.0,0.88,0.0
2017,1,18,8,15,0.0,1.5,3.15,10.0,1.5,1.31,0.0
2017,1,18,8,30,0.0,2.0,3.3,10.0,2.0,1.75,0.0
2017,1,18,8,45,0.0,3.0,3.5,10.5,3.0,2.63,0.0
2017,1,18,9,0,0.0,4.0,3.7,11.0,4.0,3.51,0.0
2017,1,18,9,15,0.0,4.5,3.7,11.0,4.5,3.95,0.0
2017,1,18,9,30,0.0,5.0,3.7,11.0,5.0,4.39,0.0
2017,1,18,9,45,0.0,6.5,3.7,11.0,6.5,5.71,0.0
2017,1,18,10,0,0.0,8.0,3.7,11.0,8.0,7.04,0.46
2017,1,18,10,15,0.0,20.5,3.75,11.0,20.5,18.05,10.01
2017,1,18,10,30,0.0,33.0,3.8,11.0,33.0,29.1,19.53
2017,1,18,10,45,0.0,41.5,3.9,11.5,41.5,36.62,25.92
2017,1,18,11,0,0.0,50.0,4.0,12.0,50.0,44.16,32.26
2017,1,18,11,15,0.0,42.0,4.1,12.0,42.0,37.08,26.17
2017,1,18,11,30,0.0,34.0,4.2,12.0,34.0,30.0,20.09
2017,1,18,11,45,0.0,42.0,4.3,12.0,42.0,37.09,26.13
2017,1,18,12,0,0.0,50.0,4.4,12.0,50.0,44.18,32.16
2017,1,18,12,15,0.0,46.5,4.5,12.0,46.5,41.08,29.51
2017,1,18,12,30,0.0,43.0,4.6,12.0,43.0,37.98,26.86
2017,1,18,12,45,0.0,39.0,4.75,12.0,39.0,34.43,23.85
2017,1,18,13,0,0.0,35.0,4.9,12.0,35.0,30.89,20.83
2017,1,18,13,15,0.0,23.0,5.0,12.0,23.0,20.28,11.76
2017,1,18,13,30,0.0,11.0,5.1,12.0,11.0,9.69,2.67
2017,1,18,13,45,3.0,85.5,5.2,12.0,87.0,78.42,61.64
2017,1,18,14,0,6.0,160.0,5.3,12.0,163.0,158.77,129.74
2017,1,18,14,15,3.0,86.0,5.6,12.0,87.5,79.3,62.51
2017,1,18,14,30,0.0,12.0,5.9,12.0,12.0,10.56,3.47
2017,1,18,14,45,0.0,24.5,6.2,12.0,24.5,21.57,13.01
2017,1,18,15,0,0.0,37.0,6.5,12.0,37.0,32.61,22.57
2017,1,18,15,15,0.0,32.5,6.5,11.5,32.5,28.63,19.19
2017,1,18,15,30,0.0,28.0,6.5,11.0,28.0,24.65,15.78
2017,1,18,15,45,0.0,23.5,6.55,11.0,23.5,20.67,12.29
2017,1,18,16,0,0.0,19.0,6.6,11.0,19.0,16.7,8.77
2017,1,18,16,15,0.0,14.5,6.55,11.0,14.5,12.74,5.23
2017,1,18,16,30,0.0,10.0,6.5,11.0,10.0,8.77,1.68
2017,1,18,16,45,0.0,6.0,6.45,11.0,6.0,5.26,0.0
2017,1,18,17,0,0.0,2.0,6.4,11.0,2.0,1.75,0.0
2017,1,18,17,15,0.0,1.0,6.4,11.0,1.0,0.91,0.0
2017,1,18,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,4.5,1.4,9.5,4.5,3.94,0.0
2017,1,19,8,0,0.0,9.0,1.5,10.0,9.0,7.9,1.09
2017,1,19,8,15,0.0,15.0,1.6,10.0,15.0,13.18,5.59
2017,1,19,8,30,0.0,21.0,1.7,10.0,21.0,18.47,10.33
2017,1,19,8,45,0.0,26.5,1.85,10.5,26.5,23.32,14.63
2017,1,19,9,0,0.0,32.0,2.0,11.0,32.0,28.18,18.88
2017,1,19,9,15,0.0,38.0,2.05,11.0,38.0,33.49,23.51
2017,1,19,9,30,0.0,44.0,2.1,11.0,44.0,38.8,28.1
2017,1,19,9,45,128.0,104.0,2.2,11.5,155.5,145.11,116.78
2017,1,19,10,0,256.0,164.0,2.3,12.0,267.0,269.69,219.38
2017,1,19,10,15,285.5,173.0,2.35,12.0,296.0,308.64,252.09
2017,1,19,10,30,315.0,182.0,2.4,12.0,325.0,350.07,286.81
2017,1,19,10,45,508.0,154.0,2.45,12.0,397.5,457.58,374.94
2017,1,19,11,0,701.0,126.0,2.5,12.0,470.0,577.58,471.12
2017,1,19,11,15,711.5,127.5,2.55,12.0,486.5,618.14,503.18
2017,1,19,11,30,722.0,129.0,2.6,12.0,503.0,657.31,534.16
2017,1,19,11,45,758.5,118.5,2.65,12.0,517.5,700.58,568.37
2017,1,19,12,0,795.0,108.0,2.7,12.0,532.0,739.48,597.82
2017,1,19,12,15,515.0,173.5,2.7,12.0,448.5,614.78,500.37
2017,1,19,12,30,235.0,239.0,2.7,12.0,365.0,449.7,367.65
2017,1,19,12,45,287.0,228.0,2.75,12.0,379.5,502.66,411.65
2017,1,19,13,0,339.0,217.0,2.8,12.0,394.0,541.8,443.72
2017,1,19,13,15,311.0,215.0,2.75,12.0,374.5,523.15,428.76
2017,1,19,13,30,283.0,213.0,2.7,12.0,355.0,502.73,412.7
2017,1,19,13,45,343.0,193.0,2.7,12.0,357.5,535.04,440.44
2017,1,19,14,0,403.0,173.0,2.7,12.0,360.0,582.96,479.42
2017,1,19,14,15,201.5,94.5,2.6,12.0,188.0,292.68,246.32
2017,1,19,14,30,0.0,16.0,2.5,12.0,16.0,14.08,6.49
2017,1,19,14,45,152.0,76.5,2.4,12.0,131.5,227.14,193.28
2017,1,19,15,0,304.0,137.0,2.3,12.0,247.0,435.33,365.39
2017,1,19,15,15,285.5,125.0,2.0,11.5,219.0,402.29,337.54
2017,1,19,15,30,267.0,113.0,1.7,11.0,191.0,369.07,310.34
2017,1,19,15,45,243.5,97.5,1.45,11.0,160.5,326.89,274.71
2017,1,19,16,0,220.0,82.0,1.2,11.0,130.0,285.12,238.62
2017,1,19,16,15,189.5,65.0,1.15,10.5,99.5,236.62,196.66
2017,1,19,16,30,159.0,48.0,1.1,10.0,69.0,189.22,154.1
2017,1,19,16,45,79.5,33.0,1.05,10.0,43.5,116.43,83.9
2017,1,19,17,0,0.0,18.0,1.0,10.0,18.0,18.32,0.0
2017,1,19,17,15,0.0,9.0,1.0,9.5,9.0,8.19,0.0
2017,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,0.5,3.5,11.0,0.5,0.44,0.0
2017,1,20,8,0,0.0,1.0,3.6,11.0,1.0,0.88,0.0
2017,1,20,8,15,0.0,1.5,3.55,11.0,1.5,1.31,0.0
2017,1,20,8,30,0.0,2.0,3.5,11.0,2.0,1.75,0.0
2017,1,20,8,45,0.0,2.5,3.5,11.0,2.5,2.19,0.0
2017,1,20,9,0,0.0,3.0,3.5,11.0,3.0,2.63,0.0
2017,1,20,9,15,0.0,3.5,3.5,11.0,3.5,3.07,0.0
2017,1,20,9,30,0.0,4.0,3.5,11.0,4.0,3.51,0.0
2017,1,20,9,45,117.0,86.0,3.55,11.5,133.5,124.07,99.31
2017,1,20,10,0,234.0,168.0,3.6,12.0,263.0,264.17,215.74
2017,1,20,10,15,502.0,131.0,3.65,11.5,353.5,376.16,308.49
2017,1,20,10,30,770.0,94.0,3.7,11.0,444.0,510.7,419.8
2017,1,20,10,45,422.0,154.5,3.8,11.0,348.0,409.4,338.89
2017,1,20,11,0,74.0,215.0,3.9,11.0,252.0,253.74,208.88
2017,1,20,11,15,132.0,226.0,4.05,11.0,294.0,317.54,262.76
2017,1,20,11,30,190.0,237.0,4.2,11.0,336.0,377.16,312.43
2017,1,20,11,45,95.0,123.0,4.35,11.0,172.5,194.53,161.61
2017,1,20,12,0,0.0,9.0,4.5,11.0,9.0,7.93,1.16
2017,1,20,12,15,101.0,127.5,4.45,11.0,181.5,211.86,177.23
2017,1,20,12,30,202.0,246.0,4.4,11.0,354.0,431.14,357.85
2017,1,20,12,45,243.5,237.5,4.4,11.0,366.5,462.84,383.99
2017,1,20,13,0,285.0,229.0,4.4,11.0,379.0,510.61,423.24
2017,1,20,13,15,142.5,149.5,4.3,10.5,224.5,284.91,239.06
2017,1,20,13,30,0.0,70.0,4.2,10.0,70.0,61.91,47.6
2017,1,20,13,45,110.5,137.0,4.15,10.0,189.0,247.69,209.19
2017,1,20,14,0,221.0,204.0,4.1,10.0,308.0,429.93,361.27
2017,1,20,14,15,148.5,191.5,4.0,10.0,259.5,354.06,297.14
2017,1,20,14,30,76.0,179.0,3.9,10.0,211.0,262.43,219.87
2017,1,20,14,45,182.0,160.5,3.85,10.0,228.5,347.47,294.49
2017,1,20,15,0,288.0,142.0,3.8,10.0,246.0,429.03,364.28
2017,1,20,15,15,261.0,131.5,3.8,9.5,218.0,391.58,333.54
2017,1,20,15,30,234.0,121.0,3.8,9.0,190.0,354.56,302.92
2017,1,20,15,45,208.0,104.5,3.85,9.0,159.0,310.17,265.0
2017,1,20,16,0,182.0,88.0,3.9,9.0,128.0,266.43,226.71
2017,1,20,16,15,148.0,70.5,3.85,9.0,98.0,216.35,181.96
2017,1,20,16,30,114.0,53.0,3.8,9.0,68.0,167.91,137.64
2017,1,20,16,45,57.0,35.5,3.75,9.0,43.0,94.58,69.03
2017,1,20,17,0,0.0,18.0,3.7,9.0,18.0,17.77,0.0
2017,1,20,17,15,0.0,9.0,3.55,8.5,9.0,8.19,0.0
2017,1,20,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,1.8,8.5,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,1.9,9.0,2.0,1.82,0.0
2017,1,21,7,45,32.5,27.0,2.0,9.5,30.5,22.2,6.47
2017,1,21,8,0,65.0,52.0,2.1,10.0,59.0,40.67,29.21
2017,1,21,8,15,132.5,73.0,2.2,10.0,96.0,59.1,43.15
2017,1,21,8,30,200.0,94.0,2.3,10.0,133.0,93.21,66.68
2017,1,21,8,45,332.0,95.5,2.4,10.5,178.5,130.02,91.01
2017,1,21,9,0,464.0,97.0,2.5,11.0,224.0,180.99,129.71
2017,1,21,9,15,508.0,104.0,2.5,11.0,263.0,229.19,172.08
2017,1,21,9,30,552.0,111.0,2.5,11.0,302.0,281.82,218.86
2017,1,21,9,45,442.5,133.5,2.55,11.5,297.0,296.8,236.94
2017,1,21,10,0,333.0,156.0,2.6,12.0,292.0,294.1,238.4
2017,1,21,10,15,198.0,175.0,2.6,12.0,257.5,263.03,215.14
2017,1,21,10,30,63.0,194.0,2.6,12.0,223.0,216.73,177.21
2017,1,21,10,45,184.5,201.0,2.65,12.0,291.5,304.93,250.87
2017,1,21,11,0,306.0,208.0,2.7,12.0,360.0,406.13,333.71
2017,1,21,11,15,289.0,218.0,2.75,12.0,365.5,421.54,345.83
2017,1,21,11,30,272.0,228.0,2.8,12.0,371.0,435.01,356.56
2017,1,21,11,45,197.5,237.0,2.85,12.0,342.0,391.85,321.33
2017,1,21,12,0,123.0,246.0,2.9,12.0,313.0,354.5,290.11
2017,1,21,12,15,113.5,246.0,2.9,12.0,307.5,340.24,278.85
2017,1,21,12,30,104.0,246.0,2.9,12.0,302.0,337.67,276.74
2017,1,21,12,45,78.0,235.5,2.9,12.0,277.5,308.33,252.61
2017,1,21,13,0,52.0,225.0,2.9,12.0,253.0,277.66,227.28
2017,1,21,13,15,43.0,214.5,2.85,11.5,237.0,260.61,213.81
2017,1,21,13,30,34.0,204.0,2.8,11.0,221.0,243.16,199.87
2017,1,21,13,45,48.5,202.5,2.75,11.0,226.0,257.14,212.2
2017,1,21,14,0,63.0,201.0,2.7,11.0,231.0,271.54,224.78
2017,1,21,14,15,31.5,170.5,2.6,11.0,185.5,208.61,172.1
2017,1,21,14,30,0.0,140.0,2.5,11.0,140.0,134.19,109.02
2017,1,21,14,45,0.0,126.0,2.4,11.0,126.0,120.44,97.72
2017,1,21,15,0,0.0,112.0,2.3,11.0,112.0,106.69,86.21
2017,1,21,15,15,0.0,99.0,2.3,10.5,99.0,94.08,75.72
2017,1,21,15,30,0.0,86.0,2.3,10.0,86.0,81.45,65.06
2017,1,21,15,45,0.0,72.5,2.35,10.0,72.5,68.22,53.59
2017,1,21,16,0,0.0,59.0,2.4,10.0,59.0,54.91,41.91
2017,1,21,16,15,0.0,45.0,2.45,10.0,45.0,40.84,29.48
2017,1,21,16,30,0.0,31.0,2.5,10.0,31.0,27.33,17.48
2017,1,21,16,45,0.0,19.5,2.6,10.0,19.5,17.17,7.93
2017,1,21,17,0,0.0,8.0,2.7,10.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,2.75,10.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
