Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,15,0.0,4.5,2.55,11.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,2.5,11.0,9.0,8.19,0.0
2017,1,22,7,45,118.0,27.0,2.45,11.0,40.0,21.2,6.66
2017,1,22,8,0,236.0,45.0,2.4,11.0,71.0,35.03,24.38
2017,1,22,8,15,328.0,56.5,2.3,11.0,111.0,49.0,32.54
2017,1,22,8,30,420.0,68.0,2.2,11.0,151.0,89.46,54.94
2017,1,22,8,45,504.5,71.5,2.15,11.5,194.5,135.03,87.19
2017,1,22,9,0,589.0,75.0,2.1,12.0,238.0,188.06,129.88
2017,1,22,9,15,629.0,80.0,2.1,12.0,277.5,240.53,176.57
2017,1,22,9,30,669.0,85.0,2.1,12.0,317.0,296.86,227.13
2017,1,22,9,45,709.0,85.0,2.1,12.5,354.5,351.8,275.8
2017,1,22,10,0,749.0,85.0,2.1,13.0,392.0,409.66,325.85
2017,1,22,10,15,767.0,87.5,2.2,13.0,421.5,462.17,371.49
2017,1,22,10,30,785.0,90.0,2.3,13.0,451.0,514.51,415.88
2017,1,22,10,45,797.0,92.0,2.45,13.0,474.0,562.7,456.2
2017,1,22,11,0,809.0,94.0,2.6,13.0,497.0,609.83,494.87
2017,1,22,11,15,816.0,95.0,2.7,13.0,513.0,651.31,528.31
2017,1,22,11,30,823.0,96.0,2.8,13.0,529.0,690.82,559.7
2017,1,22,11,45,815.0,100.5,2.95,13.0,535.5,721.08,583.13
2017,1,22,12,0,807.0,105.0,3.1,13.0,542.0,748.06,603.56
2017,1,22,12,15,492.5,177.5,3.25,13.0,444.5,603.03,490.88
2017,1,22,12,30,178.0,250.0,3.4,13.0,347.0,416.1,339.46
2017,1,22,12,45,89.0,153.0,3.55,13.0,201.5,237.08,195.14
2017,1,22,13,0,0.0,56.0,3.7,13.0,56.0,49.5,36.44
2017,1,22,13,15,0.5,110.0,3.6,12.5,110.0,99.46,78.9
2017,1,22,13,30,1.0,164.0,3.5,12.0,164.0,155.18,125.78
2017,1,22,13,45,0.5,152.0,3.4,12.0,152.0,143.1,115.73
2017,1,22,14,0,0.0,140.0,3.3,12.0,140.0,131.01,105.76
2017,1,22,14,15,0.0,124.0,3.2,11.5,124.0,115.13,92.76
2017,1,22,14,30,0.0,108.0,3.1,11.0,108.0,99.28,79.67
2017,1,22,14,45,0.0,60.5,3.05,11.0,60.5,53.44,40.59
2017,1,22,15,0,0.0,13.0,3.0,11.0,13.0,11.43,4.3
2017,1,22,15,15,0.0,11.5,2.9,11.0,11.5,10.11,3.16
2017,1,22,15,30,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2017,1,22,15,45,0.0,8.5,2.75,11.0,8.5,7.46,0.84
2017,1,22,16,0,0.0,7.0,2.7,11.0,7.0,6.14,0.0
2017,1,22,16,15,0.0,5.5,2.65,10.5,5.5,4.82,0.0
2017,1,22,16,30,0.0,4.0,2.6,10.0,4.0,3.51,0.0
2017,1,22,16,45,0.0,2.5,2.55,10.0,2.5,2.19,0.0
2017,1,22,17,0,0.0,1.0,2.5,10.0,1.0,0.87,0.0
2017,1,22,17,15,0.0,0.5,2.75,10.0,0.5,0.45,0.0
2017,1,22,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,0.9,7.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,1.0,7.0,6.0,5.46,0.0
2017,1,23,7,45,40.5,29.0,1.1,7.5,34.0,23.73,9.2
2017,1,23,8,0,81.0,52.0,1.2,8.0,62.0,40.9,29.91
2017,1,23,8,15,150.0,72.5,1.3,8.0,99.5,58.59,43.05
2017,1,23,8,30,219.0,93.0,1.4,8.0,137.0,93.7,66.94
2017,1,23,8,45,293.5,104.0,1.5,8.0,177.5,130.53,93.99
2017,1,23,9,0,368.0,115.0,1.6,8.0,218.0,177.5,131.97
2017,1,23,9,15,413.0,124.5,1.65,8.0,256.5,223.09,171.62
2017,1,23,9,30,458.0,134.0,1.7,8.0,295.0,273.45,215.9
2017,1,23,9,45,520.5,133.0,1.75,8.5,333.5,325.01,260.45
2017,1,23,10,0,583.0,132.0,1.8,9.0,372.0,382.14,309.22
2017,1,23,10,15,291.5,75.5,1.85,9.0,195.5,220.25,181.77
2017,1,23,10,30,0.0,19.0,1.9,9.0,19.0,16.74,8.9
2017,1,23,10,45,4.0,97.5,1.95,9.5,100.0,88.96,71.16
2017,1,23,11,0,8.0,176.0,2.0,10.0,181.0,165.7,135.48
2017,1,23,11,15,4.0,98.0,2.05,10.0,100.5,89.77,71.37
2017,1,23,11,30,0.0,20.0,2.1,10.0,20.0,17.64,9.59
2017,1,23,11,45,0.0,30.5,2.15,10.0,30.5,26.92,17.61
2017,1,23,12,0,0.0,41.0,2.2,10.0,41.0,36.21,25.59
2017,1,23,12,15,0.0,26.5,2.2,10.0,26.5,23.38,14.54
2017,1,23,12,30,0.0,12.0,2.2,10.0,12.0,10.58,3.49
2017,1,23,12,45,416.5,55.0,2.25,10.0,278.5,427.82,361.64
2017,1,23,13,0,833.0,98.0,2.3,10.0,545.0,845.16,680.07
2017,1,23,13,15,500.0,165.5,2.25,10.0,432.0,646.19,526.76
2017,1,23,13,30,167.0,233.0,2.2,10.0,319.0,410.22,337.12
2017,1,23,13,45,479.0,164.0,2.2,10.0,396.5,638.63,525.34
2017,1,23,14,0,791.0,95.0,2.2,10.0,474.0,835.39,672.76
2017,1,23,14,15,774.5,93.0,2.1,9.5,446.0,817.62,659.06
2017,1,23,14,30,758.0,91.0,2.0,9.0,418.0,802.72,649.65
2017,1,23,14,45,598.5,107.5,1.9,9.0,353.0,679.29,557.76
2017,1,23,15,0,439.0,124.0,1.8,9.0,288.0,551.18,459.12
2017,1,23,15,15,403.5,118.0,1.6,8.5,256.5,508.32,426.11
2017,1,23,15,30,368.0,112.0,1.4,8.0,225.0,465.37,391.53
2017,1,23,15,45,335.5,98.5,1.2,8.0,190.0,415.5,350.12
2017,1,23,16,0,303.0,85.0,1.0,8.0,155.0,366.16,308.1
2017,1,23,16,15,258.0,70.0,1.0,7.5,120.5,306.91,257.73
2017,1,23,16,30,213.0,55.0,1.0,7.0,86.0,250.09,207.49
2017,1,23,16,45,133.5,39.0,1.0,7.0,56.0,159.3,124.9
2017,1,23,17,0,54.0,23.0,1.0,7.0,26.0,76.8,16.53
2017,1,23,17,15,27.0,11.5,1.0,7.0,13.0,25.4,0.0
2017,1,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,1.05,5.5,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,1.2,6.0,11.0,10.01,0.0
2017,1,24,7,45,66.0,27.5,1.4,6.5,35.0,22.15,8.98
2017,1,24,8,0,132.0,44.0,1.6,7.0,59.0,34.85,24.86
2017,1,24,8,15,173.5,61.0,1.6,7.0,90.5,50.77,36.36
2017,1,24,8,30,215.0,78.0,1.6,7.0,122.0,81.71,57.11
2017,1,24,8,45,244.5,94.0,1.65,7.5,154.5,115.48,83.58
2017,1,24,9,0,274.0,110.0,1.7,8.0,187.0,152.91,115.16
2017,1,24,9,15,304.5,120.0,1.8,8.5,217.5,188.77,146.41
2017,1,24,9,30,335.0,130.0,1.9,9.0,248.0,227.82,180.73
2017,1,24,9,45,405.0,132.5,2.0,9.5,290.0,282.03,226.84
2017,1,24,10,0,475.0,135.0,2.1,10.0,332.0,339.55,275.55
2017,1,24,10,15,493.0,142.5,2.15,10.0,360.0,383.63,313.68
2017,1,24,10,30,511.0,150.0,2.2,10.0,388.0,428.56,351.78
2017,1,24,10,45,680.5,117.5,2.25,10.5,451.0,524.94,429.99
2017,1,24,11,0,850.0,85.0,2.3,11.0,514.0,626.79,510.76
2017,1,24,11,15,627.5,146.0,2.3,11.0,468.5,584.73,476.6
2017,1,24,11,30,405.0,207.0,2.3,11.0,423.0,504.96,412.82
2017,1,24,11,45,395.0,213.5,2.35,11.0,427.0,522.17,427.18
2017,1,24,12,0,385.0,220.0,2.4,11.0,431.0,537.56,439.32
2017,1,24,12,15,630.5,153.5,2.4,11.0,500.5,693.2,563.22
2017,1,24,12,30,876.0,87.0,2.4,11.0,570.0,832.97,666.15
2017,1,24,12,45,882.5,83.5,2.45,11.0,565.5,846.97,675.5
2017,1,24,13,0,889.0,80.0,2.5,11.0,561.0,864.83,689.01
2017,1,24,13,15,883.5,79.5,2.5,11.0,547.0,872.63,694.95
2017,1,24,13,30,878.0,79.0,2.5,11.0,533.0,876.83,698.55
2017,1,24,13,45,871.0,77.0,2.5,11.0,512.5,882.78,703.6
2017,1,24,14,0,864.0,75.0,2.5,11.0,492.0,876.7,700.11
2017,1,24,14,15,850.5,73.5,2.45,11.0,464.0,862.0,690.16
2017,1,24,14,30,837.0,72.0,2.4,11.0,436.0,843.93,677.88
2017,1,24,14,45,819.0,69.0,2.4,11.0,402.5,816.83,659.35
2017,1,24,15,0,801.0,66.0,2.4,11.0,369.0,786.87,638.51
2017,1,24,15,15,772.5,63.0,2.15,10.5,330.0,745.6,608.08
2017,1,24,15,30,744.0,60.0,1.9,10.0,291.0,702.41,575.51
2017,1,24,15,45,706.0,55.0,1.65,10.0,248.5,647.75,532.16
2017,1,24,16,0,668.0,50.0,1.4,10.0,206.0,592.5,486.98
2017,1,24,16,15,602.5,44.0,1.3,9.0,162.5,516.21,426.18
2017,1,24,16,30,537.0,38.0,1.2,8.0,119.0,442.08,363.89
2017,1,24,16,45,430.5,29.0,1.1,7.5,79.5,350.37,277.76
2017,1,24,17,0,324.0,20.0,1.0,7.0,40.0,240.39,92.09
2017,1,24,17,15,162.0,10.0,1.0,7.0,20.0,99.05,0.0
2017,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,7,15,70.5,6.5,0.8,6.0,8.5,0.0,0.0
2017,1,25,7,30,141.0,13.0,0.9,6.0,17.0,11.82,0.0
2017,1,25,7,45,273.0,25.0,1.0,6.5,51.0,20.56,8.56
2017,1,25,8,0,405.0,37.0,1.1,7.0,85.0,30.11,20.81
2017,1,25,8,15,488.5,45.0,1.1,7.0,127.5,42.98,26.56
2017,1,25,8,30,572.0,53.0,1.1,7.0,170.0,89.42,50.03
2017,1,25,8,45,519.0,70.5,1.1,7.5,195.5,135.75,88.38
2017,1,25,9,0,466.0,88.0,1.1,8.0,221.0,173.09,123.97
2017,1,25,9,15,502.5,93.0,1.05,8.0,255.5,220.29,165.87
2017,1,25,9,30,539.0,98.0,1.0,8.0,290.0,268.71,209.2
2017,1,25,9,45,677.0,85.5,1.0,8.5,351.5,341.03,269.59
2017,1,25,10,0,815.0,73.0,1.0,9.0,413.0,426.74,340.31
2017,1,25,10,15,831.0,74.5,1.05,9.5,443.5,480.5,385.85
2017,1,25,10,30,847.0,76.0,1.1,10.0,474.0,533.97,429.92
2017,1,25,10,45,860.5,77.0,1.15,10.5,498.5,584.9,470.65
2017,1,25,11,0,874.0,78.0,1.2,11.0,523.0,634.72,509.35
2017,1,25,11,15,881.0,78.5,1.2,11.0,539.5,674.3,540.07
2017,1,25,11,30,888.0,79.0,1.2,11.0,556.0,715.09,570.37
2017,1,25,11,45,893.0,79.0,1.25,11.5,565.5,751.5,595.32
2017,1,25,12,0,898.0,79.0,1.3,12.0,575.0,785.2,618.2
2017,1,25,12,15,899.0,79.0,1.35,12.0,577.0,812.88,637.88
2017,1,25,12,30,900.0,79.0,1.4,12.0,579.0,837.35,655.42
2017,1,25,12,45,898.0,78.5,1.45,12.0,572.5,855.38,668.58
2017,1,25,13,0,896.0,78.0,1.5,12.0,566.0,869.89,679.48
2017,1,25,13,15,891.0,77.5,1.5,12.0,552.5,878.25,685.62
2017,1,25,13,30,886.0,77.0,1.5,12.0,539.0,882.97,689.45
2017,1,25,13,45,878.5,75.0,1.5,12.0,518.0,879.97,688.09
2017,1,25,14,0,871.0,73.0,1.5,12.0,497.0,873.36,684.44
2017,1,25,14,15,857.5,71.5,1.5,12.0,469.0,867.3,681.31
2017,1,25,14,30,844.0,70.0,1.5,12.0,441.0,849.2,669.73
2017,1,25,14,45,824.0,68.0,1.5,12.0,407.0,821.61,651.46
2017,1,25,15,0,804.0,66.0,1.5,12.0,373.0,791.18,630.97
2017,1,25,15,15,775.5,63.0,1.3,11.5,333.5,749.82,601.0
2017,1,25,15,30,747.0,60.0,1.1,11.0,294.0,706.53,568.94
2017,1,25,15,45,703.5,56.0,0.95,10.5,251.5,648.68,525.57
2017,1,25,16,0,660.0,52.0,0.8,10.0,209.0,590.43,480.39
2017,1,25,16,15,593.5,46.0,0.8,9.5,165.0,520.14,425.26
2017,1,25,16,30,527.0,40.0,0.8,9.0,121.0,446.66,364.23
2017,1,25,16,45,412.0,31.0,0.85,8.5,81.0,341.87,271.15
2017,1,25,17,0,297.0,22.0,0.9,8.0,41.0,235.79,111.68
2017,1,25,17,15,148.5,11.0,0.9,7.5,20.5,92.76,0.0
2017,1,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.5,0.65,5.5,8.5,0.0,0.0
2017,1,26,7,30,0.0,17.0,0.6,6.0,17.0,15.46,0.0
2017,1,26,7,45,202.0,27.0,0.6,6.5,51.5,21.21,9.6
2017,1,26,8,0,404.0,37.0,0.6,7.0,86.0,30.0,20.82
2017,1,26,8,15,486.0,45.0,0.65,7.0,128.5,42.81,26.51
2017,1,26,8,30,568.0,53.0,0.7,7.0,171.0,89.04,49.86
2017,1,26,8,45,626.5,57.5,0.8,7.5,215.0,138.65,85.92
2017,1,26,9,0,685.0,62.0,0.9,8.0,259.0,194.82,133.02
2017,1,26,9,15,612.0,80.5,0.95,8.5,276.0,236.79,175.37
2017,1,26,9,30,539.0,99.0,1.0,9.0,293.0,269.76,209.22
2017,1,26,9,45,683.0,84.0,1.1,9.5,355.0,342.02,269.61
2017,1,26,10,0,827.0,69.0,1.2,10.0,417.0,428.19,340.99
2017,1,26,10,15,843.5,71.0,1.2,10.5,448.0,483.35,387.45
2017,1,26,10,30,860.0,73.0,1.2,11.0,479.0,538.27,432.28
2017,1,26,10,45,874.0,73.5,1.3,11.5,504.0,586.98,471.7
2017,1,26,11,0,888.0,74.0,1.4,12.0,529.0,636.53,510.65
2017,1,26,11,15,895.0,75.0,1.5,12.0,546.0,680.64,545.54
2017,1,26,11,30,902.0,76.0,1.6,12.0,563.0,722.58,577.42
2017,1,26,11,45,906.5,76.5,1.7,12.0,573.0,759.72,604.52
2017,1,26,12,0,911.0,77.0,1.8,12.0,583.0,794.11,629.63
2017,1,26,12,15,912.0,77.0,1.85,12.0,585.0,822.21,649.76
2017,1,26,12,30,913.0,77.0,1.9,12.0,587.0,847.04,667.67
2017,1,26,12,45,912.0,76.5,2.0,12.0,581.0,866.23,682.21
2017,1,26,13,0,911.0,76.0,2.1,12.0,575.0,881.87,694.43
2017,1,26,13,15,906.0,75.0,2.15,12.0,561.5,889.82,700.89
2017,1,26,13,30,901.0,74.0,2.2,12.0,548.0,894.06,704.96
2017,1,26,13,45,892.5,73.0,2.3,12.0,527.0,891.51,704.9
2017,1,26,14,0,884.0,72.0,2.4,12.0,506.0,885.33,702.39
2017,1,26,14,15,871.0,70.5,2.35,12.0,478.0,870.99,692.8
2017,1,26,14,30,858.0,69.0,2.3,12.0,450.0,861.95,687.14
2017,1,26,14,45,839.0,67.0,2.3,12.0,415.5,835.06,668.94
2017,1,26,15,0,820.0,65.0,2.3,12.0,381.0,805.26,648.54
2017,1,26,15,15,792.5,62.0,2.05,11.5,341.5,764.4,618.73
2017,1,26,15,30,765.0,59.0,1.8,11.0,302.0,721.53,586.76
2017,1,26,15,45,725.5,55.0,1.55,10.5,259.0,666.3,544.44
2017,1,26,16,0,686.0,51.0,1.3,10.0,216.0,610.44,500.16
2017,1,26,16,15,622.5,45.0,1.25,9.5,172.0,534.7,440.02
2017,1,26,16,30,559.0,39.0,1.2,9.0,128.0,460.97,378.44
2017,1,26,16,45,453.5,30.5,1.15,8.5,87.0,360.54,288.76
2017,1,26,17,0,348.0,22.0,1.1,8.0,46.0,260.81,143.13
2017,1,26,17,15,174.0,11.0,1.1,7.5,23.0,107.32,0.0
2017,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.5,0.9,4.5,10.5,0.0,0.0
2017,1,27,7,30,0.0,21.0,0.9,5.0,21.0,19.1,0.0
2017,1,27,7,45,255.5,28.0,0.9,5.5,59.5,23.19,11.62
2017,1,27,8,0,511.0,35.0,0.9,6.0,98.0,30.95,21.8
2017,1,27,8,15,588.5,41.5,0.85,6.5,143.0,44.08,26.63
2017,1,27,8,30,666.0,48.0,0.8,7.0,188.0,94.51,50.81
2017,1,27,8,45,717.5,52.0,0.75,7.5,233.5,148.25,89.95
2017,1,27,9,0,769.0,56.0,0.7,8.0,279.0,207.69,140.1
2017,1,27,9,15,800.0,59.0,0.8,8.5,320.5,266.21,193.03
2017,1,27,9,30,831.0,62.0,0.9,9.0,362.0,327.28,248.4
2017,1,27,9,45,854.5,63.5,1.0,10.0,399.5,386.27,300.89
2017,1,27,10,0,878.0,65.0,1.1,11.0,437.0,445.66,352.12
2017,1,27,10,15,892.5,66.5,1.3,11.0,468.5,501.39,400.82
2017,1,27,10,30,907.0,68.0,1.5,11.0,500.0,556.53,447.84
2017,1,27,10,45,918.0,69.0,1.7,11.5,524.5,608.24,490.26
2017,1,27,11,0,929.0,70.0,1.9,12.0,549.0,658.48,530.47
2017,1,27,11,15,935.0,70.5,1.9,12.0,566.0,703.11,565.23
2017,1,27,11,30,941.0,71.0,1.9,12.0,583.0,745.35,596.22
2017,1,27,11,45,943.5,71.5,1.9,12.5,592.0,782.41,621.22
2017,1,27,12,0,946.0,72.0,1.9,13.0,601.0,816.46,643.85
2017,1,27,12,15,946.0,72.0,1.8,13.0,602.5,844.76,662.45
2017,1,27,12,30,946.0,72.0,1.7,13.0,604.0,869.62,678.51
2017,1,27,12,45,939.0,73.5,1.65,13.5,596.5,886.88,688.56
2017,1,27,13,0,932.0,75.0,1.6,14.0,589.0,900.32,696.07
2017,1,27,13,15,926.0,74.5,1.45,14.0,575.0,908.34,699.88
2017,1,27,13,30,920.0,74.0,1.3,14.0,561.0,912.55,701.1
2017,1,27,13,45,909.5,73.0,1.2,14.0,538.5,908.37,697.43
2017,1,27,14,0,899.0,72.0,1.1,14.0,516.0,900.46,691.42
2017,1,27,14,15,885.0,70.5,1.0,13.5,487.5,885.2,681.75
2017,1,27,14,30,871.0,69.0,0.9,13.0,459.0,866.53,669.83
2017,1,27,14,45,850.5,67.0,0.8,13.0,424.0,846.88,655.98
2017,1,27,15,0,830.0,65.0,0.7,13.0,389.0,815.62,633.97
2017,1,27,15,15,802.5,62.5,0.7,12.5,349.0,775.19,608.17
2017,1,27,15,30,775.0,60.0,0.7,12.0,309.0,732.69,580.12
2017,1,27,15,45,733.0,56.0,0.7,12.0,265.5,675.14,538.92
2017,1,27,16,0,691.0,52.0,0.7,12.0,222.0,617.05,495.71
2017,1,27,16,15,627.5,46.5,0.8,11.0,177.0,541.52,439.64
2017,1,27,16,30,564.0,41.0,0.9,10.0,132.0,467.78,381.12
2017,1,27,16,45,453.5,32.5,1.0,9.5,90.0,372.16,297.35
2017,1,27,17,0,343.0,24.0,1.1,9.0,48.0,270.54,162.92
2017,1,27,17,15,171.5,12.0,1.1,8.5,24.0,107.18,0.0
2017,1,27,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,28,7,15,84.5,7.5,1.3,4.5,10.5,6.82,0.0
2017,1,28,7,30,169.0,15.0,1.4,5.0,21.0,13.64,0.0
2017,1,28,7,45,318.5,26.0,1.5,6.0,58.5,21.28,10.61
2017,1,28,8,0,468.0,37.0,1.6,7.0,96.0,29.93,20.84
2017,1,28,8,15,550.0,44.5,1.75,7.5,141.0,43.24,26.14
2017,1,28,8,30,632.0,52.0,1.9,8.0,186.0,93.06,50.68
2017,1,28,8,45,683.5,56.5,2.1,8.5,231.5,147.93,91.19
2017,1,28,9,0,735.0,61.0,2.3,9.0,277.0,205.94,140.51
2017,1,28,9,15,738.5,62.0,2.3,9.0,305.5,253.62,186.01
2017,1,28,9,30,742.0,63.0,2.3,9.0,334.0,300.65,231.35
2017,1,28,9,45,692.5,82.0,2.35,9.5,355.0,344.25,273.47
2017,1,28,10,0,643.0,101.0,2.4,10.0,376.0,382.67,309.32
2017,1,28,10,15,764.5,88.5,2.35,10.5,438.0,464.92,377.59
2017,1,28,10,30,886.0,76.0,2.3,11.0,500.0,556.74,451.75
2017,1,28,10,45,895.0,78.0,2.25,11.5,525.0,605.67,490.89
2017,1,28,11,0,904.0,80.0,2.2,12.0,550.0,654.98,529.2
2017,1,28,11,15,911.0,81.0,2.1,12.5,567.0,700.05,562.82
2017,1,28,11,30,918.0,82.0,2.0,13.0,584.0,742.9,592.9
2017,1,28,11,45,919.5,83.0,1.95,13.5,593.5,779.25,616.95
2017,1,28,12,0,921.0,84.0,1.9,14.0,603.0,812.61,638.6
2017,1,28,12,15,921.5,84.0,1.85,14.0,604.5,840.87,657.65
2017,1,28,12,30,922.0,84.0,1.8,14.0,606.0,865.8,674.33
2017,1,28,12,45,919.0,84.0,1.75,14.5,599.5,884.35,685.31
2017,1,28,13,0,916.0,84.0,1.7,15.0,593.0,899.25,693.85
2017,1,28,13,15,910.0,83.0,1.6,15.0,578.5,906.64,697.98
2017,1,28,13,30,904.0,82.0,1.5,15.0,564.0,910.26,699.68
2017,1,28,13,45,896.0,80.0,1.45,15.0,542.5,907.12,697.59
2017,1,28,14,0,888.0,78.0,1.4,15.0,521.0,909.04,699.18
2017,1,28,14,15,874.0,76.5,1.25,15.0,492.0,893.91,687.67
2017,1,28,14,30,860.0,75.0,1.1,15.0,463.0,875.29,673.94
2017,1,28,14,45,842.5,72.0,1.0,15.0,428.5,848.37,655.29
2017,1,28,15,0,825.0,69.0,0.9,15.0,394.0,818.44,634.49
2017,1,28,15,15,797.0,66.0,0.85,14.5,353.5,776.96,607.22
2017,1,28,15,30,769.0,63.0,0.8,14.0,313.0,733.4,577.83
2017,1,28,15,45,729.0,58.5,0.75,13.5,269.5,676.8,537.9
2017,1,28,16,0,689.0,54.0,0.7,13.0,226.0,619.54,495.91
2017,1,28,16,15,625.0,48.5,0.8,12.5,180.5,543.45,439.02
2017,1,28,16,30,561.0,43.0,0.9,12.0,135.0,477.3,386.19
2017,1,28,16,45,453.0,34.0,1.0,11.5,93.0,374.6,298.31
2017,1,28,17,0,345.0,25.0,1.1,11.0,51.0,275.37,176.58
2017,1,28,17,15,172.5,12.5,1.1,10.5,25.5,108.54,0.0
2017,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,29,7,15,117.5,8.0,2.15,4.0,12.0,7.28,0.0
2017,1,29,7,30,235.0,16.0,2.1,4.0,24.0,14.55,0.0
2017,1,29,7,45,378.0,26.0,2.1,4.5,63.5,21.28,11.08
2017,1,29,8,0,521.0,36.0,2.1,5.0,103.0,31.75,22.69
2017,1,29,8,15,599.0,42.5,2.05,5.5,149.0,45.17,27.48
2017,1,29,8,30,677.0,49.0,2.0,6.0,195.0,96.45,52.26
2017,1,29,8,45,729.5,52.5,2.0,7.0,241.5,150.71,92.0
2017,1,29,9,0,782.0,56.0,2.0,8.0,288.0,210.79,143.09
2017,1,29,9,15,589.0,91.5,2.0,8.5,280.5,241.64,181.16
2017,1,29,9,30,396.0,127.0,2.0,9.0,273.0,247.97,195.91
2017,1,29,9,45,448.5,131.5,2.05,10.0,312.0,297.77,238.61
2017,1,29,10,0,501.0,136.0,2.1,11.0,351.0,352.55,284.7
2017,1,29,10,15,596.0,121.0,2.15,11.5,395.5,417.33,338.53
2017,1,29,10,30,691.0,106.0,2.2,12.0,440.0,485.94,394.74
2017,1,29,10,45,612.5,137.0,2.25,12.5,444.0,508.3,412.76
2017,1,29,11,0,534.0,168.0,2.3,13.0,448.0,517.31,419.62
2017,1,29,11,15,601.0,152.0,2.3,13.0,476.5,576.58,467.04
2017,1,29,11,30,668.0,136.0,2.3,13.0,505.0,634.41,512.45
2017,1,29,11,45,684.5,134.0,2.3,13.5,517.5,671.74,540.06
2017,1,29,12,0,701.0,132.0,2.3,14.0,530.0,707.68,566.32
2017,1,29,12,15,584.5,170.5,2.3,14.0,503.0,673.11,538.75
2017,1,29,12,30,468.0,209.0,2.3,14.0,476.0,637.47,510.22
2017,1,29,12,45,690.5,149.0,2.3,14.5,538.0,779.59,618.21
2017,1,29,13,0,913.0,89.0,2.3,15.0,600.0,904.38,704.79
2017,1,29,13,15,711.5,135.5,2.3,15.0,528.5,809.9,637.11
2017,1,29,13,30,510.0,182.0,2.3,15.0,457.0,686.74,547.32
2017,1,29,13,45,576.0,154.5,2.3,15.0,453.0,718.69,574.12
2017,1,29,14,0,642.0,127.0,2.3,15.0,449.0,756.45,602.34
2017,1,29,14,15,561.0,139.0,2.15,14.5,409.5,690.65,554.53
2017,1,29,14,30,480.0,151.0,2.0,14.0,370.0,632.49,511.65
2017,1,29,14,45,532.5,128.0,1.95,14.0,354.0,646.86,524.52
2017,1,29,15,0,585.0,105.0,1.9,14.0,338.0,664.98,538.63
2017,1,29,15,15,555.5,100.5,1.7,13.5,304.0,624.67,508.56
2017,1,29,15,30,526.0,96.0,1.5,13.0,270.0,582.97,477.29
2017,1,29,15,45,498.5,86.0,1.3,12.5,232.5,535.86,440.99
2017,1,29,16,0,471.0,76.0,1.1,12.0,195.0,488.17,402.86
2017,1,29,16,15,416.5,66.5,1.1,11.0,156.5,418.57,347.16
2017,1,29,16,30,362.0,57.0,1.1,10.0,118.0,356.07,294.48
2017,1,29,16,45,289.5,43.0,1.1,9.5,82.0,278.69,225.93
2017,1,29,17,0,217.0,29.0,1.1,9.0,46.0,204.23,138.73
2017,1,29,17,15,108.5,14.5,1.1,9.0,23.0,74.53,0.0
2017,1,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,11.0,1.15,4.5,11.0,10.01,0.0
2017,1,30,7,30,0.0,22.0,1.2,5.0,22.0,18.3,0.0
2017,1,30,7,45,185.0,32.5,1.25,6.0,56.5,25.44,14.67
2017,1,30,8,0,370.0,43.0,1.3,7.0,91.0,35.0,25.45
2017,1,30,8,15,441.5,51.0,1.45,7.5,131.0,47.25,30.63
2017,1,30,8,30,513.0,59.0,1.6,8.0,171.0,90.21,52.79
2017,1,30,8,45,554.5,65.5,1.8,8.5,210.5,136.3,87.11
2017,1,30,9,0,596.0,72.0,2.0,9.0,250.0,187.09,130.42
2017,1,30,9,15,624.5,77.0,2.0,9.5,287.0,237.55,176.08
2017,1,30,9,30,653.0,82.0,2.0,10.0,324.0,290.59,224.22
2017,1,30,9,45,768.5,76.0,2.05,10.5,389.0,368.48,290.49
2017,1,30,10,0,884.0,70.0,2.1,11.0,454.0,456.07,363.8
2017,1,30,10,15,768.5,94.0,2.1,11.5,444.5,473.72,381.87
2017,1,30,10,30,653.0,118.0,2.1,12.0,435.0,478.62,388.11
2017,1,30,10,45,552.5,155.0,2.15,12.5,432.5,487.6,395.88
2017,1,30,11,0,452.0,192.0,2.2,13.0,430.0,490.88,397.82
2017,1,30,11,15,467.0,195.0,2.15,13.5,448.0,527.2,425.87
2017,1,30,11,30,482.0,198.0,2.1,14.0,466.0,563.26,452.94
2017,1,30,11,45,607.0,161.0,2.1,14.5,504.0,643.57,515.0
2017,1,30,12,0,732.0,124.0,2.1,15.0,542.0,723.82,574.9
2017,1,30,12,15,550.0,180.5,2.05,15.0,495.0,657.39,522.71
2017,1,30,12,30,368.0,237.0,2.0,15.0,448.0,572.12,455.99
2017,1,30,12,45,643.5,163.0,1.95,15.5,527.5,756.01,596.8
2017,1,30,13,0,919.0,89.0,1.9,16.0,607.0,911.31,702.98
2017,1,30,13,15,913.0,88.0,1.85,16.0,592.5,918.91,706.34
2017,1,30,13,30,907.0,87.0,1.8,16.0,578.0,931.36,714.82
2017,1,30,13,45,815.5,96.0,1.75,16.0,525.0,867.32,670.79
2017,1,30,14,0,724.0,105.0,1.7,16.0,472.0,804.55,627.88
2017,1,30,14,15,673.0,111.5,1.55,16.0,438.0,767.2,601.5
2017,1,30,14,30,622.0,118.0,1.4,16.0,404.0,726.97,572.61
2017,1,30,14,45,627.0,107.0,1.3,16.0,377.0,712.97,563.01
2017,1,30,15,0,632.0,96.0,1.2,16.0,350.0,695.91,550.81
2017,1,30,15,15,597.5,94.0,1.1,15.5,315.0,653.71,521.1
2017,1,30,15,30,563.0,92.0,1.0,15.0,280.0,610.12,489.92
2017,1,30,15,45,535.0,82.5,0.9,14.5,242.0,562.18,454.54
2017,1,30,16,0,507.0,73.0,0.8,14.0,204.0,513.61,417.43
2017,1,30,16,15,449.5,64.5,0.85,13.5,164.0,444.3,363.1
2017,1,30,16,30,392.0,56.0,0.9,13.0,124.0,376.96,307.5
2017,1,30,16,45,316.0,42.5,1.0,12.5,86.5,295.88,237.72
2017,1,30,17,0,240.0,29.0,1.1,12.0,49.0,220.21,154.06
2017,1,30,17,15,120.0,14.5,1.05,11.5,24.5,81.27,0.0
2017,1,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,7,15,96.5,9.0,1.35,7.5,13.0,8.19,0.0
2017,1,31,7,30,193.0,18.0,1.6,8.0,26.0,15.01,0.0
2017,1,31,7,45,335.0,29.0,1.85,8.5,65.0,23.8,13.52
2017,1,31,8,0,477.0,40.0,2.1,9.0,104.0,32.34,22.94
2017,1,31,8,15,555.5,47.5,2.05,9.5,150.0,46.07,28.06
2017,1,31,8,30,634.0,55.0,2.0,10.0,196.0,96.24,52.83
2017,1,31,8,45,686.0,59.5,1.95,10.5,241.5,149.41,91.66
2017,1,31,9,0,738.0,64.0,1.9,11.0,287.0,210.33,142.99
2017,1,31,9,15,771.0,67.5,1.8,11.5,330.0,268.53,195.23
2017,1,31,9,30,804.0,71.0,1.7,12.0,373.0,329.61,250.03
2017,1,31,9,45,831.5,72.5,1.65,12.5,411.5,389.19,302.82
2017,1,31,10,0,859.0,74.0,1.6,13.0,450.0,450.26,355.23
2017,1,31,10,15,753.5,97.5,1.6,13.5,444.0,470.79,375.18
2017,1,31,10,30,648.0,121.0,1.6,14.0,438.0,479.61,384.21
2017,1,31,10,45,540.5,160.0,1.6,14.5,433.0,486.23,389.73
2017,1,31,11,0,433.0,199.0,1.6,15.0,428.0,486.39,388.95
2017,1,31,11,15,678.5,140.5,1.55,15.5,513.5,618.18,490.98
2017,1,31,11,30,924.0,82.0,1.5,16.0,599.0,751.13,588.41
2017,1,31,11,45,928.0,82.5,1.45,16.5,608.5,789.24,611.82
2017,1,31,12,0,932.0,83.0,1.4,17.0,618.0,824.46,633.88
2017,1,31,12,15,802.5,114.5,1.3,17.0,576.5,791.21,609.06
2017,1,31,12,30,673.0,146.0,1.2,17.0,535.0,746.45,577.02
2017,1,31,12,45,602.0,167.5,1.2,17.5,513.0,726.69,562.21
2017,1,31,13,0,531.0,189.0,1.2,18.0,491.0,696.76,539.35
2017,1,31,13,15,492.5,195.0,1.15,18.0,470.0,680.09,527.15
2017,1,31,13,30,454.0,201.0,1.1,18.0,449.0,660.43,512.64
2017,1,31,13,45,349.0,212.5,1.05,18.0,398.5,568.68,445.03
2017,1,31,14,0,244.0,224.0,1.0,18.0,348.0,492.77,387.64
2017,1,31,14,15,242.5,211.5,0.9,18.0,329.5,479.01,378.27
2017,1,31,14,30,241.0,199.0,0.8,18.0,311.0,464.1,367.44
2017,1,31,14,45,256.0,181.5,0.75,18.0,292.5,456.03,362.54
2017,1,31,15,0,271.0,164.0,0.7,18.0,274.0,446.23,356.2
2017,1,31,15,15,263.0,149.0,0.65,17.5,247.0,418.56,336.21
2017,1,31,15,30,255.0,134.0,0.6,17.0,220.0,390.1,315.31
2017,1,31,15,45,243.0,117.0,0.6,16.5,190.0,354.97,288.83
2017,1,31,16,0,231.0,100.0,0.6,16.0,160.0,319.47,261.14
2017,1,31,16,15,208.0,83.0,0.6,15.5,129.5,275.71,225.54
2017,1,31,16,30,185.0,66.0,0.6,15.0,99.0,232.73,189.25
2017,1,31,16,45,149.0,48.5,0.65,14.5,69.5,181.25,144.35
2017,1,31,17,0,113.0,31.0,0.7,14.0,40.0,131.5,92.62
2017,1,31,17,15,56.5,15.5,0.7,14.0,20.0,46.27,0.0
2017,1,31,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.0,9.5,2.0,1.82,0.0
2017,2,1,7,30,0.0,4.0,1.0,10.0,4.0,3.5,0.0
2017,2,1,7,45,0.0,9.5,1.05,10.5,9.5,8.34,1.13
2017,2,1,8,0,0.0,15.0,1.1,11.0,15.0,13.18,5.98
2017,2,1,8,15,0.0,22.0,1.25,11.0,22.0,19.35,11.0
2017,2,1,8,30,0.0,29.0,1.4,11.0,29.0,25.53,16.5
2017,2,1,8,45,0.0,35.5,1.55,11.5,35.5,31.28,21.52
2017,2,1,9,0,0.0,42.0,1.7,12.0,42.0,37.03,26.47
2017,2,1,9,15,0.0,48.0,1.75,12.0,48.0,42.35,31.04
2017,2,1,9,30,0.0,54.0,1.8,12.0,54.0,47.67,35.57
2017,2,1,9,45,0.0,31.5,1.9,12.5,31.5,27.76,18.32
2017,2,1,10,0,0.0,9.0,2.0,13.0,9.0,7.92,1.17
2017,2,1,10,15,0.0,82.5,2.1,13.5,82.5,73.02,56.64
2017,2,1,10,30,0.0,156.0,2.2,14.0,156.0,140.26,112.47
2017,2,1,10,45,0.0,158.0,2.35,14.5,158.0,142.45,113.77
2017,2,1,11,0,0.0,160.0,2.5,15.0,160.0,144.62,115.19
2017,2,1,11,15,0.0,136.0,2.55,15.0,136.0,122.25,96.66
2017,2,1,11,30,0.0,112.0,2.6,15.0,112.0,99.98,78.19
2017,2,1,11,45,1.5,147.5,2.7,15.5,148.5,134.59,106.58
2017,2,1,12,0,3.0,183.0,2.8,16.0,185.0,170.53,135.62
2017,2,1,12,15,1.5,129.0,2.8,16.0,130.0,117.42,92.13
2017,2,1,12,30,0.0,75.0,2.8,16.0,75.0,66.4,49.98
2017,2,1,12,45,14.5,151.0,2.8,16.0,159.5,150.29,119.79
2017,2,1,13,0,29.0,227.0,2.8,16.0,244.0,256.66,206.06
2017,2,1,13,15,14.5,152.5,2.75,16.0,161.0,153.09,121.91
2017,2,1,13,30,0.0,78.0,2.7,16.0,78.0,69.05,52.28
2017,2,1,13,45,0.0,43.5,2.65,16.0,43.5,38.42,26.77
2017,2,1,14,0,0.0,9.0,2.6,16.0,9.0,7.93,1.06
2017,2,1,14,15,0.0,9.0,2.4,16.0,9.0,7.93,1.08
2017,2,1,14,30,0.0,9.0,2.2,16.0,9.0,7.92,1.09
2017,2,1,14,45,0.0,24.0,2.05,16.0,24.0,21.14,12.37
2017,2,1,15,0,0.0,39.0,1.9,16.0,39.0,34.39,23.66
2017,2,1,15,15,0.0,35.0,1.75,15.5,35.0,30.85,20.74
2017,2,1,15,30,0.0,31.0,1.6,15.0,31.0,27.3,17.8
2017,2,1,15,45,0.0,26.5,1.5,14.5,26.5,23.32,14.44
2017,2,1,16,0,0.0,22.0,1.4,14.0,22.0,19.35,11.03
2017,2,1,16,15,0.0,17.5,1.45,13.5,17.5,15.38,7.58
2017,2,1,16,30,0.0,13.0,1.5,13.0,13.0,11.41,4.1
