Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,45,0.0,9.0,1.6,12.5,9.0,7.9,0.97
2017,2,1,17,0,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2017,2,1,17,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,2,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,2,7,15,75.0,9.5,3.8,12.0,13.0,8.64,0.0
2017,2,2,7,30,150.0,19.0,3.8,12.0,26.0,15.02,0.0
2017,2,2,7,45,277.0,30.5,3.85,12.5,62.5,24.86,14.63
2017,2,2,8,0,404.0,42.0,3.9,13.0,99.0,33.72,23.81
2017,2,2,8,15,481.5,50.0,3.85,13.0,142.0,47.23,29.14
2017,2,2,8,30,559.0,58.0,3.8,13.0,185.0,93.39,52.6
2017,2,2,8,45,455.0,84.5,3.8,13.0,202.0,137.69,91.46
2017,2,2,9,0,351.0,111.0,3.8,13.0,219.0,170.87,125.4
2017,2,2,9,15,374.0,122.5,3.75,13.5,252.0,211.89,161.29
2017,2,2,9,30,397.0,134.0,3.7,14.0,285.0,255.34,199.4
2017,2,2,9,45,449.0,138.0,3.65,14.5,325.0,305.05,241.84
2017,2,2,10,0,501.0,142.0,3.6,15.0,365.0,359.7,287.91
2017,2,2,10,15,381.5,178.0,3.5,15.0,354.5,360.25,290.9
2017,2,2,10,30,262.0,214.0,3.4,15.0,344.0,354.25,286.86
2017,2,2,10,45,241.0,228.0,3.35,15.0,352.5,364.43,295.52
2017,2,2,11,0,220.0,242.0,3.3,15.0,361.0,379.23,307.31
2017,2,2,11,15,112.0,212.5,3.25,15.0,273.5,288.51,233.78
2017,2,2,11,30,4.0,183.0,3.2,15.0,186.0,170.04,135.67
2017,2,2,11,45,4.5,186.0,3.2,15.5,189.5,173.91,138.71
2017,2,2,12,0,5.0,189.0,3.2,16.0,193.0,177.87,141.62
2017,2,2,12,15,76.0,231.5,3.15,16.0,276.5,291.58,235.28
2017,2,2,12,30,147.0,274.0,3.1,16.0,360.0,416.68,335.01
2017,2,2,12,45,243.0,259.5,3.1,16.0,400.5,488.52,393.09
2017,2,2,13,0,339.0,245.0,3.1,16.0,441.0,578.85,464.29
2017,2,2,13,15,285.0,247.5,3.0,16.0,409.5,542.36,434.94
2017,2,2,13,30,231.0,250.0,2.9,16.0,378.0,486.87,391.78
2017,2,2,13,45,322.5,223.5,2.8,16.0,395.0,559.05,450.11
2017,2,2,14,0,414.0,197.0,2.7,16.0,412.0,630.45,506.14
2017,2,2,14,15,236.5,198.0,2.55,16.0,319.5,456.87,369.87
2017,2,2,14,30,59.0,199.0,2.4,16.0,227.0,267.79,216.63
2017,2,2,14,45,42.0,179.0,2.3,16.0,198.5,230.63,187.09
2017,2,2,15,0,25.0,159.0,2.2,16.0,170.0,179.1,144.92
2017,2,2,15,15,21.0,144.5,2.0,15.5,153.0,161.56,130.92
2017,2,2,15,30,17.0,130.0,1.8,15.0,136.0,144.2,116.79
2017,2,2,15,45,11.5,113.0,1.65,15.0,117.0,122.7,98.74
2017,2,2,16,0,6.0,96.0,1.5,15.0,98.0,101.42,80.65
2017,2,2,16,15,3.0,78.0,1.55,15.0,79.0,80.86,63.03
2017,2,2,16,30,0.0,60.0,1.6,15.0,60.0,60.17,45.09
2017,2,2,16,45,0.0,42.5,1.65,15.0,42.5,41.82,29.07
2017,2,2,17,0,0.0,25.0,1.7,15.0,25.0,22.39,11.63
2017,2,2,17,15,0.0,12.5,1.8,15.0,12.5,11.0,0.0
2017,2,2,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.0,3.7,14.0,8.0,7.28,0.0
2017,2,3,7,30,0.0,16.0,3.7,14.0,16.0,14.1,0.0
2017,2,3,7,45,27.0,34.0,3.7,14.0,38.0,28.73,17.91
2017,2,3,8,0,54.0,52.0,3.7,14.0,60.0,41.99,30.94
2017,2,3,8,15,68.5,71.5,3.8,14.0,85.0,58.43,43.07
2017,2,3,8,30,83.0,91.0,3.9,14.0,110.0,82.14,61.15
2017,2,3,8,45,91.5,110.0,4.0,14.5,135.0,106.88,81.27
2017,2,3,9,0,100.0,129.0,4.1,15.0,160.0,133.03,103.14
2017,2,3,9,15,106.5,146.0,4.2,15.0,183.5,158.28,124.75
2017,2,3,9,30,113.0,163.0,4.3,15.0,207.0,184.49,147.16
2017,2,3,9,45,131.0,179.5,4.45,15.5,235.5,215.51,172.94
2017,2,3,10,0,149.0,196.0,4.6,16.0,264.0,248.67,200.32
2017,2,3,10,15,85.5,193.5,4.6,16.0,233.0,220.62,178.03
2017,2,3,10,30,22.0,191.0,4.6,16.0,202.0,184.56,148.24
2017,2,3,10,45,56.5,217.0,4.7,16.0,247.5,238.22,192.41
2017,2,3,11,0,91.0,243.0,4.8,16.0,293.0,290.52,235.11
2017,2,3,11,15,49.0,217.5,4.8,16.0,245.0,241.71,194.92
2017,2,3,11,30,7.0,192.0,4.8,16.0,197.0,180.79,144.39
2017,2,3,11,45,4.0,183.0,4.8,16.0,185.5,170.5,135.9
2017,2,3,12,0,1.0,174.0,4.8,16.0,174.0,159.93,127.12
2017,2,3,12,15,6.0,190.0,4.7,16.0,193.5,180.22,143.83
2017,2,3,12,30,11.0,206.0,4.6,16.0,213.0,201.28,161.09
2017,2,3,12,45,5.5,118.0,4.55,16.0,121.5,110.66,86.82
2017,2,3,13,0,0.0,30.0,4.5,16.0,30.0,26.49,16.63
2017,2,3,13,15,0.0,35.5,4.35,15.5,35.5,31.35,20.8
2017,2,3,13,30,0.0,41.0,4.2,15.0,41.0,36.22,24.98
2017,2,3,13,45,0.0,48.5,4.1,15.0,48.5,42.85,30.61
2017,2,3,14,0,0.0,56.0,4.0,15.0,56.0,49.49,36.26
2017,2,3,14,15,0.0,37.0,3.9,15.0,37.0,32.65,22.08
2017,2,3,14,30,0.0,18.0,3.8,15.0,18.0,15.86,7.86
2017,2,3,14,45,0.0,16.0,3.75,15.0,16.0,14.09,6.38
2017,2,3,15,0,0.0,14.0,3.7,15.0,14.0,12.32,4.89
2017,2,3,15,15,0.0,13.0,3.5,14.5,13.0,11.44,4.17
2017,2,3,15,30,0.0,12.0,3.3,14.0,12.0,10.55,3.44
2017,2,3,15,45,0.0,10.0,3.1,14.0,10.0,8.79,1.92
2017,2,3,16,0,0.0,8.0,2.9,14.0,8.0,7.02,0.4
2017,2,3,16,15,0.0,6.5,2.7,13.5,6.5,5.7,0.0
2017,2,3,16,30,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.4,13.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.25,13.0,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,7,15,111.5,9.5,1.8,11.5,15.5,8.64,0.0
2017,2,4,7,30,223.0,19.0,2.0,12.0,31.0,15.57,0.0
2017,2,4,7,45,344.0,29.0,2.2,12.5,69.5,23.35,13.82
2017,2,4,8,0,465.0,39.0,2.4,13.0,108.0,30.92,21.49
2017,2,4,8,15,536.0,46.0,2.5,13.0,151.5,45.15,26.38
2017,2,4,8,30,607.0,53.0,2.6,13.0,195.0,93.42,50.62
2017,2,4,8,45,653.0,57.5,2.75,13.5,239.0,146.73,90.0
2017,2,4,9,0,699.0,62.0,2.9,14.0,283.0,202.51,137.09
2017,2,4,9,15,729.5,65.5,2.95,14.0,324.0,258.1,187.38
2017,2,4,9,30,760.0,69.0,3.0,14.0,365.0,316.34,240.39
2017,2,4,9,45,546.5,123.5,3.05,14.5,347.0,329.21,259.38
2017,2,4,10,0,333.0,178.0,3.1,15.0,329.0,316.31,253.62
2017,2,4,10,15,212.0,200.5,3.1,15.0,299.0,294.29,237.72
2017,2,4,10,30,91.0,223.0,3.1,15.0,269.0,258.08,208.5
2017,2,4,10,45,58.5,218.0,3.1,15.0,248.5,240.23,193.93
2017,2,4,11,0,26.0,213.0,3.1,15.0,228.0,211.28,169.91
2017,2,4,11,15,255.0,211.0,3.0,15.0,357.5,392.98,319.68
2017,2,4,11,30,484.0,209.0,2.9,15.0,487.0,579.09,466.36
2017,2,4,11,45,403.5,232.5,2.8,15.5,467.0,553.11,443.46
2017,2,4,12,0,323.0,256.0,2.7,16.0,447.0,532.52,425.37
2017,2,4,12,15,279.5,264.5,2.65,15.5,430.5,519.96,415.85
2017,2,4,12,30,236.0,273.0,2.6,15.0,414.0,489.71,392.81
2017,2,4,12,45,163.0,269.5,2.55,15.0,366.5,431.56,346.53
2017,2,4,13,0,90.0,266.0,2.5,15.0,319.0,354.28,284.7
2017,2,4,13,15,78.5,256.5,2.45,15.0,302.0,337.05,271.37
2017,2,4,13,30,67.0,247.0,2.4,15.0,285.0,319.22,257.26
2017,2,4,13,45,171.0,237.5,2.35,15.0,329.5,422.31,342.02
2017,2,4,14,0,275.0,228.0,2.3,15.0,374.0,526.33,424.78
2017,2,4,14,15,162.5,213.5,2.15,15.0,298.5,392.11,318.04
2017,2,4,14,30,50.0,199.0,2.0,15.0,223.0,258.77,209.58
2017,2,4,14,45,27.5,173.0,1.95,15.0,186.5,209.1,169.46
2017,2,4,15,0,5.0,147.0,1.9,15.0,150.0,146.9,118.0
2017,2,4,15,15,2.5,133.5,1.7,14.5,135.0,131.9,105.99
2017,2,4,15,30,0.0,120.0,1.5,14.0,120.0,117.05,93.85
2017,2,4,15,45,0.0,104.0,1.3,14.0,104.0,101.38,80.78
2017,2,4,16,0,0.0,88.0,1.1,14.0,88.0,85.66,67.49
2017,2,4,16,15,232.0,72.5,1.05,13.5,117.0,276.63,232.0
2017,2,4,16,30,464.0,57.0,1.0,13.0,146.0,434.07,356.77
2017,2,4,16,45,374.5,46.0,0.95,12.5,105.0,342.57,277.74
2017,2,4,17,0,285.0,35.0,0.9,12.0,64.0,257.58,198.57
2017,2,4,17,15,142.5,17.5,0.9,11.5,32.0,125.54,12.62
2017,2,4,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,7,15,7.5,10.5,0.95,10.0,11.0,9.55,0.0
2017,2,5,7,30,15.0,21.0,1.0,10.0,22.0,18.04,0.0
2017,2,5,7,45,68.0,39.0,1.1,10.5,48.5,31.84,21.32
2017,2,5,8,0,121.0,57.0,1.2,11.0,75.0,44.49,33.72
2017,2,5,8,15,148.5,76.0,1.45,11.5,106.0,61.98,45.55
2017,2,5,8,30,176.0,95.0,1.7,12.0,137.0,92.32,66.63
2017,2,5,8,45,199.5,112.5,1.95,12.5,169.5,124.66,91.98
2017,2,5,9,0,223.0,130.0,2.2,13.0,202.0,160.09,121.4
2017,2,5,9,15,241.0,144.5,2.35,13.0,231.0,194.43,151.09
2017,2,5,9,30,259.0,159.0,2.5,13.0,260.0,230.84,182.71
2017,2,5,9,45,154.5,173.5,2.7,13.5,235.5,218.98,176.08
2017,2,5,10,0,50.0,188.0,2.9,14.0,211.0,193.67,156.51
2017,2,5,10,15,119.5,208.0,3.0,14.0,268.0,256.37,208.0
2017,2,5,10,30,189.0,228.0,3.1,14.0,325.0,322.15,261.69
2017,2,5,10,45,216.0,237.0,3.25,14.5,352.5,359.02,291.28
2017,2,5,11,0,243.0,246.0,3.4,15.0,380.0,398.02,322.38
2017,2,5,11,15,254.5,253.0,3.45,15.0,397.0,436.3,352.75
2017,2,5,11,30,266.0,260.0,3.5,15.0,414.0,466.0,376.27
2017,2,5,11,45,197.5,269.0,3.6,15.0,384.5,425.96,343.99
2017,2,5,12,0,129.0,278.0,3.7,15.0,355.0,391.81,315.87
2017,2,5,12,15,97.0,271.5,3.7,15.0,330.0,352.19,284.15
2017,2,5,12,30,65.0,265.0,3.7,15.0,305.0,322.96,260.26
2017,2,5,12,45,62.5,262.5,3.75,15.0,300.0,321.88,259.6
2017,2,5,13,0,60.0,260.0,3.8,15.0,295.0,320.59,258.72
2017,2,5,13,15,30.0,202.0,3.75,14.5,219.5,230.44,186.14
2017,2,5,13,30,0.0,144.0,3.7,14.0,144.0,131.89,104.88
2017,2,5,13,45,0.0,116.5,3.7,14.0,116.5,105.16,82.93
2017,2,5,14,0,0.0,89.0,3.7,14.0,89.0,78.89,61.1
2017,2,5,14,15,15.5,140.5,3.65,14.0,148.0,144.39,116.65
2017,2,5,14,30,31.0,192.0,3.6,14.0,207.0,232.33,189.79
2017,2,5,14,45,15.5,146.5,3.55,14.0,154.0,153.19,124.16
2017,2,5,15,0,0.0,101.0,3.5,14.0,101.0,92.12,72.71
2017,2,5,15,15,0.0,91.0,3.5,13.5,91.0,82.66,65.05
2017,2,5,15,30,0.0,81.0,3.5,13.0,81.0,73.21,57.25
2017,2,5,15,45,0.0,70.5,3.55,13.0,70.5,63.25,48.8
2017,2,5,16,0,0.0,60.0,3.6,13.0,60.0,53.29,40.25
2017,2,5,16,15,0.0,48.5,3.75,12.5,48.5,42.81,31.22
2017,2,5,16,30,0.0,37.0,3.9,12.0,37.0,32.62,22.32
2017,2,5,16,45,0.0,26.5,4.05,12.0,26.5,23.34,14.07
2017,2,5,17,0,0.0,16.0,4.2,12.0,16.0,14.07,5.7
2017,2,5,17,15,0.0,8.0,4.3,12.0,8.0,7.02,0.0
2017,2,5,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,1.5,2.0,12.5,1.5,1.36,0.0
2017,2,6,7,30,0.0,3.0,2.3,13.0,3.0,2.63,0.0
2017,2,6,7,45,0.0,7.5,2.65,13.5,7.5,6.58,0.0
2017,2,6,8,0,0.0,12.0,3.0,14.0,12.0,10.53,3.6
2017,2,6,8,15,0.0,16.5,3.2,14.0,16.5,14.5,6.72
2017,2,6,8,30,0.0,21.0,3.4,14.0,21.0,18.47,10.21
2017,2,6,8,45,0.0,25.5,3.6,14.0,25.5,22.44,13.68
2017,2,6,9,0,0.0,30.0,3.8,14.0,30.0,26.42,17.1
2017,2,6,9,15,0.0,34.5,3.9,14.0,34.5,30.4,20.5
2017,2,6,9,30,0.0,39.0,4.0,14.0,39.0,34.39,23.86
2017,2,6,9,45,0.0,65.0,4.1,14.5,65.0,57.45,43.36
2017,2,6,10,0,0.0,91.0,4.2,15.0,91.0,80.61,62.68
2017,2,6,10,15,0.0,105.5,4.25,15.0,105.5,93.68,73.49
2017,2,6,10,30,0.0,120.0,4.3,15.0,120.0,106.92,84.38
2017,2,6,10,45,0.0,128.0,4.4,15.0,128.0,114.37,90.42
2017,2,6,11,0,0.0,136.0,4.5,15.0,136.0,121.89,96.52
2017,2,6,11,15,16.0,185.5,4.5,15.0,195.0,179.58,144.28
2017,2,6,11,30,32.0,235.0,4.5,15.0,254.0,250.57,202.17
2017,2,6,11,45,18.0,211.5,4.55,15.5,222.0,208.57,167.3
2017,2,6,12,0,4.0,188.0,4.6,16.0,190.0,175.64,139.82
2017,2,6,12,15,2.0,170.5,4.55,16.0,171.5,157.46,124.95
2017,2,6,12,30,0.0,153.0,4.5,16.0,153.0,139.18,109.94
2017,2,6,12,45,2.0,170.0,4.45,16.0,171.5,157.92,125.39
2017,2,6,13,0,4.0,187.0,4.4,16.0,190.0,177.33,141.33
2017,2,6,13,15,3.0,181.5,4.35,15.5,183.5,171.66,137.0
2017,2,6,13,30,2.0,176.0,4.3,15.0,177.0,165.98,132.69
2017,2,6,13,45,11.0,189.5,4.25,15.0,195.5,189.36,152.4
2017,2,6,14,0,20.0,203.0,4.2,15.0,214.0,213.79,172.9
2017,2,6,14,15,10.0,157.5,3.95,15.0,163.0,157.07,126.2
2017,2,6,14,30,0.0,112.0,3.7,15.0,112.0,101.82,80.2
2017,2,6,14,45,0.0,110.0,3.45,15.0,110.0,100.45,79.27
2017,2,6,15,0,0.0,108.0,3.2,15.0,108.0,99.27,78.45
2017,2,6,15,15,0.0,87.0,3.1,14.5,87.0,78.43,61.19
2017,2,6,15,30,0.0,66.0,3.0,14.0,66.0,58.33,44.35
2017,2,6,15,45,0.0,57.5,2.9,14.0,57.5,50.78,37.97
2017,2,6,16,0,0.0,49.0,2.8,14.0,49.0,43.24,31.52
2017,2,6,16,15,0.0,40.5,2.8,13.5,40.5,35.71,25.04
2017,2,6,16,30,0.0,32.0,2.8,13.0,32.0,28.19,18.48
2017,2,6,16,45,0.0,23.0,2.85,13.0,23.0,20.24,11.44
2017,2,6,17,0,0.0,14.0,2.9,13.0,14.0,12.3,4.33
2017,2,6,17,15,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2017,2,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.95,15.0,3.5,3.18,0.0
2017,2,7,7,30,0.0,7.0,5.8,15.0,7.0,6.14,0.0
2017,2,7,7,45,0.0,15.5,5.65,15.0,15.5,13.62,5.83
2017,2,7,8,0,0.0,24.0,5.5,15.0,24.0,21.12,12.83
2017,2,7,8,15,0.0,34.0,5.4,15.0,34.0,29.96,19.79
2017,2,7,8,30,0.0,44.0,5.3,15.0,44.0,38.81,27.51
2017,2,7,8,45,0.0,54.0,5.2,15.5,54.0,47.68,35.08
2017,2,7,9,0,0.0,64.0,5.1,16.0,64.0,56.56,42.55
2017,2,7,9,15,0.0,73.0,5.0,16.0,73.0,64.52,49.23
2017,2,7,9,30,0.0,82.0,4.9,16.0,82.0,72.5,55.86
2017,2,7,9,45,0.0,71.0,4.85,16.0,71.0,62.78,47.56
2017,2,7,10,0,0.0,60.0,4.8,16.0,60.0,53.02,39.23
2017,2,7,10,15,0.0,71.5,4.55,16.0,71.5,63.24,47.74
2017,2,7,10,30,0.0,83.0,4.3,16.0,83.0,73.48,56.21
2017,2,7,10,45,6.5,142.0,4.1,16.0,145.5,131.06,103.95
2017,2,7,11,0,13.0,201.0,3.9,16.0,208.0,191.2,153.02
2017,2,7,11,15,6.5,113.5,3.8,16.0,117.0,105.61,82.64
2017,2,7,11,30,0.0,26.0,3.7,16.0,26.0,22.96,13.66
2017,2,7,11,45,0.5,101.0,3.65,16.0,101.5,90.17,69.73
2017,2,7,12,0,1.0,176.0,3.6,16.0,177.0,161.49,128.16
2017,2,7,12,15,0.5,156.5,3.6,16.0,157.0,142.6,112.61
2017,2,7,12,30,0.0,137.0,3.6,16.0,137.0,123.74,97.18
2017,2,7,12,45,50.0,206.5,3.6,16.0,236.5,248.1,200.05
2017,2,7,13,0,100.0,276.0,3.6,16.0,336.0,373.87,300.98
2017,2,7,13,15,50.0,221.0,3.4,16.0,251.0,269.37,216.59
2017,2,7,13,30,0.0,166.0,3.2,16.0,166.0,153.79,121.78
2017,2,7,13,45,62.5,206.0,3.0,16.0,240.0,268.69,217.56
2017,2,7,14,0,125.0,246.0,2.8,16.0,314.0,394.56,318.7
2017,2,7,14,15,66.0,208.5,2.65,15.5,244.5,280.51,227.2
2017,2,7,14,30,7.0,171.0,2.5,15.0,175.0,170.27,136.66
2017,2,7,14,45,3.5,133.5,2.35,15.0,135.5,128.0,102.15
2017,2,7,15,0,0.0,96.0,2.2,15.0,96.0,86.8,67.89
2017,2,7,15,15,0.0,74.5,1.95,15.0,74.5,65.89,50.46
2017,2,7,15,30,0.0,53.0,1.7,15.0,53.0,46.78,34.37
2017,2,7,15,45,0.0,46.5,1.45,15.0,46.5,41.02,29.52
2017,2,7,16,0,0.0,40.0,1.2,15.0,40.0,35.26,24.61
2017,2,7,16,15,0.0,32.5,1.1,14.5,32.5,28.62,18.93
2017,2,7,16,30,0.0,25.0,1.0,14.0,25.0,22.0,13.17
2017,2,7,16,45,0.0,18.5,0.95,14.0,18.5,16.26,8.09
2017,2,7,17,0,0.0,12.0,0.9,14.0,12.0,10.54,2.94
2017,2,7,17,15,0.0,6.0,0.9,13.5,6.0,5.26,0.0
2017,2,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.0,15.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.1,15.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,6.5,3.25,15.0,6.5,5.7,0.0
2017,2,8,8,0,0.0,10.0,3.4,15.0,10.0,8.77,2.05
2017,2,8,8,15,0.0,14.0,3.4,15.0,14.0,12.3,4.82
2017,2,8,8,30,0.0,18.0,3.4,15.0,18.0,15.82,7.91
2017,2,8,8,45,0.0,22.5,3.4,15.5,22.5,19.79,11.31
2017,2,8,9,0,0.0,27.0,3.4,16.0,27.0,23.77,14.68
2017,2,8,9,15,0.0,30.5,3.35,16.0,30.5,26.87,17.29
2017,2,8,9,30,0.0,34.0,3.3,16.0,34.0,29.97,19.89
2017,2,8,9,45,0.0,37.0,3.3,16.5,37.0,32.63,22.04
2017,2,8,10,0,0.0,40.0,3.3,17.0,40.0,35.29,24.18
2017,2,8,10,15,0.0,74.0,3.2,17.0,74.0,65.47,49.4
2017,2,8,10,30,0.0,108.0,3.1,17.0,108.0,95.99,74.62
2017,2,8,10,45,0.0,138.0,3.05,17.0,138.0,123.49,97.09
2017,2,8,11,0,0.0,168.0,3.0,17.0,168.0,151.61,119.86
2017,2,8,11,15,0.5,171.5,2.95,17.0,172.0,155.58,122.9
2017,2,8,11,30,1.0,175.0,2.9,17.0,176.0,159.63,126.06
2017,2,8,11,45,7.0,196.0,2.85,17.0,200.5,184.86,146.51
2017,2,8,12,0,13.0,217.0,2.8,17.0,225.0,211.06,167.61
2017,2,8,12,15,17.5,225.5,2.75,17.0,236.5,224.41,178.32
2017,2,8,12,30,22.0,234.0,2.7,17.0,248.0,238.22,189.45
2017,2,8,12,45,12.0,208.0,2.65,17.0,216.0,204.42,162.15
2017,2,8,13,0,2.0,182.0,2.6,17.0,184.0,170.24,134.43
2017,2,8,13,15,1.0,144.0,2.5,17.0,145.0,132.13,103.65
2017,2,8,13,30,0.0,106.0,2.4,17.0,106.0,94.77,73.17
2017,2,8,13,45,0.0,69.0,2.3,17.0,69.0,61.06,45.43
2017,2,8,14,0,0.0,32.0,2.2,17.0,32.0,28.25,18.11
2017,2,8,14,15,0.0,72.0,2.05,17.0,72.0,63.7,47.84
2017,2,8,14,30,0.0,112.0,1.9,17.0,112.0,101.66,79.41
2017,2,8,14,45,0.0,118.5,1.8,17.0,118.5,108.96,85.54
2017,2,8,15,0,0.0,125.0,1.7,17.0,125.0,116.99,92.34
2017,2,8,15,15,0.0,120.5,1.6,16.5,120.5,113.79,90.04
2017,2,8,15,30,0.0,116.0,1.5,16.0,116.0,111.0,88.06
2017,2,8,15,45,0.0,101.5,1.4,16.0,101.5,97.01,76.5
2017,2,8,16,0,0.0,87.0,1.3,16.0,87.0,83.01,64.79
2017,2,8,16,15,0.0,72.0,1.3,16.0,72.0,68.35,52.37
2017,2,8,16,30,0.0,57.0,1.3,16.0,57.0,53.57,39.65
2017,2,8,16,45,0.0,42.0,1.3,16.0,42.0,38.54,26.6
2017,2,8,17,0,0.0,27.0,1.3,16.0,27.0,23.8,13.69
2017,2,8,17,15,0.0,15.5,1.3,15.5,15.5,13.64,2.17
2017,2,8,17,30,0.0,4.0,1.3,15.0,4.0,3.64,0.0
2017,2,8,17,45,0.0,2.0,1.3,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,4.75,15.0,1.0,0.88,0.0
2017,2,9,8,0,0.0,2.0,4.9,15.0,2.0,1.75,0.0
2017,2,9,8,15,0.0,3.0,4.95,15.0,3.0,2.63,0.0
2017,2,9,8,30,0.0,4.0,5.0,15.0,4.0,3.51,0.0
2017,2,9,8,45,0.0,4.5,5.05,15.0,4.5,3.95,0.0
2017,2,9,9,0,0.0,5.0,5.1,15.0,5.0,4.39,0.0
2017,2,9,9,15,0.0,6.0,5.1,15.0,6.0,5.27,0.0
2017,2,9,9,30,0.0,7.0,5.1,15.0,7.0,6.16,0.0
2017,2,9,9,45,0.0,7.5,5.1,15.5,7.5,6.6,0.0
2017,2,9,10,0,0.0,8.0,5.1,16.0,8.0,7.04,0.32
2017,2,9,10,15,0.0,36.5,5.0,16.0,36.5,32.21,21.61
2017,2,9,10,30,0.0,65.0,4.9,16.0,65.0,57.48,42.8
2017,2,9,10,45,0.0,45.0,4.8,16.0,45.0,39.75,27.85
2017,2,9,11,0,0.0,25.0,4.7,16.0,25.0,22.06,12.94
2017,2,9,11,15,0.0,40.5,4.5,16.0,40.5,35.79,24.45
2017,2,9,11,30,0.0,56.0,4.3,16.0,56.0,49.53,35.92
2017,2,9,11,45,0.0,57.0,4.15,16.0,57.0,50.43,36.63
2017,2,9,12,0,0.0,58.0,4.0,16.0,58.0,51.32,37.35
2017,2,9,12,15,0.0,54.0,3.9,16.0,54.0,47.77,34.39
2017,2,9,12,30,0.0,50.0,3.8,16.0,50.0,44.22,31.43
2017,2,9,12,45,0.0,68.5,3.7,16.0,68.5,60.65,45.13
2017,2,9,13,0,0.0,87.0,3.6,16.0,87.0,77.1,58.81
2017,2,9,13,15,0.0,68.0,3.5,16.0,68.0,60.19,44.79
2017,2,9,13,30,0.0,49.0,3.4,16.0,49.0,43.32,30.75
2017,2,9,13,45,0.0,33.0,3.35,16.0,33.0,29.14,18.9
2017,2,9,14,0,0.0,17.0,3.3,16.0,17.0,14.99,7.01
2017,2,9,14,15,0.0,23.0,3.15,15.5,23.0,20.28,11.54
2017,2,9,14,30,0.0,29.0,3.0,15.0,29.0,25.58,16.1
2017,2,9,14,45,0.0,24.5,2.9,15.0,24.5,21.59,12.76
2017,2,9,15,0,0.0,20.0,2.8,15.0,20.0,17.62,9.4
2017,2,9,15,15,0.0,27.5,2.7,15.0,27.5,24.23,15.09
2017,2,9,15,30,0.0,35.0,2.6,15.0,35.0,30.85,20.78
2017,2,9,15,45,0.0,30.5,2.55,15.0,30.5,26.86,17.4
2017,2,9,16,0,0.0,26.0,2.5,15.0,26.0,22.88,14.0
2017,2,9,16,15,0.0,21.5,2.45,15.0,21.5,18.91,10.56
2017,2,9,16,30,0.0,17.0,2.4,15.0,17.0,14.94,7.09
2017,2,9,16,45,0.0,12.5,2.35,15.0,12.5,10.97,3.6
2017,2,9,17,0,0.0,8.0,2.3,15.0,8.0,7.02,0.09
2017,2,9,17,15,0.0,4.5,2.15,14.5,4.5,3.94,0.0
2017,2,9,17,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,1.95,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,12.5,0.9,12.0,12.5,11.37,0.0
2017,2,10,7,30,0.0,25.0,1.0,12.0,25.0,21.59,9.15
2017,2,10,7,45,27.5,44.5,1.1,12.5,49.0,36.96,26.28
2017,2,10,8,0,55.0,64.0,1.2,13.0,73.0,52.18,40.48
2017,2,10,8,15,71.0,84.0,1.35,13.0,100.0,68.34,51.62
2017,2,10,8,30,87.0,104.0,1.5,13.0,127.0,93.06,70.49
2017,2,10,8,45,104.0,122.0,1.65,13.5,154.0,118.82,91.0
2017,2,10,9,0,121.0,140.0,1.8,14.0,181.0,146.92,114.06
2017,2,10,9,15,186.0,154.5,1.9,14.0,227.0,187.35,146.35
2017,2,10,9,30,251.0,169.0,2.0,14.0,273.0,238.04,187.84
2017,2,10,9,45,196.0,190.0,2.1,14.0,276.0,250.3,200.24
2017,2,10,10,0,141.0,211.0,2.2,14.0,279.0,259.14,208.78
2017,2,10,10,15,94.5,216.5,2.25,14.0,263.0,246.51,199.06
2017,2,10,10,30,48.0,222.0,2.3,14.0,247.0,233.04,187.99
2017,2,10,10,45,37.5,223.0,2.4,14.5,243.5,231.84,186.57
2017,2,10,11,0,27.0,224.0,2.5,15.0,240.0,221.81,177.89
2017,2,10,11,15,39.5,241.5,2.5,15.0,265.5,258.51,207.49
2017,2,10,11,30,52.0,259.0,2.5,15.0,291.0,289.07,231.89
2017,2,10,11,45,215.5,258.5,2.55,15.0,391.5,428.71,345.46
2017,2,10,12,0,379.0,258.0,2.6,15.0,492.0,581.24,464.72
2017,2,10,12,15,631.5,176.5,2.65,15.0,568.0,736.94,585.41
2017,2,10,12,30,884.0,95.0,2.7,15.0,644.0,869.54,680.96
2017,2,10,12,45,883.0,94.5,2.75,15.5,638.5,889.13,692.83
2017,2,10,13,0,882.0,94.0,2.8,16.0,633.0,905.21,703.36
2017,2,10,13,15,877.0,93.0,2.8,15.5,619.0,922.29,717.0
2017,2,10,13,30,872.0,92.0,2.8,15.0,605.0,927.17,722.26
2017,2,10,13,45,585.5,165.5,2.85,15.0,504.5,761.6,604.76
2017,2,10,14,0,299.0,239.0,2.9,15.0,404.0,563.21,452.34
2017,2,10,14,15,430.0,195.5,2.8,15.0,420.0,651.34,524.21
2017,2,10,14,30,561.0,152.0,2.7,15.0,436.0,718.73,577.37
2017,2,10,14,45,572.0,137.5,2.65,15.0,410.0,714.29,574.4
2017,2,10,15,0,583.0,123.0,2.6,15.0,384.0,700.18,564.84
2017,2,10,15,15,401.5,139.0,2.35,14.5,311.0,545.92,446.6
2017,2,10,15,30,220.0,155.0,2.1,14.0,238.0,389.78,321.66
2017,2,10,15,45,207.0,138.0,1.9,14.0,209.0,354.84,294.36
2017,2,10,16,0,194.0,121.0,1.7,14.0,180.0,319.78,265.74
2017,2,10,16,15,382.5,87.5,1.5,13.5,178.5,428.99,356.56
2017,2,10,16,30,571.0,54.0,1.3,13.0,177.0,513.17,421.13
2017,2,10,16,45,490.5,45.5,1.15,12.5,132.5,425.39,346.99
2017,2,10,17,0,410.0,37.0,1.0,12.0,88.0,342.94,273.91
2017,2,10,17,15,205.0,26.5,1.0,11.5,52.0,186.0,120.03
2017,2,10,17,30,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2017,2,10,17,45,0.0,8.0,1.0,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,7,15,183.0,12.0,1.3,7.5,26.5,10.91,0.0
2017,2,11,7,30,366.0,24.0,1.5,8.0,53.0,19.6,8.75
2017,2,11,7,45,468.5,33.0,1.75,8.5,96.5,26.37,17.55
2017,2,11,8,0,571.0,42.0,2.0,9.0,140.0,36.0,26.73
2017,2,11,8,15,633.5,47.5,2.1,9.0,187.5,54.83,31.49
2017,2,11,8,30,696.0,53.0,2.2,9.0,235.0,107.61,59.23
2017,2,11,8,45,735.5,57.0,2.35,9.5,281.0,163.08,101.59
2017,2,11,9,0,775.0,61.0,2.5,10.0,327.0,222.85,153.57
2017,2,11,9,15,802.0,64.0,2.55,10.5,370.0,282.27,207.96
2017,2,11,9,30,829.0,67.0,2.6,11.0,413.0,343.84,264.17
2017,2,11,9,45,841.5,71.5,2.7,11.5,449.5,403.1,317.76
2017,2,11,10,0,854.0,76.0,2.8,12.0,486.0,462.29,369.71
2017,2,11,10,15,868.0,77.5,2.8,12.0,518.0,518.82,418.45
2017,2,11,10,30,882.0,79.0,2.8,12.0,550.0,573.06,464.0
2017,2,11,10,45,892.0,80.0,2.85,12.5,575.0,624.55,505.39
2017,2,11,11,0,902.0,81.0,2.9,13.0,600.0,674.53,544.42
2017,2,11,11,15,908.0,81.5,2.95,13.0,618.0,719.45,579.67
2017,2,11,11,30,914.0,82.0,3.0,13.0,636.0,762.01,610.63
2017,2,11,11,45,918.5,82.0,3.05,13.5,646.0,800.32,637.12
2017,2,11,12,0,923.0,82.0,3.1,14.0,656.0,835.76,661.34
2017,2,11,12,15,923.5,82.0,3.15,14.0,658.0,864.86,682.17
2017,2,11,12,30,924.0,82.0,3.2,14.0,660.0,890.55,700.64
2017,2,11,12,45,920.5,82.5,3.25,14.0,653.5,909.82,714.65
2017,2,11,13,0,917.0,83.0,3.3,14.0,647.0,925.37,726.21
2017,2,11,13,15,912.5,82.0,3.25,14.0,633.5,934.44,732.64
2017,2,11,13,30,908.0,81.0,3.2,14.0,620.0,939.68,736.57
2017,2,11,13,45,903.0,79.0,3.2,14.5,599.0,939.4,735.81
2017,2,11,14,0,898.0,77.0,3.2,15.0,578.0,935.31,732.57
2017,2,11,14,15,887.0,75.5,3.15,14.5,549.5,922.6,725.76
2017,2,11,14,30,876.0,74.0,3.1,14.0,521.0,906.33,716.54
2017,2,11,14,45,862.5,71.5,3.05,14.0,486.5,883.08,701.05
2017,2,11,15,0,849.0,69.0,3.0,14.0,452.0,865.57,689.71
2017,2,11,15,15,827.0,66.5,2.7,14.0,412.0,828.57,662.31
2017,2,11,15,30,805.0,64.0,2.4,14.0,372.0,789.16,632.93
2017,2,11,15,45,776.0,60.0,2.1,14.0,328.0,739.9,595.73
2017,2,11,16,0,747.0,56.0,1.8,14.0,284.0,689.29,556.69
2017,2,11,16,15,699.0,51.5,1.6,13.0,236.5,622.67,506.92
2017,2,11,16,30,651.0,47.0,1.4,12.0,189.0,556.81,455.47
2017,2,11,16,45,574.0,40.0,1.25,11.5,143.0,469.55,384.1
2017,2,11,17,0,497.0,33.0,1.1,11.0,97.0,386.69,310.79
2017,2,11,17,15,352.0,23.0,1.1,10.5,58.5,272.47,186.53
2017,2,11,17,30,207.0,13.0,1.1,10.0,20.0,124.42,0.0
2017,2,11,17,45,103.5,6.5,1.15,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,173.5,13.5,0.7,7.0,28.0,12.28,0.0
2017,2,12,7,30,347.0,27.0,0.7,7.0,56.0,22.22,11.47
2017,2,12,7,45,457.5,36.0,0.7,7.5,101.0,28.88,19.98
