Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,0,568.0,45.0,0.7,8.0,146.0,35.4,26.41
2017,2,12,8,15,631.0,51.5,0.75,8.5,194.0,55.74,31.98
2017,2,12,8,30,694.0,58.0,0.8,9.0,242.0,112.82,63.53
2017,2,12,8,45,739.5,61.0,0.85,10.0,289.5,168.29,105.2
2017,2,12,9,0,785.0,64.0,0.9,11.0,337.0,228.83,156.6
2017,2,12,9,15,812.0,67.0,1.0,11.5,380.5,289.01,210.7
2017,2,12,9,30,839.0,70.0,1.1,12.0,424.0,351.33,266.44
2017,2,12,9,45,858.0,72.5,1.25,12.5,462.5,411.85,319.94
2017,2,12,10,0,877.0,75.0,1.4,13.0,501.0,472.95,372.38
2017,2,12,10,15,890.0,77.0,1.5,13.5,533.0,529.79,419.76
2017,2,12,10,30,903.0,79.0,1.6,14.0,565.0,586.22,465.28
2017,2,12,10,45,912.5,80.0,1.7,14.5,590.5,638.52,506.32
2017,2,12,11,0,922.0,81.0,1.8,15.0,616.0,689.18,545.02
2017,2,12,11,15,765.0,129.5,1.85,15.0,582.5,679.59,537.12
2017,2,12,11,30,608.0,178.0,1.9,15.0,549.0,648.96,513.44
2017,2,12,11,45,772.0,131.0,2.0,15.5,610.0,751.98,591.44
2017,2,12,12,0,936.0,84.0,2.1,16.0,671.0,850.35,659.63
2017,2,12,12,15,936.0,84.5,2.1,16.0,672.5,880.05,679.17
2017,2,12,12,30,936.0,85.0,2.1,16.0,674.0,906.29,697.0
2017,2,12,12,45,931.5,85.5,2.15,16.0,667.5,925.01,710.27
2017,2,12,13,0,927.0,86.0,2.2,16.0,661.0,939.91,721.14
2017,2,12,13,15,721.0,146.0,2.15,16.0,587.5,851.44,659.68
2017,2,12,13,30,515.0,206.0,2.1,16.0,514.0,732.5,574.23
2017,2,12,13,45,500.0,203.5,2.1,16.0,494.0,721.82,568.14
2017,2,12,14,0,485.0,201.0,2.1,16.0,474.0,708.73,559.34
2017,2,12,14,15,681.0,140.0,2.05,16.0,502.0,827.7,647.72
2017,2,12,14,30,877.0,79.0,2.0,16.0,530.0,924.85,715.13
2017,2,12,14,45,859.5,77.0,1.95,16.0,494.5,898.53,696.67
2017,2,12,15,0,842.0,75.0,1.9,16.0,459.0,869.06,677.32
2017,2,12,15,15,818.0,72.5,1.65,15.5,418.0,830.36,650.36
2017,2,12,15,30,794.0,70.0,1.4,15.0,377.0,789.3,621.31
2017,2,12,15,45,757.5,67.0,1.15,14.5,331.5,735.24,582.22
2017,2,12,16,0,721.0,64.0,0.9,14.0,286.0,680.16,541.4
2017,2,12,16,15,670.0,58.5,0.85,13.5,238.5,616.42,495.0
2017,2,12,16,30,619.0,53.0,0.8,13.0,191.0,548.55,443.27
2017,2,12,16,45,540.0,45.5,0.8,12.5,144.5,460.82,373.42
2017,2,12,17,0,461.0,38.0,0.8,12.0,98.0,378.09,302.24
2017,2,12,17,15,317.0,26.5,0.85,11.5,59.5,258.28,182.09
2017,2,12,17,30,173.0,15.0,0.9,11.0,21.0,108.01,0.0
2017,2,12,17,45,86.5,7.5,0.95,11.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,7,15,96.0,15.0,0.7,8.5,23.5,13.64,0.0
2017,2,13,7,30,192.0,30.0,0.9,9.0,47.0,23.47,12.87
2017,2,13,7,45,255.0,46.0,1.1,9.5,83.0,35.48,25.65
2017,2,13,8,0,318.0,62.0,1.3,10.0,119.0,47.1,36.63
2017,2,13,8,15,361.5,76.0,1.2,10.5,159.0,67.7,46.34
2017,2,13,8,30,405.0,90.0,1.1,11.0,199.0,109.83,72.2
2017,2,13,8,45,447.5,97.0,1.0,11.5,238.0,151.47,103.64
2017,2,13,9,0,490.0,104.0,0.9,12.0,277.0,197.97,142.37
2017,2,13,9,15,430.5,131.0,0.95,12.0,296.5,238.58,181.24
2017,2,13,9,30,371.0,158.0,1.0,12.0,316.0,269.25,210.81
2017,2,13,9,45,234.0,186.5,1.1,12.5,289.5,266.06,212.35
2017,2,13,10,0,97.0,215.0,1.2,13.0,263.0,238.97,192.25
2017,2,13,10,15,176.5,227.0,1.3,13.0,321.0,302.78,244.02
2017,2,13,10,30,256.0,239.0,1.4,13.0,379.0,377.11,303.4
2017,2,13,10,45,337.5,234.0,1.55,13.5,426.5,437.98,351.56
2017,2,13,11,0,419.0,229.0,1.7,14.0,474.0,514.05,410.71
2017,2,13,11,15,410.0,239.5,1.7,14.0,485.0,531.59,423.97
2017,2,13,11,30,401.0,250.0,1.7,14.0,496.0,556.11,442.47
2017,2,13,11,45,455.5,236.5,1.7,14.5,520.5,614.46,486.07
2017,2,13,12,0,510.0,223.0,1.7,15.0,545.0,663.98,522.43
2017,2,13,12,15,369.5,260.0,1.65,15.0,493.5,592.19,466.59
2017,2,13,12,30,229.0,297.0,1.6,15.0,442.0,511.47,403.77
2017,2,13,12,45,328.0,272.5,1.6,15.0,478.5,595.12,469.32
2017,2,13,13,0,427.0,248.0,1.6,15.0,515.0,681.38,534.12
2017,2,13,13,15,475.0,226.5,1.6,15.0,517.5,711.51,556.92
2017,2,13,13,30,523.0,205.0,1.6,15.0,520.0,739.76,578.9
2017,2,13,13,45,493.5,206.5,1.6,15.5,495.5,720.2,563.74
2017,2,13,14,0,464.0,208.0,1.6,16.0,471.0,698.18,547.3
2017,2,13,14,15,477.5,192.5,1.5,15.5,451.5,694.32,546.47
2017,2,13,14,30,491.0,177.0,1.4,15.0,432.0,687.79,543.54
2017,2,13,14,45,453.5,171.5,1.3,15.0,394.5,644.11,511.4
2017,2,13,15,0,416.0,166.0,1.2,15.0,357.0,599.35,478.46
2017,2,13,15,15,351.5,160.0,1.1,14.5,311.5,512.35,413.99
2017,2,13,15,30,287.0,154.0,1.0,14.0,266.0,445.39,362.99
2017,2,13,15,45,267.0,139.5,0.95,14.0,234.0,406.08,332.96
2017,2,13,16,0,247.0,125.0,0.9,14.0,202.0,366.99,302.13
2017,2,13,16,15,393.5,94.0,0.85,13.5,193.5,447.38,368.1
2017,2,13,16,30,540.0,63.0,0.8,13.0,185.0,504.83,412.12
2017,2,13,16,45,461.5,53.0,0.8,12.5,140.0,416.94,339.64
2017,2,13,17,0,383.0,43.0,0.8,12.0,95.0,334.11,268.75
2017,2,13,17,15,191.5,32.0,0.8,12.0,58.0,190.63,137.28
2017,2,13,17,30,0.0,21.0,0.8,12.0,21.0,19.1,0.0
2017,2,13,17,45,0.0,10.5,0.8,12.0,10.5,9.55,0.0
2017,2,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,7,15,129.5,15.0,0.75,10.5,26.5,12.16,0.0
2017,2,14,7,30,259.0,30.0,0.8,11.0,53.0,24.58,14.1
2017,2,14,7,45,336.0,43.0,0.85,11.5,92.5,34.61,24.77
2017,2,14,8,0,413.0,56.0,0.9,12.0,132.0,44.26,33.88
2017,2,14,8,15,463.5,66.0,1.0,12.0,174.5,64.78,41.43
2017,2,14,8,30,514.0,76.0,1.1,12.0,217.0,110.63,68.04
2017,2,14,8,45,556.0,81.5,1.2,12.5,258.5,157.46,103.51
2017,2,14,9,0,598.0,87.0,1.3,13.0,300.0,209.17,147.21
2017,2,14,9,15,706.0,79.5,1.4,13.5,361.0,271.81,199.49
2017,2,14,9,30,814.0,72.0,1.5,14.0,422.0,347.48,263.28
2017,2,14,9,45,839.5,72.5,1.65,14.5,461.5,407.36,315.83
2017,2,14,10,0,865.0,73.0,1.8,15.0,501.0,468.3,367.89
2017,2,14,10,15,879.0,75.0,1.8,15.0,533.5,525.43,415.72
2017,2,14,10,30,893.0,77.0,1.8,15.0,566.0,581.97,461.58
2017,2,14,10,45,902.5,78.0,1.8,15.5,591.5,633.87,501.69
2017,2,14,11,0,912.0,79.0,1.8,16.0,617.0,684.18,539.32
2017,2,14,11,15,918.0,80.0,1.75,16.0,635.0,730.2,572.97
2017,2,14,11,30,924.0,81.0,1.7,16.0,653.0,773.86,602.66
2017,2,14,11,45,926.5,82.0,1.7,16.5,663.0,812.23,627.61
2017,2,14,12,0,929.0,83.0,1.7,17.0,673.0,847.59,650.25
2017,2,14,12,15,930.0,83.0,1.6,17.0,675.5,877.39,668.99
2017,2,14,12,30,931.0,83.0,1.5,17.0,678.0,903.77,685.26
2017,2,14,12,45,928.0,83.0,1.45,17.5,672.0,923.09,696.09
2017,2,14,13,0,925.0,83.0,1.4,18.0,666.0,938.65,704.48
2017,2,14,13,15,921.0,82.5,1.3,18.0,652.0,948.88,709.99
2017,2,14,13,30,917.0,82.0,1.2,18.0,638.0,955.27,713.06
2017,2,14,13,45,909.0,81.0,1.15,18.0,616.0,953.47,711.75
2017,2,14,14,0,901.0,80.0,1.1,18.0,594.0,947.83,708.18
2017,2,14,14,15,890.0,78.5,1.05,18.0,565.5,935.04,700.09
2017,2,14,14,30,879.0,77.0,1.0,18.0,537.0,918.65,689.82
2017,2,14,14,45,864.0,75.0,1.0,18.0,502.0,894.55,675.39
2017,2,14,15,0,849.0,73.0,1.0,18.0,467.0,876.29,664.91
2017,2,14,15,15,826.5,70.0,0.9,17.5,426.0,837.96,640.21
2017,2,14,15,30,804.0,67.0,0.8,17.0,385.0,797.21,613.66
2017,2,14,15,45,772.0,63.5,0.75,17.0,340.0,745.84,578.76
2017,2,14,16,0,740.0,60.0,0.7,17.0,295.0,693.26,542.09
2017,2,14,16,15,692.0,55.5,0.7,16.5,247.5,626.37,495.2
2017,2,14,16,30,644.0,51.0,0.7,16.0,200.0,560.18,446.49
2017,2,14,16,45,566.0,44.0,0.7,16.0,152.5,478.28,382.18
2017,2,14,17,0,488.0,37.0,0.7,16.0,105.0,395.59,312.31
2017,2,14,17,15,244.0,31.5,0.7,15.5,65.5,220.37,160.16
2017,2,14,17,30,0.0,26.0,0.7,15.0,26.0,34.49,0.0
2017,2,14,17,45,0.0,13.0,0.75,14.5,13.0,11.82,0.0
2017,2,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,5.0,1.3,11.5,5.0,4.38,0.0
2017,2,15,7,30,0.0,10.0,1.5,12.0,10.0,8.78,1.51
2017,2,15,7,45,0.0,18.0,1.7,12.5,18.0,15.82,8.25
2017,2,15,8,0,0.0,26.0,1.9,13.0,26.0,22.88,14.77
2017,2,15,8,15,0.0,34.0,1.85,13.5,34.0,29.95,20.11
2017,2,15,8,30,0.0,42.0,1.8,14.0,42.0,37.03,26.22
2017,2,15,8,45,0.0,50.0,1.75,14.5,50.0,44.12,32.24
2017,2,15,9,0,0.0,58.0,1.7,15.0,58.0,51.22,38.17
2017,2,15,9,15,0.0,78.5,1.75,15.5,78.5,69.38,53.35
2017,2,15,9,30,0.0,99.0,1.8,16.0,99.0,87.44,68.22
2017,2,15,9,45,3.5,135.5,1.9,16.5,137.0,121.25,95.86
2017,2,15,10,0,7.0,172.0,2.0,17.0,175.0,156.09,123.9
2017,2,15,10,15,13.0,189.5,2.0,17.0,196.5,176.04,139.81
2017,2,15,10,30,19.0,207.0,2.0,17.0,218.0,196.87,156.4
2017,2,15,10,45,47.5,236.5,2.05,17.5,264.5,250.33,198.89
2017,2,15,11,0,76.0,266.0,2.1,18.0,311.0,302.31,239.53
2017,2,15,11,15,156.5,277.5,2.05,18.0,374.0,385.12,304.86
2017,2,15,11,30,237.0,289.0,2.0,18.0,437.0,465.99,367.42
2017,2,15,11,45,131.0,269.0,2.0,18.0,351.5,375.2,296.09
2017,2,15,12,0,25.0,249.0,2.0,18.0,266.0,251.43,197.77
2017,2,15,12,15,38.0,264.0,1.9,18.0,289.0,292.86,230.85
2017,2,15,12,30,51.0,279.0,1.8,18.0,312.0,323.67,254.81
2017,2,15,12,45,42.0,268.5,1.75,18.5,296.0,307.62,241.6
2017,2,15,13,0,33.0,258.0,1.7,19.0,280.0,290.9,228.1
2017,2,15,13,15,39.5,258.5,1.7,19.0,283.5,300.37,235.93
2017,2,15,13,30,46.0,259.0,1.7,19.0,287.0,310.13,243.91
2017,2,15,13,45,49.5,252.5,1.7,19.0,281.5,309.04,243.51
2017,2,15,14,0,53.0,246.0,1.7,19.0,276.0,307.92,243.17
2017,2,15,14,15,247.5,220.0,1.7,18.5,351.5,496.29,394.37
2017,2,15,14,30,442.0,194.0,1.7,18.0,427.0,664.27,523.12
2017,2,15,14,45,239.0,190.5,1.75,18.0,315.5,454.28,362.78
2017,2,15,15,0,36.0,187.0,1.8,18.0,204.0,232.98,185.97
2017,2,15,15,15,78.5,178.5,1.6,17.5,211.0,263.51,213.41
2017,2,15,15,30,121.0,170.0,1.4,17.0,218.0,308.35,250.83
2017,2,15,15,45,116.5,150.5,1.25,17.0,192.5,280.4,228.5
2017,2,15,16,0,112.0,131.0,1.1,17.0,167.0,252.12,205.89
2017,2,15,16,15,103.0,111.5,1.05,16.5,140.5,220.12,180.14
2017,2,15,16,30,94.0,92.0,1.0,16.0,114.0,188.21,153.71
2017,2,15,16,45,81.0,71.5,1.0,15.5,87.5,151.94,122.85
2017,2,15,17,0,68.0,51.0,1.0,15.0,61.0,115.62,91.1
2017,2,15,17,15,34.0,33.5,1.05,14.5,38.5,71.93,50.51
2017,2,15,17,30,0.0,16.0,1.1,14.0,16.0,14.59,0.0
2017,2,15,17,45,0.0,8.0,1.15,13.5,8.0,7.28,0.0
2017,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,16,7,15,190.5,15.0,3.2,14.0,33.5,12.01,0.0
2017,2,16,7,30,381.0,30.0,3.2,14.0,67.0,24.46,14.42
2017,2,16,7,45,479.0,38.5,3.25,14.5,112.5,30.56,21.0
2017,2,16,8,0,577.0,47.0,3.3,15.0,158.0,36.56,26.7
2017,2,16,8,15,637.0,52.5,3.2,15.0,206.0,63.2,35.42
2017,2,16,8,30,697.0,58.0,3.1,15.0,254.0,116.69,64.68
2017,2,16,8,45,736.5,61.5,3.05,15.0,301.0,172.37,107.39
2017,2,16,9,0,776.0,65.0,3.0,15.0,348.0,232.4,159.25
2017,2,16,9,15,802.5,68.0,2.9,15.0,391.5,292.31,213.54
2017,2,16,9,30,829.0,71.0,2.8,15.0,435.0,354.33,269.5
2017,2,16,9,45,847.5,73.0,2.75,15.5,473.0,413.95,322.13
2017,2,16,10,0,866.0,75.0,2.7,16.0,511.0,473.9,373.32
2017,2,16,10,15,879.0,76.5,2.65,16.0,543.0,530.26,420.79
2017,2,16,10,30,892.0,78.0,2.6,16.0,575.0,585.9,466.19
2017,2,16,10,45,903.5,78.0,2.55,16.5,600.5,638.07,506.69
2017,2,16,11,0,915.0,78.0,2.5,17.0,626.0,688.79,544.77
2017,2,16,11,15,921.0,78.5,2.45,17.0,644.0,734.49,578.37
2017,2,16,11,30,927.0,79.0,2.4,17.0,662.0,777.78,608.3
2017,2,16,11,45,930.0,79.5,2.35,17.0,671.5,816.14,634.41
2017,2,16,12,0,933.0,80.0,2.3,17.0,681.0,851.48,658.21
2017,2,16,12,15,933.0,80.0,2.3,17.0,683.0,880.55,677.96
2017,2,16,12,30,933.0,80.0,2.3,17.0,685.0,906.13,695.36
2017,2,16,12,45,913.0,87.5,2.3,17.0,675.0,919.17,704.23
2017,2,16,13,0,893.0,95.0,2.3,17.0,665.0,927.91,710.41
2017,2,16,13,15,888.0,94.5,2.3,17.0,651.0,936.95,716.99
2017,2,16,13,30,883.0,94.0,2.3,17.0,637.0,942.22,721.17
2017,2,16,13,45,608.0,170.5,2.35,17.0,538.5,796.01,620.34
2017,2,16,14,0,333.0,247.0,2.4,17.0,440.0,606.36,478.91
2017,2,16,14,15,184.5,231.0,2.35,16.5,337.0,432.92,347.23
2017,2,16,14,30,36.0,215.0,2.3,16.0,234.0,260.54,208.96
2017,2,16,14,45,417.0,150.5,2.3,16.0,349.0,587.61,476.66
2017,2,16,15,0,798.0,86.0,2.3,16.0,464.0,850.44,670.35
2017,2,16,15,15,536.0,123.5,2.1,15.5,368.0,648.84,521.76
2017,2,16,15,30,274.0,161.0,1.9,15.0,272.0,443.85,362.68
2017,2,16,15,45,478.5,116.0,1.7,15.0,282.5,568.99,465.07
2017,2,16,16,0,683.0,71.0,1.5,15.0,293.0,669.79,539.52
2017,2,16,16,15,632.5,65.5,1.35,14.5,246.0,601.64,487.16
2017,2,16,16,30,582.0,60.0,1.2,14.0,199.0,534.74,435.39
2017,2,16,16,45,504.0,52.0,1.05,13.5,153.0,447.55,364.81
2017,2,16,17,0,426.0,44.0,0.9,13.0,107.0,365.15,294.39
2017,2,16,17,15,294.0,32.0,0.9,12.5,67.5,252.19,192.02
2017,2,16,17,30,162.0,20.0,0.9,12.0,28.0,135.28,0.0
2017,2,16,17,45,81.0,10.0,0.9,12.0,14.0,49.91,0.0
2017,2,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,5.45,11.0,2.0,1.75,0.0
2017,2,17,7,30,0.0,4.0,5.8,11.0,4.0,3.5,0.0
2017,2,17,7,45,0.0,7.0,6.15,11.5,7.0,6.14,0.0
2017,2,17,8,0,0.0,10.0,6.5,12.0,10.0,8.78,2.21
2017,2,17,8,15,0.0,13.5,6.6,12.0,13.5,11.86,4.59
2017,2,17,8,30,0.0,17.0,6.7,12.0,17.0,14.94,7.3
2017,2,17,8,45,0.0,20.0,6.85,12.5,20.0,17.59,9.57
2017,2,17,9,0,0.0,23.0,7.0,13.0,23.0,20.25,11.81
2017,2,17,9,15,0.0,33.5,7.0,13.0,33.5,29.53,19.75
2017,2,17,9,30,0.0,44.0,7.0,13.0,44.0,38.83,27.66
2017,2,17,9,45,0.0,32.0,7.0,13.5,32.0,28.22,18.48
2017,2,17,10,0,0.0,20.0,7.0,14.0,20.0,17.63,9.37
2017,2,17,10,15,0.0,54.5,7.0,14.0,54.5,48.17,35.23
2017,2,17,10,30,0.0,89.0,7.0,14.0,89.0,78.85,60.99
2017,2,17,10,45,86.5,187.0,7.0,14.0,239.0,233.23,190.52
2017,2,17,11,0,173.0,285.0,7.0,14.0,389.0,393.19,321.45
2017,2,17,11,15,105.0,274.0,7.05,14.0,338.0,335.93,273.93
2017,2,17,11,30,37.0,263.0,7.1,14.0,287.0,280.68,227.51
2017,2,17,11,45,73.5,285.5,7.2,14.0,333.5,335.96,273.34
2017,2,17,12,0,110.0,308.0,7.3,14.0,380.0,394.54,321.42
2017,2,17,12,15,57.0,247.5,7.2,14.0,285.0,290.76,236.4
2017,2,17,12,30,4.0,187.0,7.1,14.0,190.0,174.72,139.95
2017,2,17,12,45,6.5,198.0,7.05,14.0,202.5,188.37,151.39
2017,2,17,13,0,9.0,209.0,7.0,14.0,215.0,202.43,163.08
2017,2,17,13,15,4.5,159.0,6.75,14.0,162.0,149.37,119.34
2017,2,17,13,30,0.0,109.0,6.5,14.0,109.0,97.42,76.16
2017,2,17,13,45,0.0,112.5,6.25,14.0,112.5,100.85,79.14
2017,2,17,14,0,0.0,116.0,6.0,14.0,116.0,104.38,82.19
2017,2,17,14,15,0.0,70.0,5.7,14.0,70.0,61.94,46.75
2017,2,17,14,30,0.0,24.0,5.4,14.0,24.0,21.17,12.35
2017,2,17,14,45,0.0,18.5,5.1,14.0,18.5,16.31,8.25
2017,2,17,15,0,0.0,13.0,4.8,14.0,13.0,11.45,4.13
2017,2,17,15,15,0.0,9.5,4.45,13.5,9.5,8.36,1.52
2017,2,17,15,30,0.0,6.0,4.1,13.0,6.0,5.28,0.0
2017,2,17,15,45,0.0,5.5,3.75,13.0,5.5,4.83,0.0
2017,2,17,16,0,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2017,2,17,16,15,0.0,4.0,3.1,12.5,4.0,3.51,0.0
2017,2,17,16,30,0.0,3.0,2.8,12.0,3.0,2.63,0.0
2017,2,17,16,45,0.0,2.0,2.55,12.0,2.0,1.75,0.0
2017,2,17,17,0,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2017,2,17,17,15,0.0,0.5,2.15,11.5,0.5,0.44,0.0
2017,2,17,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,1.9,11.0,15.5,13.65,0.0
2017,2,18,7,30,0.0,31.0,2.2,11.0,31.0,26.94,17.22
2017,2,18,7,45,4.5,51.5,2.55,11.5,52.5,43.7,32.99
2017,2,18,8,0,9.0,72.0,2.9,12.0,74.0,60.19,48.16
2017,2,18,8,15,18.0,92.0,3.0,12.0,97.0,77.48,60.61
2017,2,18,8,30,27.0,112.0,3.1,12.0,120.0,95.8,75.64
2017,2,18,8,45,35.5,130.5,3.25,12.0,142.5,116.17,92.49
2017,2,18,9,0,44.0,149.0,3.4,12.0,165.0,137.89,110.57
2017,2,18,9,15,28.0,155.0,3.4,12.0,166.0,143.47,115.88
2017,2,18,9,30,12.0,161.0,3.4,12.0,167.0,145.5,117.88
2017,2,18,9,45,59.0,195.0,3.4,12.0,225.5,198.19,161.06
2017,2,18,10,0,106.0,229.0,3.4,12.0,284.0,255.97,208.38
2017,2,18,10,15,82.5,237.0,3.45,12.0,281.0,259.45,211.27
2017,2,18,10,30,59.0,245.0,3.5,12.0,278.0,260.26,211.76
2017,2,18,10,45,42.0,240.5,3.55,12.0,265.0,250.47,203.51
2017,2,18,11,0,25.0,236.0,3.6,12.0,252.0,231.14,187.38
2017,2,18,11,15,17.0,224.0,3.65,12.0,235.0,215.98,174.77
2017,2,18,11,30,9.0,212.0,3.7,12.0,218.0,199.91,161.36
2017,2,18,11,45,25.5,244.5,3.75,12.0,261.0,245.24,198.72
2017,2,18,12,0,42.0,277.0,3.8,12.0,304.0,305.92,247.94
2017,2,18,12,15,29.0,257.5,3.85,12.0,276.5,277.6,224.68
2017,2,18,12,30,16.0,238.0,3.9,12.0,249.0,235.43,190.3
2017,2,18,12,45,200.5,255.5,4.0,12.0,386.0,448.9,367.59
2017,2,18,13,0,385.0,273.0,4.1,12.0,523.0,659.42,534.16
2017,2,18,13,15,375.0,269.0,4.1,12.0,508.0,654.88,529.87
2017,2,18,13,30,365.0,265.0,4.1,12.0,493.0,648.43,525.43
2017,2,18,13,45,581.0,192.5,4.2,12.0,541.0,791.08,640.26
2017,2,18,14,0,797.0,120.0,4.3,12.0,589.0,915.33,733.02
2017,2,18,14,15,563.5,173.0,4.3,11.5,496.5,756.48,616.41
2017,2,18,14,30,330.0,226.0,4.3,11.0,404.0,582.78,480.04
2017,2,18,14,45,377.5,200.5,4.35,11.0,392.0,594.68,493.09
2017,2,18,15,0,425.0,175.0,4.4,11.0,380.0,621.68,516.61
2017,2,18,15,15,416.5,160.0,4.2,11.0,346.5,590.02,492.04
2017,2,18,15,30,408.0,145.0,4.0,11.0,313.0,556.71,466.28
2017,2,18,15,45,381.5,135.0,3.8,11.0,278.0,513.08,431.52
2017,2,18,16,0,355.0,125.0,3.6,11.0,243.0,469.44,396.1
2017,2,18,16,15,327.5,109.0,3.4,10.5,205.0,417.94,354.19
2017,2,18,16,30,300.0,93.0,3.2,10.0,167.0,352.9,300.08
2017,2,18,16,45,264.5,75.0,3.0,10.0,129.5,309.34,260.98
2017,2,18,17,0,229.0,57.0,2.8,10.0,92.0,253.66,210.58
2017,2,18,17,15,150.5,39.5,2.7,9.5,59.0,162.43,127.77
2017,2,18,17,30,72.0,22.0,2.6,9.0,26.0,80.74,16.29
2017,2,18,17,45,36.0,11.0,2.55,9.0,13.0,28.22,0.0
2017,2,18,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,19,7,15,60.0,19.5,2.3,9.0,26.5,16.01,1.4
2017,2,19,7,30,120.0,39.0,2.5,9.0,53.0,31.13,21.16
2017,2,19,7,45,157.0,58.0,2.75,9.5,85.0,45.38,34.83
2017,2,19,8,0,194.0,77.0,3.0,10.0,117.0,59.21,47.71
2017,2,19,8,15,216.0,96.0,3.15,10.0,151.0,82.33,60.72
2017,2,19,8,30,238.0,115.0,3.3,10.0,185.0,117.09,85.41
2017,2,19,8,45,254.0,132.0,3.45,10.5,218.0,152.39,113.99
2017,2,19,9,0,270.0,149.0,3.6,11.0,251.0,189.79,145.97
2017,2,19,9,15,135.0,140.0,3.7,11.0,191.0,162.77,129.42
2017,2,19,9,30,0.0,131.0,3.8,11.0,131.0,115.36,93.12
2017,2,19,9,45,43.5,179.5,3.9,11.5,202.5,178.19,145.02
2017,2,19,10,0,87.0,228.0,4.0,12.0,274.0,246.36,200.79
2017,2,19,10,15,43.5,198.5,4.0,12.0,221.5,203.61,165.58
2017,2,19,10,30,0.0,169.0,4.0,12.0,169.0,151.09,121.66
2017,2,19,10,45,30.0,219.0,4.05,12.5,237.5,222.23,180.35
2017,2,19,11,0,60.0,269.0,4.1,13.0,306.0,294.19,238.52
2017,2,19,11,15,41.5,257.5,4.0,13.0,283.5,274.39,221.86
2017,2,19,11,30,23.0,246.0,3.9,13.0,261.0,242.92,195.91
2017,2,19,11,45,11.5,198.5,3.85,13.0,206.0,189.74,152.43
2017,2,19,12,0,0.0,151.0,3.8,13.0,151.0,136.08,108.07
2017,2,19,12,15,0.0,150.5,3.75,12.5,150.5,135.82,108.1
2017,2,19,12,30,0.0,150.0,3.7,12.0,150.0,135.56,108.09
2017,2,19,12,45,13.5,204.0,3.7,12.0,213.0,200.33,161.93
2017,2,19,13,0,27.0,258.0,3.7,12.0,276.0,268.55,217.74
2017,2,19,13,15,17.0,231.0,3.8,12.0,242.5,233.01,188.65
2017,2,19,13,30,7.0,204.0,3.9,12.0,209.0,197.17,159.28
2017,2,19,13,45,4.0,188.5,4.0,12.5,191.5,179.49,144.64
2017,2,19,14,0,1.0,173.0,4.1,13.0,174.0,161.73,129.89
2017,2,19,14,15,0.5,134.5,3.9,12.5,135.0,123.16,98.32
2017,2,19,14,30,0.0,96.0,3.7,12.0,96.0,85.49,67.07
2017,2,19,14,45,40.5,153.0,3.55,12.0,173.0,192.29,158.46
2017,2,19,15,0,81.0,210.0,3.4,12.0,250.0,301.28,249.37
2017,2,19,15,15,53.0,184.5,3.45,12.0,210.0,246.79,204.04
2017,2,19,15,30,25.0,159.0,3.5,12.0,170.0,178.7,147.1
2017,2,19,15,45,21.0,142.0,3.55,12.0,150.5,158.44,130.39
2017,2,19,16,0,17.0,125.0,3.6,12.0,131.0,138.36,113.52
2017,2,19,16,15,11.0,107.0,3.6,11.5,110.5,115.69,94.3
2017,2,19,16,30,5.0,89.0,3.6,11.0,90.0,93.35,75.0
2017,2,19,16,45,2.5,69.0,3.6,11.0,69.5,71.0,55.4
2017,2,19,17,0,0.0,49.0,3.6,11.0,49.0,48.26,35.32
2017,2,19,17,15,0.0,32.0,3.6,11.0,32.0,30.58,19.33
2017,2,19,17,30,0.0,15.0,3.6,11.0,15.0,13.21,0.0
2017,2,19,17,45,0.0,7.5,3.65,11.0,7.5,6.82,0.0
2017,2,19,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,4.65,14.0,1.0,0.87,0.0
2017,2,20,7,30,0.0,2.0,4.7,14.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,4.0,4.8,14.5,4.0,3.51,0.0
2017,2,20,8,0,0.0,6.0,4.9,15.0,6.0,5.26,0.0
2017,2,20,8,15,0.0,8.0,4.9,15.0,8.0,7.02,0.36
2017,2,20,8,30,0.0,10.0,4.9,15.0,10.0,8.78,1.89
2017,2,20,8,45,0.0,12.0,4.95,15.0,12.0,10.55,3.4
2017,2,20,9,0,0.0,14.0,5.0,15.0,14.0,12.32,4.9
2017,2,20,9,15,0.0,11.0,5.05,15.0,11.0,9.68,2.62
2017,2,20,9,30,0.0,8.0,5.1,15.0,8.0,7.04,0.35
2017,2,20,9,45,0.0,43.0,5.15,15.5,43.0,37.96,26.54
2017,2,20,10,0,0.0,78.0,5.2,16.0,78.0,69.04,52.48
2017,2,20,10,15,0.0,65.0,5.15,16.0,65.0,57.5,42.71
2017,2,20,10,30,0.0,52.0,5.1,16.0,52.0,45.97,32.99
2017,2,20,10,45,0.0,32.0,5.05,16.5,32.0,28.27,18.06
2017,2,20,11,0,0.0,12.0,5.0,17.0,12.0,10.59,3.21
2017,2,20,11,15,0.0,15.5,4.95,17.0,15.5,13.69,5.79
2017,2,20,11,30,0.0,19.0,4.9,17.0,19.0,16.78,8.37
2017,2,20,11,45,0.0,61.0,4.9,17.0,61.0,54.01,39.31
2017,2,20,12,0,0.0,103.0,4.9,17.0,103.0,91.6,70.26
2017,2,20,12,15,0.0,74.0,4.9,17.0,74.0,65.58,48.8
2017,2,20,12,30,0.0,45.0,4.9,17.0,45.0,39.82,27.5
2017,2,20,12,45,0.0,103.0,4.95,17.0,103.0,91.67,70.33
2017,2,20,13,0,0.0,161.0,5.0,17.0,161.0,146.59,115.24
2017,2,20,13,15,0.0,94.0,5.0,16.5,94.0,83.38,63.66
2017,2,20,13,30,0.0,27.0,5.0,16.0,27.0,23.86,14.35
2017,2,20,13,45,1.5,105.0,5.05,16.0,106.0,95.1,73.79
2017,2,20,14,0,3.0,183.0,5.1,16.0,185.0,173.72,138.53
2017,2,20,14,15,13.0,197.0,5.2,16.0,204.5,199.05,159.81
2017,2,20,14,30,23.0,211.0,5.3,16.0,224.0,225.43,182.02
2017,2,20,14,45,11.5,109.5,5.45,16.0,116.0,109.45,86.63
2017,2,20,15,0,0.0,8.0,5.6,16.0,8.0,7.04,0.31
2017,2,20,15,15,0.0,16.5,5.65,15.5,16.5,14.53,6.72
2017,2,20,15,30,0.0,25.0,5.7,15.0,25.0,22.02,13.16
2017,2,20,15,45,0.0,22.0,5.8,15.0,22.0,19.37,10.93
2017,2,20,16,0,0.0,19.0,5.9,15.0,19.0,16.71,8.68
2017,2,20,16,15,0.0,16.0,5.85,14.5,16.0,14.07,6.43
2017,2,20,16,30,0.0,13.0,5.8,14.0,13.0,11.42,4.16
2017,2,20,16,45,0.0,10.0,5.8,14.0,10.0,8.78,1.84
2017,2,20,17,0,0.0,7.0,5.8,14.0,7.0,6.14,0.0
2017,2,20,17,15,0.0,4.5,5.8,14.0,4.5,3.94,0.0
2017,2,20,17,30,0.0,2.0,5.8,14.0,2.0,1.75,0.0
2017,2,20,17,45,0.0,1.0,5.85,14.0,1.0,0.91,0.0
2017,2,20,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,1.5,2.35,11.5,1.5,0.0,0.0
2017,2,21,7,0,0.0,3.0,2.3,12.0,3.0,2.73,0.0
2017,2,21,7,15,0.0,12.5,2.35,12.0,12.5,10.99,1.22
2017,2,21,7,30,0.0,22.0,2.4,12.0,22.0,19.37,11.07
2017,2,21,7,45,0.0,36.0,2.5,12.5,36.0,31.75,22.52
2017,2,21,8,0,0.0,50.0,2.6,13.0,50.0,43.92,33.66
2017,2,21,8,15,0.0,64.0,2.6,13.0,64.0,55.88,42.44
2017,2,21,8,30,0.0,78.0,2.6,13.0,78.0,68.03,52.89
2017,2,21,8,45,0.0,92.0,2.65,13.0,92.0,80.32,63.32
2017,2,21,9,0,0.0,106.0,2.7,13.0,106.0,92.74,73.73
2017,2,21,9,15,122.0,150.5,2.65,13.0,207.0,168.31,133.42
2017,2,21,9,30,244.0,195.0,2.6,13.0,308.0,261.6,208.38
2017,2,21,9,45,175.5,215.0,2.6,13.5,300.0,266.54,214.03
2017,2,21,10,0,107.0,235.0,2.6,14.0,292.0,262.04,210.96
2017,2,21,10,15,247.0,234.0,2.6,14.0,375.0,352.41,284.02
2017,2,21,10,30,387.0,233.0,2.6,14.0,458.0,448.41,360.76
2017,2,21,10,45,451.0,224.5,2.65,14.5,497.0,510.82,409.49
2017,2,21,11,0,515.0,216.0,2.7,15.0,536.0,571.21,456.2
2017,2,21,11,15,338.0,263.5,2.7,15.0,476.0,509.9,407.08
2017,2,21,11,30,161.0,311.0,2.7,15.0,416.0,432.72,344.64
2017,2,21,11,45,80.5,170.5,2.75,15.0,223.0,234.09,188.45
2017,2,21,12,0,0.0,30.0,2.8,15.0,30.0,26.53,16.58
2017,2,21,12,15,33.0,166.5,2.85,15.0,188.5,186.73,149.86
2017,2,21,12,30,66.0,303.0,2.9,15.0,347.0,361.39,288.9
2017,2,21,12,45,195.5,298.5,2.95,15.0,428.0,492.52,393.75
2017,2,21,13,0,325.0,294.0,3.0,15.0,509.0,629.76,500.21
2017,2,21,13,15,244.5,298.0,3.0,15.0,458.0,551.1,438.96
2017,2,21,13,30,164.0,302.0,3.0,15.0,407.0,486.36,388.17
2017,2,21,13,45,82.0,234.5,3.0,15.0,287.0,316.9,255.32
2017,2,21,14,0,0.0,167.0,3.0,15.0,167.0,154.42,122.39
2017,2,21,14,15,0.0,150.5,2.85,14.5,150.5,138.5,110.03
2017,2,21,14,30,0.0,134.0,2.7,14.0,134.0,122.57,97.3
2017,2,21,14,45,0.0,131.5,2.55,14.0,131.5,120.74,96.0
2017,2,21,15,0,0.0,129.0,2.4,14.0,129.0,119.07,94.83
2017,2,21,15,15,101.0,154.0,2.25,13.5,197.0,266.3,220.68
2017,2,21,15,30,202.0,179.0,2.1,13.0,265.0,388.41,322.01
2017,2,21,15,45,187.5,161.5,2.0,13.0,234.5,352.64,292.88
2017,2,21,16,0,173.0,144.0,1.9,13.0,204.0,317.04,264.22
2017,2,21,16,15,160.0,124.0,1.7,12.5,173.0,279.33,233.61
2017,2,21,16,30,147.0,104.0,1.5,12.0,142.0,241.86,202.36
2017,2,21,16,45,126.0,83.0,1.35,12.0,111.0,197.49,164.04
2017,2,21,17,0,105.0,62.0,1.2,12.0,80.0,153.88,125.55
2017,2,21,17,15,62.5,43.0,1.1,11.5,52.5,101.37,78.44
2017,2,21,17,30,20.0,24.0,1.0,11.0,25.0,39.3,16.59
2017,2,21,17,45,10.0,12.0,0.95,11.0,12.5,16.01,0.0
2017,2,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,22,6,45,86.5,6.0,1.45,7.5,8.0,0.0,0.0
2017,2,22,7,0,173.0,12.0,1.5,8.0,16.0,10.91,0.0
2017,2,22,7,15,335.5,23.0,1.75,8.5,55.5,18.75,7.4
2017,2,22,7,30,498.0,34.0,2.0,9.0,95.0,29.91,20.57
2017,2,22,7,45,583.5,41.0,2.3,9.5,144.5,35.09,25.85
2017,2,22,8,0,669.0,48.0,2.6,10.0,194.0,40.25,30.8
2017,2,22,8,15,719.5,52.5,2.75,10.0,244.5,72.44,38.87
2017,2,22,8,30,770.0,57.0,2.9,10.0,295.0,130.19,73.34
2017,2,22,8,45,656.5,83.5,3.1,10.5,309.0,182.9,121.92
2017,2,22,9,0,543.0,110.0,3.3,11.0,323.0,224.49,164.71
2017,2,22,9,15,467.5,141.5,3.35,11.0,339.5,264.44,204.44
2017,2,22,9,30,392.0,173.0,3.4,11.0,356.0,297.63,236.92
2017,2,22,9,45,439.0,178.0,3.45,11.0,399.0,348.92,280.97
2017,2,22,10,0,486.0,183.0,3.5,11.0,442.0,404.79,328.32
2017,2,22,10,15,575.0,165.5,3.5,11.0,489.5,465.68,379.34
2017,2,22,10,30,664.0,148.0,3.5,11.0,537.0,537.93,438.74
2017,2,22,10,45,565.5,192.0,3.55,11.5,533.5,551.78,449.02
2017,2,22,11,0,467.0,236.0,3.6,12.0,530.0,559.4,453.51
2017,2,22,11,15,529.5,219.5,3.65,12.0,560.5,613.1,496.77
2017,2,22,11,30,592.0,203.0,3.7,12.0,591.0,669.36,541.31
2017,2,22,11,45,497.5,241.5,3.75,12.0,571.5,660.3,532.54
2017,2,22,12,0,403.0,280.0,3.8,12.0,552.0,631.09,508.73
2017,2,22,12,15,376.0,288.0,3.85,12.0,542.5,632.86,510.01
2017,2,22,12,30,349.0,296.0,3.9,12.0,533.0,631.89,508.96
2017,2,22,12,45,431.5,266.0,3.95,12.0,555.5,699.99,563.12
2017,2,22,13,0,514.0,236.0,4.0,12.0,578.0,755.71,607.44
2017,2,22,13,15,700.0,170.5,4.0,11.5,626.0,874.91,699.85
2017,2,22,13,30,886.0,105.0,4.0,11.0,674.0,979.08,776.35
2017,2,22,13,45,882.0,102.0,4.05,11.0,652.5,978.71,776.43
2017,2,22,14,0,878.0,99.0,4.1,11.0,631.0,974.45,774.75
2017,2,22,14,15,866.5,97.0,4.05,11.0,602.0,960.46,765.64
