Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,30,855.0,95.0,4.0,11.0,573.0,942.81,754.06
2017,2,22,14,45,846.0,90.5,4.0,11.0,538.0,920.89,739.78
2017,2,22,15,0,837.0,86.0,4.0,11.0,503.0,895.54,722.99
2017,2,22,15,15,815.5,83.0,3.85,10.5,461.5,857.64,697.28
2017,2,22,15,30,794.0,80.0,3.7,10.0,420.0,817.23,669.39
2017,2,22,15,45,771.5,74.5,3.6,10.0,375.5,770.71,635.39
2017,2,22,16,0,749.0,69.0,3.5,10.0,331.0,722.41,599.3
2017,2,22,16,15,704.5,64.5,3.25,9.5,282.0,656.69,548.94
2017,2,22,16,30,660.0,60.0,3.0,9.0,233.0,597.64,502.13
2017,2,22,16,45,596.0,52.5,2.8,8.5,184.0,516.74,435.71
2017,2,22,17,0,532.0,45.0,2.6,8.0,135.0,439.45,368.03
2017,2,22,17,15,411.0,35.0,2.45,7.5,90.5,328.81,268.58
2017,2,22,17,30,290.0,25.0,2.3,7.0,46.0,223.07,134.3
2017,2,22,17,45,145.0,12.5,2.2,7.0,23.0,85.33,0.0
2017,2,22,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,6,45,72.0,7.0,1.2,5.5,9.0,0.0,0.0
2017,2,23,7,0,144.0,14.0,1.2,6.0,18.0,12.73,0.0
2017,2,23,7,15,298.5,26.0,1.45,6.5,57.0,21.32,10.29
2017,2,23,7,30,453.0,38.0,1.7,7.0,96.0,30.72,21.58
2017,2,23,7,45,539.5,45.5,2.0,7.5,145.0,35.72,26.7
2017,2,23,8,0,626.0,53.0,2.3,8.0,194.0,40.68,31.48
2017,2,23,8,15,678.5,58.5,2.35,8.0,244.0,77.25,43.84
2017,2,23,8,30,731.0,64.0,2.4,8.0,294.0,133.66,78.39
2017,2,23,8,45,766.5,68.0,2.5,8.5,342.0,192.14,125.71
2017,2,23,9,0,802.0,72.0,2.6,9.0,390.0,254.48,181.11
2017,2,23,9,15,826.5,75.0,2.55,9.0,434.5,316.18,238.12
2017,2,23,9,30,851.0,78.0,2.5,9.0,479.0,379.71,296.26
2017,2,23,9,45,867.5,80.5,2.45,9.0,518.0,440.97,351.4
2017,2,23,10,0,884.0,83.0,2.4,9.0,557.0,502.5,405.04
2017,2,23,10,15,896.5,84.5,2.35,9.0,590.0,559.96,453.8
2017,2,23,10,30,909.0,86.0,2.3,9.0,623.0,616.78,500.45
2017,2,23,10,45,918.0,87.0,2.25,9.5,649.0,669.8,541.75
2017,2,23,11,0,927.0,88.0,2.2,10.0,675.0,721.09,580.37
2017,2,23,11,15,933.0,89.0,2.15,10.0,693.0,768.26,614.69
2017,2,23,11,30,939.0,90.0,2.1,10.0,711.0,812.98,645.75
2017,2,23,11,45,942.5,90.0,2.1,10.0,721.0,851.95,672.81
2017,2,23,12,0,946.0,90.0,2.1,10.0,731.0,887.85,697.58
2017,2,23,12,15,946.5,90.0,2.1,10.0,733.0,917.95,718.2
2017,2,23,12,30,947.0,90.0,2.1,10.0,735.0,944.48,736.39
2017,2,23,12,45,941.5,91.0,2.15,10.0,727.5,963.08,749.74
2017,2,23,13,0,936.0,92.0,2.2,10.0,720.0,977.74,760.59
2017,2,23,13,15,931.5,91.5,2.2,10.0,705.5,987.62,767.76
2017,2,23,13,30,927.0,91.0,2.2,10.0,691.0,993.53,772.43
2017,2,23,13,45,921.5,89.0,2.25,10.0,668.5,992.75,773.29
2017,2,23,14,0,916.0,87.0,2.3,10.0,646.0,988.0,771.66
2017,2,23,14,15,905.0,85.5,2.3,10.0,616.5,974.77,763.74
2017,2,23,14,30,894.0,84.0,2.3,10.0,587.0,957.84,753.44
2017,2,23,14,45,879.5,81.5,2.3,10.0,550.5,932.84,737.54
2017,2,23,15,0,865.0,79.0,2.3,10.0,514.0,913.84,725.95
2017,2,23,15,15,844.0,76.5,2.15,9.5,472.0,876.41,700.82
2017,2,23,15,30,823.0,74.0,2.0,9.0,430.0,836.39,673.64
2017,2,23,15,45,793.5,70.5,1.9,9.0,383.5,785.62,637.35
2017,2,23,16,0,764.0,67.0,1.8,9.0,337.0,733.39,599.27
2017,2,23,16,15,720.5,62.5,1.6,8.5,287.5,667.91,550.19
2017,2,23,16,30,677.0,58.0,1.4,8.0,238.0,602.75,499.66
2017,2,23,16,45,610.0,51.5,1.2,7.5,188.0,525.94,437.73
2017,2,23,17,0,543.0,45.0,1.0,7.0,138.0,447.28,370.36
2017,2,23,17,15,427.5,35.0,1.0,6.5,93.5,339.27,275.88
2017,2,23,17,30,312.0,25.0,1.0,6.0,49.0,237.49,153.22
2017,2,23,17,45,156.0,12.5,1.0,6.0,24.5,91.09,0.0
2017,2,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,45,62.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,2,24,7,0,124.0,15.0,0.7,5.0,19.0,13.64,0.0
2017,2,24,7,15,268.0,28.0,0.8,5.5,57.5,22.97,12.41
2017,2,24,7,30,412.0,41.0,0.9,6.0,96.0,33.17,23.99
2017,2,24,7,45,492.5,50.5,1.05,7.0,143.5,39.75,30.48
2017,2,24,8,0,573.0,60.0,1.2,8.0,191.0,46.16,36.51
2017,2,24,8,15,627.5,66.0,1.2,8.0,240.5,78.76,45.95
2017,2,24,8,30,682.0,72.0,1.2,8.0,290.0,133.23,79.87
2017,2,24,8,45,717.5,77.0,1.25,8.5,337.5,190.16,125.82
2017,2,24,9,0,753.0,82.0,1.3,9.0,385.0,253.68,181.46
2017,2,24,9,15,778.5,85.5,1.3,9.0,428.5,313.35,235.69
2017,2,24,9,30,804.0,89.0,1.3,9.0,472.0,375.08,291.15
2017,2,24,9,45,822.0,92.0,1.35,9.5,511.0,434.96,343.52
2017,2,24,10,0,840.0,95.0,1.4,10.0,550.0,495.38,394.6
2017,2,24,10,15,853.0,97.0,1.45,10.0,582.5,552.42,442.17
2017,2,24,10,30,866.0,99.0,1.5,10.0,615.0,608.83,487.85
2017,2,24,10,45,873.0,101.5,1.6,10.5,639.5,661.07,528.54
2017,2,24,11,0,880.0,104.0,1.7,11.0,664.0,711.57,566.84
2017,2,24,11,15,885.5,105.0,1.8,11.0,682.0,757.44,601.65
2017,2,24,11,30,891.0,106.0,1.9,11.0,700.0,800.93,632.88
2017,2,24,11,45,892.5,107.5,2.0,11.0,709.5,833.0,655.86
2017,2,24,12,0,894.0,109.0,2.1,11.0,719.0,867.46,680.64
2017,2,24,12,15,894.5,109.0,2.2,11.0,720.5,896.3,701.45
2017,2,24,12,30,895.0,109.0,2.3,11.0,722.0,921.77,720.02
2017,2,24,12,45,897.5,106.0,2.4,11.0,716.5,942.24,735.23
2017,2,24,13,0,900.0,103.0,2.5,11.0,711.0,959.12,748.12
2017,2,24,13,15,895.5,102.5,2.55,11.0,696.5,968.62,755.58
2017,2,24,13,30,891.0,102.0,2.6,11.0,682.0,974.3,760.62
2017,2,24,13,45,884.0,100.0,2.65,11.0,660.0,981.87,767.2
2017,2,24,14,0,877.0,98.0,2.7,11.0,638.0,975.85,764.46
2017,2,24,14,15,866.0,96.5,2.7,11.0,608.5,962.82,756.6
2017,2,24,14,30,855.0,95.0,2.7,11.0,579.0,946.13,746.34
2017,2,24,14,45,839.0,92.5,2.7,11.0,543.0,920.03,729.47
2017,2,24,15,0,823.0,90.0,2.7,11.0,507.0,890.73,710.33
2017,2,24,15,15,801.0,87.0,2.55,10.5,465.0,852.45,684.59
2017,2,24,15,30,779.0,84.0,2.4,10.0,423.0,811.73,656.77
2017,2,24,15,45,751.5,79.0,2.25,10.0,377.5,761.78,620.43
2017,2,24,16,0,724.0,74.0,2.1,10.0,332.0,715.84,586.46
2017,2,24,16,15,679.5,68.5,1.85,9.5,283.5,649.86,536.5
2017,2,24,16,30,635.0,63.0,1.6,9.0,235.0,584.66,485.57
2017,2,24,16,45,569.0,55.5,1.35,8.5,186.0,503.02,419.53
2017,2,24,17,0,503.0,48.0,1.1,8.0,137.0,425.16,352.48
2017,2,24,17,15,390.0,37.5,1.1,7.5,93.0,319.59,260.46
2017,2,24,17,30,277.0,27.0,1.1,7.0,49.0,221.68,150.21
2017,2,24,17,45,138.5,13.5,1.1,6.5,24.5,83.19,0.0
2017,2,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,25,6,45,77.5,8.0,0.35,6.5,11.0,7.28,0.0
2017,2,25,7,0,155.0,16.0,0.3,7.0,22.0,14.55,0.0
2017,2,25,7,15,294.5,28.0,0.2,7.0,61.0,22.83,12.85
2017,2,25,7,30,434.0,40.0,0.1,7.0,100.0,32.11,23.14
2017,2,25,7,45,515.0,48.5,0.05,7.5,148.0,37.88,28.9
2017,2,25,8,0,596.0,57.0,0.0,8.0,196.0,43.52,34.29
2017,2,25,8,15,648.0,62.5,0.1,8.0,245.5,77.95,44.16
2017,2,25,8,30,700.0,68.0,0.2,8.0,295.0,133.11,78.53
2017,2,25,8,45,603.0,95.5,0.35,8.5,312.0,187.6,128.01
2017,2,25,9,0,506.0,123.0,0.5,9.0,329.0,227.54,168.01
2017,2,25,9,15,664.5,102.5,0.55,9.0,403.5,293.98,221.75
2017,2,25,9,30,823.0,82.0,0.6,9.0,478.0,376.94,290.1
2017,2,25,9,45,848.0,81.5,0.65,9.5,518.0,437.42,342.01
2017,2,25,10,0,873.0,81.0,0.7,10.0,558.0,498.95,393.23
2017,2,25,10,15,885.5,83.0,0.75,10.0,590.5,556.56,440.53
2017,2,25,10,30,898.0,85.0,0.8,10.0,623.0,613.38,485.77
2017,2,25,10,45,908.5,85.0,0.85,10.5,649.0,665.83,525.62
2017,2,25,11,0,919.0,85.0,0.9,11.0,675.0,716.69,563.16
2017,2,25,11,15,924.5,86.0,0.95,11.0,693.5,763.15,596.2
2017,2,25,11,30,930.0,87.0,1.0,11.0,712.0,807.13,626.58
2017,2,25,11,45,936.0,86.0,1.05,11.5,722.5,846.64,652.5
2017,2,25,12,0,942.0,85.0,1.1,12.0,733.0,883.23,676.27
2017,2,25,12,15,942.5,85.0,1.0,12.0,734.5,913.11,694.12
2017,2,25,12,30,943.0,85.0,0.9,12.0,736.0,939.44,709.4
2017,2,25,12,45,939.0,85.5,0.85,12.5,729.0,958.6,719.52
2017,2,25,13,0,935.0,86.0,0.8,13.0,722.0,973.87,727.16
2017,2,25,13,15,930.0,85.5,0.7,13.0,707.0,983.09,731.21
2017,2,25,13,30,925.0,85.0,0.6,13.0,692.0,988.34,732.82
2017,2,25,13,45,918.0,84.0,0.55,13.0,669.5,987.12,731.6
2017,2,25,14,0,911.0,83.0,0.5,13.0,647.0,981.98,728.13
2017,2,25,14,15,900.0,81.5,0.55,12.5,617.5,968.56,723.2
2017,2,25,14,30,889.0,80.0,0.6,12.0,588.0,951.44,716.02
2017,2,25,14,45,553.5,152.5,0.7,12.0,462.0,723.53,564.06
2017,2,25,15,0,218.0,225.0,0.8,12.0,336.0,460.99,369.16
2017,2,25,15,15,176.0,207.5,0.75,11.5,293.0,401.14,325.86
2017,2,25,15,30,134.0,190.0,0.7,11.0,250.0,342.3,280.27
2017,2,25,15,45,115.0,169.5,0.7,11.0,217.0,300.52,247.67
2017,2,25,16,0,96.0,149.0,0.7,11.0,184.0,244.47,202.73
2017,2,25,16,15,88.0,129.0,0.65,10.5,157.5,214.13,178.4
2017,2,25,16,30,80.0,109.0,0.6,10.0,131.0,183.99,153.41
2017,2,25,16,45,68.5,88.0,0.6,10.0,104.0,150.01,124.21
2017,2,25,17,0,57.0,67.0,0.6,10.0,77.0,116.28,94.55
2017,2,25,17,15,33.5,47.5,0.65,9.5,52.5,77.7,60.14
2017,2,25,17,30,10.0,28.0,0.7,9.0,28.0,39.09,23.05
2017,2,25,17,45,5.0,14.0,0.75,9.0,14.0,15.3,0.0
2017,2,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,26,6,45,97.0,8.5,0.5,5.0,12.5,7.73,0.0
2017,2,26,7,0,194.0,17.0,0.6,5.0,25.0,14.03,0.0
2017,2,26,7,15,332.0,29.0,0.7,5.5,66.5,23.63,14.03
2017,2,26,7,30,470.0,41.0,0.8,6.0,108.0,32.9,23.94
2017,2,26,7,45,547.5,49.0,0.95,6.5,157.0,38.23,29.26
2017,2,26,8,0,625.0,57.0,1.1,7.0,206.0,43.46,34.26
2017,2,26,8,15,675.5,62.5,1.1,7.5,256.0,80.53,45.11
2017,2,26,8,30,726.0,68.0,1.1,8.0,306.0,140.77,84.07
2017,2,26,8,45,759.5,72.0,1.15,9.0,354.5,198.95,131.18
2017,2,26,9,0,793.0,76.0,1.2,10.0,403.0,260.75,185.32
2017,2,26,9,15,816.5,79.0,1.25,10.5,447.0,321.91,240.51
2017,2,26,9,30,840.0,82.0,1.3,11.0,491.0,384.8,296.36
2017,2,26,9,45,856.5,84.5,1.4,11.5,530.0,445.68,349.41
2017,2,26,10,0,873.0,87.0,1.5,12.0,569.0,506.85,400.97
2017,2,26,10,15,885.0,89.0,1.55,12.0,601.0,564.12,448.45
2017,2,26,10,30,897.0,91.0,1.6,12.0,633.0,620.76,494.01
2017,2,26,10,45,902.5,93.5,1.65,12.5,658.0,672.67,533.78
2017,2,26,11,0,908.0,96.0,1.7,13.0,683.0,722.59,570.92
2017,2,26,11,15,913.0,96.5,1.75,13.0,700.5,767.89,603.82
2017,2,26,11,30,918.0,97.0,1.8,13.0,718.0,810.67,633.72
2017,2,26,11,45,919.0,98.5,1.9,13.0,727.5,848.61,660.57
2017,2,26,12,0,920.0,100.0,2.0,13.0,737.0,883.4,685.23
2017,2,26,12,15,919.5,100.0,2.1,13.0,738.0,911.99,705.61
2017,2,26,12,30,919.0,100.0,2.2,13.0,739.0,937.05,723.7
2017,2,26,12,45,911.5,102.0,2.3,13.0,731.0,954.36,736.59
2017,2,26,13,0,904.0,104.0,2.4,13.0,723.0,967.77,747.02
2017,2,26,13,15,898.5,103.0,2.45,13.0,708.0,975.75,753.4
2017,2,26,13,30,893.0,102.0,2.5,13.0,693.0,979.84,757.33
2017,2,26,13,45,883.0,101.5,2.65,13.0,669.5,986.3,764.12
2017,2,26,14,0,873.0,101.0,2.8,13.0,646.0,979.14,761.56
2017,2,26,14,15,650.5,160.5,2.85,12.5,556.5,841.67,667.08
2017,2,26,14,30,428.0,220.0,2.9,12.0,467.0,688.93,554.61
2017,2,26,14,45,622.5,156.0,3.0,12.0,490.0,801.22,644.79
2017,2,26,15,0,817.0,92.0,3.1,12.0,513.0,890.55,711.3
2017,2,26,15,15,794.5,89.0,3.05,11.5,471.0,851.75,684.87
2017,2,26,15,30,772.0,86.0,3.0,11.0,429.0,810.55,657.38
2017,2,26,15,45,540.5,111.5,3.0,11.0,339.5,629.71,521.67
2017,2,26,16,0,309.0,137.0,3.0,11.0,250.0,432.95,363.95
2017,2,26,16,15,282.5,121.5,2.7,10.5,213.5,384.77,325.61
2017,2,26,16,30,256.0,106.0,2.4,10.0,177.0,337.64,286.34
2017,2,26,16,45,228.5,87.0,2.15,9.5,141.0,286.02,242.25
2017,2,26,17,0,201.0,68.0,1.9,9.0,105.0,235.83,198.0
2017,2,26,17,15,151.5,49.0,1.75,8.5,72.0,173.68,142.08
2017,2,26,17,30,102.0,30.0,1.6,8.0,39.0,114.94,81.68
2017,2,26,17,45,51.0,15.0,1.5,7.5,19.5,39.84,0.0
2017,2,26,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,27,6,45,96.0,9.5,0.8,6.5,14.0,8.64,0.0
2017,2,27,7,0,192.0,19.0,0.8,7.0,28.0,15.77,0.0
2017,2,27,7,15,333.0,30.5,0.95,7.0,69.5,24.84,15.29
2017,2,27,7,30,474.0,42.0,1.1,7.0,111.0,33.62,24.53
2017,2,27,7,45,562.5,48.5,1.25,7.5,162.0,37.68,28.66
2017,2,27,8,0,651.0,55.0,1.4,8.0,213.0,41.76,32.58
2017,2,27,8,15,700.5,60.0,1.45,8.0,264.0,84.67,47.3
2017,2,27,8,30,750.0,65.0,1.5,8.0,315.0,142.29,84.21
2017,2,27,8,45,785.5,68.0,1.6,8.5,364.0,201.53,132.77
2017,2,27,9,0,821.0,71.0,1.7,9.0,413.0,264.58,188.84
2017,2,27,9,15,844.0,73.5,1.75,9.0,457.5,326.84,246.14
2017,2,27,9,30,867.0,76.0,1.8,9.0,502.0,390.7,304.19
2017,2,27,9,45,883.5,78.0,1.85,9.5,541.5,453.32,359.32
2017,2,27,10,0,900.0,80.0,1.9,10.0,581.0,514.74,411.67
2017,2,27,10,15,911.5,82.0,1.9,10.0,613.5,573.36,460.64
2017,2,27,10,30,923.0,84.0,1.9,10.0,646.0,631.0,507.28
2017,2,27,10,45,928.5,86.0,1.9,10.5,671.5,683.61,547.71
2017,2,27,11,0,934.0,88.0,1.9,11.0,697.0,734.14,585.32
2017,2,27,11,15,939.0,88.5,1.9,11.0,714.5,780.44,618.32
2017,2,27,11,30,944.0,89.0,1.9,11.0,732.0,824.14,648.61
2017,2,27,11,45,946.0,90.0,1.95,11.5,741.5,863.18,674.64
2017,2,27,12,0,948.0,91.0,2.0,12.0,751.0,899.04,698.29
2017,2,27,12,15,948.0,91.0,2.05,12.0,752.5,928.73,718.89
2017,2,27,12,30,948.0,91.0,2.1,12.0,754.0,954.81,737.11
2017,2,27,12,45,951.0,88.0,2.2,12.0,748.0,976.49,753.02
2017,2,27,13,0,954.0,85.0,2.3,12.0,742.0,994.37,766.5
2017,2,27,13,15,949.5,84.5,2.35,11.5,727.0,1004.22,775.56
2017,2,27,13,30,945.0,84.0,2.4,11.0,712.0,1010.02,782.13
2017,2,27,13,45,939.0,82.5,2.45,11.0,689.5,1009.13,782.9
2017,2,27,14,0,933.0,81.0,2.5,11.0,667.0,1004.21,781.14
2017,2,27,14,15,922.5,79.5,2.5,11.0,637.0,991.03,773.31
2017,2,27,14,30,912.0,78.0,2.5,11.0,607.0,974.04,763.03
2017,2,27,14,45,896.5,76.5,2.5,11.0,570.0,948.73,747.01
2017,2,27,15,0,881.0,75.0,2.5,11.0,533.0,920.14,728.7
2017,2,27,15,15,861.5,72.5,2.4,10.5,490.5,883.6,704.96
2017,2,27,15,30,842.0,70.0,2.3,10.0,448.0,853.2,685.44
2017,2,27,15,45,811.0,68.0,2.2,10.0,400.5,802.2,649.17
2017,2,27,16,0,780.0,66.0,2.1,10.0,353.0,749.8,611.29
2017,2,27,16,15,739.5,61.5,1.85,9.5,303.5,685.72,563.45
2017,2,27,16,30,699.0,57.0,1.6,9.0,254.0,621.81,514.19
2017,2,27,16,45,635.5,51.0,1.4,9.0,203.5,540.43,448.73
2017,2,27,17,0,572.0,45.0,1.2,9.0,153.0,468.5,387.34
2017,2,27,17,15,465.5,36.5,1.2,8.5,106.5,365.74,298.85
2017,2,27,17,30,359.0,28.0,1.2,8.0,60.0,272.83,202.44
2017,2,27,17,45,179.5,14.0,1.2,7.5,30.0,105.1,0.0
2017,2,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,28,6,45,125.0,9.0,1.1,5.5,15.5,8.19,0.0
2017,2,28,7,0,250.0,18.0,1.1,6.0,31.0,14.72,0.0
2017,2,28,7,15,382.0,28.5,1.3,6.5,74.0,22.93,13.97
2017,2,28,7,30,514.0,39.0,1.5,7.0,117.0,30.89,22.14
2017,2,28,7,45,589.0,45.5,1.7,7.5,167.0,38.31,29.25
2017,2,28,8,0,664.0,52.0,1.9,8.0,217.0,42.85,33.58
2017,2,28,8,15,710.5,56.5,1.95,8.5,267.0,83.49,45.29
2017,2,28,8,30,757.0,61.0,2.0,9.0,317.0,141.07,82.48
2017,2,28,8,45,789.0,64.5,2.1,9.5,365.5,200.63,131.68
2017,2,28,9,0,821.0,68.0,2.2,10.0,414.0,263.55,187.9
2017,2,28,9,15,843.5,70.5,2.2,10.0,458.5,325.68,245.15
2017,2,28,9,30,866.0,73.0,2.2,10.0,503.0,390.8,304.19
2017,2,28,9,45,882.0,75.0,2.2,10.5,542.0,451.79,357.98
2017,2,28,10,0,898.0,77.0,2.2,11.0,581.0,512.88,409.98
2017,2,28,10,15,909.0,78.5,2.2,11.0,613.5,570.61,458.36
2017,2,28,10,30,920.0,80.0,2.2,11.0,646.0,627.3,504.4
2017,2,28,10,45,926.5,82.0,2.2,11.5,671.5,680.35,545.31
2017,2,28,11,0,933.0,84.0,2.2,12.0,697.0,731.42,583.46
2017,2,28,11,15,938.0,85.0,2.25,12.0,714.5,778.15,617.04
2017,2,28,11,30,943.0,86.0,2.3,12.0,732.0,822.3,648.25
2017,2,28,11,45,944.0,87.0,2.35,12.5,741.5,860.44,673.77
2017,2,28,12,0,945.0,88.0,2.4,13.0,751.0,895.34,696.87
2017,2,28,12,15,945.5,88.0,2.4,13.0,752.5,925.31,717.29
2017,2,28,12,30,946.0,88.0,2.4,13.0,754.0,951.7,735.28
2017,2,28,12,45,943.0,88.0,2.45,13.0,747.0,971.2,749.13
2017,2,28,13,0,940.0,88.0,2.5,13.0,740.0,986.8,760.5
2017,2,28,13,15,935.5,87.5,2.5,13.0,725.5,996.46,767.48
2017,2,28,13,30,931.0,87.0,2.5,13.0,711.0,1002.12,771.94
2017,2,28,13,45,925.0,85.5,2.5,13.0,688.5,1001.15,772.09
2017,2,28,14,0,919.0,84.0,2.5,13.0,666.0,996.19,769.76
2017,2,28,14,15,909.0,82.5,2.45,13.0,636.0,983.5,761.78
2017,2,28,14,30,899.0,81.0,2.4,13.0,606.0,967.06,751.42
2017,2,28,14,45,885.5,79.0,2.4,13.0,569.5,943.1,736.46
2017,2,28,15,0,872.0,77.0,2.4,13.0,533.0,915.83,719.22
2017,2,28,15,15,852.5,74.5,2.25,12.5,491.0,888.48,701.74
2017,2,28,15,30,833.0,72.0,2.1,12.0,449.0,849.14,675.46
2017,2,28,15,45,807.5,68.5,1.95,12.0,402.5,801.0,641.28
2017,2,28,16,0,782.0,65.0,1.8,12.0,356.0,751.2,605.31
2017,2,28,16,15,742.5,60.5,1.6,11.5,306.5,687.75,558.87
2017,2,28,16,30,703.0,56.0,1.4,11.0,257.0,624.43,511.02
2017,2,28,16,45,646.0,50.0,1.2,10.5,207.0,547.45,450.57
2017,2,28,17,0,589.0,44.0,1.0,10.0,157.0,473.06,389.0
2017,2,28,17,15,487.0,35.5,1.0,9.5,110.0,377.92,307.38
2017,2,28,17,30,385.0,27.0,1.0,9.0,63.0,286.51,215.31
2017,2,28,17,45,192.5,13.5,1.05,8.5,31.5,134.2,0.0
2017,2,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,1,6,45,136.0,10.0,0.35,6.5,17.5,9.1,0.0
2017,3,1,7,0,272.0,20.0,0.3,7.0,35.0,16.47,0.0
2017,3,1,7,15,401.5,30.5,0.25,7.0,79.5,24.61,15.68
2017,3,1,7,30,531.0,41.0,0.2,7.0,124.0,32.51,23.77
2017,3,1,7,45,607.5,47.0,0.15,7.5,175.0,39.59,30.58
2017,3,1,8,0,684.0,53.0,0.1,8.0,226.0,43.66,34.47
2017,3,1,8,15,729.5,57.5,0.3,8.5,277.5,86.86,47.0
2017,3,1,8,30,775.0,62.0,0.5,9.0,329.0,145.68,85.11
2017,3,1,8,45,809.0,65.0,0.75,10.0,378.0,206.42,134.7
2017,3,1,9,0,843.0,68.0,1.0,11.0,427.0,270.73,191.23
2017,3,1,9,15,864.5,70.5,1.25,11.5,472.0,336.06,250.23
2017,3,1,9,30,886.0,73.0,1.5,12.0,517.0,400.1,307.52
2017,3,1,9,45,898.0,76.0,1.75,12.5,555.5,461.56,361.56
2017,3,1,10,0,910.0,79.0,2.0,13.0,594.0,522.65,413.68
2017,3,1,10,15,921.0,80.5,2.05,13.0,627.0,581.1,462.2
2017,3,1,10,30,932.0,82.0,2.1,13.0,660.0,638.48,508.42
2017,3,1,10,45,939.0,83.5,2.2,13.5,685.5,691.98,549.73
2017,3,1,11,0,946.0,85.0,2.3,14.0,711.0,743.49,588.45
2017,3,1,11,15,950.5,86.0,2.3,14.0,728.5,790.44,621.39
2017,3,1,11,30,955.0,87.0,2.3,14.0,746.0,834.72,651.98
2017,3,1,11,45,956.5,87.5,2.35,14.5,755.5,873.17,677.4
2017,3,1,12,0,958.0,88.0,2.4,15.0,765.0,908.35,700.41
2017,3,1,12,15,958.5,88.0,2.4,15.0,766.5,938.68,720.85
2017,3,1,12,30,959.0,88.0,2.4,15.0,768.0,965.37,738.84
2017,3,1,12,45,957.0,87.5,2.45,15.0,761.0,985.47,752.94
2017,3,1,13,0,955.0,87.0,2.5,15.0,754.0,1001.63,764.57
2017,3,1,13,15,950.5,86.5,2.45,15.0,739.0,1011.42,771.02
2017,3,1,13,30,946.0,86.0,2.4,15.0,724.0,1017.15,774.93
2017,3,1,13,45,938.5,85.0,2.4,15.0,701.0,1015.34,774.52
2017,3,1,14,0,931.0,84.0,2.4,15.0,678.0,1009.5,771.65
2017,3,1,14,15,921.0,83.0,2.35,15.0,647.5,997.31,764.11
2017,3,1,14,30,911.0,82.0,2.3,15.0,617.0,981.34,754.2
2017,3,1,14,45,896.0,80.0,2.25,15.0,580.0,955.75,737.83
2017,3,1,15,0,881.0,78.0,2.2,15.0,543.0,926.85,719.25
2017,3,1,15,15,861.5,75.5,2.0,14.5,500.5,899.27,701.27
2017,3,1,15,30,842.0,73.0,1.8,14.0,458.0,859.62,674.57
2017,3,1,15,45,814.5,70.0,1.65,14.0,410.5,810.07,639.84
2017,3,1,16,0,787.0,67.0,1.5,14.0,363.0,758.92,603.42
2017,3,1,16,15,747.5,62.5,1.35,13.5,313.0,695.15,557.87
2017,3,1,16,30,708.0,58.0,1.2,13.0,263.0,631.47,510.87
2017,3,1,16,45,646.5,52.5,1.05,12.5,211.5,551.46,449.36
2017,3,1,17,0,585.0,47.0,0.9,12.0,160.0,480.69,391.44
2017,3,1,17,15,484.0,38.0,0.95,11.5,113.0,379.62,306.76
2017,3,1,17,30,383.0,29.0,1.0,11.0,66.0,287.82,217.84
2017,3,1,17,45,191.5,14.5,1.05,10.5,33.0,136.12,0.0
2017,3,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,6,45,136.5,10.5,0.75,7.5,19.0,9.55,0.0
2017,3,2,7,0,273.0,21.0,0.7,8.0,38.0,17.24,2.1
2017,3,2,7,15,399.0,32.0,0.8,8.5,82.5,25.79,16.71
2017,3,2,7,30,525.0,43.0,0.9,9.0,127.0,34.07,24.93
2017,3,2,7,45,597.5,50.0,1.0,9.5,178.0,38.55,29.32
2017,3,2,8,0,670.0,57.0,1.1,10.0,229.0,46.99,37.1
2017,3,2,8,15,716.5,61.5,1.15,10.5,280.5,91.11,50.11
2017,3,2,8,30,763.0,66.0,1.2,11.0,332.0,149.37,88.2
2017,3,2,8,45,797.5,69.0,1.3,11.5,381.5,209.59,137.58
2017,3,2,9,0,832.0,72.0,1.4,12.0,431.0,273.47,193.84
2017,3,2,9,15,853.5,74.5,1.45,12.5,475.5,336.19,250.28
2017,3,2,9,30,875.0,77.0,1.5,13.0,520.0,401.74,308.01
2017,3,2,9,45,892.5,78.5,1.6,14.0,560.0,463.61,360.79
2017,3,2,10,0,910.0,80.0,1.7,15.0,600.0,525.69,411.79
2017,3,2,10,15,921.0,81.5,1.7,15.0,632.5,584.19,459.37
2017,3,2,10,30,932.0,83.0,1.7,15.0,665.0,641.61,504.58
2017,3,2,10,45,939.0,84.5,1.7,15.5,690.5,695.13,544.52
2017,3,2,11,0,946.0,86.0,1.7,16.0,716.0,746.67,581.74
2017,3,2,11,15,950.5,86.5,1.75,16.0,734.0,793.11,613.89
2017,3,2,11,30,955.0,87.0,1.8,16.0,752.0,836.86,643.9
2017,3,2,11,45,957.0,88.0,1.85,16.5,761.5,876.24,669.47
2017,3,2,12,0,959.0,89.0,1.9,17.0,771.0,912.39,692.67
2017,3,2,12,15,958.5,89.0,1.95,17.0,772.0,941.87,712.62
2017,3,2,12,30,958.0,89.0,2.0,17.0,773.0,967.65,730.21
2017,3,2,12,45,954.5,89.0,2.05,17.0,765.5,986.89,743.56
2017,3,2,13,0,951.0,89.0,2.1,17.0,758.0,1002.15,754.47
2017,3,2,13,15,946.5,88.5,2.1,17.0,742.5,1011.87,761.27
2017,3,2,13,30,942.0,88.0,2.1,17.0,727.0,1017.54,765.61
2017,3,2,13,45,934.5,87.0,2.15,17.5,704.0,1015.67,764.35
2017,3,2,14,0,927.0,86.0,2.2,18.0,681.0,1009.78,760.67
2017,3,2,14,15,916.5,84.5,2.15,17.5,650.5,996.46,753.88
2017,3,2,14,30,906.0,83.0,2.1,17.0,620.0,979.35,744.73
2017,3,2,14,45,892.0,81.0,2.1,17.0,583.0,954.69,729.75
2017,3,2,15,0,878.0,79.0,2.1,17.0,546.0,926.7,712.53
2017,3,2,15,15,858.5,76.5,2.0,16.5,503.5,899.12,695.77
2017,3,2,15,30,839.0,74.0,1.9,16.0,461.0,859.44,670.35
2017,3,2,15,45,811.5,71.0,1.8,16.0,413.5,809.86,636.37
2017,3,2,16,0,784.0,68.0,1.7,16.0,366.0,758.69,600.66
2017,3,2,16,15,745.0,63.5,1.5,15.0,316.0,695.3,556.27
2017,3,2,16,30,706.0,59.0,1.3,14.0,266.0,631.97,510.29
2017,3,2,16,45,647.5,53.0,1.15,13.5,215.0,553.45,450.16
2017,3,2,17,0,589.0,47.0,1.0,13.0,164.0,483.75,393.41
2017,3,2,17,15,489.5,38.5,1.0,12.5,116.0,383.92,309.78
2017,3,2,17,30,390.0,30.0,1.0,12.0,68.0,293.05,223.56
2017,3,2,17,45,195.0,15.0,1.0,12.0,34.0,139.65,0.0
2017,3,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,6,45,30.0,12.0,0.5,8.5,14.0,10.91,0.0
2017,3,3,7,0,60.0,24.0,0.5,9.0,28.0,19.47,5.42
2017,3,3,7,15,112.5,43.0,0.55,9.0,59.0,34.09,24.06
2017,3,3,7,30,165.0,62.0,0.6,9.0,90.0,48.31,37.71
2017,3,3,7,45,191.5,82.0,0.65,9.5,125.0,62.71,51.08
2017,3,3,8,0,218.0,102.0,0.7,10.0,160.0,76.62,63.73
2017,3,3,8,15,242.5,119.0,0.6,10.5,195.0,106.6,78.26
2017,3,3,8,30,267.0,136.0,0.5,11.0,230.0,142.68,104.24
2017,3,3,8,45,445.5,121.0,0.4,12.0,304.0,184.8,131.09
2017,3,3,9,0,624.0,106.0,0.3,13.0,378.0,250.58,180.19
2017,3,3,9,15,626.0,118.0,0.3,13.5,415.0,303.98,226.7
2017,3,3,9,30,628.0,130.0,0.3,14.0,452.0,357.02,271.84
2017,3,3,9,45,746.5,113.5,0.3,14.5,524.0,433.53,332.17
2017,3,3,10,0,865.0,97.0,0.3,15.0,596.0,522.34,400.15
2017,3,3,10,15,774.5,127.5,0.35,15.5,592.0,552.13,423.77
2017,3,3,10,30,684.0,158.0,0.4,16.0,588.0,571.86,439.07
2017,3,3,10,45,646.0,180.0,0.5,16.5,599.0,606.52,464.82
2017,3,3,11,0,608.0,202.0,0.6,17.0,610.0,635.85,485.76
2017,3,3,11,15,595.0,213.5,0.55,17.0,621.5,664.68,505.43
2017,3,3,11,30,582.0,225.0,0.5,17.0,633.0,694.69,525.26
2017,3,3,11,45,593.5,225.0,0.5,17.0,646.0,730.09,549.63
2017,3,3,12,0,605.0,225.0,0.5,17.0,659.0,768.35,575.41
2017,3,3,12,15,595.0,229.0,0.55,17.0,656.5,781.74,584.91
2017,3,3,12,30,585.0,233.0,0.6,17.0,654.0,796.55,595.59
2017,3,3,12,45,561.0,239.0,0.65,17.0,639.5,797.72,596.89
2017,3,3,13,0,537.0,245.0,0.7,17.0,625.0,795.59,596.18
2017,3,3,13,15,563.0,230.0,0.75,17.0,621.0,815.06,611.47
2017,3,3,13,30,589.0,215.0,0.8,17.0,617.0,832.07,624.9
2017,3,3,13,45,593.5,204.5,0.9,17.0,599.0,830.65,626.48
2017,3,3,14,0,598.0,194.0,1.0,17.0,581.0,833.09,630.69
2017,3,3,14,15,522.0,209.5,1.0,16.5,536.5,771.46,589.25
2017,3,3,14,30,446.0,225.0,1.0,16.0,492.0,714.76,550.81
2017,3,3,14,45,487.5,198.0,1.05,16.0,473.5,720.08,558.41
2017,3,3,15,0,529.0,171.0,1.1,16.0,455.0,721.15,562.34
2017,3,3,15,15,418.0,178.5,1.15,15.5,392.0,620.18,490.14
2017,3,3,15,30,307.0,186.0,1.2,15.0,329.0,505.65,406.08
2017,3,3,15,45,491.5,141.0,1.25,15.0,342.0,619.94,498.23
2017,3,3,16,0,676.0,96.0,1.3,15.0,355.0,710.53,566.06
2017,3,3,16,15,631.0,89.5,1.2,14.0,305.5,643.38,517.64
2017,3,3,16,30,586.0,83.0,1.1,13.0,256.0,576.96,469.6
2017,3,3,16,45,528.0,73.0,1.05,12.5,207.0,498.61,408.9
2017,3,3,17,0,470.0,63.0,1.0,12.0,158.0,423.26,347.35
2017,3,3,17,15,367.0,50.5,1.0,11.5,111.5,321.21,261.53
2017,3,3,17,30,264.0,38.0,1.0,11.0,65.0,230.64,178.4
2017,3,3,17,45,132.0,19.0,1.05,10.5,32.5,111.06,1.19
2017,3,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,45,113.0,13.0,1.9,9.5,21.0,11.82,0.0
2017,3,4,7,0,226.0,26.0,2.1,10.0,42.0,21.55,8.35
2017,3,4,7,15,346.0,37.5,2.2,10.0,85.5,30.31,20.76
2017,3,4,7,30,466.0,49.0,2.3,10.0,129.0,38.79,29.09
2017,3,4,7,45,547.0,55.5,2.4,10.5,179.5,42.6,32.86
2017,3,4,8,0,628.0,62.0,2.5,11.0,230.0,46.43,36.43
2017,3,4,8,15,326.5,98.5,2.55,11.0,187.0,94.91,65.32
2017,3,4,8,30,25.0,135.0,2.6,11.0,144.0,115.25,92.4
2017,3,4,8,45,19.5,147.5,2.65,11.5,155.0,129.84,104.63
2017,3,4,9,0,14.0,160.0,2.7,12.0,166.0,141.61,114.35
2017,3,4,9,15,426.5,120.5,2.7,12.5,340.0,242.54,187.38
2017,3,4,9,30,839.0,81.0,2.7,13.0,514.0,394.51,306.12
2017,3,4,9,45,521.0,173.0,2.75,13.5,448.5,388.48,308.39
2017,3,4,10,0,203.0,265.0,2.8,14.0,383.0,340.72,272.83
2017,3,4,10,15,148.0,278.5,2.85,14.0,367.0,338.08,271.27
2017,3,4,10,30,93.0,292.0,2.9,14.0,351.0,323.62,259.45
2017,3,4,10,45,127.5,308.0,3.0,14.0,392.0,375.59,300.97
2017,3,4,11,0,162.0,324.0,3.1,14.0,433.0,425.08,340.04
2017,3,4,11,15,286.5,309.5,3.15,14.0,508.5,523.34,418.16
2017,3,4,11,30,411.0,295.0,3.2,14.0,584.0,622.01,495.13
2017,3,4,11,45,208.0,248.5,3.3,14.5,395.0,428.67,343.9
2017,3,4,12,0,5.0,202.0,3.4,15.0,206.0,187.71,148.27
2017,3,4,12,15,39.0,268.0,3.45,15.0,296.5,294.46,235.07
2017,3,4,12,30,73.0,334.0,3.5,15.0,387.0,398.4,316.98
2017,3,4,12,45,56.5,317.5,3.6,15.0,358.0,369.73,294.09
2017,3,4,13,0,40.0,301.0,3.7,15.0,329.0,339.86,270.58
2017,3,4,13,15,20.0,230.0,3.75,15.0,244.0,232.93,185.71
2017,3,4,13,30,0.0,159.0,3.8,15.0,159.0,144.61,113.94
2017,3,4,13,45,5.5,189.5,3.85,15.0,193.5,180.3,143.49
2017,3,4,14,0,11.0,220.0,3.9,15.0,228.0,217.5,173.96
2017,3,4,14,15,186.0,234.5,3.9,14.5,347.0,437.97,356.77
2017,3,4,14,30,361.0,249.0,3.9,14.0,466.0,643.78,520.18
2017,3,4,14,45,210.5,239.5,3.9,14.0,364.5,470.11,382.75
2017,3,4,15,0,60.0,230.0,3.9,14.0,263.0,300.91,244.86
2017,3,4,15,15,32.0,194.0,3.75,13.5,212.0,233.7,190.72
2017,3,4,15,30,4.0,158.0,3.6,13.0,161.0,154.74,125.28
2017,3,4,15,45,389.0,112.0,3.5,13.0,263.5,495.32,415.76
2017,3,4,16,0,774.0,66.0,3.4,13.0,366.0,749.65,614.05
2017,3,4,16,15,735.5,62.0,3.2,12.5,316.5,687.47,566.03
2017,3,4,16,30,697.0,58.0,3.0,12.0,267.0,625.39,518.87
2017,3,4,16,45,640.5,52.0,2.8,12.0,216.5,548.53,457.24
2017,3,4,17,0,584.0,46.0,2.6,12.0,166.0,479.72,399.05
2017,3,4,17,15,487.0,38.0,2.6,11.5,119.0,382.06,314.87
2017,3,4,17,30,390.0,30.0,2.6,11.0,72.0,293.19,230.98
2017,3,4,17,45,195.0,15.0,2.6,11.0,36.0,141.54,26.47
2017,3,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
