Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,5,6,45,46.5,16.5,3.05,8.0,20.0,15.01,0.0
2017,3,5,7,0,93.0,33.0,3.1,8.0,40.0,26.28,13.15
2017,3,5,7,15,201.5,50.5,3.25,8.0,81.5,39.01,28.69
2017,3,5,7,30,310.0,68.0,3.4,8.0,123.0,51.77,41.03
2017,3,5,7,45,155.0,76.5,3.55,8.0,104.0,58.8,47.9
2017,3,5,8,0,0.0,85.0,3.7,8.0,85.0,72.0,60.11
2017,3,5,8,15,0.0,104.5,3.8,8.0,104.5,88.68,71.85
2017,3,5,8,30,0.0,124.0,3.9,8.0,124.0,105.72,86.46
2017,3,5,8,45,346.0,117.5,4.0,8.5,272.0,164.67,121.63
2017,3,5,9,0,692.0,111.0,4.1,9.0,420.0,275.03,204.53
2017,3,5,9,15,614.5,137.0,4.2,9.0,431.5,319.83,249.41
2017,3,5,9,30,537.0,163.0,4.3,9.0,443.0,351.87,282.01
2017,3,5,9,45,654.0,147.5,4.4,9.0,513.5,427.7,346.69
2017,3,5,10,0,771.0,132.0,4.5,9.0,584.0,512.18,418.12
2017,3,5,10,15,418.5,208.0,4.6,9.0,455.5,432.29,355.92
2017,3,5,10,30,66.0,284.0,4.7,9.0,327.0,299.98,245.94
2017,3,5,10,45,33.0,224.0,4.8,9.5,245.5,227.79,186.23
2017,3,5,11,0,0.0,164.0,4.9,10.0,164.0,146.7,118.07
2017,3,5,11,15,244.5,214.5,4.9,10.0,388.0,398.24,330.21
2017,3,5,11,30,489.0,265.0,4.9,10.0,612.0,664.17,542.76
2017,3,5,11,45,529.0,254.0,4.9,10.0,634.0,709.15,577.35
2017,3,5,12,0,569.0,243.0,4.9,10.0,656.0,754.42,612.92
2017,3,5,12,15,485.0,276.5,4.8,9.5,629.0,736.48,597.76
2017,3,5,12,30,401.0,310.0,4.7,9.0,602.0,699.03,568.09
2017,3,5,12,45,353.0,320.0,4.65,9.0,575.0,678.59,551.48
2017,3,5,13,0,305.0,330.0,4.6,9.0,548.0,655.04,532.31
2017,3,5,13,15,417.0,285.0,4.5,9.0,577.0,736.47,598.09
2017,3,5,13,30,529.0,240.0,4.4,9.0,606.0,803.85,652.01
2017,3,5,13,45,589.0,210.0,4.35,9.0,605.5,834.42,676.92
2017,3,5,14,0,649.0,180.0,4.3,9.0,605.0,869.83,704.04
2017,3,5,14,15,756.5,142.0,4.2,9.0,615.5,930.87,749.09
2017,3,5,14,30,864.0,104.0,4.1,9.0,626.0,979.15,784.33
2017,3,5,14,45,842.5,103.5,4.0,9.0,588.0,949.39,763.29
2017,3,5,15,0,821.0,103.0,3.9,9.0,550.0,916.52,740.59
2017,3,5,15,15,799.0,100.0,3.75,9.0,507.0,877.4,712.89
2017,3,5,15,30,777.0,97.0,3.6,9.0,464.0,841.6,687.49
2017,3,5,15,45,742.0,94.0,3.45,9.0,415.5,787.08,647.63
2017,3,5,16,0,707.0,91.0,3.3,9.0,367.0,731.6,606.46
2017,3,5,16,15,662.5,85.0,2.9,8.5,317.0,664.31,555.02
2017,3,5,16,30,618.0,79.0,2.5,8.0,267.0,597.72,502.72
2017,3,5,16,45,552.5,71.5,2.15,7.5,216.0,515.5,435.79
2017,3,5,17,0,487.0,64.0,1.8,7.0,165.0,436.67,368.32
2017,3,5,17,15,381.5,52.5,1.65,6.5,118.0,332.94,278.38
2017,3,5,17,30,276.0,41.0,1.5,6.0,71.0,241.11,193.43
2017,3,5,17,45,138.0,20.5,1.4,6.0,35.5,118.11,37.2
2017,3,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,1.5,6.5,10.0,9.1,0.0
2017,3,6,7,0,0.0,20.0,1.6,7.0,20.0,17.62,7.82
2017,3,6,7,15,0.0,40.0,1.7,7.0,40.0,34.45,24.96
2017,3,6,7,30,0.0,60.0,1.8,7.0,60.0,50.8,40.42
2017,3,6,7,45,5.5,80.5,1.9,7.5,82.0,67.34,55.78
2017,3,6,8,0,11.0,101.0,2.0,8.0,104.0,83.71,70.7
2017,3,6,8,15,19.0,120.5,2.0,8.0,127.0,102.06,82.64
2017,3,6,8,30,27.0,140.0,2.0,8.0,150.0,119.61,96.99
2017,3,6,8,45,111.5,166.5,2.05,8.5,216.0,160.35,127.6
2017,3,6,9,0,196.0,193.0,2.1,9.0,282.0,214.12,169.92
2017,3,6,9,15,454.5,159.5,2.15,9.0,392.0,286.78,224.95
2017,3,6,9,30,713.0,126.0,2.2,9.0,502.0,389.79,307.87
2017,3,6,9,45,522.5,187.5,2.3,9.5,474.0,404.18,324.65
2017,3,6,10,0,332.0,249.0,2.4,10.0,446.0,394.88,319.47
2017,3,6,10,15,396.0,247.0,2.4,10.0,494.0,450.97,365.42
2017,3,6,10,30,460.0,245.0,2.4,10.0,542.0,518.93,419.65
2017,3,6,10,45,258.5,273.5,2.45,10.5,441.5,435.42,352.34
2017,3,6,11,0,57.0,302.0,2.5,11.0,341.0,322.46,259.63
2017,3,6,11,15,76.0,319.5,2.5,11.0,373.5,358.91,289.2
2017,3,6,11,30,95.0,337.0,2.5,11.0,406.0,397.25,319.44
2017,3,6,11,45,161.0,344.5,2.5,11.5,462.0,477.2,382.15
2017,3,6,12,0,227.0,352.0,2.5,12.0,518.0,550.83,438.68
2017,3,6,12,15,216.5,353.5,2.5,12.0,512.5,554.16,440.59
2017,3,6,12,30,206.0,355.0,2.5,12.0,507.0,556.08,441.91
2017,3,6,12,45,194.0,352.5,2.55,12.0,494.5,550.93,438.14
2017,3,6,13,0,182.0,350.0,2.6,12.0,482.0,544.45,433.43
2017,3,6,13,15,183.0,342.0,2.55,12.0,472.0,543.05,432.78
2017,3,6,13,30,184.0,334.0,2.5,12.0,462.0,540.72,431.46
2017,3,6,13,45,291.5,302.0,2.5,12.0,498.0,631.67,503.81
2017,3,6,14,0,399.0,270.0,2.5,12.0,534.0,703.3,560.33
2017,3,6,14,15,419.5,251.0,2.45,12.0,517.5,720.67,573.64
2017,3,6,14,30,440.0,232.0,2.4,12.0,501.0,718.46,573.49
2017,3,6,14,45,643.5,158.0,2.35,12.0,524.5,831.46,660.62
2017,3,6,15,0,847.0,84.0,2.3,12.0,548.0,918.6,722.78
2017,3,6,15,15,623.5,129.0,2.15,12.0,456.5,758.74,607.26
2017,3,6,15,30,400.0,174.0,2.0,12.0,365.0,591.36,480.91
2017,3,6,15,45,203.5,156.5,1.9,12.0,253.5,373.11,308.76
2017,3,6,16,0,7.0,139.0,1.8,12.0,142.0,140.83,114.14
2017,3,6,16,15,345.0,100.5,1.55,11.5,207.0,423.46,356.44
2017,3,6,16,30,683.0,62.0,1.3,11.0,272.0,620.95,510.55
2017,3,6,16,45,627.5,56.0,1.05,10.5,222.0,550.2,452.51
2017,3,6,17,0,572.0,50.0,0.8,10.0,172.0,477.67,392.74
2017,3,6,17,15,478.5,41.5,0.8,9.5,124.5,381.7,312.46
2017,3,6,17,30,385.0,33.0,0.8,9.0,77.0,294.0,233.14
2017,3,6,17,45,192.5,16.5,0.85,8.5,38.5,144.53,60.22
2017,3,6,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,7,6,45,141.5,14.5,0.25,8.5,26.5,13.19,0.0
2017,3,7,7,0,283.0,29.0,0.2,9.0,53.0,23.83,13.29
2017,3,7,7,15,391.0,39.0,0.25,9.0,97.5,31.13,22.02
2017,3,7,7,30,499.0,49.0,0.3,9.0,142.0,38.24,28.98
2017,3,7,7,45,560.5,56.5,0.4,9.5,191.0,42.88,33.42
2017,3,7,8,0,622.0,64.0,0.5,10.0,240.0,47.41,37.57
2017,3,7,8,15,411.5,108.0,0.55,10.5,233.5,110.27,74.66
2017,3,7,8,30,201.0,152.0,0.6,11.0,227.0,150.17,113.31
2017,3,7,8,45,254.0,166.5,0.65,11.5,274.5,187.82,142.17
2017,3,7,9,0,307.0,181.0,0.7,12.0,322.0,233.83,179.1
2017,3,7,9,15,317.0,199.0,0.7,12.0,356.5,275.34,214.25
2017,3,7,9,30,327.0,217.0,0.7,12.0,391.0,318.04,249.87
2017,3,7,9,45,431.5,205.0,0.75,12.5,451.5,380.45,299.21
2017,3,7,10,0,536.0,193.0,0.8,13.0,512.0,451.26,354.67
2017,3,7,10,15,430.5,238.5,0.85,13.0,503.5,468.17,368.42
2017,3,7,10,30,325.0,284.0,0.9,13.0,495.0,468.27,368.61
2017,3,7,10,45,314.0,298.5,0.95,13.5,509.0,495.82,389.14
2017,3,7,11,0,303.0,313.0,1.0,14.0,523.0,521.8,407.78
2017,3,7,11,15,265.5,328.5,1.0,14.0,515.5,527.51,411.15
2017,3,7,11,30,228.0,344.0,1.0,14.0,508.0,519.0,404.2
2017,3,7,11,45,210.0,351.0,1.05,14.5,503.5,524.08,407.22
2017,3,7,12,0,192.0,358.0,1.1,15.0,499.0,527.31,408.68
2017,3,7,12,15,150.5,356.0,1.15,15.0,467.0,498.55,386.93
2017,3,7,12,30,109.0,354.0,1.2,15.0,435.0,451.94,352.03
2017,3,7,12,45,195.5,346.5,1.25,15.0,489.5,545.71,424.57
2017,3,7,13,0,282.0,339.0,1.3,15.0,544.0,643.62,497.26
2017,3,7,13,15,313.0,324.0,1.35,14.5,547.0,665.06,514.44
2017,3,7,13,30,344.0,309.0,1.4,14.0,550.0,685.34,531.68
2017,3,7,13,45,290.5,309.0,1.5,14.0,508.0,638.87,498.2
2017,3,7,14,0,237.0,309.0,1.6,14.0,466.0,572.39,450.27
2017,3,7,14,15,275.0,287.5,1.6,14.0,462.0,605.68,477.2
2017,3,7,14,30,313.0,266.0,1.6,14.0,458.0,618.34,488.48
2017,3,7,14,45,544.5,185.5,1.6,14.0,495.5,761.98,600.04
2017,3,7,15,0,776.0,105.0,1.6,14.0,533.0,878.91,682.79
2017,3,7,15,15,754.5,101.5,1.5,14.0,491.5,845.81,658.77
2017,3,7,15,30,733.0,98.0,1.4,14.0,450.0,805.27,631.13
2017,3,7,15,45,706.5,93.0,1.35,14.0,404.5,756.56,597.97
2017,3,7,16,0,680.0,88.0,1.3,14.0,359.0,706.6,563.3
2017,3,7,16,15,639.0,82.0,1.15,13.5,310.5,642.91,517.59
2017,3,7,16,30,598.0,76.0,1.0,13.0,262.0,579.85,471.0
2017,3,7,16,45,540.5,68.5,0.9,12.5,213.5,504.2,412.96
2017,3,7,17,0,483.0,61.0,0.8,12.0,165.0,431.57,353.9
2017,3,7,17,15,390.0,50.0,0.85,11.5,119.5,336.54,274.91
2017,3,7,17,30,297.0,39.0,0.9,11.0,74.0,249.63,197.95
2017,3,7,17,45,148.5,19.5,0.95,10.5,37.0,122.8,59.5
2017,3,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,137.5,15.5,1.15,8.5,28.0,12.65,0.0
2017,3,8,7,0,275.0,31.0,1.2,9.0,56.0,25.48,15.13
2017,3,8,7,15,381.5,41.5,1.25,9.5,101.0,33.15,23.75
2017,3,8,7,30,488.0,52.0,1.3,10.0,146.0,40.59,30.94
2017,3,8,7,45,548.0,60.5,1.4,10.5,195.0,45.95,36.0
2017,3,8,8,0,608.0,69.0,1.5,11.0,244.0,52.43,41.89
2017,3,8,8,15,652.5,74.5,1.65,11.5,294.0,102.94,59.13
2017,3,8,8,30,697.0,80.0,1.8,12.0,344.0,159.02,98.47
2017,3,8,8,45,727.0,84.5,2.0,13.0,391.0,216.67,146.61
2017,3,8,9,0,757.0,89.0,2.2,14.0,438.0,280.4,202.39
2017,3,8,9,15,779.0,92.0,2.25,14.0,481.5,339.73,255.87
2017,3,8,9,30,801.0,95.0,2.3,14.0,525.0,400.65,309.91
2017,3,8,9,45,829.0,92.5,2.4,14.5,565.0,460.32,361.15
2017,3,8,10,0,857.0,90.0,2.5,15.0,605.0,521.36,411.98
2017,3,8,10,15,868.0,92.0,2.5,15.0,637.0,577.73,458.18
2017,3,8,10,30,879.0,94.0,2.5,15.0,669.0,633.15,502.27
2017,3,8,10,45,888.0,94.5,2.55,15.5,694.0,684.56,541.43
2017,3,8,11,0,897.0,95.0,2.6,16.0,719.0,734.25,578.1
2017,3,8,11,15,902.0,96.0,2.6,16.0,736.0,779.52,609.74
2017,3,8,11,30,907.0,97.0,2.6,16.0,753.0,822.28,639.32
2017,3,8,11,45,909.0,97.5,2.6,16.5,762.5,859.35,663.43
2017,3,8,12,0,911.0,98.0,2.6,17.0,772.0,893.32,685.21
2017,3,8,12,15,911.5,97.5,2.55,17.0,773.0,921.62,703.86
2017,3,8,12,30,912.0,97.0,2.5,17.0,774.0,946.44,720.12
2017,3,8,12,45,913.0,95.5,2.5,17.5,767.5,967.0,732.64
2017,3,8,13,0,914.0,94.0,2.5,18.0,761.0,983.85,742.75
2017,3,8,13,15,910.0,93.0,2.5,18.0,746.0,992.68,749.01
2017,3,8,13,30,906.0,92.0,2.5,18.0,731.0,997.58,752.89
2017,3,8,13,45,899.0,91.0,2.5,18.0,708.0,995.63,752.38
2017,3,8,14,0,892.0,90.0,2.5,18.0,685.0,989.8,749.51
2017,3,8,14,15,882.0,88.5,2.45,18.0,655.0,976.64,741.37
2017,3,8,14,30,872.0,87.0,2.4,18.0,625.0,959.83,730.95
2017,3,8,14,45,858.0,85.0,2.35,18.0,588.5,935.08,715.24
2017,3,8,15,0,844.0,83.0,2.3,18.0,552.0,916.68,704.01
2017,3,8,15,15,824.5,80.5,2.15,18.0,510.0,879.8,678.97
2017,3,8,15,30,805.0,78.0,2.0,18.0,468.0,840.37,652.16
2017,3,8,15,45,779.0,74.5,1.9,18.0,421.5,791.78,619.04
2017,3,8,16,0,753.0,71.0,1.8,18.0,375.0,741.65,584.32
2017,3,8,16,15,715.5,67.0,1.6,17.0,325.5,680.53,542.0
2017,3,8,16,30,678.0,63.0,1.4,16.0,276.0,619.47,498.29
2017,3,8,16,45,623.5,57.0,1.2,15.5,226.0,549.33,444.96
2017,3,8,17,0,569.0,51.0,1.0,15.0,176.0,477.43,387.28
2017,3,8,17,15,478.5,42.5,1.0,14.5,128.5,383.2,309.7
2017,3,8,17,30,388.0,34.0,1.0,14.0,81.0,296.94,233.81
2017,3,8,17,45,234.5,21.5,1.0,13.5,46.0,175.65,96.26
2017,3,8,18,0,81.0,9.0,1.0,13.0,11.0,46.09,0.0
2017,3,8,18,15,40.5,4.5,1.0,12.5,5.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,163.5,14.5,0.3,11.5,30.5,11.62,0.0
2017,3,9,7,0,327.0,29.0,0.2,12.0,61.0,23.49,13.79
2017,3,9,7,15,430.0,38.5,0.2,12.5,107.0,30.39,21.19
2017,3,9,7,30,533.0,48.0,0.2,13.0,153.0,37.11,27.58
2017,3,9,7,45,591.5,55.0,0.2,13.5,202.5,41.41,31.62
2017,3,9,8,0,650.0,62.0,0.2,14.0,252.0,48.64,38.09
2017,3,9,8,15,691.5,66.5,0.3,14.5,302.0,104.62,57.88
2017,3,9,8,30,733.0,71.0,0.4,15.0,352.0,161.51,97.21
2017,3,9,8,45,759.5,75.0,0.55,16.0,399.0,219.82,145.17
2017,3,9,9,0,786.0,79.0,0.7,17.0,446.0,280.83,197.78
2017,3,9,9,15,807.0,82.0,0.85,17.5,489.5,341.54,250.86
2017,3,9,9,30,828.0,85.0,1.0,18.0,533.0,403.66,304.07
2017,3,9,9,45,842.0,87.5,1.2,18.5,571.0,463.28,354.24
2017,3,9,10,0,856.0,90.0,1.4,19.0,609.0,522.85,402.84
2017,3,9,10,15,867.0,91.5,1.5,19.0,640.5,578.7,447.55
2017,3,9,10,30,878.0,93.0,1.6,19.0,672.0,633.57,490.32
2017,3,9,10,45,883.0,95.5,1.7,19.5,696.0,684.25,527.97
2017,3,9,11,0,888.0,98.0,1.8,20.0,720.0,732.91,563.07
2017,3,9,11,15,893.0,99.0,1.85,20.0,737.0,777.81,593.8
2017,3,9,11,30,898.0,100.0,1.9,20.0,754.0,820.23,622.61
2017,3,9,11,45,896.0,102.5,2.0,20.5,762.0,855.77,645.83
2017,3,9,12,0,894.0,105.0,2.1,21.0,770.0,888.03,666.76
2017,3,9,12,15,702.0,189.0,2.15,21.0,711.5,847.84,639.54
2017,3,9,12,30,510.0,273.0,2.2,21.0,653.0,776.32,587.28
2017,3,9,12,45,695.0,191.5,2.25,21.0,704.5,884.77,666.84
2017,3,9,13,0,880.0,110.0,2.3,21.0,756.0,971.07,724.45
2017,3,9,13,15,876.0,109.0,2.3,20.5,741.0,979.63,731.12
2017,3,9,13,30,872.0,108.0,2.3,20.0,726.0,984.4,736.26
2017,3,9,13,45,659.5,185.5,2.3,20.0,644.5,887.37,671.71
2017,3,9,14,0,447.0,263.0,2.3,20.0,563.0,761.03,581.71
2017,3,9,14,15,467.0,243.0,2.15,20.0,544.0,759.6,582.58
2017,3,9,14,30,487.0,223.0,2.0,20.0,525.0,755.21,580.34
2017,3,9,14,45,477.5,211.0,1.95,20.0,493.0,728.65,562.52
2017,3,9,15,0,468.0,199.0,1.9,20.0,461.0,699.98,543.32
2017,3,9,15,15,456.5,184.5,1.75,19.5,424.0,664.65,519.54
2017,3,9,15,30,445.0,170.0,1.6,19.0,387.0,627.66,494.25
2017,3,9,15,45,434.5,153.5,1.5,19.0,348.0,587.69,465.88
2017,3,9,16,0,424.0,137.0,1.4,19.0,309.0,546.41,436.02
2017,3,9,16,15,392.0,125.0,1.25,18.0,268.5,492.39,396.6
2017,3,9,16,30,360.0,113.0,1.1,17.0,228.0,439.33,356.69
2017,3,9,16,45,325.0,96.5,0.95,16.5,186.5,379.86,309.72
2017,3,9,17,0,290.0,80.0,0.8,16.0,145.0,322.42,262.68
2017,3,9,17,15,235.5,62.0,0.8,15.5,106.0,253.26,204.75
2017,3,9,17,30,181.0,44.0,0.8,15.0,67.0,188.97,148.32
2017,3,9,17,45,90.5,26.5,0.85,15.0,38.0,95.38,54.34
2017,3,9,18,0,0.0,9.0,0.9,15.0,9.0,8.19,0.0
2017,3,9,18,15,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,10,6,45,9.5,17.5,0.75,11.5,18.0,15.25,0.0
2017,3,10,7,0,19.0,35.0,0.7,12.0,36.0,29.55,19.1
2017,3,10,7,15,40.0,56.0,0.75,12.0,63.0,46.07,35.02
2017,3,10,7,30,61.0,77.0,0.8,12.0,90.0,62.29,50.05
2017,3,10,7,45,74.0,99.5,0.85,12.5,119.0,79.13,65.27
2017,3,10,8,0,87.0,122.0,0.9,13.0,148.0,96.54,80.64
2017,3,10,8,15,99.5,142.0,0.85,13.0,177.0,119.14,92.14
2017,3,10,8,30,112.0,162.0,0.8,13.0,206.0,146.67,113.49
2017,3,10,8,45,251.5,168.0,0.8,13.5,282.5,190.3,143.44
2017,3,10,9,0,391.0,174.0,0.8,14.0,359.0,252.93,190.67
2017,3,10,9,15,257.0,210.0,0.8,14.0,336.0,266.68,207.34
2017,3,10,9,30,123.0,246.0,0.8,14.0,313.0,263.26,208.0
2017,3,10,9,45,214.0,256.0,0.8,14.5,382.5,324.2,255.29
2017,3,10,10,0,305.0,266.0,0.8,15.0,452.0,398.79,312.36
2017,3,10,10,15,362.5,266.5,0.9,15.0,499.0,453.0,354.47
2017,3,10,10,30,420.0,267.0,1.0,15.0,546.0,518.02,404.28
2017,3,10,10,45,418.5,279.0,1.1,15.5,565.5,554.64,431.12
2017,3,10,11,0,417.0,291.0,1.2,16.0,585.0,582.54,451.5
2017,3,10,11,15,410.5,303.0,1.35,16.5,598.5,612.29,473.08
2017,3,10,11,30,404.0,315.0,1.5,17.0,612.0,640.46,493.17
2017,3,10,11,45,336.0,335.0,1.65,17.5,584.0,624.24,480.05
2017,3,10,12,0,268.0,355.0,1.8,18.0,556.0,602.61,463.03
2017,3,10,12,15,267.0,356.0,1.85,18.0,556.5,615.98,473.24
2017,3,10,12,30,266.0,357.0,1.9,18.0,557.0,628.16,482.32
2017,3,10,12,45,235.0,358.0,2.0,18.5,533.5,595.19,457.85
2017,3,10,13,0,204.0,359.0,2.1,19.0,510.0,575.02,442.55
2017,3,10,13,15,252.0,343.0,2.15,19.0,526.0,627.79,482.76
2017,3,10,13,30,300.0,327.0,2.2,19.0,542.0,663.41,510.21
2017,3,10,13,45,265.0,322.0,2.25,19.5,507.5,628.99,484.33
2017,3,10,14,0,230.0,317.0,2.3,20.0,473.0,574.58,444.57
2017,3,10,14,15,396.0,256.5,2.25,20.0,510.0,687.61,532.31
2017,3,10,14,30,562.0,196.0,2.2,20.0,547.0,797.41,614.09
2017,3,10,14,45,689.0,147.0,2.2,20.0,552.0,865.83,662.29
2017,3,10,15,0,816.0,98.0,2.2,20.0,557.0,911.06,694.2
2017,3,10,15,15,795.5,94.5,2.05,20.0,514.5,872.41,667.47
2017,3,10,15,30,775.0,91.0,1.9,20.0,472.0,831.3,639.71
2017,3,10,15,45,753.5,85.5,1.8,20.0,426.0,784.76,608.32
2017,3,10,16,0,732.0,80.0,1.7,20.0,380.0,736.47,575.2
2017,3,10,16,15,693.5,75.0,1.5,19.0,330.5,678.76,535.73
2017,3,10,16,30,655.0,70.0,1.3,18.0,281.0,616.67,491.73
2017,3,10,16,45,605.5,62.5,1.1,17.5,231.0,544.25,437.32
2017,3,10,17,0,556.0,55.0,0.9,17.0,181.0,474.24,381.62
2017,3,10,17,15,467.5,46.5,0.9,16.5,133.5,381.53,306.25
2017,3,10,17,30,379.0,38.0,0.9,16.0,86.0,296.35,232.84
2017,3,10,17,45,236.0,24.5,0.95,15.5,49.5,182.48,114.45
2017,3,10,18,0,93.0,11.0,1.0,15.0,13.0,53.56,0.0
2017,3,10,18,15,46.5,5.5,1.0,14.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,6,45,187.0,15.5,0.55,13.5,35.5,12.31,0.0
2017,3,11,7,0,374.0,31.0,0.6,14.0,71.0,25.03,15.44
2017,3,11,7,15,470.5,40.0,0.75,14.0,118.5,31.45,22.04
2017,3,11,7,30,567.0,49.0,0.9,14.0,166.0,37.71,28.0
2017,3,11,7,45,621.0,55.5,1.1,14.5,216.5,41.6,31.6
2017,3,11,8,0,675.0,62.0,1.3,15.0,267.0,56.25,37.51
2017,3,11,8,15,639.0,79.0,1.4,15.5,300.0,110.06,63.4
2017,3,11,8,30,603.0,96.0,1.5,16.0,333.0,163.73,104.78
2017,3,11,8,45,595.0,112.5,1.6,16.5,371.0,218.22,151.32
2017,3,11,9,0,587.0,129.0,1.7,17.0,409.0,271.54,198.4
2017,3,11,9,15,597.5,139.5,1.7,17.5,447.0,324.41,244.16
2017,3,11,9,30,608.0,150.0,1.7,18.0,485.0,377.95,289.43
2017,3,11,9,45,736.5,120.5,1.75,18.5,554.5,448.85,346.24
2017,3,11,10,0,865.0,91.0,1.8,19.0,624.0,532.36,411.89
2017,3,11,10,15,654.5,177.0,1.8,19.0,592.0,544.8,422.31
2017,3,11,10,30,444.0,263.0,1.8,19.0,560.0,529.96,410.61
2017,3,11,10,45,471.0,261.0,1.8,19.5,586.5,573.74,443.21
2017,3,11,11,0,498.0,259.0,1.8,20.0,613.0,618.53,475.46
2017,3,11,11,15,699.0,181.5,1.8,20.0,691.0,725.81,555.79
2017,3,11,11,30,900.0,104.0,1.8,20.0,769.0,829.72,628.35
2017,3,11,11,45,721.0,184.0,1.8,20.0,721.0,808.94,612.67
2017,3,11,12,0,542.0,264.0,1.8,20.0,673.0,758.76,574.39
2017,3,11,12,15,449.5,300.5,1.8,20.0,640.0,734.01,555.61
2017,3,11,12,30,357.0,337.0,1.8,20.0,607.0,690.53,523.44
2017,3,11,12,45,342.0,337.5,1.8,20.0,594.5,689.39,523.0
2017,3,11,13,0,327.0,338.0,1.8,20.0,582.0,686.15,520.76
2017,3,11,13,15,613.5,219.5,1.85,20.0,664.5,865.71,653.59
2017,3,11,13,30,900.0,101.0,1.9,20.0,747.0,1006.61,747.07
2017,3,11,13,45,896.5,98.5,1.95,20.0,725.0,1006.23,746.65
2017,3,11,14,0,893.0,96.0,2.0,20.0,703.0,1001.94,745.5
2017,3,11,14,15,883.5,94.5,2.05,19.5,672.5,989.1,740.29
2017,3,11,14,30,874.0,93.0,2.1,19.0,642.0,972.59,732.79
2017,3,11,14,45,863.0,90.0,2.2,19.0,606.0,949.27,719.91
2017,3,11,15,0,852.0,87.0,2.3,19.0,570.0,932.28,711.29
2017,3,11,15,15,834.0,84.5,2.2,18.5,527.5,896.36,688.9
2017,3,11,15,30,816.0,82.0,2.1,18.0,485.0,857.76,664.59
2017,3,11,15,45,793.0,78.0,2.05,18.0,438.5,810.54,633.06
2017,3,11,16,0,770.0,74.0,2.0,18.0,392.0,761.56,599.75
2017,3,11,16,15,734.0,69.5,1.8,17.5,342.0,700.09,556.45
2017,3,11,16,30,698.0,65.0,1.6,17.0,292.0,638.55,511.88
2017,3,11,16,45,648.5,59.0,1.4,16.5,241.0,570.8,460.95
2017,3,11,17,0,599.0,53.0,1.2,16.0,190.0,500.82,405.51
2017,3,11,17,15,513.0,45.0,1.2,15.0,141.0,408.23,330.43
2017,3,11,17,30,427.0,37.0,1.2,14.0,92.0,322.94,256.8
2017,3,11,17,45,213.5,26.5,1.25,13.5,54.0,174.17,115.2
2017,3,11,18,0,0.0,16.0,1.3,13.0,16.0,14.55,0.0
2017,3,11,18,15,0.0,8.0,1.3,12.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,6,45,176.5,18.0,0.95,11.5,37.5,14.4,0.26
2017,3,12,7,0,353.0,36.0,1.0,12.0,75.0,29.39,19.49
2017,3,12,7,15,453.0,45.5,1.05,12.5,123.5,36.04,26.28
2017,3,12,7,30,553.0,55.0,1.1,13.0,172.0,42.53,32.44
2017,3,12,7,45,612.5,62.0,1.15,13.5,224.0,46.62,36.23
2017,3,12,8,0,672.0,69.0,1.2,14.0,276.0,59.13,38.91
2017,3,12,8,15,713.5,74.0,1.25,14.5,328.0,113.6,63.35
2017,3,12,8,30,755.0,79.0,1.3,15.0,380.0,176.9,109.21
2017,3,12,8,45,783.5,82.5,1.4,15.5,429.0,236.88,159.5
2017,3,12,9,0,812.0,86.0,1.5,16.0,478.0,299.79,214.58
2017,3,12,9,15,833.0,89.0,1.65,16.5,522.5,362.34,269.75
2017,3,12,9,30,854.0,92.0,1.8,17.0,567.0,426.27,324.89
2017,3,12,9,45,860.0,98.0,1.95,17.5,604.0,487.26,376.32
2017,3,12,10,0,866.0,104.0,2.1,18.0,641.0,547.37,425.33
2017,3,12,10,15,877.5,106.0,2.15,18.5,673.5,605.59,470.93
2017,3,12,10,30,889.0,108.0,2.2,19.0,706.0,662.91,514.33
2017,3,12,10,45,899.0,108.0,2.3,19.5,732.0,713.03,551.68
2017,3,12,11,0,909.0,108.0,2.4,20.0,758.0,763.62,588.16
2017,3,12,11,15,914.0,109.0,2.4,20.0,775.5,809.5,619.3
2017,3,12,11,30,919.0,110.0,2.4,20.0,793.0,852.81,648.39
2017,3,12,11,45,923.0,109.5,2.45,20.5,802.0,890.99,672.89
2017,3,12,12,0,927.0,109.0,2.5,21.0,811.0,926.1,695.18
2017,3,12,12,15,927.0,109.0,2.5,21.0,812.0,954.94,714.08
2017,3,12,12,30,927.0,109.0,2.5,21.0,813.0,980.2,730.66
2017,3,12,12,45,937.0,102.5,2.5,21.0,808.5,1004.05,746.39
2017,3,12,13,0,947.0,96.0,2.5,21.0,804.0,1024.23,759.78
2017,3,12,13,15,943.0,95.5,2.5,21.0,788.0,1033.81,766.39
2017,3,12,13,30,939.0,95.0,2.5,21.0,772.0,1039.34,770.6
2017,3,12,13,45,932.5,93.5,2.5,21.0,748.5,1037.18,770.0
2017,3,12,14,0,926.0,92.0,2.5,21.0,725.0,1030.98,766.99
2017,3,12,14,15,916.5,90.5,2.4,21.0,694.5,1017.86,758.53
2017,3,12,14,30,907.0,89.0,2.3,21.0,664.0,1000.94,747.76
2017,3,12,14,45,894.5,87.0,2.25,21.0,626.5,976.86,732.93
2017,3,12,15,0,882.0,85.0,2.2,21.0,589.0,949.38,715.92
2017,3,12,15,15,864.0,82.5,2.05,20.5,545.5,922.36,699.5
2017,3,12,15,30,846.0,80.0,1.9,20.0,502.0,882.95,674.48
2017,3,12,15,45,821.5,77.0,1.8,20.0,454.0,834.75,642.43
2017,3,12,16,0,797.0,74.0,1.7,20.0,406.0,784.78,608.69
2017,3,12,16,15,762.0,69.5,1.5,19.0,355.0,723.08,567.05
2017,3,12,16,30,727.0,65.0,1.3,18.0,304.0,661.14,523.89
2017,3,12,16,45,674.0,59.5,1.15,17.5,251.5,585.18,468.02
2017,3,12,17,0,621.0,54.0,1.0,17.0,199.0,517.15,415.23
2017,3,12,17,15,534.5,46.0,1.0,16.0,148.5,423.05,340.0
2017,3,12,17,30,448.0,38.0,1.0,15.0,98.0,336.21,266.15
2017,3,12,17,45,293.0,25.5,1.0,14.5,58.0,216.18,147.95
2017,3,12,18,0,138.0,13.0,1.0,14.0,18.0,76.51,0.0
2017,3,12,18,15,69.0,6.5,1.0,13.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,13,6,45,199.0,17.5,0.6,12.5,40.5,13.86,1.9
2017,3,13,7,0,398.0,35.0,0.6,13.0,81.0,28.33,18.7
2017,3,13,7,15,492.0,43.5,0.65,13.5,130.0,34.19,24.62
2017,3,13,7,30,586.0,52.0,0.7,14.0,179.0,39.92,30.04
2017,3,13,7,45,643.5,58.0,0.8,14.5,231.5,43.35,33.2
2017,3,13,8,0,701.0,64.0,0.9,15.0,284.0,61.65,39.37
2017,3,13,8,15,739.0,68.0,1.0,15.5,335.0,116.41,64.03
2017,3,13,8,30,777.0,72.0,1.1,16.0,386.0,175.86,106.86
2017,3,13,8,45,803.5,75.5,1.2,16.5,434.5,236.82,158.07
2017,3,13,9,0,830.0,79.0,1.3,17.0,483.0,300.4,213.66
2017,3,13,9,15,849.0,81.0,1.45,17.5,527.0,362.41,268.29
2017,3,13,9,30,868.0,83.0,1.6,18.0,571.0,427.13,323.84
2017,3,13,9,45,892.5,81.0,1.75,19.0,612.0,489.0,374.94
2017,3,13,10,0,917.0,79.0,1.9,20.0,653.0,551.71,424.89
2017,3,13,10,15,926.0,80.5,1.9,20.0,684.5,609.54,470.52
2017,3,13,10,30,935.0,82.0,1.9,20.0,716.0,666.05,513.71
2017,3,13,10,45,941.0,83.0,1.95,20.5,740.5,718.45,551.99
2017,3,13,11,0,947.0,84.0,2.0,21.0,765.0,768.7,586.44
2017,3,13,11,15,951.0,84.5,2.0,21.0,782.0,814.55,617.07
2017,3,13,11,30,955.0,85.0,2.0,21.0,799.0,857.62,645.52
2017,3,13,11,45,956.5,85.5,2.0,21.5,808.0,895.63,669.07
2017,3,13,12,0,958.0,86.0,2.0,22.0,817.0,930.32,690.21
2017,3,13,12,15,958.0,86.0,1.95,22.0,817.5,959.65,708.48
2017,3,13,12,30,958.0,86.0,1.9,22.0,818.0,985.28,724.32
2017,3,13,12,45,956.5,85.5,1.9,22.5,810.5,1005.12,735.66
2017,3,13,13,0,955.0,85.0,1.9,23.0,803.0,1021.01,744.57
2017,3,13,13,15,951.0,84.5,1.85,23.0,787.0,1030.45,750.26
2017,3,13,13,30,947.0,84.0,1.8,23.0,771.0,1035.8,753.55
2017,3,13,13,45,940.0,83.0,1.75,23.0,747.5,1033.52,752.16
2017,3,13,14,0,933.0,82.0,1.7,23.0,724.0,1027.17,748.42
2017,3,13,14,15,924.0,81.0,1.6,23.0,693.0,1014.89,740.34
2017,3,13,14,30,915.0,80.0,1.5,23.0,662.0,998.77,730.0
2017,3,13,14,45,901.5,78.5,1.4,23.0,624.5,974.02,714.23
2017,3,13,15,0,888.0,77.0,1.3,23.0,587.0,945.89,696.41
2017,3,13,15,15,870.5,74.5,1.2,23.0,544.0,909.64,673.29
2017,3,13,15,30,853.0,72.0,1.1,23.0,501.0,870.68,648.34
2017,3,13,15,45,828.0,69.5,1.0,23.0,453.0,831.31,622.88
2017,3,13,16,0,803.0,67.0,0.9,23.0,405.0,781.36,589.89
2017,3,13,16,15,769.0,63.5,0.85,22.5,354.5,721.52,551.23
2017,3,13,16,30,735.0,60.0,0.8,22.0,304.0,661.42,511.07
2017,3,13,16,45,684.0,55.0,0.8,21.5,252.0,587.31,459.5
2017,3,13,17,0,633.0,50.0,0.8,21.0,200.0,515.31,406.7
2017,3,13,17,15,553.0,42.5,0.85,20.5,150.0,430.0,339.3
2017,3,13,17,30,473.0,35.0,0.9,20.0,100.0,346.87,269.65
2017,3,13,17,45,330.5,24.0,0.95,19.5,59.5,234.62,161.87
2017,3,13,18,0,188.0,13.0,1.0,19.0,19.0,99.96,0.0
2017,3,13,18,15,94.0,6.5,1.0,18.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,6,15,37.0,4.5,1.15,13.5,5.5,0.0,0.0
2017,3,14,6,30,74.0,9.0,1.1,14.0,11.0,8.19,0.0
2017,3,14,6,45,216.5,23.5,1.05,15.0,46.5,19.18,6.46
2017,3,14,7,0,359.0,38.0,1.0,16.0,82.0,30.79,20.64
2017,3,14,7,15,450.0,48.0,1.05,16.5,130.0,37.8,27.46
2017,3,14,7,30,541.0,58.0,1.1,17.0,178.0,44.6,33.76
2017,3,14,7,45,596.0,65.0,1.15,17.5,229.0,48.56,37.35
2017,3,14,8,0,651.0,72.0,1.2,18.0,280.0,64.28,40.43
2017,3,14,8,15,690.5,77.5,1.05,18.5,330.5,117.86,65.94
2017,3,14,8,30,730.0,83.0,0.9,19.0,381.0,176.33,107.92
2017,3,14,8,45,754.0,88.0,0.75,19.5,428.5,239.12,159.59
2017,3,14,9,0,778.0,93.0,0.6,20.0,476.0,300.45,211.48
2017,3,14,9,15,798.5,96.0,0.6,20.5,519.5,360.9,262.69
2017,3,14,9,30,819.0,99.0,0.6,21.0,563.0,422.72,313.51
2017,3,14,9,45,848.5,95.5,0.6,22.0,604.5,483.61,361.18
2017,3,14,10,0,878.0,92.0,0.6,23.0,646.0,546.04,407.98
2017,3,14,10,15,888.5,93.5,0.6,23.0,678.0,602.81,450.53
2017,3,14,10,30,899.0,95.0,0.6,23.0,710.0,658.49,490.89
2017,3,14,10,45,906.5,96.0,0.6,23.5,734.5,710.31,526.34
2017,3,14,11,0,914.0,97.0,0.6,24.0,759.0,760.21,558.61
2017,3,14,11,15,918.5,97.5,0.6,24.0,776.0,805.17,586.83
2017,3,14,11,30,923.0,98.0,0.6,24.0,793.0,847.5,613.07
2017,3,14,11,45,927.0,98.0,0.6,24.5,802.5,886.06,635.45
2017,3,14,12,0,931.0,98.0,0.6,25.0,812.0,921.55,655.68
2017,3,14,12,15,931.0,98.0,0.6,25.0,812.5,950.22,672.84
2017,3,14,12,30,931.0,98.0,0.6,25.0,813.0,975.28,687.87
2017,3,14,12,45,927.5,98.5,0.65,25.0,805.0,993.89,700.16
2017,3,14,13,0,924.0,99.0,0.7,25.0,797.0,1008.61,710.29
2017,3,14,13,15,919.5,98.0,0.75,25.0,781.5,1016.73,716.62
2017,3,14,13,30,915.0,97.0,0.8,25.0,766.0,1020.86,720.76
2017,3,14,13,45,909.5,95.5,0.85,25.0,742.5,1019.45,721.72
2017,3,14,14,0,904.0,94.0,0.9,25.0,719.0,1014.09,720.48
2017,3,14,14,15,894.5,92.5,0.9,25.0,688.5,1000.91,713.56
2017,3,14,14,30,885.0,91.0,0.9,25.0,658.0,984.02,704.54
2017,3,14,14,45,872.0,89.0,0.9,25.0,620.5,959.57,690.9
2017,3,14,15,0,859.0,87.0,0.9,25.0,583.0,941.51,681.41
2017,3,14,15,15,840.5,84.5,0.95,25.0,540.5,904.7,660.71
2017,3,14,15,30,822.0,82.0,1.0,25.0,498.0,865.24,638.12
2017,3,14,15,45,796.5,78.5,1.05,25.0,450.5,816.03,608.55
2017,3,14,16,0,771.0,75.0,1.1,25.0,403.0,765.21,577.13
2017,3,14,16,15,735.5,71.0,1.05,24.0,352.0,704.47,538.77
2017,3,14,16,30,700.0,67.0,1.0,23.0,301.0,643.61,498.83
2017,3,14,16,45,645.5,61.5,0.95,22.0,249.5,572.5,449.47
2017,3,14,17,0,591.0,56.0,0.9,21.0,198.0,499.63,395.53
2017,3,14,17,15,509.0,47.5,1.0,20.0,148.5,408.95,324.83
2017,3,14,17,30,427.0,39.0,1.1,19.0,99.0,325.2,255.25
2017,3,14,17,45,285.0,27.0,1.25,18.0,59.5,214.22,152.17
2017,3,14,18,0,143.0,15.0,1.4,17.0,20.0,80.71,0.0
2017,3,14,18,15,71.5,7.5,1.45,16.5,10.0,6.82,0.0
2017,3,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
