Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.5,1.3,10.5,4.5,0.0,0.0
2017,3,15,6,30,0.0,9.0,1.5,11.0,9.0,8.19,0.0
2017,3,15,6,45,57.0,27.5,1.75,12.0,34.5,22.88,10.45
2017,3,15,7,0,114.0,46.0,2.0,13.0,60.0,36.38,25.85
2017,3,15,7,15,148.0,66.5,2.05,13.5,94.5,51.52,39.94
2017,3,15,7,30,182.0,87.0,2.1,14.0,129.0,66.17,53.3
2017,3,15,7,45,204.5,107.5,2.2,14.5,165.5,80.26,65.89
2017,3,15,8,0,227.0,128.0,2.3,15.0,202.0,99.85,75.95
2017,3,15,8,15,245.0,146.5,2.3,15.5,238.0,134.64,98.2
2017,3,15,8,30,263.0,165.0,2.3,16.0,274.0,171.98,126.58
2017,3,15,8,45,162.5,187.0,2.3,16.5,257.0,190.1,145.9
2017,3,15,9,0,62.0,209.0,2.3,17.0,240.0,194.15,152.84
2017,3,15,9,15,194.0,223.5,2.25,17.0,332.5,258.61,201.98
2017,3,15,9,30,326.0,238.0,2.2,17.0,425.0,340.8,266.09
2017,3,15,9,45,342.0,252.5,2.15,17.5,460.0,384.59,300.81
2017,3,15,10,0,358.0,267.0,2.1,18.0,495.0,429.85,335.99
2017,3,15,10,15,611.0,187.0,2.05,18.0,598.5,534.57,417.79
2017,3,15,10,30,864.0,107.0,2.0,18.0,702.0,652.21,507.93
2017,3,15,10,45,519.5,230.5,1.95,18.0,591.5,581.51,452.06
2017,3,15,11,0,175.0,354.0,1.9,18.0,481.0,464.11,359.64
2017,3,15,11,15,213.0,358.5,1.85,18.0,517.0,509.72,394.82
2017,3,15,11,30,251.0,363.0,1.8,18.0,553.0,568.21,437.76
2017,3,15,11,45,321.0,351.0,1.8,18.5,597.0,629.75,482.58
2017,3,15,12,0,391.0,339.0,1.8,19.0,641.0,694.38,528.73
2017,3,15,12,15,433.5,319.0,1.85,19.0,654.0,740.71,562.16
2017,3,15,12,30,476.0,299.0,1.9,19.0,667.0,776.2,588.29
2017,3,15,12,45,435.5,313.5,2.0,19.0,647.5,767.64,582.06
2017,3,15,13,0,395.0,328.0,2.1,19.0,628.0,741.6,564.29
2017,3,15,13,15,271.0,342.5,2.05,19.0,546.5,645.89,493.86
2017,3,15,13,30,147.0,357.0,2.0,19.0,465.0,528.89,406.79
2017,3,15,13,45,329.0,301.5,1.95,19.0,533.5,668.96,514.92
2017,3,15,14,0,511.0,246.0,1.9,19.0,602.0,808.33,616.67
2017,3,15,14,15,473.5,248.5,1.8,18.5,567.0,774.69,592.35
2017,3,15,14,30,436.0,251.0,1.7,18.0,532.0,739.17,568.24
2017,3,15,14,45,400.5,243.5,1.65,18.0,490.0,675.36,523.89
2017,3,15,15,0,365.0,236.0,1.6,18.0,448.0,629.04,491.24
2017,3,15,15,15,225.5,228.5,1.5,17.5,356.5,468.03,371.07
2017,3,15,15,30,86.0,221.0,1.4,17.0,265.0,314.43,251.29
2017,3,15,15,45,43.0,148.0,1.35,17.0,170.0,188.91,151.81
2017,3,15,16,0,0.0,75.0,1.3,17.0,75.0,66.34,50.19
2017,3,15,16,15,0.0,65.0,1.2,16.5,65.0,57.44,43.11
2017,3,15,16,30,0.0,55.0,1.1,16.0,55.0,48.56,35.78
2017,3,15,16,45,0.0,46.0,1.05,15.5,46.0,40.58,29.09
2017,3,15,17,0,0.0,37.0,1.0,15.0,37.0,32.61,22.27
2017,3,15,17,15,0.0,27.5,0.95,14.5,27.5,24.21,14.97
2017,3,15,17,30,0.0,18.0,0.9,14.0,18.0,15.82,7.62
2017,3,15,17,45,0.0,11.0,0.85,13.5,11.0,9.66,1.82
2017,3,15,18,0,0.0,4.0,0.8,13.0,4.0,3.5,0.0
2017,3,15,18,15,0.0,2.0,0.8,12.5,2.0,1.82,0.0
2017,3,15,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.1,11.5,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2017,3,16,6,45,4.0,25.5,1.5,13.0,26.5,22.14,10.9
2017,3,16,7,0,8.0,44.0,1.7,14.0,46.0,37.48,26.83
2017,3,16,7,15,24.0,66.0,1.75,14.0,71.5,54.06,42.16
2017,3,16,7,30,40.0,88.0,1.8,14.0,97.0,70.79,57.43
2017,3,16,7,45,50.0,110.0,1.9,14.5,124.5,87.16,71.98
2017,3,16,8,0,60.0,132.0,2.0,15.0,152.0,105.59,83.08
2017,3,16,8,15,68.5,153.0,1.95,15.5,179.5,129.32,100.71
2017,3,16,8,30,77.0,174.0,1.9,16.0,207.0,154.47,120.28
2017,3,16,8,45,83.0,195.5,1.9,16.5,235.0,180.83,141.31
2017,3,16,9,0,89.0,217.0,1.9,17.0,263.0,208.26,163.22
2017,3,16,9,15,114.0,240.0,1.9,17.0,303.0,244.69,192.11
2017,3,16,9,30,139.0,263.0,1.9,17.0,343.0,285.19,224.16
2017,3,16,9,45,164.0,281.0,1.9,17.5,381.5,324.76,254.86
2017,3,16,10,0,189.0,299.0,1.9,18.0,420.0,367.25,287.45
2017,3,16,10,15,226.0,310.0,2.05,18.0,462.0,413.16,323.27
2017,3,16,10,30,263.0,321.0,2.2,18.0,504.0,468.15,365.62
2017,3,16,10,45,405.0,286.0,2.35,18.5,578.0,556.44,433.43
2017,3,16,11,0,547.0,251.0,2.5,19.0,652.0,650.91,504.62
2017,3,16,11,15,486.0,283.5,2.55,19.0,646.0,664.23,512.89
2017,3,16,11,30,425.0,316.0,2.6,19.0,640.0,671.3,516.86
2017,3,16,11,45,432.0,316.5,2.65,19.0,649.0,699.24,537.44
2017,3,16,12,0,439.0,317.0,2.7,19.0,658.0,725.9,556.84
2017,3,16,12,15,625.5,238.5,2.7,19.0,725.0,837.31,640.16
2017,3,16,12,30,812.0,160.0,2.7,19.0,792.0,943.31,713.63
2017,3,16,12,45,828.0,151.0,2.7,19.0,789.5,969.17,730.29
2017,3,16,13,0,844.0,142.0,2.7,19.0,787.0,991.79,745.59
2017,3,16,13,15,840.0,141.0,2.7,19.0,772.0,1000.14,751.47
2017,3,16,13,30,836.0,140.0,2.7,19.0,757.0,1004.69,755.12
2017,3,16,13,45,691.0,187.0,2.7,19.0,686.5,926.45,703.04
2017,3,16,14,0,546.0,234.0,2.7,19.0,616.0,830.1,636.44
2017,3,16,14,15,669.5,184.0,2.7,18.5,632.5,903.62,692.37
2017,3,16,14,30,793.0,134.0,2.7,18.0,649.0,956.56,730.71
2017,3,16,14,45,678.5,155.5,2.7,18.0,578.5,869.58,671.48
2017,3,16,15,0,564.0,177.0,2.7,18.0,508.0,767.3,601.1
2017,3,16,15,15,458.0,189.5,2.6,17.5,445.5,673.45,533.37
2017,3,16,15,30,352.0,202.0,2.5,17.0,383.0,565.09,452.83
2017,3,16,15,45,357.0,180.5,2.4,17.0,349.0,535.64,432.46
2017,3,16,16,0,362.0,159.0,2.3,17.0,315.0,504.2,409.69
2017,3,16,16,15,329.0,146.5,2.05,16.5,275.0,451.87,369.47
2017,3,16,16,30,296.0,134.0,1.8,16.0,235.0,401.12,329.64
2017,3,16,16,45,277.0,113.5,1.6,15.5,195.5,351.6,290.26
2017,3,16,17,0,258.0,93.0,1.4,15.0,156.0,302.69,250.02
2017,3,16,17,15,214.5,73.5,1.3,14.0,117.5,240.65,197.82
2017,3,16,17,30,171.0,54.0,1.2,13.0,79.0,182.15,146.88
2017,3,16,17,45,85.5,35.5,1.15,12.5,48.0,107.07,78.23
2017,3,16,18,0,0.0,17.0,1.1,12.0,17.0,16.14,0.0
2017,3,16,18,15,0.0,8.5,1.05,11.5,8.5,7.73,0.0
2017,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,6,15,59.0,7.0,0.5,11.5,9.0,0.0,0.0
2017,3,17,6,30,118.0,14.0,0.5,12.0,18.0,12.73,0.0
2017,3,17,6,45,266.5,26.5,0.5,12.5,57.5,21.46,11.18
2017,3,17,7,0,415.0,39.0,0.5,13.0,97.0,31.16,21.62
2017,3,17,7,15,500.5,47.5,0.5,13.0,146.5,36.88,27.27
2017,3,17,7,30,586.0,56.0,0.5,13.0,196.0,42.47,32.56
2017,3,17,7,45,643.0,61.5,0.55,13.5,248.0,45.39,35.22
2017,3,17,8,0,700.0,67.0,0.6,14.0,300.0,70.97,42.75
2017,3,17,8,15,736.0,71.0,0.5,14.5,351.5,125.88,70.7
2017,3,17,8,30,772.0,75.0,0.4,15.0,403.0,185.21,114.64
2017,3,17,8,45,797.5,78.0,0.35,16.0,451.0,245.45,164.87
2017,3,17,9,0,823.0,81.0,0.3,17.0,499.0,308.16,218.21
2017,3,17,9,15,841.5,83.5,0.2,17.5,543.0,370.17,270.47
2017,3,17,9,30,860.0,86.0,0.1,18.0,587.0,434.88,322.83
2017,3,17,9,45,871.5,89.0,0.05,19.0,624.5,495.01,369.38
2017,3,17,10,0,883.0,92.0,0.0,20.0,662.0,554.71,413.52
2017,3,17,10,15,893.0,93.5,0.0,20.5,693.5,611.42,454.6
2017,3,17,10,30,903.0,95.0,0.0,21.0,725.0,666.96,493.28
2017,3,17,10,45,908.0,97.0,0.05,21.5,749.0,718.16,527.87
2017,3,17,11,0,913.0,99.0,0.1,22.0,773.0,767.22,559.25
2017,3,17,11,15,917.0,99.5,0.1,22.0,789.5,811.66,586.68
2017,3,17,11,30,921.0,100.0,0.1,22.0,806.0,853.41,612.14
2017,3,17,11,45,920.5,102.0,0.15,22.5,814.0,890.05,633.7
2017,3,17,12,0,920.0,104.0,0.2,23.0,822.0,923.39,653.21
2017,3,17,12,15,919.5,104.0,0.2,23.0,822.0,951.18,669.65
2017,3,17,12,30,919.0,104.0,0.2,23.0,822.0,975.38,683.99
2017,3,17,12,45,914.5,105.0,0.2,23.0,813.5,993.19,694.55
2017,3,17,13,0,910.0,106.0,0.2,23.0,805.0,1007.12,702.99
2017,3,17,13,15,905.0,105.5,0.2,23.0,788.5,1015.01,707.97
2017,3,17,13,30,900.0,105.0,0.2,23.0,772.0,1018.96,710.85
2017,3,17,13,45,890.5,104.5,0.25,23.0,747.5,1014.53,709.98
2017,3,17,14,0,881.0,104.0,0.3,23.0,723.0,1006.24,707.13
2017,3,17,14,15,870.0,102.5,0.35,23.0,692.0,991.56,700.58
2017,3,17,14,30,859.0,101.0,0.4,23.0,661.0,983.65,698.4
2017,3,17,14,45,841.0,100.0,0.45,23.0,622.5,955.6,683.73
2017,3,17,15,0,823.0,99.0,0.5,23.0,584.0,924.42,667.26
2017,3,17,15,15,803.5,96.0,0.6,22.5,541.0,886.56,648.55
2017,3,17,15,30,784.0,93.0,0.7,22.0,498.0,846.19,627.63
2017,3,17,15,45,694.0,101.0,0.8,22.0,434.5,760.58,574.2
2017,3,17,16,0,604.0,109.0,0.9,22.0,371.0,672.42,517.09
2017,3,17,16,15,562.0,104.0,0.85,21.0,325.0,610.65,476.72
2017,3,17,16,30,520.0,99.0,0.8,20.0,279.0,549.58,434.47
2017,3,17,16,45,479.5,87.0,0.8,19.5,232.0,478.17,382.07
2017,3,17,17,0,439.0,75.0,0.8,19.0,185.0,414.9,333.34
2017,3,17,17,15,376.0,61.5,0.85,18.0,140.0,338.15,272.17
2017,3,17,17,30,313.0,48.0,0.9,17.0,95.0,267.04,212.46
2017,3,17,17,45,156.5,35.0,1.0,16.5,58.5,154.47,114.13
2017,3,17,18,0,0.0,22.0,1.1,16.0,22.0,23.76,0.0
2017,3,17,18,15,0.0,11.0,1.1,15.5,11.0,10.01,0.0
2017,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.85,12.0,4.5,4.09,0.0
2017,3,18,6,30,0.0,9.0,0.8,12.0,9.0,7.91,0.0
2017,3,18,6,45,0.0,27.5,0.75,12.5,27.5,23.91,13.65
2017,3,18,7,0,0.0,46.0,0.7,13.0,46.0,39.26,28.77
2017,3,18,7,15,8.5,67.0,0.75,13.0,69.5,56.32,44.49
2017,3,18,7,30,17.0,88.0,0.8,13.0,93.0,73.21,59.87
2017,3,18,7,45,26.5,109.0,0.85,13.5,117.5,86.88,71.99
2017,3,18,8,0,36.0,130.0,0.9,14.0,142.0,104.53,82.65
2017,3,18,8,15,18.0,127.0,1.05,14.0,133.0,109.48,86.58
2017,3,18,8,30,0.0,124.0,1.2,14.0,124.0,107.01,85.05
2017,3,18,8,45,6.5,153.5,1.4,14.5,157.0,133.61,106.45
2017,3,18,9,0,13.0,183.0,1.6,15.0,190.0,161.46,128.6
2017,3,18,9,15,6.5,168.0,1.55,15.0,171.5,148.83,118.11
2017,3,18,9,30,0.0,153.0,1.5,15.0,153.0,134.52,106.25
2017,3,18,9,45,5.0,184.5,1.45,15.5,188.0,164.75,130.3
2017,3,18,10,0,10.0,216.0,1.4,16.0,223.0,195.98,154.7
2017,3,18,10,15,10.5,223.5,1.3,16.0,231.0,204.35,160.93
2017,3,18,10,30,11.0,231.0,1.2,16.0,239.0,212.77,167.25
2017,3,18,10,45,5.5,193.0,1.15,16.5,197.0,176.02,137.56
2017,3,18,11,0,0.0,155.0,1.1,17.0,155.0,138.31,107.11
2017,3,18,11,15,1.5,168.0,1.0,17.0,169.5,151.5,117.64
2017,3,18,11,30,3.0,181.0,0.9,17.0,184.0,164.96,128.17
2017,3,18,11,45,15.5,246.5,0.85,17.5,259.5,236.92,184.35
2017,3,18,12,0,28.0,312.0,0.8,18.0,335.0,324.18,250.13
2017,3,18,12,15,80.5,349.5,0.75,18.0,413.0,413.62,317.34
2017,3,18,12,30,133.0,387.0,0.7,18.0,491.0,522.08,395.84
2017,3,18,12,45,206.5,376.5,0.65,18.0,537.0,588.12,443.33
2017,3,18,13,0,280.0,366.0,0.6,18.0,583.0,672.32,502.33
2017,3,18,13,15,590.5,235.0,0.5,18.0,680.0,864.99,637.47
2017,3,18,13,30,901.0,104.0,0.4,18.0,777.0,1019.97,732.2
2017,3,18,13,45,905.5,98.0,0.3,18.5,756.5,1023.03,728.45
2017,3,18,14,0,910.0,92.0,0.2,19.0,736.0,1022.03,725.16
2017,3,18,14,15,902.0,90.5,0.45,19.0,705.5,1009.92,724.65
2017,3,18,14,30,894.0,89.0,0.7,19.0,675.0,994.05,722.1
2017,3,18,14,45,886.0,85.5,0.95,19.0,639.0,972.09,715.11
2017,3,18,15,0,878.0,82.0,1.2,19.0,603.0,946.6,705.04
2017,3,18,15,15,861.5,80.0,1.15,19.0,560.0,911.72,683.32
2017,3,18,15,30,845.0,78.0,1.1,19.0,517.0,883.12,665.76
2017,3,18,15,45,741.5,89.5,1.1,19.0,448.5,783.22,600.0
2017,3,18,16,0,638.0,101.0,1.1,19.0,380.0,691.68,538.6
2017,3,18,16,15,603.5,96.0,0.95,18.5,334.5,634.93,499.6
2017,3,18,16,30,569.0,91.0,0.8,18.0,289.0,578.35,459.23
2017,3,18,16,45,527.5,81.0,0.7,17.5,241.5,511.53,409.55
2017,3,18,17,0,486.0,71.0,0.6,17.0,194.0,446.56,359.02
2017,3,18,17,15,425.0,59.0,0.7,16.5,148.5,369.45,297.76
2017,3,18,17,30,364.0,47.0,0.8,16.0,103.0,297.33,237.17
2017,3,18,17,45,182.0,36.5,0.9,15.5,64.5,169.5,127.11
2017,3,18,18,0,0.0,26.0,1.0,15.0,26.0,30.45,0.0
2017,3,18,18,15,0.0,13.0,1.0,14.5,13.0,11.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,3.0,0.15,12.0,3.0,2.73,0.0
2017,3,19,6,30,0.0,6.0,0.2,12.0,6.0,5.26,0.0
2017,3,19,6,45,0.0,17.5,0.3,12.5,17.5,15.4,7.09
2017,3,19,7,0,0.0,29.0,0.4,13.0,29.0,25.55,16.89
2017,3,19,7,15,0.0,43.0,0.5,13.0,43.0,37.95,28.31
2017,3,19,7,30,0.0,57.0,0.6,13.0,57.0,50.02,39.34
2017,3,19,7,45,0.0,71.5,0.7,13.5,71.5,62.27,50.25
2017,3,19,8,0,0.0,86.0,0.8,14.0,86.0,74.57,58.18
2017,3,19,8,15,64.5,135.5,0.85,14.5,163.5,117.91,91.49
2017,3,19,8,30,129.0,185.0,0.9,15.0,241.0,169.78,130.55
2017,3,19,8,45,217.5,198.5,1.0,15.5,306.0,213.23,162.33
2017,3,19,9,0,306.0,212.0,1.1,16.0,371.0,266.81,203.51
2017,3,19,9,15,333.5,226.5,1.15,16.0,413.0,312.08,240.59
2017,3,19,9,30,361.0,241.0,1.2,16.0,455.0,360.46,279.82
2017,3,19,9,45,323.0,267.5,1.25,16.5,468.0,391.17,304.63
2017,3,19,10,0,285.0,294.0,1.3,17.0,481.0,417.64,325.12
2017,3,19,10,15,152.5,278.0,1.2,17.0,379.0,342.95,268.07
2017,3,19,10,30,20.0,262.0,1.1,17.0,277.0,246.26,192.1
2017,3,19,10,45,193.0,295.5,1.0,17.0,440.0,409.55,319.95
2017,3,19,11,0,366.0,329.0,0.9,17.0,603.0,587.77,450.61
2017,3,19,11,15,320.5,349.0,0.8,17.0,592.5,593.15,450.84
2017,3,19,11,30,275.0,369.0,0.7,17.0,582.0,594.26,449.57
2017,3,19,11,45,226.0,380.0,0.65,17.5,556.5,568.07,428.9
2017,3,19,12,0,177.0,391.0,0.6,18.0,531.0,548.25,412.71
2017,3,19,12,15,155.5,390.0,0.6,18.0,513.5,537.54,404.92
2017,3,19,12,30,134.0,389.0,0.6,18.0,496.0,524.94,395.66
2017,3,19,12,45,177.0,384.5,0.65,18.0,523.0,568.49,428.49
2017,3,19,13,0,220.0,380.0,0.7,18.0,550.0,612.74,460.98
2017,3,19,13,15,299.0,353.5,0.65,18.0,580.0,685.59,512.73
2017,3,19,13,30,378.0,327.0,0.6,18.0,610.0,741.34,551.78
2017,3,19,13,45,230.5,328.0,0.55,18.0,499.5,582.67,439.0
2017,3,19,14,0,83.0,329.0,0.5,18.0,389.0,422.09,321.74
2017,3,19,14,15,95.0,318.0,0.45,18.0,383.5,424.6,325.81
2017,3,19,14,30,107.0,307.0,0.4,18.0,378.0,426.6,328.01
2017,3,19,14,45,78.5,279.0,0.4,18.0,329.5,368.27,284.89
2017,3,19,15,0,50.0,251.0,0.4,18.0,281.0,310.2,241.54
2017,3,19,15,15,30.5,217.0,0.4,17.5,235.0,253.99,199.34
2017,3,19,15,30,11.0,183.0,0.4,17.0,189.0,184.56,145.42
2017,3,19,15,45,5.5,108.0,0.45,17.0,111.0,102.62,79.97
2017,3,19,16,0,0.0,33.0,0.5,17.0,33.0,29.09,19.0
2017,3,19,16,15,0.0,29.0,0.55,16.5,29.0,25.55,16.16
2017,3,19,16,30,0.0,25.0,0.6,16.0,25.0,22.01,13.22
2017,3,19,16,45,0.0,20.5,0.65,15.5,20.5,18.03,9.86
2017,3,19,17,0,0.0,16.0,0.7,15.0,16.0,14.06,6.45
2017,3,19,17,15,0.0,12.0,0.7,14.5,12.0,10.54,3.37
2017,3,19,17,30,0.0,8.0,0.7,14.0,8.0,7.02,0.28
2017,3,19,17,45,0.0,5.0,0.75,14.0,5.0,4.38,0.0
2017,3,19,18,0,0.0,2.0,0.8,14.0,2.0,1.75,0.0
2017,3,19,18,15,0.0,1.0,0.8,13.5,1.0,0.91,0.0
2017,3,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.5,2.2,12.0,3.5,3.18,0.0
2017,3,20,6,30,0.0,7.0,2.4,12.0,7.0,6.14,0.0
2017,3,20,6,45,0.0,18.0,2.6,12.5,18.0,15.84,7.59
2017,3,20,7,0,0.0,29.0,2.8,13.0,29.0,25.55,16.85
2017,3,20,7,15,0.0,42.5,2.9,13.0,42.5,37.5,27.86
2017,3,20,7,30,0.0,56.0,3.0,13.0,56.0,49.3,38.65
2017,3,20,7,45,0.0,70.0,3.1,13.5,70.0,61.17,49.25
2017,3,20,8,0,0.0,84.0,3.2,14.0,84.0,73.08,56.93
2017,3,20,8,15,13.0,125.5,3.15,14.0,131.5,108.19,85.89
2017,3,20,8,30,26.0,167.0,3.1,14.0,179.0,145.32,115.99
2017,3,20,8,45,13.0,145.5,3.1,14.5,151.5,128.79,102.33
2017,3,20,9,0,0.0,124.0,3.1,15.0,124.0,108.72,85.71
2017,3,20,9,15,14.5,179.0,3.15,15.0,187.5,161.02,128.3
2017,3,20,9,30,29.0,234.0,3.2,15.0,251.0,215.55,172.12
2017,3,20,9,45,21.0,230.5,3.3,15.5,243.0,212.09,168.76
2017,3,20,10,0,13.0,227.0,3.4,16.0,235.0,207.2,164.29
2017,3,20,10,15,9.5,215.0,3.45,16.0,221.0,196.22,155.25
2017,3,20,10,30,6.0,203.0,3.5,16.0,207.0,184.49,145.6
2017,3,20,10,45,3.0,168.0,3.55,16.5,170.0,151.78,118.83
2017,3,20,11,0,0.0,133.0,3.6,17.0,133.0,118.47,91.55
2017,3,20,11,15,0.0,117.0,3.45,17.0,117.0,104.18,79.9
2017,3,20,11,30,0.0,101.0,3.3,17.0,101.0,89.83,68.19
2017,3,20,11,45,0.0,91.0,3.2,17.0,91.0,80.86,60.86
2017,3,20,12,0,0.0,81.0,3.1,17.0,81.0,71.95,53.57
2017,3,20,12,15,23.0,213.5,3.1,17.0,232.0,223.64,176.38
2017,3,20,12,30,46.0,346.0,3.1,17.0,383.0,382.25,299.72
2017,3,20,12,45,49.0,343.0,3.1,17.5,382.0,385.77,301.48
2017,3,20,13,0,52.0,340.0,3.1,18.0,381.0,389.16,303.81
2017,3,20,13,15,26.0,198.5,3.05,18.0,219.0,217.54,170.69
2017,3,20,13,30,0.0,57.0,3.0,18.0,57.0,50.54,35.92
2017,3,20,13,45,0.0,60.5,2.95,18.0,60.5,53.64,38.6
2017,3,20,14,0,0.0,64.0,2.9,18.0,64.0,56.73,41.19
2017,3,20,14,15,0.0,63.5,2.8,17.5,63.5,56.26,40.97
2017,3,20,14,30,0.0,63.0,2.7,17.0,63.0,55.8,40.76
2017,3,20,14,45,0.0,37.0,2.6,17.0,37.0,32.71,21.68
2017,3,20,15,0,0.0,11.0,2.5,17.0,11.0,9.71,2.49
2017,3,20,15,15,0.0,9.5,2.3,17.0,9.5,8.38,1.4
2017,3,20,15,30,0.0,8.0,2.1,17.0,8.0,7.05,0.29
2017,3,20,15,45,0.0,7.0,1.95,17.0,7.0,6.16,0.0
2017,3,20,16,0,0.0,6.0,1.8,17.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,1.65,16.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,1.4,16.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,1.3,16.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,1.4,15.5,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,1.5,15.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,1.65,15.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,2.75,14.0,0.5,0.45,0.0
2017,3,21,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2017,3,21,6,45,0.0,2.5,2.9,14.5,2.5,2.19,0.0
2017,3,21,7,0,0.0,4.0,3.0,15.0,4.0,3.51,0.0
2017,3,21,7,15,0.0,5.5,3.05,15.0,5.5,4.82,0.0
2017,3,21,7,30,0.0,7.0,3.1,15.0,7.0,6.14,0.0
2017,3,21,7,45,0.0,9.0,3.15,15.5,9.0,7.91,1.43
2017,3,21,8,0,0.0,11.0,3.2,16.0,11.0,9.67,2.62
2017,3,21,8,15,0.0,63.5,3.35,16.0,63.5,56.11,42.07
2017,3,21,8,30,0.0,116.0,3.5,16.0,116.0,100.75,79.33
2017,3,21,8,45,382.0,106.5,3.65,16.0,308.0,176.8,127.76
2017,3,21,9,0,764.0,97.0,3.8,16.0,500.0,312.75,230.31
2017,3,21,9,15,550.5,174.5,3.75,16.0,477.5,348.74,268.76
2017,3,21,9,30,337.0,252.0,3.7,16.0,455.0,361.12,284.19
2017,3,21,9,45,573.0,185.5,3.7,16.0,555.5,443.21,350.06
2017,3,21,10,0,809.0,119.0,3.7,16.0,656.0,548.56,434.59
2017,3,21,10,15,821.5,121.0,3.65,16.0,688.0,604.41,479.46
2017,3,21,10,30,834.0,123.0,3.6,16.0,720.0,659.56,522.76
2017,3,21,10,45,840.5,126.0,3.55,16.0,744.5,710.58,561.83
2017,3,21,11,0,847.0,129.0,3.5,16.0,769.0,759.82,598.64
2017,3,21,11,15,853.5,129.5,3.5,16.0,786.5,804.55,630.19
2017,3,21,11,30,860.0,130.0,3.5,16.0,804.0,846.96,659.8
2017,3,21,11,45,872.5,126.0,3.55,16.0,816.0,880.02,682.87
2017,3,21,12,0,885.0,122.0,3.6,16.0,828.0,917.23,708.9
2017,3,21,12,15,886.5,122.0,3.6,16.0,829.5,945.83,728.51
2017,3,21,12,30,888.0,122.0,3.6,16.0,831.0,971.06,745.85
2017,3,21,12,45,654.0,224.0,3.65,16.0,743.5,892.03,690.87
2017,3,21,13,0,420.0,326.0,3.7,16.0,656.0,780.15,605.69
2017,3,21,13,15,414.0,324.0,3.7,16.0,644.0,781.84,608.08
2017,3,21,13,30,408.0,322.0,3.7,16.0,632.0,765.83,597.38
2017,3,21,13,45,357.5,324.5,3.75,16.5,590.0,723.69,565.45
2017,3,21,14,0,307.0,327.0,3.8,17.0,548.0,679.82,532.18
2017,3,21,14,15,593.0,213.0,3.8,16.5,616.5,861.39,674.72
2017,3,21,14,30,879.0,99.0,3.8,16.0,685.0,993.52,769.76
2017,3,21,14,45,871.0,95.5,3.8,16.0,649.0,971.69,754.95
2017,3,21,15,0,863.0,92.0,3.8,16.0,613.0,956.2,745.95
2017,3,21,15,15,680.5,134.0,3.75,16.0,527.0,824.97,653.52
2017,3,21,15,30,498.0,176.0,3.7,16.0,441.0,684.16,550.29
2017,3,21,15,45,640.5,127.5,3.7,16.0,435.5,746.36,600.77
2017,3,21,16,0,783.0,79.0,3.7,16.0,430.0,782.66,629.14
2017,3,21,16,15,749.0,75.0,3.4,15.5,378.5,722.15,585.12
2017,3,21,16,30,715.0,71.0,3.1,15.0,327.0,661.4,540.49
2017,3,21,16,45,664.5,65.5,2.8,14.5,274.5,591.8,487.57
2017,3,21,17,0,614.0,60.0,2.5,14.0,222.0,520.24,430.53
2017,3,21,17,15,537.0,52.5,2.25,13.5,171.0,432.33,357.19
2017,3,21,17,30,460.0,45.0,2.0,13.0,120.0,350.63,286.12
2017,3,21,17,45,328.5,33.5,1.75,12.5,77.0,242.89,190.01
2017,3,21,18,0,197.0,22.0,1.5,12.0,34.0,139.92,46.83
2017,3,21,18,15,98.5,11.0,1.45,12.0,17.0,50.85,0.0
2017,3,21,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,22,6,15,9.0,11.0,1.45,12.0,11.5,10.01,0.0
2017,3,22,6,30,18.0,22.0,1.5,12.0,23.0,18.89,2.26
2017,3,22,6,45,77.5,41.5,1.6,12.0,53.0,33.84,23.28
2017,3,22,7,0,137.0,61.0,1.7,12.0,83.0,47.49,36.43
2017,3,22,7,15,166.5,82.0,1.8,12.0,119.0,62.6,50.44
2017,3,22,7,30,196.0,103.0,1.9,12.0,155.0,77.18,63.76
2017,3,22,7,45,227.0,120.5,2.0,12.0,193.0,88.96,74.32
2017,3,22,8,0,258.0,138.0,2.1,12.0,231.0,113.14,84.96
2017,3,22,8,15,295.5,155.0,2.2,12.0,276.5,151.15,110.29
2017,3,22,8,30,333.0,172.0,2.3,12.0,322.0,194.15,143.67
2017,3,22,8,45,391.0,180.5,2.4,12.0,375.0,238.99,180.06
2017,3,22,9,0,449.0,189.0,2.5,12.0,428.0,292.82,225.19
2017,3,22,9,15,399.5,220.0,2.6,12.0,446.0,332.71,261.59
2017,3,22,9,30,350.0,251.0,2.7,12.0,464.0,366.42,291.54
2017,3,22,9,45,283.0,282.0,2.8,12.5,461.0,386.18,308.53
2017,3,22,10,0,216.0,313.0,2.9,13.0,458.0,395.56,316.06
2017,3,22,10,15,110.0,252.0,2.95,13.0,326.0,295.3,237.08
2017,3,22,10,30,4.0,191.0,3.0,13.0,194.0,172.46,137.06
2017,3,22,10,45,296.5,220.5,3.1,13.5,446.0,424.97,343.6
2017,3,22,11,0,589.0,250.0,3.2,14.0,698.0,686.52,544.28
2017,3,22,11,15,743.0,184.5,3.2,14.0,761.5,777.23,612.86
2017,3,22,11,30,897.0,119.0,3.2,14.0,825.0,861.29,673.3
2017,3,22,11,45,723.0,203.0,3.25,14.0,776.0,843.56,659.84
2017,3,22,12,0,549.0,287.0,3.3,14.0,727.0,797.1,622.7
2017,3,22,12,15,725.5,203.5,3.35,14.0,785.0,899.22,700.36
2017,3,22,12,30,902.0,120.0,3.4,14.0,843.0,983.36,758.8
2017,3,22,12,45,897.5,121.0,3.5,14.0,834.5,1000.6,770.96
2017,3,22,13,0,893.0,122.0,3.6,14.0,826.0,1014.03,781.22
2017,3,22,13,15,889.0,121.5,3.65,14.0,810.0,1022.5,787.87
2017,3,22,13,30,885.0,121.0,3.7,14.0,794.0,1027.11,792.07
2017,3,22,13,45,880.5,118.0,3.75,14.0,771.0,1024.61,791.56
2017,3,22,14,0,876.0,115.0,3.8,14.0,748.0,1029.19,796.19
2017,3,22,14,15,866.0,113.5,3.85,13.5,716.5,1015.18,789.48
2017,3,22,14,30,856.0,112.0,3.9,13.0,685.0,997.47,780.39
2017,3,22,14,45,845.0,108.5,3.95,13.0,648.0,972.85,765.03
2017,3,22,15,0,834.0,105.0,4.0,13.0,611.0,944.86,747.29
2017,3,22,15,15,815.5,102.0,3.95,12.5,568.0,907.29,723.31
2017,3,22,15,30,797.0,99.0,3.9,12.0,525.0,867.12,697.21
2017,3,22,15,45,774.0,94.5,3.9,12.0,477.0,818.91,663.74
2017,3,22,16,0,751.0,90.0,3.9,12.0,429.0,773.89,632.16
2017,3,22,16,15,715.5,85.5,3.7,11.5,378.0,712.78,587.86
2017,3,22,16,30,680.0,81.0,3.5,11.0,327.0,651.75,542.52
2017,3,22,16,45,629.5,75.0,3.35,11.0,275.0,578.44,485.23
2017,3,22,17,0,579.0,69.0,3.2,11.0,223.0,507.43,426.64
2017,3,22,17,15,500.5,60.0,2.95,10.5,172.0,418.05,350.93
2017,3,22,17,30,422.0,51.0,2.7,10.0,121.0,334.93,277.74
2017,3,22,17,45,295.0,38.0,2.45,10.0,78.5,229.53,182.53
2017,3,22,18,0,168.0,25.0,2.2,10.0,36.0,130.46,55.22
2017,3,22,18,15,84.0,12.5,2.25,10.0,18.0,46.18,0.0
2017,3,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,23,6,15,97.5,12.5,1.2,8.5,19.0,11.37,0.0
2017,3,23,6,30,195.0,25.0,1.4,9.0,38.0,19.71,5.37
2017,3,23,6,45,314.5,38.5,1.6,9.5,81.5,31.37,21.61
2017,3,23,7,0,434.0,52.0,1.8,10.0,125.0,41.53,31.51
2017,3,23,7,15,510.0,61.0,1.85,10.5,176.5,47.21,37.0
2017,3,23,7,30,586.0,70.0,1.9,11.0,228.0,52.73,42.12
2017,3,23,7,45,631.0,77.5,2.0,11.5,280.0,56.7,45.65
2017,3,23,8,0,676.0,85.0,2.1,12.0,332.0,90.15,54.29
2017,3,23,8,15,711.5,90.0,2.05,12.0,383.5,145.46,87.42
2017,3,23,8,30,747.0,95.0,2.0,12.0,435.0,205.11,134.65
2017,3,23,8,45,566.0,150.5,2.0,12.5,424.0,257.76,188.44
2017,3,23,9,0,385.0,206.0,2.0,13.0,413.0,288.65,222.24
2017,3,23,9,15,485.5,192.0,2.05,13.0,474.5,342.17,266.13
2017,3,23,9,30,586.0,178.0,2.1,13.0,536.0,408.91,320.99
2017,3,23,9,45,474.5,231.5,2.15,13.5,533.0,438.01,346.17
2017,3,23,10,0,363.0,285.0,2.2,14.0,530.0,453.52,358.79
2017,3,23,10,15,438.5,271.0,2.3,14.0,580.0,514.73,407.46
2017,3,23,10,30,514.0,257.0,2.4,14.0,630.0,579.18,457.93
2017,3,23,10,45,709.5,186.5,2.5,14.5,719.5,682.41,537.64
2017,3,23,11,0,905.0,116.0,2.6,15.0,809.0,788.6,616.91
2017,3,23,11,15,909.0,117.5,2.6,15.0,825.5,833.59,647.4
2017,3,23,11,30,913.0,119.0,2.6,15.0,842.0,875.92,676.27
2017,3,23,11,45,893.0,132.0,2.6,15.0,845.0,906.28,696.65
2017,3,23,12,0,873.0,145.0,2.6,15.0,848.0,941.27,720.27
2017,3,23,12,15,872.0,145.0,2.65,15.0,847.5,968.17,738.71
2017,3,23,12,30,871.0,145.0,2.7,15.0,847.0,991.53,754.88
2017,3,23,12,45,877.0,139.5,2.8,15.0,840.0,1012.08,769.76
2017,3,23,13,0,883.0,134.0,2.9,15.0,833.0,1028.97,782.31
2017,3,23,13,15,877.5,133.0,2.95,14.5,816.0,1035.7,789.19
2017,3,23,13,30,872.0,132.0,3.0,14.0,799.0,1038.47,793.67
2017,3,23,13,45,879.0,122.5,3.05,14.0,777.5,1040.13,796.13
2017,3,23,14,0,886.0,113.0,3.1,14.0,756.0,1026.69,788.46
2017,3,23,14,15,875.5,111.5,2.95,14.0,724.0,1022.93,785.87
2017,3,23,14,30,865.0,110.0,2.8,14.0,692.0,1004.55,773.3
2017,3,23,14,45,863.5,102.0,2.7,14.0,656.5,983.53,759.64
2017,3,23,15,0,862.0,94.0,2.6,14.0,621.0,958.65,743.41
2017,3,23,15,15,843.5,91.5,2.5,14.0,576.5,921.01,718.32
2017,3,23,15,30,825.0,89.0,2.4,14.0,532.0,880.73,691.33
2017,3,23,15,45,556.5,135.5,2.3,14.0,422.5,681.72,548.12
2017,3,23,16,0,288.0,182.0,2.2,14.0,313.0,468.81,382.79
2017,3,23,16,15,257.0,163.0,1.95,13.5,269.5,412.47,340.13
2017,3,23,16,30,226.0,144.0,1.7,13.0,226.0,357.5,296.6
2017,3,23,16,45,203.5,124.5,1.45,12.5,190.0,309.81,258.09
2017,3,23,17,0,181.0,105.0,1.2,12.0,154.0,263.44,219.54
2017,3,23,17,15,157.0,83.5,1.15,11.5,119.5,214.79,178.26
2017,3,23,17,30,133.0,62.0,1.1,11.0,85.0,167.71,137.03
2017,3,23,17,45,80.5,42.5,1.05,11.0,55.0,100.63,77.64
2017,3,23,18,0,28.0,23.0,1.0,11.0,25.0,44.76,18.43
2017,3,23,18,15,14.0,11.5,1.0,11.0,12.5,16.26,0.0
2017,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.5,2.95,11.0,8.5,7.73,0.0
2017,3,24,6,30,0.0,17.0,3.1,11.0,17.0,14.97,4.02
2017,3,24,6,45,0.0,36.5,3.3,11.0,36.5,31.56,21.76
2017,3,24,7,0,0.0,56.0,3.5,11.0,56.0,47.62,36.82
2017,3,24,7,15,5.5,77.0,3.6,11.0,78.5,64.63,52.54
2017,3,24,7,30,11.0,98.0,3.7,11.0,101.0,81.46,67.89
2017,3,24,7,45,18.5,118.5,3.85,11.5,124.5,97.8,82.39
2017,3,24,8,0,26.0,139.0,4.0,12.0,148.0,112.27,89.96
2017,3,24,8,15,26.5,157.0,3.95,12.0,168.0,130.65,104.78
2017,3,24,8,30,27.0,175.0,3.9,12.0,188.0,149.28,120.03
2017,3,24,8,45,46.5,203.0,3.9,12.0,227.5,180.32,144.93
2017,3,24,9,0,66.0,231.0,3.9,12.0,267.0,214.49,172.53
2017,3,24,9,15,33.0,163.5,4.05,12.0,181.5,154.49,123.87
2017,3,24,9,30,0.0,96.0,4.2,12.0,96.0,85.07,66.34
2017,3,24,9,45,0.0,63.0,4.35,12.5,63.0,55.78,41.54
2017,3,24,10,0,0.0,30.0,4.5,13.0,30.0,26.53,16.77
2017,3,24,10,15,0.0,31.5,4.4,13.0,31.5,27.87,17.86
2017,3,24,10,30,0.0,33.0,4.3,13.0,33.0,29.22,18.96
2017,3,24,10,45,1.0,103.0,4.25,13.5,104.0,92.21,71.34
2017,3,24,11,0,2.0,173.0,4.2,14.0,175.0,155.97,123.29
2017,3,24,11,15,1.0,161.5,4.0,14.0,162.5,145.15,114.23
2017,3,24,11,30,0.0,150.0,3.8,14.0,150.0,134.15,105.16
2017,3,24,11,45,29.5,259.0,3.6,14.0,283.0,269.22,214.64
2017,3,24,12,0,59.0,368.0,3.4,14.0,416.0,407.05,322.35
2017,3,24,12,15,29.5,252.5,3.25,14.0,276.5,267.9,212.72
2017,3,24,12,30,0.0,137.0,3.1,14.0,137.0,122.84,95.65
2017,3,24,12,45,5.5,190.5,3.0,14.0,195.0,178.09,140.88
2017,3,24,13,0,11.0,244.0,2.9,14.0,253.0,235.15,186.67
2017,3,24,13,15,6.0,204.5,2.7,14.0,209.5,192.81,152.59
2017,3,24,13,30,1.0,165.0,2.5,14.0,166.0,150.55,118.48
2017,3,24,13,45,2.5,176.0,2.4,14.0,178.0,162.82,128.69
2017,3,24,14,0,4.0,187.0,2.3,14.0,190.0,175.35,139.02
2017,3,24,14,15,2.0,136.5,2.15,14.0,138.0,125.11,98.28
2017,3,24,14,30,0.0,86.0,2.0,14.0,86.0,76.27,58.19
2017,3,24,14,45,11.0,158.0,1.85,14.0,165.0,155.23,123.9
2017,3,24,15,0,22.0,230.0,1.7,14.0,244.0,240.46,193.13
2017,3,24,15,15,23.0,217.5,1.5,14.0,231.5,229.78,184.63
2017,3,24,15,30,24.0,205.0,1.3,14.0,219.0,219.07,176.45
2017,3,24,15,45,16.5,182.0,1.1,14.0,191.5,189.25,152.42
2017,3,24,16,0,9.0,159.0,0.9,14.0,164.0,159.76,128.48
2017,3,24,16,15,4.5,108.0,0.75,13.5,110.5,103.02,81.94
2017,3,24,16,30,0.0,57.0,0.6,13.0,57.0,50.33,37.66
2017,3,24,16,45,0.0,48.0,0.5,13.0,48.0,42.35,30.96
2017,3,24,17,0,0.0,39.0,0.4,13.0,39.0,34.37,24.1
2017,3,24,17,15,0.0,30.0,0.45,12.5,30.0,26.41,17.17
2017,3,24,17,30,0.0,21.0,0.5,12.0,21.0,18.47,10.16
2017,3,24,17,45,0.0,13.5,0.6,12.0,13.5,11.86,4.21
2017,3,24,18,0,0.0,6.0,0.7,12.0,6.0,5.26,0.0
2017,3,24,18,15,0.0,3.0,0.7,11.5,3.0,2.73,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,93.5,14.0,0.95,10.5,21.5,12.73,0.0
2017,3,25,6,30,187.0,28.0,1.1,11.0,43.0,21.98,9.99
2017,3,25,6,45,296.0,42.0,1.25,11.5,86.0,32.55,22.74
2017,3,25,7,0,405.0,56.0,1.4,12.0,129.0,44.52,34.03
2017,3,25,7,15,478.0,65.5,1.45,12.0,179.0,50.46,39.75
2017,3,25,7,30,551.0,75.0,1.5,12.0,229.0,56.21,45.09
2017,3,25,7,45,600.5,82.0,1.6,12.5,281.0,59.61,48.06
2017,3,25,8,0,650.0,89.0,1.7,13.0,333.0,95.37,57.62
2017,3,25,8,15,684.5,94.0,1.75,13.0,383.0,149.04,90.78
