Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,30,719.0,99.0,1.8,13.0,433.0,206.95,136.92
2017,3,25,8,45,752.5,100.0,1.9,13.5,482.0,265.24,187.39
2017,3,25,9,0,786.0,101.0,2.0,14.0,531.0,330.09,244.3
2017,3,25,9,15,805.0,104.0,2.0,14.0,574.5,390.82,298.11
2017,3,25,9,30,824.0,107.0,2.0,14.0,618.0,452.65,351.51
2017,3,25,9,45,828.0,113.5,2.0,14.5,653.5,511.23,400.11
2017,3,25,10,0,832.0,120.0,2.0,15.0,689.0,568.7,446.02
2017,3,25,10,15,842.5,122.0,2.0,15.0,720.0,624.51,489.99
2017,3,25,10,30,853.0,124.0,2.0,15.0,751.0,679.33,531.93
2017,3,25,10,45,863.5,123.5,2.05,15.5,775.5,730.48,569.45
2017,3,25,11,0,874.0,123.0,2.1,16.0,800.0,775.55,601.1
2017,3,25,11,15,878.5,124.0,2.15,16.0,816.0,819.08,631.15
2017,3,25,11,30,883.0,125.0,2.2,16.0,832.0,860.09,659.25
2017,3,25,11,45,890.5,122.5,2.25,16.0,841.5,897.5,684.75
2017,3,25,12,0,898.0,120.0,2.3,16.0,851.0,932.1,708.27
2017,3,25,12,15,898.0,120.0,2.3,16.0,851.0,959.36,726.32
2017,3,25,12,30,898.0,120.0,2.3,16.0,851.0,983.14,742.11
2017,3,25,12,45,888.5,123.5,2.35,16.5,840.5,997.85,751.07
2017,3,25,13,0,879.0,127.0,2.4,17.0,830.0,1008.65,757.62
2017,3,25,13,15,874.5,126.0,2.45,16.5,813.5,1015.75,764.74
2017,3,25,13,30,870.0,125.0,2.5,16.0,797.0,1030.19,776.99
2017,3,25,13,45,672.0,201.0,2.55,16.0,710.5,928.37,709.26
2017,3,25,14,0,474.0,277.0,2.6,16.0,624.0,808.33,623.76
2017,3,25,14,15,526.0,244.5,2.65,16.0,614.5,824.87,639.68
2017,3,25,14,30,578.0,212.0,2.7,16.0,605.0,837.04,651.46
2017,3,25,14,45,692.0,163.0,2.75,16.0,608.0,894.82,694.27
2017,3,25,15,0,806.0,114.0,2.8,16.0,611.0,929.78,720.18
2017,3,25,15,15,586.0,163.5,2.75,15.5,512.0,770.8,609.3
2017,3,25,15,30,366.0,213.0,2.7,15.0,413.0,589.38,473.82
2017,3,25,15,45,549.5,153.5,2.7,15.0,422.5,689.18,555.86
2017,3,25,16,0,733.0,94.0,2.7,15.0,432.0,763.86,612.31
2017,3,25,16,15,698.0,89.0,2.5,14.5,381.5,702.96,568.09
2017,3,25,16,30,663.0,84.0,2.3,14.0,331.0,642.18,523.97
2017,3,25,16,45,618.0,77.0,2.1,14.0,279.5,572.19,470.47
2017,3,25,17,0,573.0,70.0,1.9,14.0,228.0,504.15,415.56
2017,3,25,17,15,499.0,61.5,1.7,13.0,177.5,418.42,345.57
2017,3,25,17,30,425.0,53.0,1.5,12.0,127.0,338.5,277.43
2017,3,25,17,45,310.0,40.0,1.35,11.5,84.0,239.13,190.24
2017,3,25,18,0,195.0,27.0,1.2,11.0,41.0,147.91,87.42
2017,3,25,18,15,97.5,13.5,1.2,10.5,20.5,52.59,0.0
2017,3,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,26,6,15,2.0,13.5,1.05,10.0,13.5,12.28,0.0
2017,3,26,6,30,4.0,27.0,1.2,10.0,27.0,23.3,12.04
2017,3,26,6,45,28.5,47.0,1.4,10.5,52.0,39.13,28.71
2017,3,26,7,0,53.0,67.0,1.6,11.0,77.0,54.88,43.43
2017,3,26,7,15,66.0,89.5,1.6,11.0,106.0,71.96,59.17
2017,3,26,7,30,79.0,112.0,1.6,11.0,135.0,88.69,74.33
2017,3,26,7,45,86.0,134.0,1.65,11.5,163.0,104.74,88.42
2017,3,26,8,0,93.0,156.0,1.7,12.0,191.0,127.56,100.6
2017,3,26,8,15,46.5,152.5,1.6,12.0,170.0,130.34,103.27
2017,3,26,8,30,0.0,149.0,1.5,12.0,149.0,127.66,102.75
2017,3,26,8,45,106.0,196.5,1.4,12.5,255.0,188.64,148.67
2017,3,26,9,0,212.0,244.0,1.3,13.0,361.0,268.85,210.46
2017,3,26,9,15,142.0,260.0,1.3,13.0,341.0,273.54,216.36
2017,3,26,9,30,72.0,276.0,1.3,13.0,321.0,269.08,213.97
2017,3,26,9,45,136.0,300.5,1.3,13.5,392.0,330.27,261.54
2017,3,26,10,0,200.0,325.0,1.3,14.0,463.0,398.49,313.7
2017,3,26,10,15,306.0,316.5,1.35,14.0,538.0,473.9,371.94
2017,3,26,10,30,412.0,308.0,1.4,14.0,613.0,556.24,434.7
2017,3,26,10,45,359.5,335.0,1.5,14.0,607.0,569.82,444.14
2017,3,26,11,0,307.0,362.0,1.6,14.0,601.0,578.19,449.87
2017,3,26,11,15,263.5,378.5,1.65,14.0,587.0,578.8,449.66
2017,3,26,11,30,220.0,395.0,1.7,14.0,573.0,565.48,439.25
2017,3,26,11,45,183.5,401.0,1.75,14.0,550.0,552.88,429.48
2017,3,26,12,0,147.0,407.0,1.8,14.0,527.0,537.23,417.3
2017,3,26,12,15,147.0,407.0,1.85,14.0,527.0,546.31,424.42
2017,3,26,12,30,147.0,407.0,1.9,14.0,527.0,554.7,430.89
2017,3,26,12,45,79.0,327.5,1.95,14.5,392.5,396.99,311.53
2017,3,26,13,0,11.0,248.0,2.0,15.0,258.0,238.86,187.6
2017,3,26,13,15,29.5,293.5,2.05,15.0,317.5,318.89,251.48
2017,3,26,13,30,48.0,339.0,2.1,15.0,377.0,389.12,305.94
2017,3,26,13,45,70.5,342.5,2.15,15.0,396.0,418.86,329.56
2017,3,26,14,0,93.0,346.0,2.2,15.0,415.0,448.79,353.49
2017,3,26,14,15,102.5,333.5,2.25,15.0,406.0,447.16,353.24
2017,3,26,14,30,112.0,321.0,2.3,15.0,397.0,444.96,352.79
2017,3,26,14,45,56.0,212.0,2.4,15.0,250.0,267.3,214.33
2017,3,26,15,0,0.0,103.0,2.5,15.0,103.0,91.81,70.92
2017,3,26,15,15,0.0,107.0,2.45,15.0,107.0,95.74,74.58
2017,3,26,15,30,0.0,111.0,2.4,15.0,111.0,99.87,78.22
2017,3,26,15,45,0.0,94.5,2.4,15.0,94.5,84.27,65.45
2017,3,26,16,0,0.0,78.0,2.4,15.0,78.0,69.01,52.87
2017,3,26,16,15,0.0,45.0,2.2,14.5,45.0,39.71,28.3
2017,3,26,16,30,0.0,12.0,2.0,14.0,12.0,10.55,3.44
2017,3,26,16,45,0.0,10.0,1.85,14.0,10.0,8.79,1.93
2017,3,26,17,0,0.0,8.0,1.7,14.0,8.0,7.02,0.41
2017,3,26,17,15,0.0,6.0,1.75,13.5,6.0,5.26,0.0
2017,3,26,17,30,0.0,4.0,1.8,13.0,4.0,3.51,0.0
2017,3,26,17,45,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,3,26,18,0,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2017,3,26,18,15,0.0,0.5,2.05,13.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,27,6,15,116.5,15.5,2.05,10.0,25.5,14.1,0.0
2017,3,27,6,30,233.0,31.0,2.3,10.0,51.0,24.32,13.57
2017,3,27,6,45,349.0,42.5,2.55,10.5,96.5,34.14,24.43
2017,3,27,7,0,465.0,54.0,2.8,11.0,142.0,42.38,32.34
2017,3,27,7,15,536.0,62.0,2.9,11.5,194.0,47.18,36.93
2017,3,27,7,30,607.0,70.0,3.0,12.0,246.0,51.87,41.2
2017,3,27,7,45,656.5,75.5,3.1,12.5,299.5,54.34,43.32
2017,3,27,8,0,706.0,81.0,3.2,13.0,353.0,95.39,54.58
2017,3,27,8,15,738.5,85.5,3.2,13.0,404.5,152.08,90.78
2017,3,27,8,30,771.0,90.0,3.2,13.0,456.0,216.62,143.3
2017,3,27,8,45,799.0,91.5,3.2,13.5,505.0,276.65,196.16
2017,3,27,9,0,827.0,93.0,3.2,14.0,554.0,339.39,252.27
2017,3,27,9,15,844.0,96.0,3.25,14.0,597.0,401.78,308.32
2017,3,27,9,30,861.0,99.0,3.3,14.0,640.0,464.96,363.69
2017,3,27,9,45,874.5,100.0,3.35,14.5,678.0,525.9,415.05
2017,3,27,10,0,888.0,101.0,3.4,15.0,716.0,584.9,463.23
2017,3,27,10,15,897.0,102.5,3.5,15.0,747.0,641.05,508.78
2017,3,27,10,30,906.0,104.0,3.6,15.0,778.0,695.87,552.16
2017,3,27,10,45,908.5,107.0,3.7,15.0,800.5,745.99,590.99
2017,3,27,11,0,911.0,110.0,3.8,15.0,823.0,793.72,625.78
2017,3,27,11,15,915.0,110.5,3.8,15.0,839.0,837.61,656.64
2017,3,27,11,30,919.0,111.0,3.8,15.0,855.0,878.81,685.36
2017,3,27,11,45,916.5,114.0,3.85,15.5,861.5,914.03,708.65
2017,3,27,12,0,914.0,117.0,3.9,16.0,868.0,945.83,729.44
2017,3,27,12,15,913.5,116.5,3.85,16.0,867.5,972.36,747.3
2017,3,27,12,30,913.0,116.0,3.8,16.0,867.0,995.3,762.71
2017,3,27,12,45,909.0,116.5,3.75,16.0,857.5,1012.23,774.06
2017,3,27,13,0,905.0,117.0,3.7,16.0,848.0,1025.32,782.9
2017,3,27,13,15,900.0,116.5,3.65,16.0,831.0,1032.45,787.84
2017,3,27,13,30,895.0,116.0,3.6,16.0,814.0,1035.67,790.3
2017,3,27,13,45,883.0,116.5,3.6,16.0,788.0,1029.07,786.65
2017,3,27,14,0,871.0,117.0,3.6,16.0,762.0,1018.66,780.62
2017,3,27,14,15,860.5,115.5,3.6,16.0,730.0,1014.86,779.31
2017,3,27,14,30,850.0,114.0,3.6,16.0,698.0,996.3,767.92
2017,3,27,14,45,835.0,112.0,3.6,16.0,659.5,969.26,750.82
2017,3,27,15,0,820.0,110.0,3.6,16.0,621.0,939.03,731.53
2017,3,27,15,15,801.0,107.0,3.5,15.5,577.5,900.93,707.28
2017,3,27,15,30,782.0,104.0,3.4,15.0,534.0,860.32,681.02
2017,3,27,15,45,750.5,101.5,3.35,15.0,485.0,812.17,647.96
2017,3,27,16,0,719.0,99.0,3.3,15.0,436.0,758.19,610.11
2017,3,27,16,15,683.5,94.0,3.0,14.5,385.0,697.25,566.21
2017,3,27,16,30,648.0,89.0,2.7,14.0,334.0,636.48,521.44
2017,3,27,16,45,597.5,82.5,2.4,14.0,282.0,563.57,464.87
2017,3,27,17,0,547.0,76.0,2.1,14.0,230.0,493.05,407.4
2017,3,27,17,15,472.0,66.5,1.95,13.5,179.5,406.56,336.28
2017,3,27,17,30,397.0,57.0,1.8,13.0,129.0,326.03,267.42
2017,3,27,17,45,285.0,43.0,1.7,12.5,86.0,227.59,181.7
2017,3,27,18,0,173.0,29.0,1.6,12.0,43.0,141.82,92.45
2017,3,27,18,15,86.5,14.5,1.65,11.5,21.5,48.9,0.0
2017,3,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,28,6,15,101.0,17.0,1.85,9.5,26.0,13.43,0.0
2017,3,28,6,30,202.0,34.0,2.1,10.0,52.0,26.58,15.98
2017,3,28,6,45,314.5,46.5,2.4,11.0,97.0,35.85,25.97
2017,3,28,7,0,427.0,59.0,2.7,12.0,142.0,46.45,35.88
2017,3,28,7,15,341.0,86.0,2.9,12.5,165.0,63.6,51.46
2017,3,28,7,30,255.0,113.0,3.1,13.0,188.0,84.19,69.83
2017,3,28,7,45,288.5,128.5,3.3,13.5,228.5,94.45,78.75
2017,3,28,8,0,322.0,144.0,3.5,14.0,269.0,125.73,91.14
2017,3,28,8,15,532.0,120.0,3.7,14.5,360.5,156.42,102.79
2017,3,28,8,30,742.0,96.0,3.9,15.0,452.0,213.92,141.47
2017,3,28,8,45,768.0,99.0,4.15,15.5,500.0,277.21,196.83
2017,3,28,9,0,794.0,102.0,4.4,16.0,548.0,338.81,251.86
2017,3,28,9,15,812.0,105.0,4.45,16.0,591.0,399.65,306.39
2017,3,28,9,30,830.0,108.0,4.5,16.0,634.0,461.46,360.54
2017,3,28,9,45,841.0,111.0,4.55,16.5,671.0,520.48,410.4
2017,3,28,10,0,852.0,114.0,4.6,17.0,708.0,579.08,458.32
2017,3,28,10,15,862.0,116.0,4.6,17.0,739.0,635.44,503.84
2017,3,28,10,30,872.0,118.0,4.6,17.0,770.0,688.32,545.62
2017,3,28,10,45,879.0,119.0,4.6,17.5,793.5,738.18,583.02
2017,3,28,11,0,886.0,120.0,4.6,18.0,817.0,786.11,616.9
2017,3,28,11,15,890.0,121.0,4.6,18.0,833.0,829.5,647.49
2017,3,28,11,30,894.0,122.0,4.6,18.0,849.0,870.29,676.02
2017,3,28,11,45,897.0,121.5,4.6,18.0,857.0,905.94,700.76
2017,3,28,12,0,900.0,121.0,4.6,18.0,865.0,938.52,723.28
2017,3,28,12,15,900.0,121.0,4.6,18.0,864.0,965.62,741.95
2017,3,28,12,30,900.0,121.0,4.6,18.0,863.0,989.21,758.26
2017,3,28,12,45,905.0,116.5,4.7,18.5,856.5,1009.31,771.61
2017,3,28,13,0,910.0,112.0,4.8,19.0,850.0,1025.72,782.54
2017,3,28,13,15,905.0,111.0,4.7,19.0,832.5,1032.21,786.53
2017,3,28,13,30,900.0,110.0,4.6,19.0,815.0,1034.75,788.0
2017,3,28,13,45,890.0,110.5,4.6,19.0,789.5,1030.02,785.61
2017,3,28,14,0,880.0,111.0,4.6,19.0,764.0,1021.46,780.8
2017,3,28,14,15,869.5,109.0,4.5,19.0,732.5,1005.85,770.38
2017,3,28,14,30,859.0,107.0,4.4,19.0,701.0,997.24,764.98
2017,3,28,14,45,842.0,106.0,4.3,19.0,662.0,969.22,746.51
2017,3,28,15,0,825.0,105.0,4.2,19.0,623.0,938.09,726.03
2017,3,28,15,15,807.0,102.5,3.9,18.5,579.5,901.35,701.82
2017,3,28,15,30,789.0,100.0,3.6,18.0,536.0,862.07,675.63
2017,3,28,15,45,765.0,96.0,3.35,18.0,488.5,813.44,641.47
2017,3,28,16,0,741.0,92.0,3.1,18.0,441.0,767.87,609.24
2017,3,28,16,15,707.5,87.5,2.75,17.5,390.0,708.4,566.79
2017,3,28,16,30,674.0,83.0,2.4,17.0,339.0,648.93,523.48
2017,3,28,16,45,627.0,76.5,2.05,17.0,287.0,577.55,468.99
2017,3,28,17,0,580.0,70.0,1.7,17.0,235.0,508.31,413.48
2017,3,28,17,15,509.0,62.0,1.6,16.0,184.5,424.73,346.81
2017,3,28,17,30,438.0,54.0,1.5,15.0,134.0,346.68,281.61
2017,3,28,17,45,324.5,41.5,1.4,14.5,90.0,247.88,196.57
2017,3,28,18,0,211.0,29.0,1.3,14.0,46.0,160.17,107.6
2017,3,28,18,15,105.5,14.5,1.3,13.5,23.0,56.7,0.0
2017,3,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,6,15,111.0,17.0,1.1,10.5,27.5,13.4,0.0
2017,3,29,6,30,222.0,34.0,1.2,11.0,55.0,26.54,16.36
2017,3,29,6,45,325.0,46.5,1.35,12.0,99.5,35.8,25.92
2017,3,29,7,0,428.0,59.0,1.5,13.0,144.0,46.17,35.55
2017,3,29,7,15,495.5,67.5,1.55,13.5,194.5,51.17,40.24
2017,3,29,7,30,563.0,76.0,1.6,14.0,245.0,56.03,44.59
2017,3,29,7,45,605.5,83.0,1.7,14.5,295.5,59.39,47.44
2017,3,29,8,0,648.0,90.0,1.8,15.0,346.0,102.4,60.46
2017,3,29,8,15,681.5,95.0,1.9,15.5,396.0,156.06,95.23
2017,3,29,8,30,715.0,100.0,2.0,16.0,446.0,213.79,141.5
2017,3,29,8,45,734.5,106.0,2.15,16.5,492.0,272.62,192.67
2017,3,29,9,0,754.0,112.0,2.3,17.0,538.0,333.29,245.95
2017,3,29,9,15,772.5,115.0,2.35,17.5,581.0,395.36,299.47
2017,3,29,9,30,791.0,118.0,2.4,18.0,624.0,455.13,349.82
2017,3,29,9,45,808.5,119.0,2.45,18.5,661.5,513.39,397.49
2017,3,29,10,0,826.0,120.0,2.5,19.0,699.0,571.98,443.84
2017,3,29,10,15,836.0,122.5,2.55,19.0,730.0,627.46,487.32
2017,3,29,10,30,846.0,125.0,2.6,19.0,761.0,681.92,528.9
2017,3,29,10,45,846.0,130.0,2.7,19.0,783.0,730.49,565.39
2017,3,29,11,0,846.0,135.0,2.8,19.0,805.0,776.68,599.14
2017,3,29,11,15,850.5,136.0,2.8,19.0,820.5,819.92,628.69
2017,3,29,11,30,855.0,137.0,2.8,19.0,836.0,860.69,656.3
2017,3,29,11,45,854.5,139.0,2.85,19.0,843.0,895.51,680.0
2017,3,29,12,0,854.0,141.0,2.9,19.0,850.0,927.18,701.55
2017,3,29,12,15,695.0,223.0,2.95,18.5,799.5,896.8,682.1
2017,3,29,12,30,536.0,305.0,3.0,18.0,749.0,846.03,644.76
2017,3,29,12,45,540.0,299.0,3.05,18.0,743.0,859.38,655.38
2017,3,29,13,0,544.0,293.0,3.1,18.0,737.0,870.18,663.78
2017,3,29,13,15,556.0,281.0,3.1,18.0,726.5,879.98,671.58
2017,3,29,13,30,568.0,269.0,3.1,18.0,716.0,887.02,677.58
2017,3,29,13,45,710.5,194.5,3.1,18.0,736.5,961.6,731.95
2017,3,29,14,0,853.0,120.0,3.1,18.0,757.0,1016.09,769.29
2017,3,29,14,15,842.5,118.0,3.05,18.0,725.5,1000.57,759.04
2017,3,29,14,30,832.0,116.0,3.0,18.0,694.0,981.46,747.11
2017,3,29,14,45,673.5,163.5,3.0,18.0,615.0,877.94,677.23
2017,3,29,15,0,515.0,211.0,3.0,18.0,536.0,761.19,594.88
2017,3,29,15,15,636.5,159.5,2.85,17.5,533.0,813.91,637.16
2017,3,29,15,30,758.0,108.0,2.7,17.0,530.0,843.19,659.59
2017,3,29,15,45,722.5,107.5,2.55,17.0,481.0,794.85,625.57
2017,3,29,16,0,687.0,107.0,2.4,17.0,432.0,740.65,587.54
2017,3,29,16,15,652.0,101.0,2.25,16.5,382.0,679.9,545.07
2017,3,29,16,30,617.0,95.0,2.1,16.0,332.0,619.37,501.7
2017,3,29,16,45,575.0,86.5,2.0,15.5,281.5,551.48,451.01
2017,3,29,17,0,533.0,78.0,1.9,15.0,231.0,485.38,399.16
2017,3,29,17,15,462.0,68.0,1.7,14.5,181.5,401.52,330.53
2017,3,29,17,30,391.0,58.0,1.5,14.0,132.0,323.33,264.11
2017,3,29,17,45,286.5,44.5,1.35,13.5,89.0,229.35,182.88
2017,3,29,18,0,182.0,31.0,1.2,13.0,46.0,150.16,103.83
2017,3,29,18,15,91.0,15.5,1.25,12.5,23.0,51.61,0.0
2017,3,29,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,6,15,145.0,18.0,3.1,11.0,33.0,14.2,0.0
2017,3,30,6,30,290.0,36.0,3.3,11.0,66.0,29.75,19.34
2017,3,30,6,45,411.5,46.0,3.55,11.5,115.5,36.77,26.86
2017,3,30,7,0,533.0,56.0,3.8,12.0,165.0,43.65,33.46
2017,3,30,7,15,598.0,63.0,3.9,12.0,218.5,47.62,37.3
2017,3,30,7,30,663.0,70.0,4.0,12.0,272.0,51.52,40.88
2017,3,30,7,45,708.5,74.5,4.1,12.5,326.5,53.28,42.35
2017,3,30,8,0,754.0,79.0,4.2,13.0,381.0,106.88,60.73
2017,3,30,8,15,784.5,83.0,4.3,13.0,433.5,165.61,99.73
2017,3,30,8,30,815.0,87.0,4.4,13.0,486.0,227.94,151.39
2017,3,30,8,45,837.0,90.0,4.5,13.5,534.5,290.57,207.4
2017,3,30,9,0,859.0,93.0,4.6,14.0,583.0,355.13,265.82
2017,3,30,9,15,875.0,95.5,4.55,14.0,627.0,418.61,323.17
2017,3,30,9,30,891.0,98.0,4.5,14.0,671.0,484.4,380.91
2017,3,30,9,45,905.5,99.0,4.5,14.5,710.0,545.83,432.94
2017,3,30,10,0,920.0,100.0,4.5,15.0,749.0,606.96,482.98
2017,3,30,10,15,928.5,101.5,4.45,15.0,780.0,664.34,529.3
2017,3,30,10,30,937.0,103.0,4.4,15.0,811.0,720.24,573.16
2017,3,30,10,45,942.0,104.5,4.35,15.5,835.0,771.95,611.5
2017,3,30,11,0,947.0,106.0,4.3,16.0,859.0,821.36,645.03
2017,3,30,11,15,950.5,106.5,4.2,16.0,874.5,866.09,675.81
2017,3,30,11,30,954.0,107.0,4.1,16.0,890.0,907.96,704.34
2017,3,30,11,45,956.5,106.5,4.1,16.5,898.0,944.9,728.34
2017,3,30,12,0,959.0,106.0,4.1,17.0,906.0,978.52,749.87
2017,3,30,12,15,958.0,106.0,4.05,17.0,904.5,1005.94,768.17
2017,3,30,12,30,957.0,106.0,4.0,17.0,903.0,1029.59,783.91
2017,3,30,12,45,949.5,108.0,3.95,17.0,892.0,1045.2,794.26
2017,3,30,13,0,942.0,110.0,3.9,17.0,881.0,1056.71,801.99
2017,3,30,13,15,936.5,109.5,3.95,17.0,862.5,1063.42,807.37
2017,3,30,13,30,931.0,109.0,4.0,17.0,844.0,1066.05,810.2
2017,3,30,13,45,919.5,109.5,4.05,17.0,817.5,1059.72,807.13
2017,3,30,14,0,908.0,110.0,4.1,17.0,791.0,1049.44,801.58
2017,3,30,14,15,897.5,108.0,4.15,16.5,758.0,1033.5,793.79
2017,3,30,14,30,887.0,106.0,4.2,16.0,725.0,1013.84,783.52
2017,3,30,14,45,865.0,107.0,4.3,16.0,684.0,993.35,771.47
2017,3,30,15,0,843.0,108.0,4.4,16.0,643.0,959.24,750.24
2017,3,30,15,15,824.5,105.5,4.35,15.5,598.5,921.51,726.42
2017,3,30,15,30,806.0,103.0,4.3,15.0,554.0,881.18,700.47
2017,3,30,15,45,771.5,102.0,4.25,15.0,503.0,826.13,662.05
2017,3,30,16,0,737.0,101.0,4.2,15.0,452.0,775.58,626.54
2017,3,30,16,15,702.0,96.0,4.05,14.5,400.5,714.23,582.89
2017,3,30,16,30,667.0,91.0,3.9,14.0,349.0,652.97,538.23
2017,3,30,16,45,611.0,85.5,3.75,14.0,295.5,576.3,478.92
2017,3,30,17,0,555.0,80.0,3.6,14.0,242.0,502.4,418.74
2017,3,30,17,15,482.0,70.5,3.4,13.5,190.5,416.64,347.48
2017,3,30,17,30,409.0,61.0,3.2,13.0,139.0,336.55,278.4
2017,3,30,17,45,293.0,47.5,3.0,12.5,94.5,236.47,190.85
2017,3,30,18,0,177.0,34.0,2.8,12.0,50.0,151.68,108.08
2017,3,30,18,15,88.5,17.0,2.8,11.5,25.0,51.91,0.0
2017,3,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,6,15,181.0,17.0,3.7,8.5,36.5,13.63,0.0
2017,3,31,6,30,362.0,34.0,3.9,9.0,73.0,27.74,18.09
2017,3,31,6,45,464.0,43.5,4.15,9.5,122.5,34.44,25.09
2017,3,31,7,0,566.0,53.0,4.4,10.0,172.0,40.98,31.37
2017,3,31,7,15,628.0,60.0,4.65,10.5,226.0,45.1,35.26
2017,3,31,7,30,690.0,67.0,4.9,11.0,280.0,49.11,38.87
2017,3,31,7,45,730.0,72.0,5.15,11.5,334.0,56.34,45.25
2017,3,31,8,0,770.0,77.0,5.4,12.0,388.0,108.09,60.81
2017,3,31,8,15,798.0,80.5,5.45,12.5,440.5,167.13,100.61
2017,3,31,8,30,826.0,84.0,5.5,13.0,493.0,229.43,152.6
2017,3,31,8,45,845.5,87.5,5.6,13.5,541.0,292.51,209.47
2017,3,31,9,0,865.0,91.0,5.7,14.0,589.0,357.2,268.46
2017,3,31,9,15,880.0,93.5,5.7,14.0,632.0,423.2,328.34
2017,3,31,9,30,895.0,96.0,5.7,14.0,675.0,486.28,384.59
2017,3,31,9,45,903.5,99.0,5.75,14.5,712.0,546.65,436.49
2017,3,31,10,0,912.0,102.0,5.8,15.0,749.0,606.11,485.98
2017,3,31,10,15,919.5,103.5,5.8,15.0,779.5,662.41,532.41
2017,3,31,10,30,927.0,105.0,5.8,15.0,810.0,717.16,576.45
2017,3,31,10,45,931.5,106.5,5.8,15.5,833.0,767.98,615.29
2017,3,31,11,0,936.0,108.0,5.8,16.0,856.0,816.49,649.42
2017,3,31,11,15,939.0,108.5,5.8,16.0,871.0,860.31,681.0
2017,3,31,11,30,942.0,109.0,5.8,16.0,886.0,901.26,710.3
2017,3,31,11,45,942.0,110.0,5.8,16.5,892.5,937.06,734.33
2017,3,31,12,0,942.0,111.0,5.8,17.0,899.0,969.47,755.79
2017,3,31,12,15,941.0,111.0,5.7,17.0,898.0,996.41,774.1
2017,3,31,12,30,940.0,111.0,5.6,17.0,897.0,1019.63,789.78
2017,3,31,12,45,940.0,109.0,5.6,17.5,888.5,1037.9,801.19
2017,3,31,13,0,940.0,107.0,5.6,18.0,880.0,1052.27,809.97
2017,3,31,13,15,935.5,106.5,5.5,18.0,862.5,1059.82,814.93
2017,3,31,13,30,931.0,106.0,5.4,18.0,845.0,1063.32,817.25
2017,3,31,13,45,926.0,104.0,5.35,18.0,820.0,1060.61,815.83
2017,3,31,14,0,921.0,102.0,5.3,18.0,795.0,1053.87,811.82
2017,3,31,14,15,911.5,100.5,5.15,18.0,763.0,1039.24,801.66
2017,3,31,14,30,902.0,99.0,5.0,18.0,731.0,1020.84,789.06
2017,3,31,14,45,890.0,96.5,4.9,18.0,692.0,995.2,771.93
2017,3,31,15,0,878.0,94.0,4.8,18.0,653.0,966.19,752.54
2017,3,31,15,15,861.5,91.5,4.55,18.0,609.0,939.29,733.49
2017,3,31,15,30,845.0,89.0,4.3,18.0,565.0,899.83,705.61
2017,3,31,15,45,824.5,85.5,4.1,18.0,516.5,853.12,673.29
2017,3,31,16,0,804.0,82.0,3.9,18.0,468.0,804.49,639.25
2017,3,31,16,15,773.0,78.0,3.6,17.5,415.5,745.1,597.45
2017,3,31,16,30,742.0,74.0,3.3,17.0,363.0,685.28,554.42
2017,3,31,16,45,696.5,69.0,3.0,16.5,309.5,617.74,504.27
2017,3,31,17,0,651.0,64.0,2.7,16.0,256.0,548.34,450.39
2017,3,31,17,15,584.0,57.0,2.45,15.0,203.5,465.21,383.24
2017,3,31,17,30,517.0,50.0,2.2,14.0,151.0,387.26,317.36
2017,3,31,17,45,403.0,40.0,2.0,13.5,104.0,286.92,230.36
2017,3,31,18,0,289.0,30.0,1.8,13.0,57.0,198.8,144.22
2017,3,31,18,15,144.5,15.0,1.75,12.5,28.5,90.88,0.0
2017,3,31,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,6,15,137.5,20.0,1.05,10.5,35.0,15.7,0.94
2017,4,1,6,30,275.0,40.0,1.1,11.0,70.0,31.16,21.12
2017,4,1,6,45,368.0,52.5,1.15,12.0,117.0,42.07,31.68
2017,4,1,7,0,461.0,65.0,1.2,13.0,164.0,50.8,39.79
2017,4,1,7,15,525.5,74.0,1.15,13.5,216.0,56.04,44.63
2017,4,1,7,30,590.0,83.0,1.1,14.0,268.0,61.1,49.1
2017,4,1,7,45,632.5,90.0,1.1,14.5,320.5,64.25,51.73
2017,4,1,8,0,675.0,97.0,1.1,15.0,373.0,114.42,67.84
2017,4,1,8,15,706.0,102.0,1.05,15.5,423.5,169.7,104.76
2017,4,1,8,30,737.0,107.0,1.0,16.0,474.0,228.73,152.22
2017,4,1,8,45,766.0,108.5,0.95,16.5,522.5,287.81,202.65
2017,4,1,9,0,795.0,110.0,0.9,17.0,571.0,353.04,258.08
2017,4,1,9,15,811.5,112.5,0.95,17.5,613.0,412.96,308.9
2017,4,1,9,30,828.0,115.0,1.0,18.0,655.0,473.64,358.75
2017,4,1,9,45,852.5,111.0,1.05,18.5,694.5,532.87,405.88
2017,4,1,10,0,877.0,107.0,1.1,19.0,734.0,592.83,451.95
2017,4,1,10,15,885.0,108.5,1.15,19.5,763.5,647.58,492.69
2017,4,1,10,30,893.0,110.0,1.2,20.0,793.0,700.9,531.12
2017,4,1,10,45,898.0,111.5,1.3,20.5,815.5,750.43,566.31
2017,4,1,11,0,903.0,113.0,1.4,21.0,838.0,797.8,597.54
2017,4,1,11,15,906.0,113.5,1.5,21.0,852.5,840.22,626.16
2017,4,1,11,30,909.0,114.0,1.6,21.0,867.0,879.89,652.87
2017,4,1,11,45,907.5,115.5,1.7,21.0,873.0,913.7,675.67
2017,4,1,12,0,906.0,117.0,1.8,21.0,879.0,944.16,696.33
2017,4,1,12,15,905.5,117.0,1.85,21.0,877.5,970.57,713.8
2017,4,1,12,30,905.0,117.0,1.9,21.0,876.0,993.42,729.06
2017,4,1,12,45,903.5,115.5,1.95,21.5,867.0,1010.1,739.03
2017,4,1,13,0,902.0,114.0,2.0,22.0,858.0,1022.98,746.72
2017,4,1,13,15,897.0,113.5,2.0,22.0,841.0,1029.6,751.35
2017,4,1,13,30,892.0,113.0,2.0,22.0,824.0,1032.33,753.71
2017,4,1,13,45,884.5,112.0,2.05,22.0,799.5,1028.12,752.45
2017,4,1,14,0,877.0,111.0,2.1,22.0,775.0,1020.08,748.93
2017,4,1,14,15,867.5,109.0,2.05,22.0,743.0,1005.17,739.88
2017,4,1,14,30,858.0,107.0,2.0,22.0,711.0,986.66,728.68
2017,4,1,14,45,845.0,105.0,1.95,22.0,673.0,971.64,719.91
2017,4,1,15,0,832.0,103.0,1.9,22.0,635.0,942.82,702.09
2017,4,1,15,15,814.5,100.5,1.75,21.5,592.0,906.16,679.29
2017,4,1,15,30,797.0,98.0,1.6,21.0,549.0,866.93,654.63
2017,4,1,15,45,772.0,95.0,1.5,21.0,500.5,818.19,622.58
2017,4,1,16,0,747.0,92.0,1.4,21.0,452.0,767.94,589.15
2017,4,1,16,15,715.0,87.5,1.25,20.5,401.5,713.61,552.81
2017,4,1,16,30,683.0,83.0,1.1,20.0,351.0,654.86,512.44
2017,4,1,16,45,628.0,79.0,1.0,19.5,298.0,580.28,459.72
2017,4,1,17,0,573.0,75.0,0.9,19.0,245.0,508.42,405.74
2017,4,1,17,15,505.5,66.5,0.9,18.0,194.5,426.65,342.98
2017,4,1,17,30,438.0,58.0,0.9,17.0,144.0,350.11,281.12
2017,4,1,17,45,321.5,46.0,0.95,16.5,98.5,248.12,195.98
2017,4,1,18,0,205.0,34.0,1.0,16.0,53.0,163.2,117.86
2017,4,1,18,15,102.5,17.0,0.95,15.5,26.5,74.94,0.0
2017,4,1,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,122.0,21.5,1.3,11.5,35.5,16.84,3.6
2017,4,2,6,30,244.0,43.0,1.4,12.0,71.0,33.38,23.1
2017,4,2,6,45,342.0,55.5,1.5,12.5,118.0,42.43,31.98
2017,4,2,7,0,440.0,68.0,1.6,13.0,165.0,53.1,41.87
2017,4,2,7,15,504.0,77.0,1.4,13.0,216.5,58.21,46.67
2017,4,2,7,30,568.0,86.0,1.2,13.0,268.0,63.16,51.13
2017,4,2,7,45,294.0,119.0,1.05,13.5,214.0,88.08,72.99
2017,4,2,8,0,20.0,152.0,0.9,14.0,160.0,127.76,101.69
2017,4,2,8,15,65.0,185.5,0.7,14.5,217.0,158.13,123.67
2017,4,2,8,30,110.0,219.0,0.5,15.0,274.0,196.55,151.99
2017,4,2,8,45,236.0,227.0,0.3,16.0,360.0,245.37,185.57
2017,4,2,9,0,362.0,235.0,0.1,17.0,446.0,312.54,234.1
2017,4,2,9,15,592.5,175.5,0.25,17.5,551.0,381.26,284.96
2017,4,2,9,30,823.0,116.0,0.4,18.0,656.0,473.92,355.49
2017,4,2,9,45,843.0,114.5,0.55,18.5,694.5,532.88,402.1
2017,4,2,10,0,863.0,113.0,0.7,19.0,733.0,592.27,448.0
2017,4,2,10,15,871.5,114.5,0.85,19.5,763.0,646.29,488.76
2017,4,2,10,30,880.0,116.0,1.0,20.0,793.0,699.27,527.71
2017,4,2,10,45,885.0,118.0,1.15,20.5,815.5,748.65,563.18
2017,4,2,11,0,890.0,120.0,1.3,21.0,838.0,795.9,595.03
2017,4,2,11,15,893.5,120.5,1.45,21.0,853.0,838.2,624.12
2017,4,2,11,30,897.0,121.0,1.6,21.0,868.0,877.82,651.38
2017,4,2,11,45,899.5,121.0,1.75,21.5,875.5,913.22,674.54
2017,4,2,12,0,902.0,121.0,1.9,22.0,883.0,945.53,695.6
2017,4,2,12,15,901.5,120.5,1.95,22.0,882.0,971.29,712.58
2017,4,2,12,30,901.0,120.0,2.0,22.0,881.0,993.5,727.4
2017,4,2,12,45,900.5,118.5,2.1,22.0,872.0,1011.03,739.93
2017,4,2,13,0,900.0,117.0,2.2,22.0,863.0,1024.82,750.21
2017,4,2,13,15,895.0,116.5,2.25,22.0,845.5,1031.39,755.42
2017,4,2,13,30,890.0,116.0,2.3,22.0,828.0,1034.06,758.34
2017,4,2,13,45,881.0,115.5,2.4,22.0,803.0,1028.84,756.9
2017,4,2,14,0,872.0,115.0,2.5,22.0,778.0,1019.82,753.15
2017,4,2,14,15,862.0,113.5,2.55,22.0,746.0,1004.98,745.18
2017,4,2,14,30,852.0,112.0,2.6,22.0,714.0,997.37,742.12
2017,4,2,14,45,837.5,110.0,2.65,22.0,675.5,970.35,726.18
2017,4,2,15,0,823.0,108.0,2.7,22.0,637.0,940.16,708.21
2017,4,2,15,15,805.5,105.0,2.55,21.5,593.5,903.04,685.07
2017,4,2,15,30,788.0,102.0,2.4,21.0,550.0,863.38,660.03
2017,4,2,15,45,765.5,98.0,2.25,21.0,502.5,815.86,628.01
2017,4,2,16,0,743.0,94.0,2.1,21.0,455.0,766.7,594.52
2017,4,2,16,15,712.0,89.5,1.9,20.5,404.5,713.44,558.29
2017,4,2,16,30,681.0,85.0,1.7,20.0,354.0,655.53,517.85
2017,4,2,16,45,640.0,78.5,1.5,19.5,302.5,588.08,469.19
2017,4,2,17,0,599.0,72.0,1.3,19.0,251.0,522.23,418.99
2017,4,2,17,15,534.5,64.0,1.2,18.0,200.5,441.79,356.35
2017,4,2,17,30,470.0,56.0,1.1,17.0,150.0,366.29,294.71
2017,4,2,17,45,368.5,44.5,1.05,16.5,104.0,273.12,216.11
2017,4,2,18,0,267.0,33.0,1.0,16.0,58.0,190.77,139.79
2017,4,2,18,15,133.5,16.5,1.0,15.5,29.0,87.16,0.0
2017,4,2,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,5,45,29.0,5.5,1.25,8.5,6.0,0.0,0.0
2017,4,3,6,0,58.0,11.0,1.3,9.0,12.0,10.01,0.0
2017,4,3,6,15,220.0,25.0,1.5,9.5,49.0,20.6,7.64
2017,4,3,6,30,382.0,39.0,1.7,10.0,86.0,31.75,22.04
2017,4,3,6,45,490.0,47.5,1.9,11.0,138.0,37.43,27.79
2017,4,3,7,0,598.0,56.0,2.1,12.0,190.0,43.04,33.08
2017,4,3,7,15,658.0,62.0,2.15,12.5,245.5,46.3,36.11
2017,4,3,7,30,718.0,68.0,2.2,13.0,301.0,54.25,43.18
2017,4,3,7,45,764.5,71.0,2.3,13.5,357.5,56.14,44.7
2017,4,3,8,0,811.0,74.0,2.4,14.0,414.0,114.17,62.07
2017,4,3,8,15,838.0,77.5,2.4,14.0,467.0,175.78,104.75
2017,4,3,8,30,865.0,81.0,2.4,14.0,520.0,240.45,158.84
2017,4,3,8,45,884.5,83.5,2.4,14.5,569.5,309.21,219.52
2017,4,3,9,0,904.0,86.0,2.4,15.0,619.0,374.73,277.79
2017,4,3,9,15,917.5,88.5,2.4,15.5,662.5,439.03,334.06
2017,4,3,9,30,931.0,91.0,2.4,16.0,706.0,503.46,388.56
2017,4,3,9,45,937.0,94.5,2.45,16.5,742.5,564.82,438.94
2017,4,3,10,0,943.0,98.0,2.5,17.0,779.0,624.93,486.51
2017,4,3,10,15,950.0,99.5,2.5,17.0,809.5,682.31,531.19
2017,4,3,10,30,957.0,101.0,2.5,17.0,840.0,737.99,573.31
2017,4,3,10,45,960.5,102.5,2.55,17.5,862.5,789.24,609.78
2017,4,3,11,0,964.0,104.0,2.6,18.0,885.0,837.99,642.08
2017,4,3,11,15,966.5,104.5,2.6,18.0,900.0,882.26,671.76
2017,4,3,11,30,969.0,105.0,2.6,18.0,915.0,923.54,699.16
2017,4,3,11,45,969.0,105.5,2.65,18.5,921.5,959.45,721.86
2017,4,3,12,0,969.0,106.0,2.7,19.0,928.0,991.86,742.12
2017,4,3,12,15,968.5,105.5,2.65,19.0,926.5,1019.14,759.39
2017,4,3,12,30,968.0,105.0,2.6,19.0,925.0,1042.61,774.17
2017,4,3,12,45,967.0,103.5,2.6,19.5,915.5,1060.64,784.48
2017,4,3,13,0,966.0,102.0,2.6,20.0,906.0,1074.63,792.29
2017,4,3,13,15,961.5,101.5,2.6,20.0,888.0,1082.13,797.57
2017,4,3,13,30,957.0,101.0,2.6,20.0,870.0,1085.49,800.38
2017,4,3,13,45,949.5,100.0,2.65,20.0,844.0,1081.12,798.96
2017,4,3,14,0,942.0,99.0,2.7,20.0,818.0,1072.67,795.1
2017,4,3,14,15,933.0,97.5,2.7,19.5,785.5,1058.14,788.39
2017,4,3,14,30,924.0,96.0,2.7,19.0,753.0,1039.76,779.27
2017,4,3,14,45,913.0,94.0,2.7,19.0,713.5,1015.12,764.59
2017,4,3,15,0,902.0,92.0,2.7,19.0,674.0,987.02,747.64
2017,4,3,15,15,886.0,89.5,2.6,18.5,629.5,950.35,725.3
2017,4,3,15,30,870.0,87.0,2.5,18.0,585.0,919.9,707.14
2017,4,3,15,45,850.5,83.5,2.4,18.0,536.0,873.18,676.1
2017,4,3,16,0,831.0,80.0,2.3,18.0,487.0,824.4,643.37
2017,4,3,16,15,802.0,76.5,2.1,17.5,434.0,766.17,603.7
2017,4,3,16,30,773.0,73.0,1.9,17.0,381.0,707.28,562.69
2017,4,3,16,45,729.5,68.5,1.7,16.5,326.5,636.35,511.53
2017,4,3,17,0,686.0,64.0,1.5,16.0,272.0,571.1,462.51
2017,4,3,17,15,622.5,57.5,1.4,15.0,218.5,489.07,398.33
2017,4,3,17,30,559.0,51.0,1.3,14.0,165.0,411.79,334.75
2017,4,3,17,45,445.5,42.0,1.25,13.5,115.5,310.6,248.82
2017,4,3,18,0,332.0,33.0,1.2,13.0,66.0,221.12,165.81
2017,4,3,18,15,166.0,16.5,1.15,12.5,33.0,103.28,0.0
2017,4,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.3,9.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.4,10.0,12.0,10.91,0.0
2017,4,4,6,15,162.5,27.0,1.55,10.5,47.5,21.16,9.3
2017,4,4,6,30,325.0,42.0,1.7,11.0,83.0,34.18,24.18
2017,4,4,6,45,416.0,52.5,1.85,11.5,131.0,41.41,31.32
2017,4,4,7,0,507.0,63.0,2.0,12.0,179.0,48.41,37.91
2017,4,4,7,15,566.0,70.5,1.95,12.5,231.0,52.53,41.7
2017,4,4,7,30,625.0,78.0,1.9,13.0,283.0,56.52,45.2
2017,4,4,7,45,664.0,83.5,1.9,13.5,335.0,61.45,49.41
2017,4,4,8,0,703.0,89.0,1.9,14.0,387.0,115.1,66.2
2017,4,4,8,15,679.5,103.0,1.9,14.0,420.0,171.66,108.19
2017,4,4,8,30,656.0,117.0,1.9,14.0,453.0,225.24,154.84
2017,4,4,8,45,603.5,149.0,1.9,14.5,480.5,282.85,207.2
2017,4,4,9,0,551.0,181.0,1.9,15.0,508.0,332.2,251.76
2017,4,4,9,15,693.5,144.5,1.85,15.5,586.5,396.47,303.46
2017,4,4,9,30,836.0,108.0,1.8,16.0,665.0,475.77,366.88
2017,4,4,9,45,723.5,164.0,1.8,16.5,665.0,517.82,401.42
2017,4,4,10,0,611.0,220.0,1.8,17.0,665.0,548.23,424.92
2017,4,4,10,15,744.5,167.5,1.8,17.0,731.0,620.89,481.41
2017,4,4,10,30,878.0,115.0,1.8,17.0,797.0,699.8,541.38
