Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,45,881.0,117.5,1.8,17.5,818.5,747.94,575.23
2017,4,4,11,0,884.0,120.0,1.8,18.0,840.0,793.8,605.25
2017,4,4,11,15,887.5,121.0,1.8,18.0,855.0,836.16,633.4
2017,4,4,11,30,891.0,122.0,1.8,18.0,870.0,875.87,659.54
2017,4,4,11,45,883.0,128.0,1.85,18.5,874.5,907.59,679.42
2017,4,4,12,0,875.0,134.0,1.9,19.0,879.0,935.7,696.9
2017,4,4,12,15,874.0,134.0,1.9,19.0,877.5,960.78,713.12
2017,4,4,12,30,873.0,134.0,1.9,19.0,876.0,982.41,727.13
2017,4,4,12,45,677.5,229.5,1.95,19.0,801.5,928.29,692.01
2017,4,4,13,0,482.0,325.0,2.0,19.0,727.0,842.96,630.89
2017,4,4,13,15,494.0,312.5,2.0,18.5,718.0,851.84,640.02
2017,4,4,13,30,506.0,300.0,2.0,18.0,709.0,858.17,646.61
2017,4,4,13,45,400.0,327.5,2.05,18.0,644.5,768.57,583.63
2017,4,4,14,0,294.0,355.0,2.1,18.0,580.0,695.12,530.8
2017,4,4,14,15,216.0,347.0,2.15,17.5,509.0,591.26,457.17
2017,4,4,14,30,138.0,339.0,2.2,17.0,438.0,506.06,394.62
2017,4,4,14,45,286.5,294.0,2.25,17.0,484.5,619.64,484.92
2017,4,4,15,0,435.0,249.0,2.3,17.0,531.0,725.6,566.24
2017,4,4,15,15,432.5,230.5,2.25,16.5,495.5,694.32,545.12
2017,4,4,15,30,430.0,212.0,2.2,16.0,460.0,661.0,523.39
2017,4,4,15,45,506.5,171.5,2.15,16.0,439.0,670.18,533.85
2017,4,4,16,0,583.0,131.0,2.1,16.0,418.0,678.93,542.77
2017,4,4,16,15,332.5,147.5,1.9,15.5,308.0,449.33,366.21
2017,4,4,16,30,82.0,164.0,1.7,15.0,198.0,238.0,194.21
2017,4,4,16,45,71.5,142.5,1.5,15.0,169.0,204.88,167.86
2017,4,4,17,0,61.0,121.0,1.3,15.0,140.0,172.41,140.88
2017,4,4,17,15,49.5,98.5,1.15,14.5,112.0,138.62,112.5
2017,4,4,17,30,38.0,76.0,1.0,14.0,84.0,105.47,84.06
2017,4,4,17,45,19.5,54.5,0.9,13.5,59.0,70.56,53.66
2017,4,4,18,0,1.0,33.0,0.8,13.0,34.0,32.59,20.47
2017,4,4,18,15,0.5,16.5,0.8,13.0,17.0,14.85,0.0
2017,4,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,11.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2017,4,5,6,15,72.5,29.5,0.85,12.0,39.5,23.74,12.13
2017,4,5,6,30,145.0,48.0,0.8,12.0,68.0,37.94,27.51
2017,4,5,6,45,193.5,68.0,0.75,12.5,106.0,52.77,41.33
2017,4,5,7,0,242.0,88.0,0.7,13.0,144.0,67.14,54.44
2017,4,5,7,15,269.5,107.5,0.8,13.5,185.0,80.6,66.44
2017,4,5,7,30,297.0,127.0,0.9,14.0,226.0,93.57,77.7
2017,4,5,7,45,330.5,140.5,1.0,14.5,268.0,104.8,87.21
2017,4,5,8,0,364.0,154.0,1.1,15.0,310.0,143.16,101.12
2017,4,5,8,15,453.5,153.5,1.05,15.5,371.5,179.63,123.57
2017,4,5,8,30,543.0,153.0,1.0,16.0,433.0,231.38,162.43
2017,4,5,8,45,534.5,172.0,1.0,17.0,469.5,282.76,206.2
2017,4,5,9,0,526.0,191.0,1.0,18.0,506.0,333.03,248.43
2017,4,5,9,15,526.5,206.5,1.1,18.5,541.0,382.73,289.61
2017,4,5,9,30,527.0,222.0,1.2,19.0,576.0,432.07,329.31
2017,4,5,9,45,528.5,236.5,1.35,19.5,607.0,480.57,367.41
2017,4,5,10,0,530.0,251.0,1.5,20.0,638.0,528.52,404.02
2017,4,5,10,15,513.5,270.0,1.6,20.0,657.5,568.62,434.39
2017,4,5,10,30,497.0,289.0,1.7,20.0,677.0,606.18,462.23
2017,4,5,10,45,439.5,325.5,1.8,20.5,676.5,627.45,476.2
2017,4,5,11,0,382.0,362.0,1.9,21.0,676.0,637.3,481.74
2017,4,5,11,15,395.0,362.0,1.95,21.0,691.0,669.47,505.1
2017,4,5,11,30,408.0,362.0,2.0,21.0,706.0,701.22,527.79
2017,4,5,11,45,409.5,364.0,2.1,21.5,712.0,733.31,549.4
2017,4,5,12,0,411.0,366.0,2.2,22.0,718.0,755.87,564.43
2017,4,5,12,15,465.5,345.5,2.2,22.0,743.5,804.41,599.07
2017,4,5,12,30,520.0,325.0,2.2,22.0,769.0,852.8,633.05
2017,4,5,12,45,488.5,330.5,2.25,22.0,744.0,842.78,625.93
2017,4,5,13,0,457.0,336.0,2.3,22.0,719.0,829.4,617.08
2017,4,5,13,15,411.0,349.0,2.2,22.0,688.5,806.04,599.83
2017,4,5,13,30,365.0,362.0,2.1,22.0,658.0,766.02,571.57
2017,4,5,13,45,291.5,366.5,2.05,22.0,598.5,701.59,525.94
2017,4,5,14,0,218.0,371.0,2.0,22.0,539.0,617.55,466.2
2017,4,5,14,15,339.5,321.5,1.9,21.5,570.5,704.66,532.98
2017,4,5,14,30,461.0,272.0,1.8,21.0,602.0,787.09,593.82
2017,4,5,14,45,379.0,279.0,1.75,21.0,541.0,692.62,526.72
2017,4,5,15,0,297.0,286.0,1.7,21.0,480.0,617.73,473.15
2017,4,5,15,15,284.0,267.5,1.65,20.5,443.0,580.07,448.36
2017,4,5,15,30,271.0,249.0,1.6,20.0,406.0,541.65,422.29
2017,4,5,15,45,248.0,229.5,1.55,19.5,363.5,492.66,387.67
2017,4,5,16,0,225.0,210.0,1.5,19.0,321.0,428.05,340.78
2017,4,5,16,15,208.5,191.5,1.4,18.0,286.0,387.46,311.55
2017,4,5,16,30,192.0,173.0,1.3,17.0,251.0,347.5,281.86
2017,4,5,16,45,180.5,149.5,1.2,16.5,214.5,305.46,249.38
2017,4,5,17,0,169.0,126.0,1.1,16.0,178.0,263.72,216.2
2017,4,5,17,15,147.5,103.5,1.1,15.5,142.5,217.42,178.19
2017,4,5,17,30,126.0,81.0,1.1,15.0,107.0,172.61,140.22
2017,4,5,17,45,92.5,59.5,1.1,14.5,75.5,124.45,98.43
2017,4,5,18,0,59.0,38.0,1.1,14.0,44.0,78.76,57.41
2017,4,5,18,15,29.5,19.0,1.0,13.5,22.0,36.33,0.62
2017,4,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.05,12.0,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2017,4,6,6,15,0.0,9.0,1.2,12.5,9.0,7.9,0.51
2017,4,6,6,30,0.0,16.0,1.3,13.0,16.0,14.06,6.66
2017,4,6,6,45,0.0,25.5,1.45,13.5,25.5,22.44,14.35
2017,4,6,7,0,0.0,35.0,1.6,14.0,35.0,30.84,22.01
2017,4,6,7,15,0.0,44.5,1.75,14.5,44.5,39.25,29.55
2017,4,6,7,30,0.0,54.0,1.9,15.0,54.0,47.67,36.98
2017,4,6,7,45,1.5,99.0,2.1,15.5,99.5,85.29,69.97
2017,4,6,8,0,3.0,144.0,2.3,16.0,145.0,121.43,96.38
2017,4,6,8,15,1.5,150.0,2.4,16.0,150.5,128.04,101.53
2017,4,6,8,30,0.0,156.0,2.5,16.0,156.0,134.13,106.27
2017,4,6,8,45,1.5,167.5,2.7,16.5,168.5,145.12,114.67
2017,4,6,9,0,3.0,179.0,2.9,17.0,181.0,156.32,123.19
2017,4,6,9,15,9.5,208.0,3.05,17.0,214.5,184.38,145.42
2017,4,6,9,30,16.0,237.0,3.2,17.0,248.0,213.57,168.43
2017,4,6,9,45,29.0,273.0,3.35,17.5,294.0,253.2,199.22
2017,4,6,10,0,42.0,309.0,3.5,18.0,340.0,295.91,232.09
2017,4,6,10,15,80.5,344.5,3.6,18.0,407.0,356.26,279.07
2017,4,6,10,30,119.0,380.0,3.7,18.0,474.0,425.67,332.46
2017,4,6,10,45,108.5,388.5,3.85,18.0,476.0,431.27,336.38
2017,4,6,11,0,98.0,397.0,4.0,18.0,478.0,439.92,342.75
2017,4,6,11,15,54.5,321.0,4.05,18.0,366.5,340.92,266.46
2017,4,6,11,30,11.0,245.0,4.1,18.0,255.0,229.89,179.17
2017,4,6,11,45,11.5,246.5,4.15,18.0,257.0,232.75,181.63
2017,4,6,12,0,12.0,248.0,4.2,18.0,259.0,235.59,183.88
2017,4,6,12,15,6.0,195.5,4.2,17.5,201.0,182.05,141.75
2017,4,6,12,30,0.0,143.0,4.2,17.0,143.0,128.32,98.89
2017,4,6,12,45,9.0,218.5,4.2,17.0,226.0,207.45,162.58
2017,4,6,13,0,18.0,294.0,4.2,17.0,309.0,289.4,227.26
2017,4,6,13,15,24.5,311.5,4.05,16.5,331.5,314.35,247.25
2017,4,6,13,30,31.0,329.0,3.9,16.0,354.0,357.87,281.76
2017,4,6,13,45,31.5,319.0,3.8,15.5,344.0,350.15,276.46
2017,4,6,14,0,32.0,309.0,3.7,15.0,334.0,342.17,271.15
2017,4,6,14,15,16.0,210.5,3.65,15.0,223.0,209.97,166.69
2017,4,6,14,30,0.0,112.0,3.6,15.0,112.0,100.06,77.33
2017,4,6,14,45,4.0,158.5,3.6,15.0,161.5,148.19,117.22
2017,4,6,15,0,8.0,205.0,3.6,15.0,211.0,198.7,158.6
2017,4,6,15,15,5.5,190.0,3.7,15.0,193.5,182.11,145.36
2017,4,6,15,30,3.0,175.0,3.8,15.0,176.0,165.61,132.24
2017,4,6,15,45,1.5,112.5,3.95,15.0,113.0,102.64,80.63
2017,4,6,16,0,0.0,50.0,4.1,15.0,50.0,44.16,31.8
2017,4,6,16,15,0.0,34.5,3.95,14.5,34.5,30.42,20.33
2017,4,6,16,30,0.0,19.0,3.8,14.0,19.0,16.73,8.72
2017,4,6,16,45,0.0,16.0,3.7,14.0,16.0,14.07,6.47
2017,4,6,17,0,0.0,13.0,3.6,14.0,13.0,11.43,4.2
2017,4,6,17,15,0.0,10.5,3.7,13.5,10.5,9.22,2.3
2017,4,6,17,30,0.0,8.0,3.8,13.0,8.0,7.02,0.37
2017,4,6,17,45,0.0,5.5,3.95,12.5,5.5,4.82,0.0
2017,4,6,18,0,0.0,3.0,4.1,12.0,3.0,2.63,0.0
2017,4,6,18,15,0.0,1.5,4.3,12.0,1.5,1.31,0.0
2017,4,6,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,1.6,13.0,2.5,2.27,0.0
2017,4,7,6,0,0.0,5.0,1.6,13.0,5.0,4.55,0.0
2017,4,7,6,15,0.0,17.5,1.7,13.0,17.5,15.4,6.69
2017,4,7,6,30,0.0,30.0,1.8,13.0,30.0,26.44,17.53
2017,4,7,6,45,0.0,46.5,1.9,13.0,46.5,40.79,30.72
2017,4,7,7,0,0.0,63.0,2.0,13.0,63.0,54.66,43.41
2017,4,7,7,15,0.0,80.5,2.05,13.0,80.5,69.17,56.48
2017,4,7,7,30,0.0,98.0,2.1,13.0,98.0,83.53,69.21
2017,4,7,7,45,7.5,127.5,2.2,13.5,131.0,106.85,85.36
2017,4,7,8,0,15.0,157.0,2.3,14.0,164.0,132.19,105.56
2017,4,7,8,15,19.0,177.0,2.4,14.0,186.5,151.4,120.81
2017,4,7,8,30,23.0,197.0,2.5,14.0,209.0,171.31,136.68
2017,4,7,8,45,28.5,218.5,2.6,14.5,235.0,189.92,151.15
2017,4,7,9,0,34.0,240.0,2.7,15.0,261.0,213.59,169.66
2017,4,7,9,15,24.0,236.0,2.75,15.0,251.0,213.43,169.51
2017,4,7,9,30,14.0,232.0,2.8,15.0,241.0,208.48,165.39
2017,4,7,9,45,23.5,265.5,2.9,15.0,282.5,244.03,193.56
2017,4,7,10,0,33.0,299.0,3.0,15.0,324.0,282.18,223.5
2017,4,7,10,15,26.0,291.0,3.05,15.0,311.0,275.45,217.84
2017,4,7,10,30,19.0,283.0,3.1,15.0,298.0,264.07,208.61
2017,4,7,10,45,21.5,299.0,3.2,15.5,316.5,282.3,222.46
2017,4,7,11,0,24.0,315.0,3.3,16.0,335.0,300.91,236.45
2017,4,7,11,15,22.5,314.5,3.35,16.0,334.0,301.53,236.75
2017,4,7,11,30,21.0,314.0,3.4,16.0,333.0,301.88,236.91
2017,4,7,11,45,46.0,360.0,3.45,16.0,400.0,380.22,298.06
2017,4,7,12,0,71.0,406.0,3.5,16.0,467.0,453.03,353.8
2017,4,7,12,15,100.0,417.5,3.5,16.0,504.0,497.31,387.79
2017,4,7,12,30,129.0,429.0,3.5,16.0,541.0,557.32,433.18
2017,4,7,12,45,148.0,426.0,3.5,16.0,552.5,580.05,450.56
2017,4,7,13,0,167.0,423.0,3.5,16.0,564.0,602.6,468.01
2017,4,7,13,15,214.5,408.0,3.5,16.0,585.5,640.42,497.76
2017,4,7,13,30,262.0,393.0,3.5,16.0,607.0,695.12,539.27
2017,4,7,13,45,315.5,366.5,3.5,16.0,616.5,725.22,563.31
2017,4,7,14,0,369.0,340.0,3.5,16.0,626.0,753.17,585.96
2017,4,7,14,15,392.5,317.5,3.45,15.5,610.5,752.73,588.26
2017,4,7,14,30,416.0,295.0,3.4,15.0,595.0,766.46,600.76
2017,4,7,14,45,344.5,294.5,3.4,15.0,534.5,675.84,534.1
2017,4,7,15,0,273.0,294.0,3.4,15.0,474.0,603.0,479.55
2017,4,7,15,15,141.0,244.0,3.4,15.0,336.5,399.37,322.02
2017,4,7,15,30,9.0,194.0,3.4,15.0,199.0,190.55,152.3
2017,4,7,15,45,19.5,193.0,3.4,15.0,203.0,200.43,161.67
2017,4,7,16,0,30.0,192.0,3.4,15.0,207.0,224.25,181.95
2017,4,7,16,15,22.5,169.5,3.35,14.5,180.0,181.23,147.21
2017,4,7,16,30,15.0,147.0,3.3,14.0,153.0,152.68,124.0
2017,4,7,16,45,8.5,127.5,3.25,14.0,131.0,128.73,104.06
2017,4,7,17,0,2.0,108.0,3.2,14.0,109.0,105.29,84.26
2017,4,7,17,15,1.0,86.5,3.05,13.5,87.0,83.49,65.85
2017,4,7,17,30,0.0,65.0,2.9,13.0,65.0,61.53,46.96
2017,4,7,17,45,0.0,46.0,2.8,13.0,46.0,42.78,30.51
2017,4,7,18,0,0.0,27.0,2.7,13.0,27.0,23.81,13.76
2017,4,7,18,15,0.0,13.5,2.7,12.5,13.5,11.88,0.0
2017,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,11.0,1.55,8.5,11.0,10.01,0.0
2017,4,8,6,0,0.0,22.0,1.6,9.0,22.0,18.48,0.0
2017,4,8,6,15,175.5,35.0,1.85,9.0,61.0,27.27,16.98
2017,4,8,6,30,351.0,48.0,2.1,9.0,100.0,38.8,28.87
2017,4,8,6,45,434.0,58.5,2.4,9.5,149.0,45.83,35.73
2017,4,8,7,0,517.0,69.0,2.7,10.0,198.0,52.62,42.1
2017,4,8,7,15,310.5,104.0,2.85,10.0,187.0,74.85,62.27
2017,4,8,7,30,104.0,139.0,3.0,10.0,176.0,104.46,88.75
2017,4,8,7,45,52.0,137.5,3.15,10.5,156.0,110.56,89.0
2017,4,8,8,0,0.0,136.0,3.3,11.0,136.0,115.43,93.27
2017,4,8,8,15,62.0,184.5,3.35,11.0,217.5,159.02,126.74
2017,4,8,8,30,124.0,233.0,3.4,11.0,299.0,211.62,167.61
2017,4,8,8,45,90.5,246.5,3.45,11.0,297.0,228.18,182.73
2017,4,8,9,0,57.0,260.0,3.5,11.0,295.0,236.97,190.96
2017,4,8,9,15,329.5,230.5,3.55,11.0,453.0,326.87,260.6
2017,4,8,9,30,602.0,201.0,3.6,11.0,611.0,452.93,361.21
2017,4,8,9,45,334.0,267.5,3.65,11.0,497.5,407.35,327.58
2017,4,8,10,0,66.0,334.0,3.7,11.0,384.0,330.97,265.91
2017,4,8,10,15,148.5,358.5,3.7,11.0,475.0,413.88,332.56
2017,4,8,10,30,231.0,383.0,3.7,11.0,566.0,503.61,403.19
2017,4,8,10,45,257.0,389.5,3.7,11.0,598.5,549.88,438.82
2017,4,8,11,0,283.0,396.0,3.7,11.0,631.0,593.69,472.49
2017,4,8,11,15,227.5,411.5,3.7,11.0,603.0,573.79,456.06
2017,4,8,11,30,172.0,427.0,3.7,11.0,575.0,555.74,440.98
2017,4,8,11,45,529.5,284.5,3.75,11.5,742.5,763.26,605.62
2017,4,8,12,0,887.0,142.0,3.8,12.0,910.0,957.17,747.24
2017,4,8,12,15,887.0,142.0,3.75,12.0,909.0,983.28,763.63
2017,4,8,12,30,887.0,142.0,3.7,12.0,908.0,1005.95,778.99
2017,4,8,12,45,874.5,148.0,3.7,12.0,896.0,1030.35,795.98
2017,4,8,13,0,862.0,154.0,3.7,12.0,884.0,1040.14,802.95
2017,4,8,13,15,725.5,215.5,3.65,12.0,822.0,988.03,766.85
2017,4,8,13,30,589.0,277.0,3.6,12.0,760.0,917.4,715.73
2017,4,8,13,45,721.5,208.0,3.6,12.0,781.5,988.69,769.55
2017,4,8,14,0,854.0,139.0,3.6,12.0,803.0,1040.71,806.16
2017,4,8,14,15,844.0,137.0,3.55,12.0,771.0,1025.09,795.69
2017,4,8,14,30,834.0,135.0,3.5,12.0,739.0,1005.87,783.43
2017,4,8,14,45,824.0,130.5,3.5,12.0,701.0,980.39,767.27
2017,4,8,15,0,814.0,126.0,3.5,12.0,663.0,951.61,748.83
2017,4,8,15,15,796.0,122.5,3.4,12.0,619.0,913.32,722.86
2017,4,8,15,30,778.0,119.0,3.3,12.0,575.0,878.1,699.05
2017,4,8,15,45,754.0,115.0,3.2,12.0,526.5,829.37,665.17
2017,4,8,16,0,730.0,111.0,3.1,12.0,478.0,779.19,629.88
2017,4,8,16,15,697.5,105.5,2.95,11.5,426.5,719.2,587.46
2017,4,8,16,30,665.0,100.0,2.8,11.0,375.0,659.15,544.02
2017,4,8,16,45,616.0,94.0,2.65,11.0,321.5,586.85,488.29
2017,4,8,17,0,567.0,88.0,2.5,11.0,268.0,516.74,431.83
2017,4,8,17,15,501.0,79.0,2.15,10.5,216.0,435.33,364.46
2017,4,8,17,30,435.0,70.0,1.8,10.0,164.0,356.99,297.48
2017,4,8,17,45,335.5,56.5,1.45,9.5,117.0,265.88,218.07
2017,4,8,18,0,236.0,43.0,1.1,9.0,70.0,185.81,145.56
2017,4,8,18,15,118.0,21.5,1.05,8.5,35.0,90.36,37.42
2017,4,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,0.85,7.5,8.5,7.73,0.0
2017,4,9,6,0,0.0,17.0,0.8,8.0,17.0,14.87,0.0
2017,4,9,6,15,84.5,40.5,0.9,8.0,53.5,32.77,22.1
2017,4,9,6,30,169.0,64.0,1.0,8.0,90.0,49.53,38.66
2017,4,9,6,45,253.5,82.5,1.1,8.5,138.0,63.17,51.55
2017,4,9,7,0,338.0,101.0,1.2,9.0,186.0,74.5,62.03
2017,4,9,7,15,394.0,115.0,1.15,9.5,236.5,83.13,69.78
2017,4,9,7,30,450.0,129.0,1.1,10.0,287.0,91.4,76.96
2017,4,9,7,45,512.5,134.0,1.1,10.5,341.5,102.84,76.32
2017,4,9,8,0,575.0,139.0,1.1,11.0,396.0,149.76,98.9
2017,4,9,8,15,607.5,146.5,0.95,11.5,446.0,203.17,137.69
2017,4,9,8,30,640.0,154.0,0.8,12.0,496.0,258.74,182.97
2017,4,9,8,45,671.5,157.0,0.65,12.5,544.0,314.17,229.67
2017,4,9,9,0,703.0,160.0,0.5,13.0,592.0,372.97,278.55
2017,4,9,9,15,721.5,164.5,0.4,13.5,634.0,430.87,325.69
2017,4,9,9,30,740.0,169.0,0.3,14.0,676.0,489.96,371.77
2017,4,9,9,45,757.0,171.0,0.25,14.5,713.5,547.01,414.87
2017,4,9,10,0,774.0,173.0,0.2,15.0,751.0,604.44,456.47
2017,4,9,10,15,784.5,175.5,0.3,15.0,780.5,658.34,496.75
2017,4,9,10,30,795.0,178.0,0.4,15.0,810.0,711.38,535.61
2017,4,9,10,45,808.0,176.5,0.55,15.5,834.5,759.52,570.34
2017,4,9,11,0,821.0,175.0,0.7,16.0,859.0,807.52,604.38
2017,4,9,11,15,825.5,176.0,0.85,16.0,873.5,849.45,634.07
2017,4,9,11,30,830.0,177.0,1.0,16.0,888.0,889.0,661.76
2017,4,9,11,45,841.0,172.0,1.15,16.0,897.5,925.88,687.67
2017,4,9,12,0,852.0,167.0,1.3,16.0,907.0,960.2,711.91
2017,4,9,12,15,851.5,167.0,1.4,16.0,905.5,985.92,729.8
2017,4,9,12,30,851.0,167.0,1.5,16.0,904.0,1008.2,745.63
2017,4,9,12,45,842.0,169.5,1.6,16.5,892.5,1021.17,754.16
2017,4,9,13,0,833.0,172.0,1.7,17.0,881.0,1030.28,760.39
2017,4,9,13,15,827.5,171.0,1.75,16.5,863.5,1035.46,766.35
2017,4,9,13,30,822.0,170.0,1.8,16.0,846.0,1036.86,770.06
2017,4,9,13,45,818.0,166.0,1.9,16.0,821.5,1032.87,769.72
2017,4,9,14,0,814.0,162.0,2.0,16.0,797.0,1025.13,767.05
2017,4,9,14,15,803.0,159.0,2.05,16.0,764.5,1007.7,757.43
2017,4,9,14,30,792.0,156.0,2.1,16.0,732.0,994.22,750.59
2017,4,9,14,45,781.5,151.0,2.2,16.0,694.5,968.28,735.94
2017,4,9,15,0,771.0,146.0,2.3,16.0,657.0,939.21,719.12
2017,4,9,15,15,751.5,141.5,2.35,15.5,613.0,899.33,695.45
2017,4,9,15,30,732.0,137.0,2.4,15.0,569.0,857.18,669.84
2017,4,9,15,45,713.5,130.0,2.5,15.0,521.5,811.06,640.01
2017,4,9,16,0,695.0,123.0,2.6,15.0,474.0,763.24,608.3
2017,4,9,16,15,662.0,116.5,2.5,14.5,423.0,702.82,566.37
2017,4,9,16,30,629.0,110.0,2.4,14.0,372.0,642.45,523.48
2017,4,9,16,45,584.0,102.0,2.3,13.5,319.0,572.13,470.51
2017,4,9,17,0,539.0,94.0,2.2,13.0,266.0,503.76,417.12
2017,4,9,17,15,475.5,83.5,2.0,12.0,214.5,420.24,349.89
2017,4,9,17,30,412.0,73.0,1.8,11.0,163.0,346.99,288.32
2017,4,9,17,45,319.0,58.0,1.6,10.5,116.5,258.65,211.81
2017,4,9,18,0,226.0,43.0,1.4,10.0,70.0,180.48,141.6
2017,4,9,18,15,113.0,21.5,1.35,9.5,35.0,88.58,42.03
2017,4,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,5,45,42.5,10.5,0.75,8.5,12.5,9.55,0.0
2017,4,10,6,0,85.0,21.0,0.7,9.0,25.0,17.12,0.0
2017,4,10,6,15,198.0,37.5,0.9,9.5,64.0,29.15,19.21
2017,4,10,6,30,311.0,54.0,1.1,10.0,103.0,41.42,31.26
2017,4,10,6,45,393.0,66.0,1.3,11.0,151.5,49.81,39.18
2017,4,10,7,0,475.0,78.0,1.5,12.0,200.0,59.68,48.14
2017,4,10,7,15,530.5,86.0,1.55,12.0,251.5,63.64,51.76
2017,4,10,7,30,586.0,94.0,1.6,12.0,303.0,67.48,55.13
2017,4,10,7,45,625.5,100.5,1.7,12.5,355.0,82.81,56.36
2017,4,10,8,0,665.0,107.0,1.8,13.0,407.0,135.21,82.33
2017,4,10,8,15,488.5,163.0,1.7,13.5,397.0,197.04,137.37
2017,4,10,8,30,312.0,219.0,1.6,14.0,387.0,239.61,180.06
2017,4,10,8,45,345.0,233.0,1.55,14.5,434.0,284.3,216.18
2017,4,10,9,0,378.0,247.0,1.5,15.0,481.0,332.91,255.49
2017,4,10,9,15,475.5,230.5,1.4,15.0,545.0,386.18,297.76
2017,4,10,9,30,573.0,214.0,1.3,15.0,609.0,450.8,348.76
2017,4,10,9,45,677.5,185.5,1.25,15.5,676.5,519.5,401.77
2017,4,10,10,0,782.0,157.0,1.2,16.0,744.0,596.68,459.81
2017,4,10,10,15,792.0,159.0,1.15,16.0,773.0,649.13,498.67
2017,4,10,10,30,802.0,161.0,1.1,16.0,802.0,700.64,535.79
2017,4,10,10,45,811.0,161.0,1.1,16.5,825.0,748.39,568.75
2017,4,10,11,0,820.0,161.0,1.1,17.0,848.0,794.54,599.69
2017,4,10,11,15,824.5,162.0,1.15,17.0,862.0,836.18,627.44
2017,4,10,11,30,829.0,163.0,1.2,17.0,876.0,875.42,653.46
2017,4,10,11,45,837.5,159.0,1.25,17.5,884.5,910.7,675.51
2017,4,10,12,0,846.0,155.0,1.3,18.0,893.0,943.29,695.7
2017,4,10,12,15,845.5,155.0,1.4,18.0,891.5,968.61,713.25
2017,4,10,12,30,845.0,155.0,1.5,18.0,890.0,990.53,728.76
2017,4,10,12,45,861.0,143.5,1.6,18.0,885.5,1013.0,744.76
2017,4,10,13,0,877.0,132.0,1.7,18.0,881.0,1020.92,751.47
2017,4,10,13,15,872.5,131.0,1.8,18.0,863.5,1026.77,757.14
2017,4,10,13,30,868.0,130.0,1.9,18.0,846.0,1028.85,760.5
2017,4,10,13,45,860.0,129.0,2.0,18.0,821.0,1023.61,759.24
2017,4,10,14,0,852.0,128.0,2.1,18.0,796.0,1026.26,763.31
2017,4,10,14,15,842.5,126.0,2.1,17.5,764.0,1010.97,755.81
2017,4,10,14,30,833.0,124.0,2.1,17.0,732.0,992.11,746.2
2017,4,10,14,45,818.5,122.5,2.1,17.0,694.0,965.5,730.07
2017,4,10,15,0,804.0,121.0,2.1,17.0,656.0,935.8,711.9
2017,4,10,15,15,786.5,117.5,2.15,16.5,612.5,898.15,690.02
2017,4,10,15,30,769.0,114.0,2.2,16.0,569.0,858.04,666.08
2017,4,10,15,45,748.0,109.5,2.3,16.0,522.0,816.51,639.86
2017,4,10,16,0,727.0,105.0,2.4,16.0,475.0,768.47,608.36
2017,4,10,16,15,697.0,100.0,2.3,15.5,424.5,711.26,569.17
2017,4,10,16,30,667.0,95.0,2.2,15.0,374.0,653.86,528.93
2017,4,10,16,45,629.0,87.5,2.15,14.5,322.5,587.84,480.93
2017,4,10,17,0,591.0,80.0,2.1,14.0,271.0,523.22,431.15
2017,4,10,17,15,531.0,72.0,1.9,13.5,220.0,445.96,368.61
2017,4,10,17,30,471.0,64.0,1.7,13.0,169.0,373.14,307.37
2017,4,10,17,45,385.5,52.0,1.5,13.0,122.5,287.79,233.48
2017,4,10,18,0,300.0,40.0,1.3,13.0,76.0,211.22,164.57
2017,4,10,18,15,150.0,25.0,1.2,12.5,43.0,109.57,57.86
2017,4,10,18,30,0.0,10.0,1.1,12.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,1.35,10.5,3.5,3.18,0.0
2017,4,11,6,0,0.0,7.0,1.5,11.0,7.0,6.14,0.0
2017,4,11,6,15,0.0,17.0,1.75,11.5,17.0,14.95,7.13
2017,4,11,6,30,0.0,27.0,2.0,12.0,27.0,23.77,15.45
2017,4,11,6,45,0.0,39.5,2.3,12.5,39.5,34.83,25.6
2017,4,11,7,0,0.0,52.0,2.6,13.0,52.0,45.91,35.65
2017,4,11,7,15,0.0,65.0,2.65,13.5,65.0,57.31,45.82
2017,4,11,7,30,0.0,78.0,2.7,14.0,78.0,68.36,55.48
2017,4,11,7,45,0.0,99.5,2.8,14.5,99.5,86.1,67.63
2017,4,11,8,0,0.0,121.0,2.9,15.0,121.0,104.12,82.35
2017,4,11,8,15,0.0,123.0,3.05,15.5,123.0,106.75,84.09
2017,4,11,8,30,0.0,125.0,3.2,16.0,125.0,109.11,85.6
2017,4,11,8,45,0.0,146.0,3.35,16.5,146.0,127.2,100.02
2017,4,11,9,0,0.0,167.0,3.5,17.0,167.0,145.48,114.39
2017,4,11,9,15,6.5,200.5,3.6,17.0,205.5,177.09,139.53
2017,4,11,9,30,13.0,234.0,3.7,17.0,244.0,209.85,165.42
2017,4,11,9,45,19.0,261.0,3.8,17.5,276.0,237.99,187.13
2017,4,11,10,0,25.0,288.0,3.9,18.0,308.0,267.14,209.46
2017,4,11,10,15,23.5,293.5,3.95,18.0,312.5,273.81,214.38
2017,4,11,10,30,22.0,299.0,4.0,18.0,317.0,280.21,219.15
2017,4,11,10,45,23.0,309.0,4.05,18.5,328.5,292.23,227.9
2017,4,11,11,0,24.0,319.0,4.1,19.0,340.0,304.36,236.7
2017,4,11,11,15,20.0,305.5,4.1,19.0,323.5,291.07,226.2
2017,4,11,11,30,16.0,292.0,4.1,19.0,307.0,277.12,215.25
2017,4,11,11,45,9.0,224.0,4.2,19.0,232.5,209.69,162.59
2017,4,11,12,0,2.0,156.0,4.3,19.0,158.0,141.71,108.75
2017,4,11,12,15,3.0,163.0,4.35,19.0,166.0,149.28,114.91
2017,4,11,12,30,4.0,170.0,4.4,19.0,174.0,156.94,121.06
2017,4,11,12,45,2.5,161.0,4.45,19.0,164.0,147.43,113.47
2017,4,11,13,0,1.0,152.0,4.5,19.0,154.0,137.8,105.81
2017,4,11,13,15,2.5,162.5,4.5,18.5,165.5,149.17,115.27
2017,4,11,13,30,4.0,173.0,4.5,18.0,177.0,160.68,124.86
2017,4,11,13,45,2.0,162.5,4.5,18.0,164.5,148.99,115.53
2017,4,11,14,0,0.0,152.0,4.5,18.0,152.0,137.24,106.18
2017,4,11,14,15,16.0,222.5,4.45,18.0,234.0,221.33,174.27
2017,4,11,14,30,32.0,293.0,4.4,18.0,316.0,327.41,258.3
2017,4,11,14,45,16.0,197.0,4.35,18.0,208.5,197.25,155.42
2017,4,11,15,0,0.0,101.0,4.3,18.0,101.0,89.86,68.42
2017,4,11,15,15,0.0,84.5,4.2,17.5,84.5,74.89,56.51
2017,4,11,15,30,0.0,68.0,4.1,17.0,68.0,60.19,44.61
2017,4,11,15,45,0.0,90.5,4.0,16.5,90.5,80.22,61.53
2017,4,11,16,0,0.0,113.0,3.9,16.0,113.0,102.08,80.05
2017,4,11,16,15,0.0,74.5,3.75,15.5,74.5,65.9,50.14
2017,4,11,16,30,0.0,36.0,3.6,15.0,36.0,31.74,21.45
2017,4,11,16,45,0.0,31.0,3.45,15.0,31.0,27.31,17.75
2017,4,11,17,0,0.0,26.0,3.3,15.0,26.0,22.89,14.0
2017,4,11,17,15,0.0,21.0,3.25,14.5,21.0,18.47,10.23
2017,4,11,17,30,0.0,16.0,3.2,14.0,16.0,14.06,6.41
2017,4,11,17,45,0.0,11.5,3.15,14.0,11.5,10.09,2.91
2017,4,11,18,0,0.0,7.0,3.1,14.0,7.0,6.14,0.0
2017,4,11,18,15,0.0,3.5,3.1,13.5,3.5,3.07,0.0
2017,4,11,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.05,13.5,4.0,3.64,0.0
2017,4,12,6,0,0.0,8.0,2.1,14.0,8.0,7.02,0.0
2017,4,12,6,15,0.0,19.0,2.2,14.0,19.0,16.71,8.6
2017,4,12,6,30,0.0,30.0,2.3,14.0,30.0,26.43,17.67
2017,4,12,6,45,0.0,43.0,2.45,14.0,43.0,37.94,28.22
2017,4,12,7,0,0.0,56.0,2.6,14.0,56.0,49.46,38.68
2017,4,12,7,15,0.0,70.5,2.65,14.0,70.5,61.78,49.7
2017,4,12,7,30,0.0,85.0,2.7,14.0,85.0,73.97,60.44
2017,4,12,7,45,0.0,113.5,2.75,14.5,113.5,97.01,76.78
2017,4,12,8,0,0.0,142.0,2.8,15.0,142.0,120.47,95.92
2017,4,12,8,15,0.0,124.0,2.85,15.0,124.0,107.61,84.91
2017,4,12,8,30,0.0,106.0,2.9,15.0,106.0,93.27,72.74
2017,4,12,8,45,2.0,147.0,3.0,15.0,148.5,128.63,101.68
2017,4,12,9,0,4.0,188.0,3.1,15.0,191.0,164.36,130.51
2017,4,12,9,15,13.5,224.5,3.2,15.0,234.0,200.0,158.88
2017,4,12,9,30,23.0,261.0,3.3,15.0,277.0,237.23,188.34
2017,4,12,9,45,14.0,228.5,3.4,15.5,238.5,207.62,164.1
2017,4,12,10,0,5.0,196.0,3.5,16.0,200.0,175.87,138.17
2017,4,12,10,15,5.5,196.0,3.55,16.0,200.5,177.0,138.96
2017,4,12,10,30,6.0,196.0,3.6,16.0,201.0,178.11,139.71
2017,4,12,10,45,95.5,308.0,3.7,16.0,388.5,354.03,280.15
2017,4,12,11,0,185.0,420.0,3.8,16.0,576.0,533.96,417.92
2017,4,12,11,15,272.0,408.5,3.85,16.0,642.0,614.51,479.21
2017,4,12,11,30,359.0,397.0,3.9,16.0,708.0,694.07,539.5
2017,4,12,11,45,233.0,415.5,3.95,16.0,618.0,609.0,473.93
2017,4,12,12,0,107.0,434.0,4.0,16.0,528.0,512.59,399.09
2017,4,12,12,15,281.0,395.0,4.05,16.0,641.0,669.29,521.28
2017,4,12,12,30,455.0,356.0,4.1,16.0,754.0,821.26,635.24
2017,4,12,12,45,659.0,247.5,4.2,16.0,817.5,929.6,718.16
2017,4,12,13,0,863.0,139.0,4.3,16.0,881.0,1014.46,777.84
2017,4,12,13,15,859.0,138.0,4.35,16.0,864.0,1020.63,782.37
2017,4,12,13,30,855.0,137.0,4.4,16.0,847.0,1034.97,793.41
2017,4,12,13,45,852.0,133.5,4.5,16.0,823.5,1032.03,793.12
2017,4,12,14,0,849.0,130.0,4.6,16.0,800.0,1025.26,790.44
2017,4,12,14,15,839.5,128.0,4.65,16.0,768.5,1009.88,781.43
2017,4,12,14,30,830.0,126.0,4.7,16.0,737.0,990.96,770.05
2017,4,12,14,45,818.5,123.0,4.8,16.0,699.5,965.53,754.53
2017,4,12,15,0,807.0,120.0,4.9,16.0,662.0,936.92,736.68
2017,4,12,15,15,789.5,117.0,4.85,16.0,618.5,899.71,711.41
2017,4,12,15,30,772.0,114.0,4.8,16.0,575.0,860.05,684.26
2017,4,12,15,45,751.0,109.5,4.8,16.0,527.5,818.25,655.63
2017,4,12,16,0,730.0,105.0,4.8,16.0,480.0,770.08,621.84
2017,4,12,16,15,698.5,100.0,4.65,15.5,429.0,711.53,580.02
2017,4,12,16,30,667.0,95.0,4.5,15.0,378.0,652.91,537.3
2017,4,12,16,45,627.5,88.0,4.4,15.0,326.0,586.43,486.29
2017,4,12,17,0,588.0,81.0,4.3,15.0,274.0,521.47,433.97
2017,4,12,17,15,526.5,73.0,4.1,14.5,222.5,443.47,369.79
2017,4,12,17,30,465.0,65.0,3.9,14.0,171.0,370.09,307.36
2017,4,12,17,45,375.0,53.5,3.7,13.5,124.5,283.31,231.95
2017,4,12,18,0,285.0,42.0,3.5,13.0,78.0,204.73,161.53
2017,4,12,18,15,160.0,26.5,3.5,12.5,44.5,116.63,70.77
2017,4,12,18,30,35.0,11.0,3.5,12.0,11.0,22.26,0.0
2017,4,12,18,45,17.5,5.5,3.5,12.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,5,45,25.5,12.0,1.55,10.5,13.5,10.91,0.0
2017,4,13,6,0,51.0,24.0,1.7,11.0,27.0,20.14,6.36
2017,4,13,6,15,105.5,42.5,1.95,11.5,57.5,33.74,23.51
2017,4,13,6,30,160.0,61.0,2.2,12.0,88.0,47.62,36.64
2017,4,13,6,45,190.0,81.5,2.45,12.5,125.0,62.4,50.22
2017,4,13,7,0,220.0,102.0,2.7,13.0,162.0,76.65,63.08
2017,4,13,7,15,242.0,121.0,2.95,13.0,200.0,89.35,74.41
2017,4,13,7,30,264.0,140.0,3.2,13.0,238.0,101.56,85.09
2017,4,13,7,45,157.5,163.0,3.45,13.5,224.0,126.96,99.29
2017,4,13,8,0,51.0,186.0,3.7,14.0,210.0,152.08,120.47
2017,4,13,8,15,203.0,201.5,3.8,14.0,311.0,190.85,145.1
2017,4,13,8,30,355.0,217.0,3.9,14.0,412.0,249.69,187.8
2017,4,13,8,45,588.0,162.5,4.05,14.0,518.5,299.52,223.82
2017,4,13,9,0,821.0,108.0,4.2,14.0,625.0,378.76,287.54
2017,4,13,9,15,836.0,110.5,4.25,14.0,667.5,439.15,341.31
2017,4,13,9,30,851.0,113.0,4.3,14.0,710.0,500.01,394.16
2017,4,13,9,45,848.0,123.0,4.35,14.0,743.0,558.33,443.51
2017,4,13,10,0,845.0,133.0,4.4,14.0,776.0,614.75,489.89
2017,4,13,10,15,854.5,135.0,4.4,14.0,806.5,669.68,533.83
2017,4,13,10,30,864.0,137.0,4.4,14.0,837.0,723.43,575.79
2017,4,13,10,45,442.0,222.0,4.45,14.0,581.0,538.06,431.3
2017,4,13,11,0,20.0,307.0,4.5,14.0,325.0,290.34,229.74
2017,4,13,11,15,81.0,371.5,4.5,13.5,442.5,409.14,325.34
2017,4,13,11,30,142.0,436.0,4.5,13.0,560.0,538.05,425.78
2017,4,13,11,45,143.5,437.5,4.55,13.0,564.0,551.17,435.39
2017,4,13,12,0,145.0,439.0,4.6,13.0,568.0,563.73,445.09
2017,4,13,12,15,83.0,380.5,4.6,13.0,454.5,442.68,351.33
2017,4,13,12,30,21.0,322.0,4.6,13.0,341.0,315.89,250.89
2017,4,13,12,45,17.0,292.5,4.65,13.5,307.5,285.13,226.51
2017,4,13,13,0,13.0,263.0,4.7,14.0,274.0,253.97,201.49
2017,4,13,13,15,33.5,317.5,4.7,14.0,345.5,344.15,273.7
2017,4,13,13,30,54.0,372.0,4.7,14.0,417.0,425.0,337.27
2017,4,13,13,45,178.5,369.0,4.7,14.0,511.5,568.95,452.37
2017,4,13,14,0,303.0,366.0,4.7,14.0,606.0,712.77,563.83
2017,4,13,14,15,574.0,247.5,4.7,13.5,679.5,874.15,692.49
2017,4,13,14,30,845.0,129.0,4.7,13.0,753.0,1009.03,792.72
2017,4,13,14,45,701.5,170.0,4.7,13.0,670.0,910.25,722.28
2017,4,13,15,0,558.0,211.0,4.7,13.0,587.0,798.21,640.99
2017,4,13,15,15,674.0,163.0,4.65,12.5,588.0,849.47,683.31
2017,4,13,15,30,790.0,115.0,4.6,12.0,589.0,877.21,706.35
2017,4,13,15,45,601.5,150.5,4.6,12.0,494.0,733.66,600.14
2017,4,13,16,0,413.0,186.0,4.6,12.0,399.0,587.12,485.16
2017,4,13,16,15,206.5,123.5,4.45,11.5,230.0,314.4,264.85
2017,4,13,16,30,0.0,61.0,4.3,11.0,61.0,53.89,40.8
2017,4,13,16,45,0.0,52.5,4.15,11.0,52.5,46.34,34.53
2017,4,13,17,0,0.0,44.0,4.0,11.0,44.0,38.8,28.08
2017,4,13,17,15,234.0,57.0,3.65,10.5,111.5,231.44,197.62
2017,4,13,17,30,468.0,70.0,3.3,10.0,179.0,376.7,317.54
2017,4,13,17,45,374.5,58.5,2.95,10.0,131.0,286.14,236.89
2017,4,13,18,0,281.0,47.0,2.6,10.0,83.0,209.13,166.92
2017,4,13,18,15,156.0,29.5,2.35,9.5,48.0,119.94,77.0
2017,4,13,18,30,31.0,12.0,2.1,9.0,13.0,21.76,0.0
2017,4,13,18,45,15.5,6.0,1.9,9.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,14,5,45,80.0,14.0,1.5,7.5,19.5,12.73,0.0
2017,4,14,6,0,160.0,28.0,1.6,8.0,39.0,21.99,9.22
2017,4,14,6,15,277.5,42.0,1.95,8.5,82.0,32.56,22.94
2017,4,14,6,30,395.0,56.0,2.3,9.0,125.0,44.73,34.57
2017,4,14,6,45,462.0,67.5,2.65,9.5,175.0,52.37,41.84
2017,4,14,7,0,529.0,79.0,3.0,10.0,225.0,59.67,48.56
2017,4,14,7,15,582.0,86.5,3.1,10.5,278.5,63.27,51.73
2017,4,14,7,30,635.0,94.0,3.2,11.0,332.0,66.74,54.65
2017,4,14,7,45,659.5,103.5,3.35,11.5,382.5,91.67,59.96
2017,4,14,8,0,684.0,113.0,3.5,12.0,433.0,147.28,90.97
2017,4,14,8,15,712.0,118.0,3.5,12.0,483.5,203.04,133.67
2017,4,14,8,30,740.0,123.0,3.5,12.0,534.0,262.09,184.55
2017,4,14,8,45,759.0,128.0,3.55,12.5,580.0,321.56,237.67
2017,4,14,9,0,778.0,133.0,3.6,13.0,626.0,382.66,291.91
2017,4,14,9,15,794.0,136.0,3.55,13.0,668.0,445.29,346.76
2017,4,14,9,30,810.0,139.0,3.5,13.0,710.0,504.82,397.78
2017,4,14,9,45,832.0,136.5,3.5,13.5,748.5,563.06,445.72
2017,4,14,10,0,854.0,134.0,3.5,14.0,787.0,621.92,492.62
2017,4,14,10,15,862.5,135.5,3.45,14.0,816.5,676.16,535.33
2017,4,14,10,30,871.0,137.0,3.4,14.0,846.0,729.09,575.9
2017,4,14,10,45,876.0,139.0,3.4,14.5,868.0,774.14,608.9
2017,4,14,11,0,881.0,141.0,3.4,15.0,890.0,820.2,640.34
2017,4,14,11,15,884.5,141.5,3.35,15.0,904.0,861.37,668.54
2017,4,14,11,30,888.0,142.0,3.3,15.0,918.0,899.89,694.65
2017,4,14,11,45,885.0,145.0,3.3,15.5,923.0,932.19,715.26
2017,4,14,12,0,882.0,148.0,3.3,16.0,928.0,961.19,733.5
2017,4,14,12,15,881.5,148.0,3.3,16.0,926.0,986.27,750.41
2017,4,14,12,30,881.0,148.0,3.3,16.0,924.0,1007.93,765.05
2017,4,14,12,45,875.5,149.0,3.3,16.0,913.5,1033.77,782.62
2017,4,14,13,0,870.0,150.0,3.3,16.0,903.0,1044.76,790.2
2017,4,14,13,15,865.0,149.0,3.3,16.0,885.0,1050.27,794.36
2017,4,14,13,30,860.0,148.0,3.3,16.0,867.0,1051.9,796.12
2017,4,14,13,45,845.5,150.0,3.3,16.0,839.5,1043.29,791.16
2017,4,14,14,0,831.0,152.0,3.3,16.0,812.0,1030.93,783.9
