Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,14,15,820.5,150.0,3.3,16.0,779.5,1014.68,774.13
2017,4,14,14,30,810.0,148.0,3.3,16.0,747.0,994.92,762.09
2017,4,14,14,45,794.0,145.5,3.3,16.0,708.0,965.87,743.71
2017,4,14,15,0,778.0,143.0,3.3,16.0,669.0,940.52,727.94
2017,4,14,15,15,759.0,139.0,3.25,15.5,625.0,901.37,703.38
2017,4,14,15,30,740.0,135.0,3.2,15.0,581.0,859.96,677.01
2017,4,14,15,45,722.5,127.5,3.15,15.0,534.0,813.8,645.62
2017,4,14,16,0,705.0,120.0,3.1,15.0,487.0,765.9,612.56
2017,4,14,16,15,672.5,114.5,2.9,14.5,435.5,706.73,570.87
2017,4,14,16,30,640.0,109.0,2.7,14.0,384.0,647.57,528.35
2017,4,14,16,45,598.5,101.0,2.55,14.0,331.5,579.47,476.13
2017,4,14,17,0,557.0,93.0,2.4,14.0,279.0,513.08,423.55
2017,4,14,17,15,494.5,84.0,2.15,13.0,227.5,434.5,360.52
2017,4,14,17,30,432.0,75.0,1.9,12.0,176.0,358.42,297.22
2017,4,14,17,45,339.5,62.0,1.7,11.5,129.0,271.85,222.75
2017,4,14,18,0,247.0,49.0,1.5,11.0,82.0,195.34,154.98
2017,4,14,18,15,136.0,30.5,1.45,10.5,47.5,113.66,74.93
2017,4,14,18,30,25.0,12.0,1.4,10.0,13.0,19.65,0.0
2017,4,14,18,45,12.5,6.0,1.4,10.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,15,5,45,68.5,15.0,0.6,8.5,20.0,13.64,0.0
2017,4,15,6,0,137.0,30.0,0.6,9.0,40.0,23.49,11.44
2017,4,15,6,15,248.0,45.5,0.7,9.5,83.0,35.16,25.27
2017,4,15,6,30,359.0,61.0,0.8,10.0,126.0,46.48,36.1
2017,4,15,6,45,293.5,85.5,0.9,10.5,150.0,63.49,51.7
2017,4,15,7,0,228.0,110.0,1.0,11.0,174.0,82.04,68.38
2017,4,15,7,15,269.0,124.0,1.2,11.5,214.5,91.45,76.62
2017,4,15,7,30,310.0,138.0,1.4,12.0,255.0,100.51,84.35
2017,4,15,7,45,316.5,159.5,1.65,13.0,294.5,125.79,94.54
2017,4,15,8,0,323.0,181.0,1.9,14.0,334.0,166.6,120.73
2017,4,15,8,15,489.0,156.0,1.95,14.0,415.5,196.84,136.89
2017,4,15,8,30,655.0,131.0,2.0,14.0,497.0,250.47,176.4
2017,4,15,8,45,533.0,189.5,2.05,14.5,503.5,305.94,228.76
2017,4,15,9,0,411.0,248.0,2.1,15.0,510.0,346.7,266.65
2017,4,15,9,15,517.5,226.0,2.05,15.5,578.0,403.24,311.47
2017,4,15,9,30,624.0,204.0,2.0,16.0,646.0,471.55,365.29
2017,4,15,9,45,758.0,159.5,2.0,16.5,723.0,543.65,421.75
2017,4,15,10,0,892.0,115.0,2.0,17.0,800.0,627.68,486.16
2017,4,15,10,15,899.5,116.5,1.95,17.0,829.5,681.92,527.06
2017,4,15,10,30,907.0,118.0,1.9,17.0,859.0,734.61,565.78
2017,4,15,10,45,913.0,118.5,1.9,17.5,881.0,783.5,599.5
2017,4,15,11,0,919.0,119.0,1.9,18.0,903.0,830.24,629.57
2017,4,15,11,15,921.5,120.0,1.85,18.0,917.0,872.21,656.7
2017,4,15,11,30,924.0,121.0,1.8,18.0,931.0,911.35,681.62
2017,4,15,11,45,699.0,238.0,1.8,18.0,853.5,872.35,654.11
2017,4,15,12,0,474.0,355.0,1.8,18.0,776.0,803.17,601.72
2017,4,15,12,15,502.0,347.0,1.75,18.0,791.5,840.39,628.11
2017,4,15,12,30,530.0,339.0,1.7,18.0,807.0,876.46,652.37
2017,4,15,12,45,514.0,338.0,1.65,18.5,788.0,874.75,649.14
2017,4,15,13,0,498.0,337.0,1.6,19.0,769.0,870.02,644.38
2017,4,15,13,15,432.0,358.0,1.55,19.0,727.5,834.31,618.74
2017,4,15,13,30,366.0,379.0,1.5,19.0,686.0,782.25,582.49
2017,4,15,13,45,447.0,332.0,1.45,19.0,696.0,834.07,626.34
2017,4,15,14,0,528.0,285.0,1.4,19.0,706.0,868.7,646.02
2017,4,15,14,15,491.5,285.0,1.35,19.0,664.5,831.06,620.07
2017,4,15,14,30,455.0,285.0,1.3,19.0,623.0,791.61,593.57
2017,4,15,14,45,437.0,276.5,1.3,19.0,587.5,759.85,573.25
2017,4,15,15,0,419.0,268.0,1.3,19.0,552.0,726.51,551.56
2017,4,15,15,15,386.5,256.5,1.25,18.5,505.5,658.52,505.95
2017,4,15,15,30,354.0,245.0,1.2,18.0,459.0,607.5,471.37
2017,4,15,15,45,350.5,224.0,1.2,18.0,421.5,571.27,447.07
2017,4,15,16,0,347.0,203.0,1.2,18.0,384.0,533.73,421.21
2017,4,15,16,15,369.0,176.5,1.15,17.5,351.5,509.02,405.49
2017,4,15,16,30,391.0,150.0,1.1,17.0,319.0,496.45,397.97
2017,4,15,16,45,364.5,136.0,1.05,17.0,277.5,444.15,358.18
2017,4,15,17,0,338.0,122.0,1.0,17.0,236.0,379.92,308.57
2017,4,15,17,15,308.5,103.5,0.95,16.0,193.5,324.2,264.95
2017,4,15,17,30,279.0,85.0,0.9,15.0,151.0,282.01,230.13
2017,4,15,17,45,232.0,66.5,0.9,14.5,112.0,210.4,169.85
2017,4,15,18,0,185.0,48.0,0.9,14.0,73.0,154.76,120.97
2017,4,15,18,15,92.5,30.5,0.9,13.5,43.0,86.83,57.08
2017,4,15,18,30,0.0,13.0,0.9,13.0,13.0,11.82,0.0
2017,4,15,18,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2017,4,16,6,0,0.0,13.0,1.7,12.0,13.0,11.43,2.99
2017,4,16,6,15,0.0,25.5,1.9,12.5,25.5,22.46,13.96
2017,4,16,6,30,0.0,38.0,2.1,13.0,38.0,33.52,24.18
2017,4,16,6,45,0.0,53.0,2.35,13.5,53.0,46.62,36.11
2017,4,16,7,0,0.0,68.0,2.6,14.0,68.0,59.31,47.49
2017,4,16,7,15,0.0,83.5,2.7,14.0,83.5,72.28,59.01
2017,4,16,7,30,0.0,99.0,2.8,14.0,99.0,85.14,70.25
2017,4,16,7,45,0.0,105.5,2.95,14.5,105.5,91.18,71.79
2017,4,16,8,0,0.0,112.0,3.1,15.0,112.0,97.29,76.52
2017,4,16,8,15,0.0,116.0,3.15,15.0,116.0,101.25,79.56
2017,4,16,8,30,0.0,120.0,3.2,15.0,120.0,105.1,82.49
2017,4,16,8,45,0.0,118.5,3.3,15.5,118.5,104.22,81.35
2017,4,16,9,0,0.0,117.0,3.4,16.0,117.0,103.2,80.12
2017,4,16,9,15,2.0,151.5,3.35,16.0,153.0,133.88,104.96
2017,4,16,9,30,4.0,186.0,3.3,16.0,189.0,164.98,129.84
2017,4,16,9,45,23.0,255.5,3.25,16.0,273.0,235.52,186.0
2017,4,16,10,0,42.0,325.0,3.2,16.0,357.0,309.29,243.65
2017,4,16,10,15,24.0,262.0,3.15,15.5,281.0,248.26,195.67
2017,4,16,10,30,6.0,199.0,3.1,15.0,205.0,180.75,142.01
2017,4,16,10,45,3.0,164.5,3.05,14.5,167.5,148.57,116.31
2017,4,16,11,0,0.0,130.0,3.0,14.0,130.0,115.79,89.8
2017,4,16,11,15,0.0,136.0,2.95,13.5,136.0,121.3,94.43
2017,4,16,11,30,0.0,142.0,2.9,13.0,142.0,126.85,99.07
2017,4,16,11,45,0.0,114.0,2.9,13.0,114.0,101.74,78.54
2017,4,16,12,0,0.0,86.0,2.9,13.0,86.0,76.61,57.93
2017,4,16,12,15,2.5,130.5,2.9,13.0,133.0,119.18,92.95
2017,4,16,12,30,5.0,175.0,2.9,13.0,180.0,162.47,128.12
2017,4,16,12,45,7.0,195.5,2.9,13.0,202.0,183.73,145.29
2017,4,16,13,0,9.0,216.0,2.9,13.0,224.0,205.3,162.7
2017,4,16,13,15,8.5,213.0,2.95,13.0,220.5,202.43,160.48
2017,4,16,13,30,8.0,210.0,3.0,13.0,217.0,199.5,158.28
2017,4,16,13,45,7.5,210.0,3.1,13.0,216.5,199.38,165.15
2017,4,16,14,0,7.0,210.0,3.2,13.0,216.0,199.27,158.51
2017,4,16,14,15,4.0,185.0,3.15,13.0,188.0,172.62,137.07
2017,4,16,14,30,1.0,160.0,3.1,13.0,160.0,146.03,115.56
2017,4,16,14,45,0.5,162.0,3.1,13.0,162.0,147.7,117.19
2017,4,16,15,0,0.0,164.0,3.1,13.0,164.0,149.52,118.92
2017,4,16,15,15,0.5,167.0,2.95,13.0,167.5,153.45,122.45
2017,4,16,15,30,1.0,170.0,2.8,13.0,171.0,157.63,126.22
2017,4,16,15,45,0.5,137.5,2.7,13.0,138.0,125.7,100.16
2017,4,16,16,0,0.0,105.0,2.6,13.0,105.0,94.13,74.14
2017,4,16,16,15,0.0,61.0,2.5,13.0,61.0,53.91,40.42
2017,4,16,16,30,0.0,17.0,2.4,13.0,17.0,14.97,7.24
2017,4,16,16,45,0.0,14.5,2.3,13.0,14.5,12.76,5.37
2017,4,16,17,0,0.0,12.0,2.2,13.0,12.0,10.55,3.48
2017,4,16,17,15,0.0,10.0,2.1,12.5,10.0,8.78,1.97
2017,4,16,17,30,0.0,8.0,2.0,12.0,8.0,7.02,0.43
2017,4,16,17,45,0.0,5.5,1.95,12.0,5.5,4.82,0.0
2017,4,16,18,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2017,4,16,18,15,0.0,1.5,1.85,12.0,1.5,1.31,0.0
2017,4,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,6.5,0.8,13.0,6.5,5.91,0.0
2017,4,17,6,0,0.0,13.0,0.8,13.0,13.0,11.42,3.29
2017,4,17,6,15,0.0,26.0,0.85,13.0,26.0,22.9,14.4
2017,4,17,6,30,0.0,39.0,0.9,13.0,39.0,34.4,25.05
2017,4,17,6,45,0.0,54.0,0.95,13.0,54.0,47.49,37.02
2017,4,17,7,0,0.0,69.0,1.0,13.0,69.0,60.17,48.47
2017,4,17,7,15,0.0,85.5,1.05,13.0,85.5,73.91,60.67
2017,4,17,7,30,0.0,102.0,1.1,13.0,102.0,87.51,72.55
2017,4,17,7,45,0.0,108.0,1.2,13.5,108.0,93.21,73.67
2017,4,17,8,0,0.0,114.0,1.3,14.0,114.0,98.95,78.08
2017,4,17,8,15,3.5,148.5,1.3,14.0,150.5,128.14,101.82
2017,4,17,8,30,7.0,183.0,1.3,14.0,187.0,158.01,125.76
2017,4,17,8,45,40.5,233.5,1.35,14.5,259.5,205.99,162.85
2017,4,17,9,0,74.0,284.0,1.4,15.0,332.0,262.68,206.56
2017,4,17,9,15,44.5,264.0,1.5,15.0,293.5,243.01,191.44
2017,4,17,9,30,15.0,244.0,1.6,15.0,255.0,219.39,172.94
2017,4,17,9,45,46.5,301.0,1.75,15.5,337.0,285.82,224.78
2017,4,17,10,0,78.0,358.0,1.9,16.0,419.0,358.28,280.08
2017,4,17,10,15,68.0,364.0,1.95,16.0,419.0,365.07,284.75
2017,4,17,10,30,58.0,370.0,2.0,16.0,419.0,370.61,288.68
2017,4,17,10,45,57.0,379.0,2.15,16.5,427.5,384.3,298.55
2017,4,17,11,0,56.0,388.0,2.3,17.0,436.0,397.86,308.23
2017,4,17,11,15,82.5,412.0,2.3,17.0,484.0,447.8,346.07
2017,4,17,11,30,109.0,436.0,2.3,17.0,532.0,500.21,385.13
2017,4,17,11,45,72.5,406.0,2.3,17.0,470.5,446.45,344.21
2017,4,17,12,0,36.0,376.0,2.3,17.0,409.0,389.19,300.62
2017,4,17,12,15,27.5,344.0,2.25,17.0,369.0,353.38,273.65
2017,4,17,12,30,19.0,312.0,2.2,17.0,329.0,304.06,236.04
2017,4,17,12,45,54.0,367.0,2.2,17.0,414.5,408.75,316.87
2017,4,17,13,0,89.0,422.0,2.2,17.0,500.0,504.35,388.33
2017,4,17,13,15,81.0,408.5,2.15,17.0,478.5,486.32,374.45
2017,4,17,13,30,73.0,395.0,2.1,17.0,457.0,467.51,360.69
2017,4,17,13,45,44.5,333.5,2.05,17.0,371.0,375.72,291.77
2017,4,17,14,0,16.0,272.0,2.0,17.0,285.0,268.72,209.67
2017,4,17,14,15,15.5,264.0,1.95,16.5,276.5,261.18,204.86
2017,4,17,14,30,15.0,256.0,1.9,16.0,268.0,253.61,199.66
2017,4,17,14,45,8.0,212.0,1.85,16.0,218.5,203.68,160.4
2017,4,17,15,0,1.0,168.0,1.8,16.0,169.0,154.31,121.07
2017,4,17,15,15,0.5,121.0,1.65,16.0,121.5,109.08,84.73
2017,4,17,15,30,0.0,74.0,1.5,16.0,74.0,65.53,49.13
2017,4,17,15,45,0.0,42.0,1.4,16.0,42.0,37.11,25.61
2017,4,17,16,0,0.0,10.0,1.3,16.0,10.0,8.81,1.82
2017,4,17,16,15,0.0,29.0,1.2,15.5,29.0,25.57,16.13
2017,4,17,16,30,0.0,48.0,1.1,15.0,48.0,42.37,30.52
2017,4,17,16,45,0.0,41.5,1.05,15.0,41.5,36.6,25.7
2017,4,17,17,0,0.0,35.0,1.0,15.0,35.0,30.84,20.84
2017,4,17,17,15,0.0,28.5,0.95,14.5,28.5,25.09,15.96
2017,4,17,17,30,0.0,22.0,0.9,14.0,22.0,19.35,11.01
2017,4,17,17,45,0.0,16.5,0.85,13.5,16.5,14.5,6.76
2017,4,17,18,0,0.0,11.0,0.8,13.0,11.0,9.65,2.47
2017,4,17,18,15,0.0,6.5,0.75,13.0,6.5,5.7,0.0
2017,4,17,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2017,4,17,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2017,4,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,18,5,45,36.5,16.0,0.4,12.0,19.5,13.6,0.0
2017,4,18,6,0,73.0,32.0,0.4,12.0,39.0,25.7,15.08
2017,4,18,6,15,130.0,52.0,0.5,12.0,73.5,40.87,30.29
2017,4,18,6,30,187.0,72.0,0.6,12.0,108.0,55.61,44.05
2017,4,18,6,45,217.5,92.5,0.7,12.5,146.5,70.14,57.26
2017,4,18,7,0,248.0,113.0,0.8,13.0,185.0,84.15,69.72
2017,4,18,7,15,287.0,127.0,0.8,13.0,227.0,93.47,77.88
2017,4,18,7,30,326.0,141.0,0.8,13.0,269.0,102.44,85.57
2017,4,18,7,45,269.0,172.0,0.85,13.5,287.5,134.22,101.21
2017,4,18,8,0,212.0,203.0,0.9,14.0,306.0,176.96,133.06
2017,4,18,8,15,143.0,224.0,0.9,14.0,297.0,198.61,152.62
2017,4,18,8,30,74.0,245.0,0.9,14.0,288.0,215.72,169.17
2017,4,18,8,45,141.0,270.5,0.95,14.5,360.0,260.1,202.21
2017,4,18,9,0,208.0,296.0,1.0,15.0,432.0,317.11,245.52
2017,4,18,9,15,145.5,312.0,0.95,15.0,410.0,321.31,250.03
2017,4,18,9,30,83.0,328.0,0.9,15.0,388.0,318.94,248.66
2017,4,18,9,45,111.0,352.0,0.85,15.5,436.5,362.34,281.06
2017,4,18,10,0,139.0,376.0,0.8,16.0,485.0,410.2,315.95
2017,4,18,10,15,113.5,384.5,0.75,16.0,475.5,413.99,317.81
2017,4,18,10,30,88.0,393.0,0.7,16.0,466.0,411.42,315.12
2017,4,18,10,45,236.0,386.5,0.65,16.5,588.5,531.6,403.99
2017,4,18,11,0,384.0,380.0,0.6,17.0,711.0,657.09,491.89
2017,4,18,11,15,390.5,382.5,0.65,17.0,724.0,686.28,511.22
2017,4,18,11,30,397.0,385.0,0.7,17.0,737.0,714.63,531.03
2017,4,18,11,45,446.0,370.0,0.75,17.5,768.0,771.46,569.7
2017,4,18,12,0,495.0,355.0,0.8,18.0,799.0,822.1,603.47
2017,4,18,12,15,658.5,266.0,0.9,18.0,854.5,910.58,667.02
2017,4,18,12,30,822.0,177.0,1.0,18.0,910.0,991.79,720.92
2017,4,18,12,45,816.5,178.0,1.1,18.0,900.0,1005.54,730.61
2017,4,18,13,0,811.0,179.0,1.2,18.0,890.0,1015.65,739.08
2017,4,18,13,15,806.5,177.5,1.35,18.0,872.5,1020.58,745.27
2017,4,18,13,30,802.0,176.0,1.5,18.0,855.0,1021.84,749.19
2017,4,18,13,45,793.0,174.5,1.7,18.5,829.5,1014.89,747.17
2017,4,18,14,0,784.0,173.0,1.9,19.0,804.0,1004.33,742.72
2017,4,18,14,15,773.5,170.5,2.05,18.5,772.5,995.69,741.6
2017,4,18,14,30,763.0,168.0,2.2,18.0,741.0,975.9,732.98
2017,4,18,14,45,752.0,162.5,2.35,18.0,703.5,949.04,718.15
2017,4,18,15,0,741.0,157.0,2.5,18.0,666.0,919.21,701.09
2017,4,18,15,15,722.5,153.0,2.55,17.5,623.0,881.28,678.59
2017,4,18,15,30,704.0,149.0,2.6,17.0,580.0,841.17,654.23
2017,4,18,15,45,683.5,142.0,2.7,17.0,533.0,794.02,623.49
2017,4,18,16,0,663.0,135.0,2.8,17.0,486.0,745.42,591.1
2017,4,18,16,15,631.5,128.5,2.65,16.5,436.0,687.35,550.71
2017,4,18,16,30,600.0,122.0,2.5,16.0,386.0,629.3,508.87
2017,4,18,16,45,568.0,111.5,2.45,16.0,336.0,567.03,461.89
2017,4,18,17,0,536.0,101.0,2.4,16.0,286.0,505.73,414.21
2017,4,18,17,15,477.5,91.0,2.1,15.0,235.0,426.11,350.95
2017,4,18,17,30,419.0,81.0,1.8,14.0,184.0,356.31,293.28
2017,4,18,17,45,344.0,66.5,1.55,13.5,137.5,277.83,226.28
2017,4,18,18,0,269.0,52.0,1.3,13.0,91.0,207.27,164.29
2017,4,18,18,15,159.5,34.0,1.25,12.5,54.5,126.72,90.39
2017,4,18,18,30,50.0,16.0,1.2,12.0,18.0,40.43,0.0
2017,4,18,18,45,25.0,8.0,1.2,11.5,9.0,14.57,0.0
2017,4,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,5,45,107.5,17.0,0.75,10.5,27.5,13.41,0.0
2017,4,19,6,0,215.0,34.0,0.8,11.0,55.0,26.56,16.24
2017,4,19,6,15,319.5,47.5,0.9,11.5,100.0,36.6,26.66
2017,4,19,6,30,424.0,61.0,1.0,12.0,145.0,48.11,37.42
2017,4,19,6,45,492.0,71.0,1.15,12.5,196.0,54.31,43.21
2017,4,19,7,0,560.0,81.0,1.3,13.0,247.0,60.26,48.55
2017,4,19,7,15,607.5,88.0,1.35,13.5,300.0,63.42,51.23
2017,4,19,7,30,655.0,95.0,1.4,14.0,353.0,66.46,53.69
2017,4,19,7,45,679.5,103.5,1.5,14.5,404.0,99.13,61.29
2017,4,19,8,0,704.0,112.0,1.6,15.0,455.0,155.15,94.24
2017,4,19,8,15,729.5,117.0,1.6,15.5,505.0,211.69,137.67
2017,4,19,8,30,755.0,122.0,1.6,16.0,555.0,271.13,187.86
2017,4,19,8,45,768.0,129.0,1.65,16.5,600.0,331.13,240.13
2017,4,19,9,0,781.0,136.0,1.7,17.0,645.0,392.04,292.51
2017,4,19,9,15,503.0,236.5,1.75,17.0,572.5,408.18,312.76
2017,4,19,9,30,225.0,337.0,1.8,17.0,500.0,392.85,304.34
2017,4,19,9,45,529.5,242.0,1.9,17.5,649.0,494.85,383.13
2017,4,19,10,0,834.0,147.0,2.0,18.0,798.0,626.42,483.03
2017,4,19,10,15,842.5,149.0,2.0,18.0,827.0,679.84,522.8
2017,4,19,10,30,851.0,151.0,2.0,18.0,856.0,732.0,561.17
2017,4,19,10,45,851.0,155.5,2.0,18.0,876.0,778.75,594.68
2017,4,19,11,0,851.0,160.0,2.0,18.0,896.0,823.07,625.19
2017,4,19,11,15,854.5,161.0,2.0,18.0,910.0,864.38,652.55
2017,4,19,11,30,858.0,162.0,2.0,18.0,924.0,903.14,677.97
2017,4,19,11,45,853.5,165.5,2.0,18.5,928.0,934.48,696.98
2017,4,19,12,0,849.0,169.0,2.0,19.0,932.0,962.48,713.71
2017,4,19,12,15,848.0,169.0,2.05,19.0,929.5,986.9,730.02
2017,4,19,12,30,847.0,169.0,2.1,19.0,927.0,1007.89,744.19
2017,4,19,12,45,850.5,164.0,2.2,19.0,918.0,1024.69,756.37
2017,4,19,13,0,854.0,159.0,2.3,19.0,909.0,1037.87,766.35
2017,4,19,13,15,848.5,158.0,2.4,19.0,891.0,1042.48,770.91
2017,4,19,13,30,843.0,157.0,2.5,19.0,873.0,1043.29,773.19
2017,4,19,13,45,597.5,258.0,2.6,19.0,758.5,911.88,685.97
2017,4,19,14,0,352.0,359.0,2.7,19.0,644.0,751.78,571.18
2017,4,19,14,15,578.5,254.0,2.7,18.5,700.0,883.27,672.89
2017,4,19,14,30,805.0,149.0,2.7,18.0,756.0,989.08,747.96
2017,4,19,14,45,789.0,147.0,2.75,18.0,716.5,960.5,729.45
2017,4,19,15,0,773.0,145.0,2.8,18.0,677.0,935.55,714.67
2017,4,19,15,15,754.0,141.0,2.75,17.5,633.0,896.42,690.47
2017,4,19,15,30,735.0,137.0,2.7,17.0,589.0,855.07,664.53
2017,4,19,15,45,715.5,130.5,2.7,17.0,541.5,808.45,633.62
2017,4,19,16,0,696.0,124.0,2.7,17.0,494.0,760.25,601.11
2017,4,19,16,15,664.5,118.0,2.55,16.5,443.0,701.67,560.6
2017,4,19,16,30,633.0,112.0,2.4,16.0,392.0,643.09,519.24
2017,4,19,16,45,599.0,103.0,2.3,16.0,341.0,579.74,471.39
2017,4,19,17,0,565.0,94.0,2.2,16.0,290.0,517.48,422.97
2017,4,19,17,15,507.0,85.0,1.95,15.5,238.5,441.64,362.32
2017,4,19,17,30,449.0,76.0,1.7,15.0,187.0,366.87,300.64
2017,4,19,17,45,372.5,63.0,1.5,14.5,140.5,287.75,233.54
2017,4,19,18,0,296.0,50.0,1.3,14.0,94.0,216.67,171.38
2017,4,19,18,15,184.0,33.5,1.25,13.5,57.5,135.3,97.48
2017,4,19,18,30,72.0,17.0,1.2,13.0,21.0,49.59,0.0
2017,4,19,18,45,36.0,8.5,1.2,12.5,10.5,18.21,0.0
2017,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,5,45,122.5,17.5,1.0,11.5,29.5,13.79,0.0
2017,4,20,6,0,245.0,35.0,1.0,12.0,59.0,27.34,17.12
2017,4,20,6,15,350.0,46.5,1.2,12.5,104.5,37.22,27.14
2017,4,20,6,30,455.0,58.0,1.4,13.0,150.0,45.3,34.8
2017,4,20,6,45,527.5,66.0,1.65,13.5,202.0,49.97,39.17
2017,4,20,7,0,600.0,74.0,1.9,14.0,254.0,54.51,43.24
2017,4,20,7,15,646.0,79.5,2.0,14.0,307.5,56.8,45.23
2017,4,20,7,30,692.0,85.0,2.1,14.0,361.0,59.02,47.09
2017,4,20,7,45,727.0,89.0,2.25,14.5,414.0,91.83,53.31
2017,4,20,8,0,762.0,93.0,2.4,15.0,467.0,153.51,90.4
2017,4,20,8,15,786.0,97.0,2.45,15.0,517.5,211.89,136.08
2017,4,20,8,30,810.0,101.0,2.5,15.0,568.0,272.91,188.86
2017,4,20,8,45,828.5,103.5,2.55,15.5,614.5,333.39,242.5
2017,4,20,9,0,847.0,106.0,2.6,16.0,661.0,395.24,296.78
2017,4,20,9,15,860.5,108.5,2.65,16.0,703.0,456.09,349.67
2017,4,20,9,30,874.0,111.0,2.7,16.0,745.0,518.99,402.6
2017,4,20,9,45,876.5,116.5,2.75,16.5,778.5,575.74,448.5
2017,4,20,10,0,879.0,122.0,2.8,17.0,812.0,630.95,491.66
2017,4,20,10,15,886.5,123.5,2.8,17.0,841.0,684.16,532.81
2017,4,20,10,30,894.0,125.0,2.8,17.0,870.0,735.84,571.74
2017,4,20,10,45,899.0,126.5,2.85,17.5,891.5,783.93,605.86
2017,4,20,11,0,904.0,128.0,2.9,18.0,913.0,829.83,636.39
2017,4,20,11,15,907.0,129.0,2.85,18.0,927.0,871.25,664.04
2017,4,20,11,30,910.0,130.0,2.8,18.0,941.0,909.93,689.55
2017,4,20,11,45,912.0,129.5,2.75,18.0,947.0,943.42,711.33
2017,4,20,12,0,914.0,129.0,2.7,18.0,953.0,973.75,730.89
2017,4,20,12,15,913.5,129.0,2.7,18.0,950.5,998.91,747.42
2017,4,20,12,30,913.0,129.0,2.7,18.0,948.0,1020.55,761.68
2017,4,20,12,45,912.0,127.5,2.75,18.5,938.0,1036.57,771.36
2017,4,20,13,0,911.0,126.0,2.8,19.0,928.0,1048.83,778.7
2017,4,20,13,15,906.0,125.0,2.85,19.0,909.5,1053.76,782.87
2017,4,20,13,30,901.0,124.0,2.9,19.0,891.0,1054.81,784.7
2017,4,20,13,45,894.5,122.5,2.95,19.0,865.5,1049.93,782.8
2017,4,20,14,0,888.0,121.0,3.0,19.0,840.0,1041.25,778.56
2017,4,20,14,15,878.5,119.5,3.0,18.5,807.0,1025.81,770.98
2017,4,20,14,30,869.0,118.0,3.0,18.0,774.0,1006.81,761.13
2017,4,20,14,45,857.5,115.0,3.05,18.0,735.5,991.25,752.66
2017,4,20,15,0,846.0,112.0,3.1,18.0,697.0,961.64,734.61
2017,4,20,15,15,829.5,109.0,3.0,18.0,652.5,924.3,710.09
2017,4,20,15,30,813.0,106.0,2.9,18.0,608.0,884.4,683.72
2017,4,20,15,45,793.0,102.5,2.85,18.0,560.0,838.53,653.29
2017,4,20,16,0,773.0,99.0,2.8,18.0,512.0,790.89,621.23
2017,4,20,16,15,744.5,94.5,2.65,17.5,460.5,733.76,582.28
2017,4,20,16,30,716.0,90.0,2.5,17.0,409.0,680.21,545.21
2017,4,20,16,45,677.5,84.5,2.35,17.0,356.0,614.34,496.91
2017,4,20,17,0,639.0,79.0,2.2,17.0,303.0,549.82,447.01
2017,4,20,17,15,584.0,72.5,2.0,16.0,250.5,475.55,388.95
2017,4,20,17,30,529.0,66.0,1.8,15.0,198.0,405.15,331.6
2017,4,20,17,45,445.0,56.5,1.6,14.5,149.5,320.68,260.19
2017,4,20,18,0,361.0,47.0,1.4,14.0,101.0,244.37,193.56
2017,4,20,18,15,235.5,33.0,1.4,13.5,62.5,154.86,113.07
2017,4,20,18,30,110.0,19.0,1.4,13.0,24.0,71.4,0.0
2017,4,20,18,45,55.0,9.5,1.45,12.5,12.0,24.63,0.0
2017,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,21,5,45,121.0,18.0,1.2,10.5,30.5,14.15,0.0
2017,4,21,6,0,242.0,36.0,1.2,11.0,61.0,28.07,18.07
2017,4,21,6,15,343.0,48.5,1.45,11.5,106.5,37.3,27.39
2017,4,21,6,30,444.0,61.0,1.7,12.0,152.0,47.71,37.12
2017,4,21,6,45,509.5,70.0,1.95,13.0,203.0,53.07,42.03
2017,4,21,7,0,575.0,79.0,2.2,14.0,254.0,58.24,46.55
2017,4,21,7,15,621.5,85.5,2.25,14.0,307.5,61.11,49.05
2017,4,21,7,30,668.0,92.0,2.3,14.0,361.0,63.86,51.37
2017,4,21,7,45,703.0,97.0,2.4,14.5,414.0,97.92,58.42
2017,4,21,8,0,738.0,102.0,2.5,15.0,467.0,153.82,91.49
2017,4,21,8,15,762.5,106.0,2.55,15.5,517.0,216.44,140.58
2017,4,21,8,30,787.0,110.0,2.6,16.0,567.0,276.12,191.68
2017,4,21,8,45,808.0,112.0,2.65,16.5,614.0,335.53,244.01
2017,4,21,9,0,829.0,114.0,2.7,17.0,661.0,396.66,297.28
2017,4,21,9,15,842.5,116.5,2.7,17.5,702.0,456.46,348.28
2017,4,21,9,30,856.0,119.0,2.7,18.0,743.0,516.51,397.79
2017,4,21,9,45,879.5,114.5,2.75,18.5,782.0,576.56,445.8
2017,4,21,10,0,903.0,110.0,2.8,19.0,821.0,635.53,491.56
2017,4,21,10,15,910.0,111.0,2.75,19.0,849.5,688.96,532.34
2017,4,21,10,30,917.0,112.0,2.7,19.0,878.0,740.75,570.76
2017,4,21,10,45,922.5,113.0,2.7,19.5,900.0,789.56,604.23
2017,4,21,11,0,928.0,114.0,2.7,20.0,922.0,836.15,634.52
2017,4,21,11,15,930.5,114.5,2.6,20.0,935.5,877.38,661.23
2017,4,21,11,30,933.0,115.0,2.5,20.0,949.0,915.75,685.68
2017,4,21,11,45,934.0,115.0,2.45,20.5,954.5,949.29,705.72
2017,4,21,12,0,935.0,115.0,2.4,21.0,960.0,979.54,723.41
2017,4,21,12,15,934.0,115.0,2.35,21.0,957.5,1004.49,738.91
2017,4,21,12,30,933.0,115.0,2.3,21.0,955.0,1025.82,752.08
2017,4,21,12,45,930.5,114.5,2.3,21.5,944.5,1041.46,760.75
2017,4,21,13,0,928.0,114.0,2.3,22.0,934.0,1053.24,767.08
2017,4,21,13,15,923.5,113.5,2.25,22.0,915.5,1059.13,770.66
2017,4,21,13,30,919.0,113.0,2.2,22.0,897.0,1061.09,771.91
2017,4,21,13,45,911.0,112.5,2.2,22.0,871.0,1055.6,769.2
2017,4,21,14,0,903.0,112.0,2.2,22.0,845.0,1046.25,764.25
2017,4,21,14,15,894.5,110.5,2.15,22.0,813.0,1031.56,755.41
2017,4,21,14,30,886.0,109.0,2.1,22.0,781.0,1013.24,744.39
2017,4,21,14,45,868.0,110.0,2.1,22.0,740.5,984.95,727.58
2017,4,21,15,0,850.0,111.0,2.1,22.0,700.0,963.77,715.53
2017,4,21,15,15,834.5,108.5,2.05,21.5,656.5,927.85,694.4
2017,4,21,15,30,819.0,106.0,2.0,21.0,613.0,889.3,671.43
2017,4,21,15,45,791.5,105.0,1.95,21.0,563.5,839.56,639.26
2017,4,21,16,0,764.0,104.0,1.9,21.0,514.0,788.46,605.78
2017,4,21,16,15,576.0,130.5,1.8,20.5,422.0,643.15,504.39
2017,4,21,16,30,388.0,157.0,1.7,20.0,330.0,499.11,396.82
2017,4,21,16,45,511.5,119.5,1.6,20.0,318.0,528.12,422.11
2017,4,21,17,0,635.0,82.0,1.5,20.0,306.0,550.2,439.46
2017,4,21,17,15,582.0,74.5,1.35,19.0,253.5,476.18,382.37
2017,4,21,17,30,529.0,67.0,1.2,18.0,201.0,405.88,326.53
2017,4,21,17,45,452.5,57.0,1.1,17.0,152.5,324.8,259.98
2017,4,21,18,0,376.0,47.0,1.0,16.0,104.0,251.14,197.04
2017,4,21,18,15,253.5,33.0,1.0,15.5,64.5,161.54,117.88
2017,4,21,18,30,131.0,19.0,1.0,15.0,25.0,78.93,0.0
2017,4,21,18,45,65.5,9.5,1.05,14.5,12.5,27.65,0.0
2017,4,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,22,5,45,110.0,19.5,0.95,11.5,31.5,15.3,0.0
2017,4,22,6,0,220.0,39.0,0.9,12.0,63.0,30.33,20.12
2017,4,22,6,15,316.0,51.5,1.0,12.5,107.0,39.46,29.25
2017,4,22,6,30,412.0,64.0,1.1,13.0,151.0,48.34,37.58
2017,4,22,6,45,206.0,83.0,1.25,13.5,126.5,63.6,51.33
2017,4,22,7,0,0.0,102.0,1.4,14.0,102.0,85.52,70.71
2017,4,22,7,15,5.0,121.5,1.45,14.0,123.5,101.17,84.37
2017,4,22,7,30,10.0,141.0,1.5,14.0,145.0,116.69,97.69
2017,4,22,7,45,206.5,159.5,1.6,14.5,262.0,125.41,94.33
2017,4,22,8,0,403.0,178.0,1.7,15.0,379.0,173.24,121.44
2017,4,22,8,15,349.0,211.5,1.75,15.0,398.5,222.82,163.25
2017,4,22,8,30,295.0,245.0,1.8,15.0,418.0,261.19,197.44
2017,4,22,8,45,356.0,251.5,1.85,15.5,476.0,308.21,234.45
2017,4,22,9,0,417.0,258.0,1.9,16.0,534.0,360.07,275.71
2017,4,22,9,15,460.0,257.5,1.9,16.5,579.5,408.34,314.35
2017,4,22,9,30,503.0,257.0,1.9,17.0,625.0,460.77,355.61
2017,4,22,9,45,496.5,274.5,1.95,17.5,652.5,505.43,390.19
2017,4,22,10,0,490.0,292.0,2.0,18.0,680.0,548.8,422.77
2017,4,22,10,15,337.5,353.0,2.1,18.0,624.5,532.14,409.74
2017,4,22,10,30,185.0,414.0,2.2,18.0,569.0,499.5,383.84
2017,4,22,10,45,208.5,422.5,2.3,18.5,601.5,538.6,412.73
2017,4,22,11,0,232.0,431.0,2.4,19.0,634.0,579.29,442.02
2017,4,22,11,15,221.5,440.0,2.55,19.0,636.0,593.94,452.64
2017,4,22,11,30,211.0,449.0,2.7,19.0,638.0,607.2,462.34
2017,4,22,11,45,248.0,444.5,2.9,19.0,668.0,657.8,500.19
2017,4,22,12,0,285.0,440.0,3.1,19.0,698.0,701.37,532.74
2017,4,22,12,15,259.0,444.5,3.2,19.0,679.0,694.96,527.76
2017,4,22,12,30,233.0,449.0,3.3,19.0,660.0,673.06,512.22
2017,4,22,12,45,202.5,447.0,3.4,19.0,628.5,650.01,495.63
2017,4,22,13,0,172.0,445.0,3.5,19.0,597.0,624.93,477.42
2017,4,22,13,15,178.0,435.0,3.5,19.0,590.0,626.53,479.42
2017,4,22,13,30,184.0,425.0,3.5,19.0,583.0,627.09,480.58
2017,4,22,13,45,243.5,401.5,3.5,19.0,603.5,683.44,523.67
2017,4,22,14,0,303.0,378.0,3.5,19.0,624.0,721.31,553.17
2017,4,22,14,15,296.5,363.0,3.45,18.5,596.5,699.68,539.14
2017,4,22,14,30,290.0,348.0,3.4,18.0,569.0,676.49,524.29
2017,4,22,14,45,267.5,333.5,3.4,18.0,529.0,636.81,496.05
2017,4,22,15,0,245.0,319.0,3.4,18.0,489.0,578.97,454.44
2017,4,22,15,15,176.5,299.5,3.3,17.5,418.5,489.93,387.64
2017,4,22,15,30,108.0,280.0,3.2,17.0,348.0,387.05,308.63
2017,4,22,15,45,243.0,242.0,3.15,16.5,378.0,493.82,397.08
2017,4,22,16,0,378.0,204.0,3.1,16.0,408.0,557.25,450.56
2017,4,22,16,15,217.5,192.5,2.9,15.5,307.5,401.9,327.5
2017,4,22,16,30,57.0,181.0,2.7,15.0,207.0,231.24,188.23
2017,4,22,16,45,50.5,160.0,2.55,14.5,181.0,202.94,166.07
2017,4,22,17,0,44.0,139.0,2.4,14.0,155.0,175.03,143.39
2017,4,22,17,15,36.5,117.0,2.15,13.5,128.5,145.66,118.96
2017,4,22,17,30,29.0,95.0,1.9,13.0,102.0,116.77,94.43
2017,4,22,17,45,185.5,74.5,1.7,13.0,104.5,193.12,158.35
2017,4,22,18,0,342.0,54.0,1.5,13.0,107.0,241.66,193.23
2017,4,22,18,15,222.5,38.0,1.45,12.5,67.5,155.42,115.85
2017,4,22,18,30,103.0,22.0,1.4,12.0,28.0,73.72,5.36
2017,4,22,18,45,51.5,11.0,1.4,12.0,14.0,24.93,0.0
2017,4,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,5,45,143.5,19.0,3.0,11.5,35.0,14.91,0.93
2017,4,23,6,0,287.0,38.0,3.1,12.0,70.0,29.62,19.64
2017,4,23,6,15,386.0,49.0,3.25,12.0,116.5,38.97,28.88
2017,4,23,6,30,485.0,60.0,3.4,12.0,163.0,46.55,36.12
2017,4,23,6,45,549.0,67.5,3.55,12.5,215.0,50.75,40.05
2017,4,23,7,0,613.0,75.0,3.7,13.0,267.0,54.83,43.68
2017,4,23,7,15,657.5,80.5,3.7,13.5,320.5,57.11,45.57
2017,4,23,7,30,702.0,86.0,3.7,14.0,374.0,59.3,47.31
2017,4,23,7,45,732.5,91.0,3.75,14.5,426.5,97.56,56.15
2017,4,23,8,0,763.0,96.0,3.8,15.0,479.0,159.93,95.31
2017,4,23,8,15,786.5,99.5,3.8,15.0,529.0,217.79,141.33
2017,4,23,8,30,810.0,103.0,3.8,15.0,579.0,278.19,194.09
2017,4,23,8,45,822.0,108.5,3.8,15.5,624.0,339.05,248.52
2017,4,23,9,0,834.0,114.0,3.8,16.0,669.0,400.55,302.84
2017,4,23,9,15,847.0,116.5,3.8,16.0,710.0,460.3,355.08
2017,4,23,9,30,860.0,119.0,3.8,16.0,751.0,520.22,406.0
2017,4,23,9,45,852.0,130.5,3.8,16.5,781.5,576.68,451.84
2017,4,23,10,0,844.0,142.0,3.8,17.0,812.0,630.71,494.14
2017,4,23,10,15,852.0,143.5,3.8,17.0,840.0,683.46,535.33
2017,4,23,10,30,860.0,145.0,3.8,17.0,868.0,734.88,574.5
2017,4,23,10,45,859.5,150.0,3.8,17.0,887.5,781.68,609.29
2017,4,23,11,0,859.0,155.0,3.8,17.0,907.0,826.02,640.71
2017,4,23,11,15,862.0,156.0,3.8,17.0,920.5,866.83,668.89
2017,4,23,11,30,865.0,157.0,3.8,17.0,934.0,905.03,695.07
2017,4,23,11,45,867.5,156.0,3.85,17.0,939.5,938.05,717.82
2017,4,23,12,0,870.0,155.0,3.9,17.0,945.0,968.02,738.48
2017,4,23,12,15,869.0,154.5,3.9,17.0,942.5,991.99,754.72
2017,4,23,12,30,868.0,154.0,3.9,17.0,940.0,1012.47,768.66
2017,4,23,12,45,884.5,141.5,3.9,17.0,935.0,1022.94,775.9
2017,4,23,13,0,901.0,129.0,3.9,17.0,930.0,1041.24,788.66
2017,4,23,13,15,896.5,128.0,3.85,17.0,911.5,1046.45,792.23
2017,4,23,13,30,892.0,127.0,3.8,17.0,893.0,1047.84,793.45
2017,4,23,13,45,888.5,124.0,3.8,17.0,868.0,1044.31,791.9
2017,4,23,14,0,885.0,121.0,3.8,17.0,843.0,1036.95,787.94
2017,4,23,14,15,876.0,119.0,3.75,16.5,811.0,1021.38,779.65
2017,4,23,14,30,867.0,117.0,3.7,16.0,779.0,1002.26,769.05
2017,4,23,14,45,849.0,118.0,3.7,16.0,739.0,984.79,758.6
2017,4,23,15,0,831.0,119.0,3.7,16.0,699.0,953.68,738.67
2017,4,23,15,15,814.5,116.0,3.8,15.5,655.0,916.67,716.54
2017,4,23,15,30,798.0,113.0,3.9,15.0,611.0,877.14,692.25
2017,4,23,15,45,768.5,112.5,4.0,15.0,561.5,826.76,658.34
2017,4,23,16,0,739.0,112.0,4.1,15.0,512.0,780.08,626.6
2017,4,23,16,15,626.0,122.0,3.95,14.5,438.0,672.96,548.53
2017,4,23,16,30,513.0,132.0,3.8,14.0,364.0,564.91,465.89
2017,4,23,16,45,545.5,114.0,3.7,14.0,333.0,551.21,456.45
2017,4,23,17,0,578.0,96.0,3.6,14.0,302.0,526.71,437.32
2017,4,23,17,15,521.0,87.5,3.35,13.5,250.5,451.58,376.13
2017,4,23,17,30,464.0,79.0,3.1,13.0,199.0,377.22,313.9
2017,4,23,17,45,383.5,67.5,2.85,13.0,151.5,297.2,244.56
2017,4,23,18,0,303.0,56.0,2.6,13.0,104.0,225.61,180.98
2017,4,23,18,15,192.0,39.5,2.45,12.5,65.5,144.49,108.54
2017,4,23,18,30,81.0,23.0,2.3,12.0,27.0,61.88,11.13
2017,4,23,18,45,40.5,11.5,2.15,12.0,13.5,22.18,0.0
2017,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,18.0,1.8,11.5,18.0,15.86,3.0
2017,4,24,6,0,0.0,36.0,2.0,12.0,36.0,31.01,21.0
2017,4,24,6,15,13.5,57.0,2.2,12.0,60.0,48.15,37.05
2017,4,24,6,30,27.0,78.0,2.4,12.0,84.0,63.5,51.27
2017,4,24,6,45,37.0,99.5,2.6,12.5,110.5,79.76,65.94
2017,4,24,7,0,47.0,121.0,2.8,13.0,137.0,95.7,80.03
2017,4,24,7,15,55.5,143.0,2.85,13.0,164.5,111.62,93.96
2017,4,24,7,30,64.0,165.0,2.9,13.0,192.0,127.2,107.36
2017,4,24,7,45,75.0,189.5,2.95,13.5,225.0,150.52,119.24
2017,4,24,8,0,86.0,214.0,3.0,14.0,258.0,177.88,139.55
2017,4,24,8,15,45.0,196.5,3.0,14.0,220.0,168.38,133.06
2017,4,24,8,30,4.0,179.0,3.0,14.0,182.0,154.57,123.17
2017,4,24,8,45,4.5,186.5,3.05,14.0,190.0,162.32,129.2
2017,4,24,9,0,5.0,194.0,3.1,14.0,198.0,170.06,135.18
2017,4,24,9,15,58.0,270.5,3.1,14.0,313.5,254.23,202.14
2017,4,24,9,30,111.0,347.0,3.1,14.0,429.0,347.96,275.61
2017,4,24,9,45,89.5,355.0,3.15,14.5,423.0,353.48,279.15
2017,4,24,10,0,68.0,363.0,3.2,15.0,417.0,356.36,280.63
2017,4,24,10,15,110.5,390.0,3.25,15.0,481.5,414.26,325.72
2017,4,24,10,30,153.0,417.0,3.3,15.0,546.0,479.76,375.94
2017,4,24,10,45,100.5,402.0,3.35,15.5,488.0,436.07,341.05
2017,4,24,11,0,48.0,387.0,3.4,16.0,430.0,389.6,303.98
2017,4,24,11,15,57.5,404.0,3.5,16.0,456.0,418.58,326.43
2017,4,24,11,30,67.0,421.0,3.6,16.0,482.0,448.52,349.25
2017,4,24,11,45,107.5,440.0,3.7,16.0,538.5,508.83,395.72
2017,4,24,12,0,148.0,459.0,3.8,16.0,595.0,582.74,451.53
2017,4,24,12,15,178.0,457.0,3.85,16.0,619.5,618.25,478.46
2017,4,24,12,30,208.0,455.0,3.9,16.0,644.0,654.21,505.83
2017,4,24,12,45,136.5,434.5,4.0,16.0,558.0,571.5,443.4
2017,4,24,13,0,65.0,414.0,4.1,16.0,472.0,469.71,365.89
2017,4,24,13,15,55.5,394.5,4.1,16.0,443.5,443.52,346.52
2017,4,24,13,30,46.0,375.0,4.1,16.0,415.0,416.53,326.13
