Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,13,45,43.0,359.5,4.1,16.0,396.0,399.75,313.72
2017,4,24,14,0,40.0,344.0,4.1,16.0,377.0,382.54,300.9
2017,4,24,14,15,76.5,353.5,4.05,16.0,413.0,431.8,340.65
2017,4,24,14,30,113.0,363.0,4.0,16.0,449.0,480.76,379.61
2017,4,24,14,45,185.5,341.0,3.95,16.0,474.5,546.18,432.17
2017,4,24,15,0,258.0,319.0,3.9,16.0,500.0,607.79,481.15
2017,4,24,15,15,160.5,294.0,3.8,15.5,404.0,467.6,373.7
2017,4,24,15,30,63.0,269.0,3.7,15.0,308.0,332.53,267.11
2017,4,24,15,45,160.0,249.0,3.6,15.0,339.0,411.79,334.02
2017,4,24,16,0,257.0,229.0,3.5,15.0,370.0,483.25,392.95
2017,4,24,16,15,312.5,196.5,3.5,14.5,350.5,482.25,395.28
2017,4,24,16,30,368.0,164.0,3.5,14.0,331.0,475.41,393.03
2017,4,24,16,45,209.0,151.5,3.5,14.0,244.0,331.56,275.22
2017,4,24,17,0,50.0,139.0,3.5,14.0,157.0,178.23,146.22
2017,4,24,17,15,40.0,117.5,3.3,13.5,130.5,147.62,120.87
2017,4,24,17,30,30.0,96.0,3.1,13.0,104.0,117.76,95.44
2017,4,24,17,45,17.0,75.0,2.95,13.0,79.0,81.75,64.21
2017,4,24,18,0,4.0,54.0,2.8,13.0,54.0,54.09,39.97
2017,4,24,18,15,2.0,34.5,2.75,12.5,34.5,33.56,21.65
2017,4,24,18,30,0.0,15.0,2.7,12.0,15.0,13.21,0.0
2017,4,24,18,45,0.0,7.5,2.7,12.0,7.5,6.82,0.0
2017,4,24,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.2,9.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2017,4,25,5,45,130.5,25.5,1.45,10.5,41.0,19.99,6.83
2017,4,25,6,0,261.0,41.0,1.6,11.0,72.0,31.8,21.92
2017,4,25,6,15,351.5,52.5,1.8,11.5,116.5,40.13,30.09
2017,4,25,6,30,442.0,64.0,2.0,12.0,161.0,49.48,38.81
2017,4,25,6,45,509.5,70.5,2.2,12.5,211.5,52.68,41.81
2017,4,25,7,0,577.0,77.0,2.4,13.0,262.0,55.85,44.61
2017,4,25,7,15,619.0,83.0,2.45,13.0,313.0,58.41,46.81
2017,4,25,7,30,661.0,89.0,2.5,13.0,364.0,60.84,48.85
2017,4,25,7,45,700.5,90.0,2.55,13.5,416.0,97.55,56.2
2017,4,25,8,0,740.0,91.0,2.6,14.0,468.0,155.56,92.67
2017,4,25,8,15,390.0,164.5,2.75,14.5,365.0,193.16,138.25
2017,4,25,8,30,40.0,238.0,2.9,15.0,262.0,203.85,161.3
2017,4,25,8,45,95.0,275.0,3.05,15.5,337.5,254.54,200.04
2017,4,25,9,0,150.0,312.0,3.2,16.0,413.0,309.63,242.48
2017,4,25,9,15,266.5,311.0,3.3,16.0,503.5,370.61,289.75
2017,4,25,9,30,383.0,310.0,3.4,16.0,594.0,447.22,349.81
2017,4,25,9,45,617.0,213.0,3.5,16.5,695.0,520.58,408.08
2017,4,25,10,0,851.0,116.0,3.6,17.0,796.0,612.85,481.2
2017,4,25,10,15,858.0,117.5,3.6,17.0,823.0,663.76,520.93
2017,4,25,10,30,865.0,119.0,3.6,17.0,850.0,713.18,558.78
2017,4,25,10,45,606.0,264.0,3.6,17.5,782.5,699.74,543.19
2017,4,25,11,0,347.0,409.0,3.6,18.0,715.0,653.95,503.19
2017,4,25,11,15,418.5,384.5,3.65,18.0,759.0,715.7,550.1
2017,4,25,11,30,490.0,360.0,3.7,18.0,803.0,777.15,595.75
2017,4,25,11,45,475.0,366.5,3.8,18.0,798.0,792.59,606.56
2017,4,25,12,0,460.0,373.0,3.9,18.0,793.0,805.33,615.71
2017,4,25,12,15,445.5,376.5,3.95,18.0,782.5,813.03,621.16
2017,4,25,12,30,431.0,380.0,4.0,18.0,772.0,818.04,624.77
2017,4,25,12,45,444.0,370.0,4.1,18.0,770.0,834.35,637.49
2017,4,25,13,0,457.0,360.0,4.2,18.0,768.0,848.57,648.75
2017,4,25,13,15,463.5,349.0,4.25,18.0,756.0,852.99,652.88
2017,4,25,13,30,470.0,338.0,4.3,18.0,744.0,854.9,655.41
2017,4,25,13,45,490.0,319.5,4.35,18.0,732.0,860.21,660.98
2017,4,25,14,0,510.0,301.0,4.4,18.0,720.0,862.65,664.69
2017,4,25,14,15,477.5,299.5,4.35,17.5,679.5,827.35,640.8
2017,4,25,14,30,445.0,298.0,4.3,17.0,639.0,790.27,615.63
2017,4,25,14,45,308.5,314.0,4.3,17.0,545.0,653.36,513.57
2017,4,25,15,0,172.0,330.0,4.3,17.0,451.0,519.83,411.08
2017,4,25,15,15,261.5,293.5,4.2,16.5,464.5,578.11,460.22
2017,4,25,15,30,351.0,257.0,4.1,16.0,478.0,612.92,490.91
2017,4,25,15,45,523.5,186.5,4.1,16.0,487.0,691.97,556.23
2017,4,25,16,0,696.0,116.0,4.1,16.0,496.0,747.36,600.59
2017,4,25,16,15,626.5,119.5,3.95,15.5,436.5,669.42,543.8
2017,4,25,16,30,557.0,123.0,3.8,15.0,377.0,594.03,487.27
2017,4,25,16,45,540.0,109.0,3.7,15.0,331.0,540.94,446.51
2017,4,25,17,0,523.0,95.0,3.6,15.0,285.0,487.61,404.29
2017,4,25,17,15,466.5,88.0,3.25,14.5,237.0,412.04,342.74
2017,4,25,17,30,410.0,81.0,2.9,14.0,189.0,347.76,288.54
2017,4,25,17,45,371.5,66.5,2.6,14.0,147.5,288.79,236.92
2017,4,25,18,0,333.0,52.0,2.3,14.0,106.0,233.45,186.87
2017,4,25,18,15,223.0,37.5,2.1,13.5,68.0,153.23,115.81
2017,4,25,18,30,113.0,23.0,1.9,13.0,30.0,79.46,29.56
2017,4,25,18,45,56.5,11.5,1.7,12.5,15.0,26.78,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.25,12.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2017,4,26,5,45,0.0,12.0,1.75,13.5,12.0,10.55,1.45
2017,4,26,6,0,0.0,21.0,2.0,14.0,21.0,18.48,10.28
2017,4,26,6,15,0.0,34.0,2.15,14.0,34.0,29.97,20.87
2017,4,26,6,30,0.0,47.0,2.3,14.0,47.0,41.49,31.42
2017,4,26,6,45,0.0,61.5,2.5,14.5,61.5,54.0,42.66
2017,4,26,7,0,0.0,76.0,2.7,15.0,76.0,66.25,53.45
2017,4,26,7,15,0.0,90.5,2.75,15.0,90.5,78.39,64.07
2017,4,26,7,30,0.0,105.0,2.8,15.0,105.0,90.43,74.45
2017,4,26,7,45,2.5,136.0,2.9,15.5,137.5,115.62,91.6
2017,4,26,8,0,5.0,167.0,3.0,16.0,170.0,141.5,112.26
2017,4,26,8,15,5.0,175.0,3.0,16.0,178.0,149.9,118.72
2017,4,26,8,30,5.0,183.0,3.0,16.0,186.0,158.11,125.05
2017,4,26,8,45,18.5,224.0,3.05,16.5,236.5,196.96,155.44
2017,4,26,9,0,32.0,265.0,3.1,17.0,287.0,233.7,183.84
2017,4,26,9,15,21.0,247.0,3.15,17.0,261.5,222.36,174.74
2017,4,26,9,30,10.0,229.0,3.2,17.0,236.0,204.5,160.42
2017,4,26,9,45,33.0,292.5,3.3,17.0,318.5,271.29,213.01
2017,4,26,10,0,56.0,356.0,3.4,17.0,401.0,343.23,268.69
2017,4,26,10,15,45.0,351.5,3.45,17.0,388.5,338.82,264.8
2017,4,26,10,30,34.0,347.0,3.5,17.0,376.0,332.79,259.83
2017,4,26,10,45,25.5,323.5,3.55,17.5,345.5,310.11,241.64
2017,4,26,11,0,17.0,300.0,3.6,18.0,315.0,281.16,218.62
2017,4,26,11,15,36.5,356.5,3.6,18.0,389.5,356.93,277.26
2017,4,26,11,30,56.0,413.0,3.6,18.0,464.0,431.1,333.41
2017,4,26,11,45,40.0,379.0,3.65,18.0,415.5,389.75,301.64
2017,4,26,12,0,24.0,345.0,3.7,18.0,367.0,335.81,260.38
2017,4,26,12,15,53.0,392.0,3.75,18.0,440.5,422.92,327.63
2017,4,26,12,30,82.0,439.0,3.8,18.0,514.0,502.26,387.51
2017,4,26,12,45,52.0,385.0,3.9,18.0,433.0,422.82,327.37
2017,4,26,13,0,22.0,331.0,4.0,18.0,352.0,327.01,254.11
2017,4,26,13,15,17.0,292.5,4.0,17.5,308.5,286.1,223.32
2017,4,26,13,30,12.0,254.0,4.0,17.0,265.0,244.92,191.72
2017,4,26,13,45,39.5,315.0,4.05,17.0,348.5,348.86,274.03
2017,4,26,14,0,67.0,376.0,4.1,17.0,432.0,443.58,347.37
2017,4,26,14,15,38.0,300.5,4.1,17.0,332.0,335.44,263.84
2017,4,26,14,30,9.0,225.0,4.1,17.0,232.0,216.06,169.8
2017,4,26,14,45,91.5,278.0,4.15,17.0,343.0,383.34,304.97
2017,4,26,15,0,174.0,331.0,4.2,17.0,454.0,522.34,413.88
2017,4,26,15,15,232.5,301.5,4.15,16.5,454.5,542.47,432.34
2017,4,26,15,30,291.0,272.0,4.1,16.0,455.0,575.04,460.51
2017,4,26,15,45,159.5,240.0,4.05,16.0,339.5,399.97,323.16
2017,4,26,16,0,28.0,208.0,4.0,16.0,224.0,234.51,188.52
2017,4,26,16,15,147.5,195.5,3.95,15.5,265.0,332.35,272.63
2017,4,26,16,30,267.0,183.0,3.9,15.0,306.0,419.71,346.13
2017,4,26,16,45,133.5,141.5,3.85,15.0,203.0,251.27,207.73
2017,4,26,17,0,0.0,100.0,3.8,15.0,100.0,91.81,72.34
2017,4,26,17,15,0.0,83.5,3.6,14.5,83.5,76.27,59.55
2017,4,26,17,30,0.0,67.0,3.4,14.0,67.0,60.67,46.35
2017,4,26,17,45,179.0,60.5,3.25,14.0,90.0,169.38,139.02
2017,4,26,18,0,358.0,54.0,3.1,14.0,113.0,247.15,198.85
2017,4,26,18,15,244.5,39.5,2.9,13.5,73.5,164.16,124.96
2017,4,26,18,30,131.0,25.0,2.7,13.0,34.0,88.84,39.22
2017,4,26,18,45,65.5,12.5,2.5,13.0,17.0,30.27,0.0
2017,4,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,27,5,15,18.0,5.5,1.1,11.0,6.0,0.0,0.0
2017,4,27,5,30,36.0,11.0,1.3,11.0,12.0,10.01,0.0
2017,4,27,5,45,155.5,27.5,1.55,11.5,45.5,21.53,9.87
2017,4,27,6,0,275.0,44.0,1.8,12.0,79.0,34.06,23.98
2017,4,27,6,15,363.0,55.5,1.85,12.5,124.5,42.33,31.99
2017,4,27,6,30,451.0,67.0,1.9,13.0,170.0,51.73,40.71
2017,4,27,6,45,451.0,84.0,1.95,13.5,209.5,61.7,49.7
2017,4,27,7,0,451.0,101.0,2.0,14.0,249.0,72.46,59.17
2017,4,27,7,15,496.5,107.5,2.15,14.5,296.5,75.67,61.77
2017,4,27,7,30,542.0,114.0,2.3,15.0,344.0,78.36,63.84
2017,4,27,7,45,553.5,127.5,2.45,15.5,388.0,119.26,77.47
2017,4,27,8,0,565.0,141.0,2.6,16.0,432.0,169.59,110.78
2017,4,27,8,15,484.5,184.5,2.7,16.0,451.5,226.35,160.23
2017,4,27,8,30,404.0,228.0,2.8,16.0,471.0,273.94,203.81
2017,4,27,8,45,377.0,256.0,2.95,16.5,496.0,320.09,243.48
2017,4,27,9,0,350.0,284.0,3.1,17.0,521.0,359.44,276.83
2017,4,27,9,15,410.0,280.0,3.15,17.0,574.0,406.42,314.81
2017,4,27,9,30,470.0,276.0,3.2,17.0,627.0,461.76,359.16
2017,4,27,9,45,673.0,196.5,3.25,17.5,724.0,537.53,418.92
2017,4,27,10,0,876.0,117.0,3.3,18.0,821.0,629.65,490.79
2017,4,27,10,15,882.5,118.5,3.35,18.0,849.0,681.35,530.85
2017,4,27,10,30,889.0,120.0,3.4,18.0,877.0,731.44,568.98
2017,4,27,10,45,895.5,119.5,3.45,18.5,898.0,777.91,601.79
2017,4,27,11,0,902.0,119.0,3.5,19.0,919.0,822.3,631.49
2017,4,27,11,15,904.5,119.5,3.55,19.0,932.0,862.03,658.86
2017,4,27,11,30,907.0,120.0,3.6,19.0,945.0,899.0,684.21
2017,4,27,11,45,908.5,120.0,3.65,19.5,950.0,931.7,705.2
2017,4,27,12,0,910.0,120.0,3.7,20.0,955.0,961.26,723.97
2017,4,27,12,15,909.0,120.0,3.7,20.0,952.5,985.21,739.98
2017,4,27,12,30,908.0,120.0,3.7,20.0,950.0,1005.66,753.71
2017,4,27,12,45,903.0,121.5,3.75,20.0,939.0,1020.1,763.86
2017,4,27,13,0,898.0,123.0,3.8,20.0,928.0,1030.81,771.68
2017,4,27,13,15,893.5,122.0,3.8,20.0,910.0,1035.71,775.41
2017,4,27,13,30,889.0,121.0,3.8,20.0,892.0,1036.81,776.79
2017,4,27,13,45,878.0,122.5,3.8,20.0,865.5,1030.2,773.16
2017,4,27,14,0,867.0,124.0,3.8,20.0,839.0,1019.96,767.29
2017,4,27,14,15,858.0,122.0,3.8,19.5,807.0,1004.45,759.45
2017,4,27,14,30,849.0,120.0,3.8,19.0,775.0,985.47,749.33
2017,4,27,14,45,835.0,119.0,3.85,19.0,737.0,969.89,740.51
2017,4,27,15,0,821.0,118.0,3.9,19.0,699.0,940.55,722.17
2017,4,27,15,15,806.0,115.5,3.9,18.5,656.0,905.74,701.05
2017,4,27,15,30,791.0,113.0,3.9,18.0,613.0,868.4,677.91
2017,4,27,15,45,602.5,156.5,3.9,18.0,520.5,733.83,582.24
2017,4,27,16,0,414.0,200.0,3.9,18.0,428.0,596.17,477.47
2017,4,27,16,15,553.0,149.0,3.9,17.5,423.0,635.24,513.32
2017,4,27,16,30,692.0,98.0,3.9,17.0,418.0,667.62,541.44
2017,4,27,16,45,609.0,97.0,3.9,16.5,354.0,576.17,472.43
2017,4,27,17,0,526.0,96.0,3.9,16.0,290.0,489.91,404.87
2017,4,27,17,15,469.0,90.5,3.8,15.0,242.5,415.73,345.75
2017,4,27,17,30,412.0,85.0,3.7,14.0,195.0,352.87,293.53
2017,4,27,17,45,398.0,68.5,3.6,13.5,156.0,304.16,250.91
2017,4,27,18,0,384.0,52.0,3.5,13.0,117.0,258.6,208.87
2017,4,27,18,15,273.5,38.5,3.3,12.5,77.0,174.05,133.63
2017,4,27,18,30,163.0,25.0,3.1,12.0,37.0,100.26,50.08
2017,4,27,18,45,81.5,12.5,2.95,12.0,18.5,34.87,0.0
2017,4,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,1.75,8.5,7.5,0.0,0.0
2017,4,28,5,30,54.0,13.0,2.0,9.0,15.0,11.82,0.0
2017,4,28,5,45,192.5,28.5,2.25,10.0,51.0,22.33,11.25
2017,4,28,6,0,331.0,44.0,2.5,11.0,87.0,35.86,25.73
2017,4,28,6,15,423.5,54.5,2.75,11.5,135.5,43.07,32.82
2017,4,28,6,30,516.0,65.0,3.0,12.0,184.0,50.05,39.38
2017,4,28,6,45,585.0,71.0,3.25,12.5,238.5,52.93,42.05
2017,4,28,7,0,654.0,77.0,3.5,13.0,293.0,55.8,44.54
2017,4,28,7,15,695.5,82.5,3.7,13.5,347.5,58.06,46.38
2017,4,28,7,30,737.0,88.0,3.9,14.0,402.0,60.22,48.06
2017,4,28,7,45,770.0,91.0,4.1,14.5,456.5,111.39,64.1
2017,4,28,8,0,803.0,94.0,4.3,15.0,511.0,168.97,100.47
2017,4,28,8,15,825.0,97.5,4.35,15.0,561.5,228.84,149.08
2017,4,28,8,30,847.0,101.0,4.4,15.0,612.0,291.0,203.89
2017,4,28,8,45,863.5,103.5,4.5,15.5,658.5,352.64,259.29
2017,4,28,9,0,880.0,106.0,4.6,16.0,705.0,419.06,317.85
2017,4,28,9,15,891.5,108.5,4.6,16.5,746.0,479.58,370.36
2017,4,28,9,30,903.0,111.0,4.6,17.0,787.0,539.92,421.07
2017,4,28,9,45,900.5,118.5,4.65,17.5,819.0,596.45,467.28
2017,4,28,10,0,898.0,126.0,4.7,18.0,851.0,650.87,510.32
2017,4,28,10,15,905.0,127.5,4.75,18.0,879.5,704.04,552.28
2017,4,28,10,30,912.0,129.0,4.8,18.0,908.0,755.58,592.07
2017,4,28,10,45,919.0,128.5,4.85,18.5,929.5,803.51,626.58
2017,4,28,11,0,926.0,128.0,4.9,19.0,951.0,849.33,657.75
2017,4,28,11,15,928.5,128.5,4.9,19.0,964.0,890.04,685.99
2017,4,28,11,30,931.0,129.0,4.9,19.0,977.0,927.91,712.09
2017,4,28,11,45,935.0,127.5,4.95,19.0,983.0,962.26,736.0
2017,4,28,12,0,939.0,126.0,5.0,19.0,989.0,993.5,757.75
2017,4,28,12,15,938.0,125.5,5.05,19.0,986.5,1017.71,774.69
2017,4,28,12,30,937.0,125.0,5.1,19.0,984.0,1038.31,789.26
2017,4,28,12,45,942.5,120.0,5.15,19.0,975.5,1057.08,802.71
2017,4,28,13,0,948.0,115.0,5.2,19.0,967.0,1072.08,813.7
2017,4,28,13,15,944.0,114.0,5.2,19.0,948.5,1077.78,818.07
2017,4,28,13,30,940.0,113.0,5.2,19.0,930.0,1079.5,819.92
2017,4,28,13,45,936.0,111.0,5.25,19.0,904.5,1076.18,818.94
2017,4,28,14,0,932.0,109.0,5.3,19.0,879.0,1068.89,815.4
2017,4,28,14,15,923.5,107.5,5.2,19.0,846.0,1053.75,805.34
2017,4,28,14,30,915.0,106.0,5.1,19.0,813.0,1034.89,792.88
2017,4,28,14,45,904.5,104.0,5.1,19.0,774.0,1009.94,777.15
2017,4,28,15,0,894.0,102.0,5.1,19.0,735.0,981.67,759.11
2017,4,28,15,15,879.0,99.5,4.95,18.5,690.5,945.48,735.8
2017,4,28,15,30,864.0,97.0,4.8,18.0,646.0,915.32,716.71
2017,4,28,15,45,847.0,93.5,4.65,18.0,597.5,870.61,685.64
2017,4,28,16,0,830.0,90.0,4.5,18.0,549.0,823.84,652.93
2017,4,28,16,15,804.5,86.5,4.2,17.5,497.0,768.44,614.0
2017,4,28,16,30,779.0,83.0,3.9,17.0,445.0,712.24,574.29
2017,4,28,16,45,748.5,77.5,3.6,17.0,391.5,649.66,527.86
2017,4,28,17,0,718.0,72.0,3.3,17.0,338.0,587.5,479.93
2017,4,28,17,15,670.0,66.5,3.0,16.5,284.5,518.38,424.86
2017,4,28,17,30,622.0,61.0,2.7,16.0,231.0,449.41,368.03
2017,4,28,17,45,552.0,53.5,2.4,15.5,180.0,370.19,300.95
2017,4,28,18,0,482.0,46.0,2.1,15.0,129.0,297.47,237.14
2017,4,28,18,15,363.5,35.5,2.0,14.5,85.5,208.92,159.33
2017,4,28,18,30,245.0,25.0,1.9,14.0,42.0,130.21,70.71
2017,4,28,18,45,122.5,12.5,1.8,13.5,21.0,46.66,0.0
2017,4,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,29,5,15,54.5,7.5,1.65,9.5,9.0,6.82,0.0
2017,4,29,5,30,109.0,15.0,1.8,10.0,18.0,13.64,0.0
2017,4,29,5,45,248.5,28.0,1.95,10.5,55.5,22.88,12.2
2017,4,29,6,0,388.0,41.0,2.1,11.0,93.0,33.01,23.33
2017,4,29,6,15,475.5,50.0,2.05,11.5,142.5,39.08,29.31
2017,4,29,6,30,563.0,59.0,2.0,12.0,192.0,44.97,34.86
2017,4,29,6,45,619.5,65.5,2.0,13.0,245.0,48.49,38.02
2017,4,29,7,0,676.0,72.0,2.0,14.0,298.0,51.91,40.91
2017,4,29,7,15,715.0,77.0,2.0,14.5,352.0,53.98,42.58
2017,4,29,7,30,754.0,82.0,2.0,15.0,406.0,61.56,49.05
2017,4,29,7,45,783.5,85.0,2.05,15.5,459.0,108.6,60.57
2017,4,29,8,0,813.0,88.0,2.1,16.0,512.0,166.54,97.27
2017,4,29,8,15,834.0,91.0,2.15,16.5,562.5,226.34,145.22
2017,4,29,8,30,855.0,94.0,2.2,17.0,613.0,288.27,198.76
2017,4,29,8,45,872.0,96.0,2.25,17.5,659.5,354.69,256.72
2017,4,29,9,0,889.0,98.0,2.3,18.0,706.0,416.78,310.51
2017,4,29,9,15,900.5,100.0,2.4,18.5,747.0,477.21,361.8
2017,4,29,9,30,912.0,102.0,2.5,19.0,788.0,537.44,411.27
2017,4,29,9,45,921.5,103.0,2.65,19.5,823.0,595.27,457.5
2017,4,29,10,0,931.0,104.0,2.8,20.0,858.0,652.14,501.57
2017,4,29,10,15,937.0,105.0,2.8,20.0,886.0,705.53,542.19
2017,4,29,10,30,943.0,106.0,2.8,20.0,914.0,757.11,580.42
2017,4,29,10,45,948.0,106.0,2.8,20.5,935.0,805.01,612.5
2017,4,29,11,0,953.0,106.0,2.8,21.0,956.0,850.55,641.86
2017,4,29,11,15,955.0,106.5,2.8,21.0,968.5,891.54,669.0
2017,4,29,11,30,957.0,107.0,2.8,21.0,981.0,929.57,693.98
2017,4,29,11,45,957.5,107.5,2.8,21.5,986.0,963.16,714.49
2017,4,29,12,0,958.0,108.0,2.8,22.0,991.0,993.39,732.67
2017,4,29,12,15,957.0,107.5,2.75,22.0,988.0,1017.75,747.89
2017,4,29,12,30,956.0,107.0,2.7,22.0,985.0,1038.42,760.76
2017,4,29,12,45,953.5,107.0,2.7,22.0,974.0,1054.34,771.13
2017,4,29,13,0,951.0,107.0,2.7,22.0,963.0,1066.39,779.15
2017,4,29,13,15,946.5,106.0,2.65,22.0,944.5,1071.45,782.3
2017,4,29,13,30,942.0,105.0,2.6,22.0,926.0,1072.52,783.07
2017,4,29,13,45,934.5,105.0,2.6,22.0,899.5,1067.66,780.76
2017,4,29,14,0,927.0,105.0,2.6,22.0,873.0,1058.91,776.14
2017,4,29,14,15,918.5,103.5,2.55,22.0,840.5,1043.73,766.97
2017,4,29,14,30,910.0,102.0,2.5,22.0,808.0,1024.85,755.57
2017,4,29,14,45,898.5,100.5,2.5,22.0,768.5,999.52,740.57
2017,4,29,15,0,887.0,99.0,2.5,22.0,729.0,970.93,723.46
2017,4,29,15,15,872.5,96.5,2.45,21.5,685.0,935.33,702.52
2017,4,29,15,30,858.0,94.0,2.4,21.0,641.0,897.06,679.59
2017,4,29,15,45,839.0,91.5,2.35,21.0,592.5,860.58,656.4
2017,4,29,16,0,820.0,89.0,2.3,21.0,544.0,813.62,625.65
2017,4,29,16,15,795.5,85.5,2.15,20.5,493.0,759.44,589.81
2017,4,29,16,30,771.0,82.0,2.0,20.0,442.0,704.42,552.7
2017,4,29,16,45,736.5,78.0,1.9,20.0,388.5,641.12,507.96
2017,4,29,17,0,702.0,74.0,1.8,20.0,335.0,581.67,463.91
2017,4,29,17,15,654.5,68.0,1.65,19.0,282.0,510.11,409.8
2017,4,29,17,30,607.0,62.0,1.5,18.0,229.0,441.64,355.8
2017,4,29,17,45,534.5,54.5,1.35,17.0,178.5,361.95,290.61
2017,4,29,18,0,462.0,47.0,1.2,16.0,128.0,289.06,228.5
2017,4,29,18,15,347.5,36.0,1.15,15.0,85.5,202.74,154.14
2017,4,29,18,30,233.0,25.0,1.1,14.0,43.0,126.77,72.84
2017,4,29,18,45,116.5,12.5,1.1,13.5,21.5,44.92,0.0
2017,4,29,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,5,15,46.0,8.0,1.2,9.5,9.5,7.28,0.0
2017,4,30,5,30,92.0,16.0,1.3,10.0,19.0,14.55,0.0
2017,4,30,5,45,225.0,29.5,1.45,11.0,55.5,23.09,12.79
2017,4,30,6,0,358.0,43.0,1.6,12.0,92.0,34.6,24.7
2017,4,30,6,15,443.5,52.5,1.5,12.5,140.0,41.0,30.94
2017,4,30,6,30,529.0,62.0,1.4,13.0,188.0,47.19,36.73
2017,4,30,6,45,587.0,68.0,1.35,13.5,240.0,50.19,39.47
2017,4,30,7,0,645.0,74.0,1.3,14.0,292.0,53.12,41.99
2017,4,30,7,15,684.0,79.0,1.15,14.5,344.5,55.1,43.57
2017,4,30,7,30,723.0,84.0,1.0,15.0,397.0,56.98,45.01
2017,4,30,7,45,752.5,87.5,0.9,15.5,449.0,109.69,62.0
2017,4,30,8,0,782.0,91.0,0.8,16.0,501.0,166.05,97.74
2017,4,30,8,15,802.5,94.5,0.75,16.5,550.0,224.18,143.86
2017,4,30,8,30,823.0,98.0,0.7,17.0,599.0,284.41,194.94
2017,4,30,8,45,840.5,99.5,0.65,18.0,644.5,343.9,245.48
2017,4,30,9,0,858.0,101.0,0.6,19.0,690.0,408.48,298.49
2017,4,30,9,15,869.5,103.0,0.7,19.5,730.0,467.06,346.73
2017,4,30,9,30,881.0,105.0,0.8,20.0,770.0,525.47,393.31
2017,4,30,9,45,895.5,103.5,0.95,21.0,805.5,582.13,436.69
2017,4,30,10,0,910.0,102.0,1.1,22.0,841.0,638.33,478.27
2017,4,30,10,15,916.0,103.0,1.25,22.0,868.5,690.54,517.65
2017,4,30,10,30,922.0,104.0,1.4,22.0,896.0,741.0,554.98
2017,4,30,10,45,925.0,105.5,1.6,22.5,915.5,787.71,587.02
2017,4,30,11,0,928.0,107.0,1.8,23.0,935.0,832.01,616.56
2017,4,30,11,15,930.0,107.5,1.95,23.0,948.0,871.94,643.75
2017,4,30,11,30,932.0,108.0,2.1,23.0,961.0,909.0,669.01
2017,4,30,11,45,931.0,109.0,2.25,23.5,965.0,940.86,689.5
2017,4,30,12,0,930.0,110.0,2.4,24.0,969.0,969.38,707.8
2017,4,30,12,15,929.5,109.5,2.45,24.0,966.5,993.47,723.65
2017,4,30,12,30,929.0,109.0,2.5,24.0,964.0,1014.01,737.31
2017,4,30,12,45,925.5,109.0,2.6,24.0,953.0,1028.46,747.69
2017,4,30,13,0,922.0,109.0,2.7,24.0,942.0,1039.11,755.8
2017,4,30,13,15,918.5,108.5,2.7,24.0,924.0,1045.43,760.28
2017,4,30,13,30,915.0,108.0,2.7,24.0,906.0,1047.89,762.47
2017,4,30,13,45,908.0,107.5,2.75,24.0,880.5,1042.98,760.58
2017,4,30,14,0,901.0,107.0,2.8,24.0,855.0,1034.28,756.43
2017,4,30,14,15,893.5,105.5,2.8,23.5,824.0,1020.28,749.97
2017,4,30,14,30,886.0,104.0,2.8,23.0,793.0,1002.7,741.25
2017,4,30,14,45,875.5,102.5,2.8,23.0,755.5,978.72,726.95
2017,4,30,15,0,865.0,101.0,2.8,23.0,718.0,951.55,710.57
2017,4,30,15,15,851.5,99.0,2.8,22.5,675.5,918.0,691.21
2017,4,30,15,30,838.0,97.0,2.8,22.0,633.0,890.47,675.8
2017,4,30,15,45,820.5,94.0,2.8,22.0,586.0,846.76,647.7
2017,4,30,16,0,803.0,91.0,2.8,22.0,539.0,801.11,617.97
2017,4,30,16,15,779.0,87.5,2.65,21.5,488.5,747.99,582.68
2017,4,30,16,30,755.0,84.0,2.5,21.0,438.0,694.04,546.13
2017,4,30,16,45,722.5,79.5,2.4,20.5,386.0,632.31,503.2
2017,4,30,17,0,690.0,75.0,2.3,20.0,334.0,574.35,460.69
2017,4,30,17,15,642.5,69.5,2.1,19.0,281.5,504.03,406.9
2017,4,30,17,30,595.0,64.0,1.9,18.0,229.0,436.79,353.37
2017,4,30,17,45,524.5,56.5,1.7,17.5,179.0,358.78,288.55
2017,4,30,18,0,454.0,49.0,1.5,17.0,129.0,287.31,227.01
2017,4,30,18,15,340.0,37.5,1.4,16.0,86.5,201.08,152.93
2017,4,30,18,30,226.0,26.0,1.3,15.0,44.0,125.99,75.62
2017,4,30,18,45,113.0,13.0,1.25,14.5,22.0,44.35,0.0
2017,4,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,5,15,87.0,8.0,1.5,11.5,11.5,7.28,0.0
2017,5,1,5,30,174.0,16.0,1.6,12.0,23.0,13.07,0.0
2017,5,1,5,45,308.5,27.0,1.7,13.0,62.0,21.77,11.93
2017,5,1,6,0,443.0,38.0,1.8,14.0,101.0,30.15,20.67
2017,5,1,6,15,522.5,45.5,2.0,14.5,150.0,35.11,25.5
2017,5,1,6,30,602.0,53.0,2.2,15.0,199.0,39.95,30.0
2017,5,1,6,45,650.5,59.0,2.45,15.5,251.0,43.31,33.02
2017,5,1,7,0,699.0,65.0,2.7,16.0,303.0,50.96,39.71
2017,5,1,7,15,734.0,69.0,2.8,16.5,356.0,52.72,41.1
2017,5,1,7,30,769.0,73.0,2.9,17.0,409.0,54.45,42.39
2017,5,1,7,45,794.0,76.5,3.05,17.5,460.5,104.87,55.89
2017,5,1,8,0,819.0,80.0,3.2,18.0,512.0,163.13,93.47
2017,5,1,8,15,837.5,82.5,3.25,18.5,560.5,228.34,146.08
2017,5,1,8,30,856.0,85.0,3.3,19.0,609.0,288.66,198.44
2017,5,1,8,45,872.5,86.5,3.35,19.5,654.5,348.96,251.72
2017,5,1,9,0,889.0,88.0,3.4,20.0,700.0,410.17,305.02
2017,5,1,9,15,899.5,89.5,3.45,20.5,740.0,469.42,355.53
2017,5,1,9,30,910.0,91.0,3.5,21.0,780.0,528.36,404.14
2017,5,1,9,45,924.0,89.5,3.55,21.5,815.5,586.01,450.2
2017,5,1,10,0,938.0,88.0,3.6,22.0,851.0,643.11,494.35
2017,5,1,10,15,944.0,89.0,3.6,22.5,879.0,696.47,534.18
2017,5,1,10,30,950.0,90.0,3.6,23.0,907.0,748.01,571.49
2017,5,1,10,45,952.5,91.5,3.6,23.5,927.5,795.38,602.85
2017,5,1,11,0,955.0,93.0,3.6,24.0,948.0,840.2,631.89
2017,5,1,11,15,957.5,93.0,3.6,24.0,961.0,880.87,659.02
2017,5,1,11,30,960.0,93.0,3.6,24.0,974.0,918.6,683.99
2017,5,1,11,45,960.5,93.5,3.65,24.5,979.5,951.94,704.83
2017,5,1,12,0,961.0,94.0,3.7,25.0,985.0,981.93,723.36
2017,5,1,12,15,960.5,94.5,3.75,25.0,982.0,1007.49,740.37
2017,5,1,12,30,960.0,95.0,3.8,25.0,979.0,1029.42,755.07
2017,5,1,12,45,945.0,102.0,3.9,25.0,965.0,1040.05,762.83
2017,5,1,13,0,930.0,109.0,4.0,25.0,951.0,1046.61,768.13
2017,5,1,13,15,925.5,108.0,4.0,25.0,932.0,1051.43,771.77
2017,5,1,13,30,921.0,107.0,4.0,25.0,913.0,1052.35,773.01
2017,5,1,13,45,914.5,106.0,4.05,25.0,887.5,1047.37,770.87
2017,5,1,14,0,908.0,105.0,4.1,25.0,862.0,1038.57,766.39
2017,5,1,14,15,899.5,103.5,4.0,25.0,829.0,1023.48,756.91
2017,5,1,14,30,891.0,102.0,3.9,25.0,796.0,1004.8,745.2
2017,5,1,14,45,880.0,100.0,3.85,25.0,758.0,979.66,729.59
2017,5,1,15,0,869.0,98.0,3.8,25.0,720.0,951.33,711.9
2017,5,1,15,15,854.5,96.0,3.6,24.5,676.0,916.73,690.39
2017,5,1,15,30,840.0,94.0,3.4,24.0,632.0,879.54,667.0
2017,5,1,15,45,822.5,90.5,3.2,24.0,585.0,843.71,643.11
2017,5,1,16,0,805.0,87.0,3.0,24.0,538.0,797.42,611.73
2017,5,1,16,15,780.5,83.5,2.8,23.5,487.5,743.88,576.05
2017,5,1,16,30,756.0,80.0,2.6,23.0,437.0,689.57,539.18
2017,5,1,16,45,725.0,75.5,2.45,22.5,385.0,628.98,497.09
2017,5,1,17,0,694.0,71.0,2.3,22.0,333.0,568.92,453.32
2017,5,1,17,15,648.0,66.0,2.1,21.0,281.0,502.71,402.96
2017,5,1,17,30,602.0,61.0,1.9,20.0,229.0,436.8,350.84
2017,5,1,17,45,534.0,54.0,1.75,19.0,180.0,360.45,288.48
2017,5,1,18,0,466.0,47.0,1.6,18.0,131.0,290.4,228.89
2017,5,1,18,15,355.0,36.5,1.55,17.5,88.5,205.89,156.16
2017,5,1,18,30,244.0,26.0,1.5,17.0,46.0,132.94,82.3
2017,5,1,18,45,122.0,13.0,1.45,16.5,23.0,46.93,0.0
2017,5,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,1.35,14.5,11.0,10.01,0.0
2017,5,2,5,30,0.0,22.0,1.4,15.0,22.0,18.55,0.0
2017,5,2,5,45,188.5,31.5,1.45,15.5,59.0,24.53,14.26
2017,5,2,6,0,377.0,41.0,1.5,16.0,96.0,32.51,22.58
2017,5,2,6,15,457.5,49.5,1.7,16.5,143.0,38.15,27.97
2017,5,2,6,30,538.0,58.0,1.9,17.0,190.0,43.61,32.98
2017,5,2,6,45,593.0,64.0,2.1,17.5,241.5,46.78,35.8
2017,5,2,7,0,648.0,70.0,2.3,18.0,293.0,49.85,38.41
2017,5,2,7,15,685.0,74.5,2.4,18.5,345.0,51.59,39.76
2017,5,2,7,30,722.0,79.0,2.5,19.0,397.0,58.57,45.61
2017,5,2,7,45,751.0,82.5,2.6,19.5,448.0,107.68,58.78
2017,5,2,8,0,780.0,86.0,2.7,20.0,499.0,163.76,94.8
2017,5,2,8,15,800.5,88.5,2.75,20.5,547.5,220.81,140.37
2017,5,2,8,30,821.0,91.0,2.8,21.0,596.0,279.91,191.08
2017,5,2,8,45,837.5,93.0,2.85,21.5,641.0,344.0,246.49
2017,5,2,9,0,854.0,95.0,2.9,22.0,686.0,403.54,297.66
2017,5,2,9,15,865.5,97.0,2.9,22.0,725.5,461.62,347.05
2017,5,2,9,30,877.0,99.0,2.9,22.0,765.0,519.56,394.88
2017,5,2,9,45,890.5,98.0,2.9,22.5,800.0,575.61,439.06
2017,5,2,10,0,904.0,97.0,2.9,23.0,835.0,631.14,481.36
2017,5,2,10,15,910.0,98.0,2.9,23.5,862.5,682.8,519.46
2017,5,2,10,30,916.0,99.0,2.9,24.0,890.0,732.73,555.16
2017,5,2,10,45,919.5,100.0,2.95,24.5,910.0,778.86,585.93
2017,5,2,11,0,923.0,101.0,3.0,25.0,930.0,822.62,614.25
2017,5,2,11,15,925.5,101.5,3.0,25.0,942.5,862.53,640.59
2017,5,2,11,30,928.0,102.0,3.0,25.0,955.0,899.63,664.88
2017,5,2,11,45,928.5,102.5,3.05,25.5,960.0,931.98,684.92
2017,5,2,12,0,929.0,103.0,3.1,26.0,965.0,961.1,702.75
2017,5,2,12,15,928.0,103.0,3.15,26.0,962.0,984.96,718.52
2017,5,2,12,30,927.0,103.0,3.2,26.0,959.0,1005.28,732.08
2017,5,2,12,45,914.0,109.0,3.25,26.5,945.5,1016.28,738.25
2017,5,2,13,0,901.0,115.0,3.3,27.0,932.0,1023.39,742.07
2017,5,2,13,15,897.0,114.0,3.3,27.0,914.0,1028.5,745.83
2017,5,2,13,30,893.0,113.0,3.3,27.0,896.0,1029.84,747.3
2017,5,2,13,45,887.0,112.0,3.3,27.0,871.0,1025.39,745.19
2017,5,2,14,0,881.0,111.0,3.3,27.0,846.0,1017.24,740.86
2017,5,2,14,15,872.5,109.5,3.25,26.5,814.5,1002.42,733.4
2017,5,2,14,30,864.0,108.0,3.2,26.0,783.0,984.11,723.76
2017,5,2,14,45,853.0,106.0,3.15,26.0,745.5,959.46,708.58
2017,5,2,15,0,842.0,104.0,3.1,26.0,708.0,931.72,691.41
2017,5,2,15,15,828.0,101.5,3.0,25.5,665.5,906.79,677.12
2017,5,2,15,30,814.0,99.0,2.9,25.0,623.0,869.86,654.57
2017,5,2,15,45,795.5,96.5,2.8,25.0,576.5,826.65,626.32
2017,5,2,16,0,777.0,94.0,2.7,25.0,530.0,781.64,596.58
2017,5,2,16,15,752.0,90.0,2.5,24.5,480.5,728.16,561.0
2017,5,2,16,30,727.0,86.0,2.3,24.0,431.0,674.01,524.32
2017,5,2,16,45,694.0,81.5,2.15,23.5,379.5,616.21,484.4
2017,5,2,17,0,661.0,77.0,2.0,23.0,328.0,556.38,440.51
2017,5,2,17,15,614.0,71.5,1.8,22.0,277.0,487.87,388.79
2017,5,2,17,30,567.0,66.0,1.6,21.0,226.0,422.43,337.41
2017,5,2,17,45,499.0,58.0,1.45,20.5,177.5,346.7,275.53
2017,5,2,18,0,431.0,50.0,1.3,20.0,129.0,277.3,216.77
2017,5,2,18,15,322.5,39.0,1.25,19.0,87.5,195.18,147.32
2017,5,2,18,30,214.0,28.0,1.2,18.0,46.0,123.81,78.44
2017,5,2,18,45,107.0,14.0,1.15,17.5,23.0,43.52,0.0
2017,5,2,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,5,15,68.0,9.0,0.95,16.5,12.0,8.19,0.0
2017,5,3,5,30,136.0,18.0,0.9,17.0,24.0,14.19,0.0
2017,5,3,5,45,262.5,30.0,0.85,17.5,62.0,24.18,14.08
2017,5,3,6,0,389.0,42.0,0.8,18.0,100.0,33.3,23.12
2017,5,3,6,15,468.5,50.0,0.8,18.5,147.0,38.49,28.06
2017,5,3,6,30,548.0,58.0,0.8,19.0,194.0,43.53,32.67
2017,5,3,6,45,601.5,64.0,0.85,19.5,245.5,46.71,35.46
2017,5,3,7,0,655.0,70.0,0.9,20.0,297.0,49.78,38.03
2017,5,3,7,15,691.5,74.5,0.95,20.5,349.0,56.59,43.76
2017,5,3,7,30,728.0,79.0,1.0,21.0,401.0,58.49,45.16
2017,5,3,7,45,755.0,82.5,1.1,21.5,451.5,108.89,58.73
2017,5,3,8,0,782.0,86.0,1.2,22.0,502.0,164.92,94.5
2017,5,3,8,15,801.5,89.0,1.2,22.5,550.5,222.24,139.63
2017,5,3,8,30,821.0,92.0,1.2,23.0,599.0,281.49,189.45
2017,5,3,8,45,836.0,94.5,1.3,23.5,643.0,345.45,243.6
2017,5,3,9,0,851.0,97.0,1.4,24.0,687.0,404.7,293.39
2017,5,3,9,15,862.5,98.5,1.45,24.5,726.5,462.13,340.39
2017,5,3,9,30,874.0,100.0,1.5,25.0,766.0,519.41,385.68
2017,5,3,9,45,889.0,98.5,1.55,25.5,801.5,575.62,428.64
2017,5,3,10,0,904.0,97.0,1.6,26.0,837.0,631.46,469.88
2017,5,3,10,15,910.0,98.0,1.65,26.0,864.0,683.03,507.8
2017,5,3,10,30,916.0,99.0,1.7,26.0,891.0,732.88,543.57
2017,5,3,10,45,919.5,100.0,1.75,26.5,911.0,778.92,573.31
2017,5,3,11,0,923.0,101.0,1.8,27.0,931.0,822.59,600.69
2017,5,3,11,15,925.5,101.5,1.85,27.0,944.0,862.42,626.48
2017,5,3,11,30,928.0,102.0,1.9,27.0,957.0,899.45,650.34
2017,5,3,11,45,927.5,103.0,2.0,27.5,961.5,931.32,670.02
2017,5,3,12,0,927.0,104.0,2.1,28.0,966.0,959.93,687.58
2017,5,3,12,15,926.5,103.5,2.15,28.0,963.5,983.67,702.92
2017,5,3,12,30,926.0,103.0,2.2,28.0,961.0,1003.89,716.13
2017,5,3,12,45,920.0,105.0,2.25,28.0,949.5,1017.64,725.39
2017,5,3,13,0,914.0,107.0,2.3,28.0,938.0,1027.61,732.46
2017,5,3,13,15,910.5,106.5,2.3,28.0,920.5,1033.71,736.69
2017,5,3,13,30,907.0,106.0,2.3,28.0,903.0,1036.01,738.71
2017,5,3,13,45,901.0,105.0,2.35,28.0,878.0,1031.46,737.15
2017,5,3,14,0,895.0,104.0,2.4,28.0,853.0,1023.15,733.4
2017,5,3,14,15,887.5,102.5,2.4,27.5,821.5,1009.12,727.06
2017,5,3,14,30,880.0,101.0,2.4,27.0,790.0,991.53,718.56
2017,5,3,14,45,869.5,99.0,2.4,27.0,752.5,967.04,704.23
2017,5,3,15,0,859.0,97.0,2.4,27.0,715.0,939.38,687.89
2017,5,3,15,15,845.5,95.0,2.4,26.5,672.5,905.96,669.03
2017,5,3,15,30,832.0,93.0,2.4,26.0,630.0,869.93,648.25
2017,5,3,15,45,814.0,90.5,2.4,26.0,583.5,835.06,626.74
2017,5,3,16,0,796.0,88.0,2.4,26.0,537.0,789.91,597.89
2017,5,3,16,15,772.5,84.5,2.3,25.5,487.0,737.58,564.09
2017,5,3,16,30,749.0,81.0,2.2,25.0,437.0,684.43,529.03
2017,5,3,16,45,718.0,76.5,2.1,24.5,386.0,624.23,487.98
2017,5,3,17,0,687.0,72.0,2.0,24.0,335.0,564.58,445.17
2017,5,3,17,15,642.0,67.0,1.8,23.0,283.5,499.39,396.17
2017,5,3,17,30,597.0,62.0,1.6,22.0,232.0,434.44,345.44
2017,5,3,17,45,531.0,54.5,1.45,21.5,182.5,358.88,283.99
2017,5,3,18,0,465.0,47.0,1.3,21.0,133.0,289.45,225.38
2017,5,3,18,15,360.0,37.0,1.2,20.0,91.0,208.05,156.62
2017,5,3,18,30,255.0,27.0,1.1,19.0,49.0,138.83,89.93
2017,5,3,18,45,127.5,13.5,1.05,18.5,24.5,48.95,0.0
2017,5,3,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,5,15,59.5,9.5,1.25,13.5,12.5,8.64,0.0
2017,5,4,5,30,119.0,19.0,1.5,14.0,25.0,14.95,0.0
2017,5,4,5,45,237.5,32.0,1.8,14.5,62.5,24.93,15.09
2017,5,4,6,0,356.0,45.0,2.1,15.0,100.0,35.76,25.58
2017,5,4,6,15,434.5,54.5,2.1,15.5,146.5,42.09,31.6
2017,5,4,6,30,513.0,64.0,2.1,16.0,193.0,48.2,37.2
2017,5,4,6,45,567.5,70.0,2.1,16.5,243.5,51.12,39.8
2017,5,4,7,0,622.0,76.0,2.1,17.0,294.0,53.97,42.19
2017,5,4,7,15,659.0,81.0,2.1,17.5,345.0,55.86,43.66
2017,5,4,7,30,696.0,86.0,2.1,18.0,396.0,57.66,44.99
2017,5,4,7,45,723.0,90.5,2.1,19.0,446.0,113.83,64.24
2017,5,4,8,0,750.0,95.0,2.1,20.0,496.0,168.66,99.8
2017,5,4,8,15,770.5,98.0,2.2,20.0,543.5,224.19,144.41
2017,5,4,8,30,791.0,101.0,2.3,20.0,591.0,281.82,194.11
2017,5,4,8,45,804.0,105.0,2.4,20.5,634.5,339.75,244.63
2017,5,4,9,0,817.0,109.0,2.5,21.0,678.0,398.38,294.97
2017,5,4,9,15,829.0,111.0,2.6,21.5,716.5,455.36,342.78
2017,5,4,9,30,841.0,113.0,2.7,22.0,755.0,514.48,390.67
2017,5,4,9,45,857.5,111.0,2.8,22.5,790.5,569.43,434.07
2017,5,4,10,0,874.0,109.0,2.9,23.0,826.0,624.2,476.05
2017,5,4,10,15,880.5,110.0,2.95,23.0,853.0,674.65,514.46
2017,5,4,10,30,887.0,111.0,3.0,23.0,880.0,723.49,550.8
2017,5,4,10,45,891.5,112.0,3.1,23.0,900.0,769.03,583.21
2017,5,4,11,0,896.0,113.0,3.2,23.0,920.0,812.36,613.03
2017,5,4,11,15,899.0,113.5,3.2,23.0,933.5,851.63,639.33
2017,5,4,11,30,902.0,114.0,3.2,23.0,947.0,888.21,663.64
2017,5,4,11,45,903.5,114.5,3.25,23.0,952.5,920.64,685.37
2017,5,4,12,0,905.0,115.0,3.3,23.0,958.0,950.0,705.05
2017,5,4,12,15,905.0,115.0,3.3,23.0,956.5,974.27,721.0
2017,5,4,12,30,905.0,115.0,3.3,23.0,955.0,995.14,734.76
2017,5,4,12,45,868.5,136.0,3.3,23.0,935.0,997.45,736.37
2017,5,4,13,0,832.0,157.0,3.3,23.0,915.0,1007.74,743.53
