Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,13,15,828.0,156.0,3.25,23.0,898.0,1012.98,747.01
2017,5,4,13,30,824.0,155.0,3.2,23.0,881.0,1014.59,748.27
2017,5,4,13,45,810.0,158.0,3.2,23.0,854.5,1006.72,743.85
2017,5,4,14,0,796.0,161.0,3.2,23.0,828.0,995.36,737.32
2017,5,4,14,15,787.0,158.5,3.15,22.5,797.5,979.85,729.18
2017,5,4,14,30,778.0,156.0,3.1,22.0,767.0,961.04,718.93
2017,5,4,14,45,764.0,154.0,3.1,22.0,730.0,934.74,702.66
2017,5,4,15,0,750.0,152.0,3.1,22.0,693.0,912.02,688.88
2017,5,4,15,15,733.5,148.5,3.05,21.5,651.0,876.39,667.13
2017,5,4,15,30,717.0,145.0,3.0,21.0,609.0,838.56,643.71
2017,5,4,15,45,588.5,170.0,2.95,21.0,532.5,732.11,569.48
2017,5,4,16,0,460.0,195.0,2.9,21.0,456.0,625.54,491.09
2017,5,4,16,15,432.5,180.5,2.85,20.0,408.0,570.38,453.24
2017,5,4,16,30,405.0,166.0,2.8,19.0,360.0,515.76,414.33
2017,5,4,16,45,498.5,127.0,2.8,18.5,338.0,521.02,422.06
2017,5,4,17,0,592.0,88.0,2.8,18.0,316.0,522.32,425.39
2017,5,4,17,15,523.5,88.5,2.8,17.0,268.0,450.34,369.0
2017,5,4,17,30,455.0,89.0,2.8,16.0,220.0,379.4,311.8
2017,5,4,17,45,389.5,77.0,2.8,15.5,172.5,307.36,251.31
2017,5,4,18,0,324.0,65.0,2.8,15.0,125.0,241.85,194.52
2017,5,4,18,15,228.0,49.0,2.8,14.5,85.0,166.24,128.82
2017,5,4,18,30,132.0,33.0,2.8,14.0,45.0,94.28,62.92
2017,5,4,18,45,66.0,16.5,2.8,13.5,22.5,34.0,0.0
2017,5,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,8.5,3.0,11.0,8.5,7.73,0.0
2017,5,5,5,30,0.0,17.0,3.1,11.0,17.0,14.99,0.0
2017,5,5,5,45,26.0,36.0,3.25,11.5,40.0,30.43,20.09
2017,5,5,6,0,52.0,55.0,3.4,12.0,63.0,44.39,33.54
2017,5,5,6,15,70.0,76.5,3.5,12.0,92.0,60.41,48.39
2017,5,5,6,30,88.0,98.0,3.6,12.0,121.0,76.01,62.69
2017,5,5,6,45,102.0,119.0,3.7,12.5,151.0,90.86,75.91
2017,5,5,7,0,116.0,140.0,3.8,13.0,181.0,105.3,88.48
2017,5,5,7,15,63.0,146.5,3.85,13.5,169.5,115.33,96.91
2017,5,5,7,30,10.0,153.0,3.9,14.0,158.0,126.6,106.26
2017,5,5,7,45,82.5,194.0,4.0,14.5,238.5,157.14,123.4
2017,5,5,8,0,155.0,235.0,4.1,15.0,319.0,197.7,151.92
2017,5,5,8,15,206.5,253.5,4.1,15.5,375.5,235.72,180.03
2017,5,5,8,30,258.0,272.0,4.1,16.0,432.0,275.12,210.37
2017,5,5,8,45,278.5,289.5,4.15,16.5,474.0,315.93,243.43
2017,5,5,9,0,299.0,307.0,4.2,17.0,516.0,359.2,278.31
2017,5,5,9,15,569.5,214.5,4.25,17.0,641.0,425.33,329.81
2017,5,5,9,30,840.0,122.0,4.3,17.0,766.0,519.94,405.6
2017,5,5,9,45,859.5,118.5,4.35,17.0,802.5,577.08,452.71
2017,5,5,10,0,879.0,115.0,4.4,17.0,839.0,632.53,497.58
2017,5,5,10,15,885.5,116.5,4.4,17.0,866.5,683.65,537.83
2017,5,5,10,30,892.0,118.0,4.4,17.0,894.0,733.17,575.91
2017,5,5,10,45,895.5,120.0,4.4,17.5,914.0,779.07,608.42
2017,5,5,11,0,899.0,122.0,4.4,18.0,934.0,822.7,637.82
2017,5,5,11,15,902.0,122.5,4.4,18.0,947.0,862.12,665.17
2017,5,5,11,30,905.0,123.0,4.4,18.0,960.0,898.86,690.48
2017,5,5,11,45,903.5,125.0,4.4,18.0,965.0,930.16,711.89
2017,5,5,12,0,902.0,127.0,4.4,18.0,970.0,958.26,731.07
2017,5,5,12,15,902.0,127.0,4.4,18.0,968.0,982.57,747.65
2017,5,5,12,30,902.0,127.0,4.4,18.0,966.0,1003.51,761.98
2017,5,5,12,45,896.0,129.5,4.45,18.0,954.5,1017.54,772.16
2017,5,5,13,0,890.0,132.0,4.5,18.0,943.0,1027.9,780.01
2017,5,5,13,15,886.5,131.0,4.5,17.5,926.5,1033.58,785.88
2017,5,5,13,30,883.0,130.0,4.5,17.0,910.0,1035.55,789.39
2017,5,5,13,45,874.0,131.0,4.5,17.0,884.5,1030.32,786.61
2017,5,5,14,0,865.0,132.0,4.5,17.0,859.0,1021.48,781.53
2017,5,5,14,15,858.0,130.5,4.45,17.0,828.5,1008.52,773.29
2017,5,5,14,30,851.0,129.0,4.4,17.0,798.0,1003.1,770.42
2017,5,5,14,45,831.5,131.5,4.4,17.0,759.5,975.33,752.56
2017,5,5,15,0,812.0,134.0,4.4,17.0,721.0,944.71,732.83
2017,5,5,15,15,798.0,131.0,4.4,16.5,679.0,910.58,711.92
2017,5,5,15,30,784.0,128.0,4.4,16.0,637.0,873.88,688.95
2017,5,5,15,45,745.5,132.0,4.4,16.0,587.5,826.59,656.66
2017,5,5,16,0,707.0,136.0,4.4,16.0,538.0,773.78,619.89
2017,5,5,16,15,679.5,130.5,4.35,15.5,488.0,719.0,581.91
2017,5,5,16,30,652.0,125.0,4.3,15.0,438.0,663.87,542.37
2017,5,5,16,45,596.0,123.5,4.25,14.5,384.5,592.48,488.04
2017,5,5,17,0,540.0,122.0,4.2,14.0,331.0,519.8,431.24
2017,5,5,17,15,487.0,112.0,4.1,13.5,279.5,448.94,374.15
2017,5,5,17,30,434.0,102.0,4.0,13.0,228.0,382.2,318.65
2017,5,5,17,45,344.0,90.5,3.95,12.5,178.0,299.19,248.03
2017,5,5,18,0,254.0,79.0,3.9,12.0,128.0,218.25,177.91
2017,5,5,18,15,167.0,59.0,3.8,11.5,87.0,146.77,115.23
2017,5,5,18,30,80.0,39.0,3.7,11.0,46.0,78.96,53.87
2017,5,5,18,45,40.0,19.5,3.65,11.0,23.0,34.66,0.0
2017,5,5,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,6,5,15,18.5,11.5,3.5,9.0,13.0,10.46,0.0
2017,5,6,5,30,37.0,23.0,3.5,9.0,26.0,19.2,1.92
2017,5,6,5,45,128.0,44.0,3.55,9.5,63.0,34.75,24.12
2017,5,6,6,0,219.0,65.0,3.6,10.0,100.0,50.47,39.26
2017,5,6,6,15,299.0,80.0,3.5,10.0,146.5,60.03,48.47
2017,5,6,6,30,379.0,95.0,3.4,10.0,193.0,70.04,57.83
2017,5,6,6,45,301.5,115.5,3.35,10.5,204.5,86.09,72.23
2017,5,6,7,0,224.0,136.0,3.3,11.0,216.0,98.83,83.37
2017,5,6,7,15,278.5,151.5,3.15,11.5,266.5,108.65,91.7
2017,5,6,7,30,333.0,167.0,3.0,12.0,317.0,118.55,99.92
2017,5,6,7,45,378.5,179.5,2.9,12.5,369.5,149.62,107.43
2017,5,6,8,0,424.0,192.0,2.8,13.0,422.0,193.14,137.09
2017,5,6,8,15,385.5,223.0,2.65,13.0,447.0,244.24,180.67
2017,5,6,8,30,347.0,254.0,2.5,13.0,472.0,285.35,217.02
2017,5,6,8,45,537.5,212.5,2.45,13.5,577.0,337.14,255.45
2017,5,6,9,0,728.0,171.0,2.4,14.0,682.0,412.67,314.86
2017,5,6,9,15,743.0,175.0,2.35,14.0,721.5,468.73,362.39
2017,5,6,9,30,758.0,179.0,2.3,14.0,761.0,525.43,409.12
2017,5,6,9,45,632.5,241.5,2.25,14.5,741.5,554.64,432.24
2017,5,6,10,0,507.0,304.0,2.2,15.0,722.0,569.74,442.91
2017,5,6,10,15,646.0,250.0,2.15,15.0,800.5,645.53,501.36
2017,5,6,10,30,785.0,196.0,2.1,15.0,879.0,729.82,564.6
2017,5,6,10,45,785.0,201.0,2.1,15.0,898.0,772.91,595.44
2017,5,6,11,0,785.0,206.0,2.1,15.0,917.0,817.29,626.77
2017,5,6,11,15,558.5,323.5,2.15,15.0,833.0,772.83,590.83
2017,5,6,11,30,332.0,441.0,2.2,15.0,749.0,706.25,538.8
2017,5,6,11,45,410.0,412.5,2.3,15.0,795.0,766.07,584.46
2017,5,6,12,0,488.0,384.0,2.4,15.0,841.0,836.54,635.87
2017,5,6,12,15,447.5,392.5,2.45,14.5,810.5,824.86,627.97
2017,5,6,12,30,407.0,401.0,2.5,14.0,780.0,809.42,618.1
2017,5,6,12,45,270.0,429.5,2.55,14.0,679.5,705.82,542.04
2017,5,6,13,0,133.0,458.0,2.6,14.0,579.0,593.19,457.67
2017,5,6,13,15,133.5,448.0,2.65,14.0,568.0,588.85,455.9
2017,5,6,13,30,134.0,438.0,2.7,14.0,557.0,583.55,452.75
2017,5,6,13,45,441.5,321.5,2.8,14.0,696.0,806.74,625.18
2017,5,6,14,0,749.0,205.0,2.9,14.0,835.0,1001.11,766.13
2017,5,6,14,15,737.5,202.0,2.9,14.0,803.5,983.15,753.02
2017,5,6,14,30,726.0,199.0,2.9,14.0,772.0,962.05,739.9
2017,5,6,14,45,712.5,194.5,2.95,14.0,734.5,934.43,722.71
2017,5,6,15,0,699.0,190.0,3.0,14.0,697.0,904.1,703.58
2017,5,6,15,15,680.0,185.5,3.0,14.0,654.5,866.16,678.56
2017,5,6,15,30,661.0,181.0,3.0,14.0,612.0,826.21,651.94
2017,5,6,15,45,629.5,178.0,3.0,14.0,564.0,775.18,616.76
2017,5,6,16,0,598.0,175.0,3.0,14.0,516.0,717.91,575.96
2017,5,6,16,15,567.0,167.0,2.95,14.0,467.0,662.11,535.21
2017,5,6,16,30,536.0,159.0,2.9,14.0,418.0,606.73,493.9
2017,5,6,16,45,504.0,147.0,2.85,14.0,368.5,546.96,448.32
2017,5,6,17,0,472.0,135.0,2.8,14.0,319.0,488.52,402.61
2017,5,6,17,15,420.0,123.0,2.6,13.5,269.0,419.34,347.19
2017,5,6,17,30,368.0,111.0,2.4,13.0,219.0,354.3,293.56
2017,5,6,17,45,313.0,94.0,2.2,12.5,172.5,286.77,236.43
2017,5,6,18,0,258.0,77.0,2.0,12.0,126.0,216.95,176.16
2017,5,6,18,15,174.5,57.5,1.85,11.5,86.0,147.13,115.29
2017,5,6,18,30,91.0,38.0,1.7,11.0,46.0,86.53,60.22
2017,5,6,18,45,45.5,19.0,1.6,10.5,23.0,38.66,0.0
2017,5,6,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,46.0,11.5,1.45,9.5,14.5,10.46,0.0
2017,5,7,5,30,92.0,23.0,1.7,10.0,29.0,18.73,3.47
2017,5,7,5,45,186.0,40.0,1.95,10.5,66.0,30.98,20.98
2017,5,7,6,0,280.0,57.0,2.2,11.0,103.0,43.53,33.04
2017,5,7,6,15,355.5,69.5,2.15,11.5,148.5,52.21,41.26
2017,5,7,6,30,431.0,82.0,2.1,12.0,194.0,60.6,48.96
2017,5,7,6,45,364.5,105.5,2.1,12.5,215.0,75.8,62.51
2017,5,7,7,0,298.0,129.0,2.1,13.0,236.0,94.75,79.08
2017,5,7,7,15,457.5,122.0,2.0,13.5,315.5,84.2,69.41
2017,5,7,7,30,617.0,115.0,1.9,14.0,395.0,79.11,64.59
2017,5,7,7,45,643.5,122.0,1.85,14.5,444.0,128.06,79.2
2017,5,7,8,0,670.0,129.0,1.8,15.0,493.0,180.43,114.63
2017,5,7,8,15,693.0,134.0,1.7,15.5,540.5,233.78,157.58
2017,5,7,8,30,716.0,139.0,1.6,16.0,588.0,289.67,205.16
2017,5,7,8,45,731.0,144.0,1.5,16.5,630.5,345.3,253.09
2017,5,7,9,0,746.0,149.0,1.4,17.0,673.0,402.02,300.87
2017,5,7,9,15,759.5,152.0,1.3,17.5,712.0,460.6,348.45
2017,5,7,9,30,773.0,155.0,1.2,18.0,751.0,515.48,391.49
2017,5,7,9,45,796.0,150.5,1.2,18.5,787.0,569.29,432.78
2017,5,7,10,0,819.0,146.0,1.2,19.0,823.0,623.79,473.2
2017,5,7,10,15,827.0,147.5,1.15,19.0,850.5,674.17,509.76
2017,5,7,10,30,835.0,149.0,1.1,19.0,878.0,723.28,544.31
2017,5,7,10,45,841.5,149.5,1.1,19.5,898.5,768.87,574.98
2017,5,7,11,0,848.0,150.0,1.1,20.0,919.0,806.9,598.72
2017,5,7,11,15,852.0,150.5,1.05,20.0,932.5,845.36,622.64
2017,5,7,11,30,856.0,151.0,1.0,20.0,946.0,881.4,644.61
2017,5,7,11,45,858.5,151.0,1.0,20.5,951.5,913.07,663.12
2017,5,7,12,0,861.0,151.0,1.0,21.0,957.0,941.93,679.72
2017,5,7,12,15,861.0,150.5,1.0,21.0,955.0,965.0,693.91
2017,5,7,12,30,861.0,150.0,1.0,21.0,953.0,984.86,706.19
2017,5,7,12,45,857.5,150.0,1.0,21.0,942.5,998.44,714.64
2017,5,7,13,0,854.0,150.0,1.0,21.0,932.0,1008.53,721.09
2017,5,7,13,15,850.0,149.0,1.1,21.0,914.5,1013.6,726.54
2017,5,7,13,30,846.0,148.0,1.2,21.0,897.0,1027.38,737.56
2017,5,7,13,45,836.5,148.0,1.3,21.5,871.5,1020.82,734.42
2017,5,7,14,0,827.0,148.0,1.4,22.0,846.0,1010.68,729.31
2017,5,7,14,15,817.5,146.0,1.5,21.5,814.5,994.91,723.44
2017,5,7,14,30,808.0,144.0,1.6,21.0,783.0,975.78,715.36
2017,5,7,14,45,789.5,144.5,1.75,21.0,744.0,947.39,700.42
2017,5,7,15,0,771.0,145.0,1.9,21.0,705.0,916.27,683.39
2017,5,7,15,15,754.0,141.5,1.95,20.5,662.5,885.41,666.41
2017,5,7,15,30,737.0,138.0,2.0,20.0,620.0,846.68,643.76
2017,5,7,15,45,706.0,137.0,2.15,20.0,571.5,796.65,612.49
2017,5,7,16,0,675.0,136.0,2.3,20.0,523.0,745.81,579.85
2017,5,7,16,15,646.0,130.5,2.3,19.5,473.5,691.11,543.67
2017,5,7,16,30,617.0,125.0,2.3,19.0,424.0,636.31,505.75
2017,5,7,16,45,347.0,140.5,2.35,18.5,305.0,426.52,344.72
2017,5,7,17,0,77.0,156.0,2.4,18.0,186.0,211.94,171.11
2017,5,7,17,15,63.5,134.5,2.3,17.5,157.0,178.13,144.21
2017,5,7,17,30,50.0,113.0,2.2,17.0,128.0,145.43,117.16
2017,5,7,17,45,36.0,91.0,2.15,16.5,101.0,112.98,89.81
2017,5,7,18,0,22.0,69.0,2.1,16.0,74.0,81.67,63.02
2017,5,7,18,15,11.0,48.5,2.0,15.0,51.0,50.82,36.56
2017,5,7,18,30,0.0,28.0,1.9,14.0,28.0,25.6,14.39
2017,5,7,18,45,0.0,14.0,1.8,13.5,14.0,12.33,0.0
2017,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,8,5,15,33.5,12.5,1.8,10.5,15.0,11.37,0.0
2017,5,8,5,30,67.0,25.0,2.0,11.0,30.0,20.23,5.63
2017,5,8,5,45,163.5,43.0,2.2,11.5,67.0,34.18,23.74
2017,5,8,6,0,260.0,61.0,2.4,12.0,104.0,46.5,35.56
2017,5,8,6,15,336.5,74.5,2.3,12.0,150.0,55.83,44.42
2017,5,8,6,30,413.0,88.0,2.2,12.0,196.0,64.85,52.76
2017,5,8,6,45,471.5,97.0,2.1,12.5,246.5,70.2,57.51
2017,5,8,7,0,530.0,106.0,2.0,13.0,297.0,75.35,61.9
2017,5,8,7,15,571.0,113.0,1.9,13.5,348.0,78.9,64.74
2017,5,8,7,30,612.0,120.0,1.8,14.0,399.0,83.45,68.4
2017,5,8,7,45,642.0,126.5,1.75,14.5,449.5,131.94,82.24
2017,5,8,8,0,672.0,133.0,1.7,15.0,500.0,184.29,117.61
2017,5,8,8,15,695.5,137.5,1.6,15.5,547.5,237.46,160.36
2017,5,8,8,30,719.0,142.0,1.5,16.0,595.0,293.22,207.73
2017,5,8,8,45,737.0,146.0,1.45,16.5,639.0,349.16,255.81
2017,5,8,9,0,755.0,150.0,1.4,17.0,683.0,406.52,304.1
2017,5,8,9,15,769.0,153.5,1.3,17.5,722.0,466.22,352.47
2017,5,8,9,30,783.0,157.0,1.2,18.0,761.0,522.24,396.26
2017,5,8,9,45,794.0,159.0,1.15,19.0,795.0,575.53,435.83
2017,5,8,10,0,805.0,161.0,1.1,20.0,829.0,628.37,473.38
2017,5,8,10,15,813.0,163.0,1.15,20.0,856.0,678.59,510.39
2017,5,8,10,30,821.0,165.0,1.2,20.0,883.0,727.59,545.68
2017,5,8,10,45,825.0,167.0,1.3,20.5,902.5,772.18,576.65
2017,5,8,11,0,829.0,169.0,1.4,21.0,922.0,814.78,605.25
2017,5,8,11,15,832.0,170.0,1.5,21.0,935.0,853.46,631.29
2017,5,8,11,30,835.0,171.0,1.6,21.0,948.0,889.68,655.67
2017,5,8,11,45,837.5,170.5,1.75,21.5,953.5,921.43,676.39
2017,5,8,12,0,840.0,170.0,1.9,22.0,959.0,950.32,695.22
2017,5,8,12,15,839.5,169.5,2.05,22.0,956.0,973.38,711.61
2017,5,8,12,30,839.0,169.0,2.2,22.0,953.0,993.15,726.0
2017,5,8,12,45,853.5,157.5,2.35,22.0,947.5,1013.14,740.64
2017,5,8,13,0,868.0,146.0,2.5,22.0,942.0,1017.92,745.5
2017,5,8,13,15,864.0,145.0,2.6,22.0,924.5,1023.04,750.32
2017,5,8,13,30,860.0,144.0,2.7,22.0,907.0,1024.54,752.87
2017,5,8,13,45,856.0,141.0,2.8,22.0,882.5,1020.39,751.89
2017,5,8,14,0,852.0,138.0,2.9,22.0,858.0,1012.6,748.65
2017,5,8,14,15,843.5,136.0,2.95,21.5,827.0,1009.25,749.46
2017,5,8,14,30,835.0,134.0,3.0,21.0,796.0,990.78,740.28
2017,5,8,14,45,818.0,134.5,3.05,21.0,757.0,963.49,723.88
2017,5,8,15,0,801.0,135.0,3.1,21.0,718.0,933.35,705.54
2017,5,8,15,15,785.5,132.0,3.05,20.5,676.0,898.15,684.22
2017,5,8,15,30,770.0,129.0,3.0,20.0,634.0,860.52,661.04
2017,5,8,15,45,742.0,128.0,3.0,20.0,585.5,817.06,632.55
2017,5,8,16,0,714.0,127.0,3.0,20.0,537.0,767.7,599.49
2017,5,8,16,15,687.0,122.0,2.9,19.5,487.5,713.86,563.22
2017,5,8,16,30,660.0,117.0,2.8,19.0,438.0,659.67,525.84
2017,5,8,16,45,624.0,110.5,2.75,18.5,387.0,597.34,480.45
2017,5,8,17,0,588.0,104.0,2.7,18.0,336.0,536.18,434.55
2017,5,8,17,15,539.5,96.0,2.5,17.0,285.0,467.2,381.22
2017,5,8,17,30,491.0,88.0,2.3,16.0,234.0,397.39,325.41
2017,5,8,17,45,434.0,76.0,2.1,15.5,186.5,327.91,267.3
2017,5,8,18,0,377.0,64.0,1.9,15.0,139.0,263.89,211.96
2017,5,8,18,15,280.5,50.0,1.7,14.5,97.0,187.4,145.8
2017,5,8,18,30,184.0,36.0,1.5,14.0,55.0,122.1,86.72
2017,5,8,18,45,92.0,18.0,1.3,13.5,27.5,55.39,0.0
2017,5,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,46.0,13.0,1.8,11.0,16.0,11.82,0.0
2017,5,9,5,30,92.0,26.0,2.0,11.0,32.0,21.04,7.28
2017,5,9,5,45,186.5,42.5,2.2,11.5,69.0,32.85,22.7
2017,5,9,6,0,281.0,59.0,2.4,12.0,106.0,44.95,34.24
2017,5,9,6,15,346.5,72.5,2.3,12.5,151.0,54.3,42.99
2017,5,9,6,30,412.0,86.0,2.2,13.0,196.0,63.29,51.18
2017,5,9,6,45,459.5,97.5,2.15,13.5,244.5,70.41,57.46
2017,5,9,7,0,507.0,109.0,2.1,14.0,293.0,77.21,63.29
2017,5,9,7,15,571.5,104.5,2.05,14.5,342.0,72.09,58.48
2017,5,9,7,30,636.0,100.0,2.0,15.0,391.0,69.57,55.97
2017,5,9,7,45,686.0,106.0,1.95,16.0,453.5,120.53,70.62
2017,5,9,8,0,736.0,112.0,1.9,17.0,516.0,177.74,108.67
2017,5,9,8,15,757.5,116.0,1.9,17.5,564.0,239.18,158.26
2017,5,9,8,30,779.0,120.0,1.9,18.0,612.0,296.9,207.6
2017,5,9,8,45,797.0,122.5,1.95,18.5,656.5,354.28,257.33
2017,5,9,9,0,815.0,125.0,2.0,19.0,701.0,412.95,307.32
2017,5,9,9,15,827.0,127.5,2.05,19.5,740.5,470.02,354.85
2017,5,9,9,30,839.0,130.0,2.1,20.0,780.0,527.16,400.87
2017,5,9,9,45,850.0,131.0,2.15,20.5,814.0,582.26,443.9
2017,5,9,10,0,861.0,132.0,2.2,21.0,848.0,636.37,484.81
2017,5,9,10,15,868.0,133.5,2.2,21.5,874.5,686.79,521.57
2017,5,9,10,30,875.0,135.0,2.2,22.0,901.0,735.69,556.14
2017,5,9,10,45,880.0,135.5,2.25,22.5,921.5,780.52,586.93
2017,5,9,11,0,885.0,136.0,2.3,23.0,942.0,823.22,614.41
2017,5,9,11,15,888.0,136.5,2.3,23.0,954.5,861.99,639.76
2017,5,9,11,30,891.0,137.0,2.3,23.0,967.0,898.14,663.22
2017,5,9,11,45,891.5,137.5,2.3,23.5,971.5,929.31,681.95
2017,5,9,12,0,892.0,138.0,2.3,24.0,976.0,957.43,698.59
2017,5,9,12,15,891.5,138.0,2.35,24.0,973.5,981.0,714.12
2017,5,9,12,30,891.0,138.0,2.4,24.0,971.0,1001.23,727.59
2017,5,9,12,45,881.5,142.0,2.5,24.0,959.0,1013.06,736.3
2017,5,9,13,0,872.0,146.0,2.6,24.0,947.0,1021.23,742.83
2017,5,9,13,15,868.0,145.0,2.65,24.0,929.5,1026.38,747.07
2017,5,9,13,30,864.0,144.0,2.7,24.0,912.0,1027.88,749.12
2017,5,9,13,45,856.5,143.0,2.8,24.0,886.5,1022.23,747.17
2017,5,9,14,0,849.0,142.0,2.9,24.0,861.0,1024.9,750.8
2017,5,9,14,15,840.5,140.5,2.95,23.5,830.0,1010.48,744.3
2017,5,9,14,30,832.0,139.0,3.0,23.0,799.0,992.62,735.72
2017,5,9,14,45,820.0,136.5,3.1,23.0,761.5,966.95,720.93
2017,5,9,15,0,808.0,134.0,3.2,23.0,724.0,938.25,704.05
2017,5,9,15,15,793.0,131.0,3.2,22.5,681.5,903.39,683.47
2017,5,9,15,30,778.0,128.0,3.2,22.0,639.0,866.06,660.98
2017,5,9,15,45,758.5,124.0,3.2,21.5,592.5,826.16,636.38
2017,5,9,16,0,739.0,120.0,3.2,21.0,546.0,779.97,606.89
2017,5,9,16,15,713.5,115.5,3.1,20.0,496.5,727.08,572.59
2017,5,9,16,30,688.0,111.0,3.0,19.0,447.0,673.67,537.06
2017,5,9,16,45,654.0,105.0,2.9,18.5,395.5,612.27,492.55
2017,5,9,17,0,620.0,99.0,2.8,18.0,344.0,551.82,447.09
2017,5,9,17,15,572.5,92.0,2.65,17.0,293.0,483.18,394.27
2017,5,9,17,30,525.0,85.0,2.5,16.0,242.0,417.58,341.88
2017,5,9,17,45,455.5,75.5,2.4,15.5,192.5,338.15,275.96
2017,5,9,18,0,386.0,66.0,2.3,15.0,143.0,270.19,217.46
2017,5,9,18,15,289.5,52.0,2.25,14.5,100.5,193.23,150.85
2017,5,9,18,30,193.0,38.0,2.2,14.0,58.0,127.44,91.53
2017,5,9,18,45,96.5,19.0,2.2,13.5,29.0,58.26,0.0
2017,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,10,5,15,56.5,14.0,3.1,11.0,18.0,12.73,0.0
2017,5,10,5,30,113.0,28.0,3.2,11.0,36.0,22.59,9.23
2017,5,10,5,45,220.0,43.0,3.3,11.5,75.0,33.26,23.13
2017,5,10,6,0,327.0,58.0,3.4,12.0,114.0,44.27,33.66
2017,5,10,6,15,401.5,69.0,3.4,12.0,161.0,51.82,40.88
2017,5,10,6,30,476.0,80.0,3.4,12.0,208.0,60.71,49.08
2017,5,10,6,45,527.0,88.5,3.45,12.5,258.5,65.05,52.92
2017,5,10,7,0,578.0,97.0,3.5,13.0,309.0,69.2,56.43
2017,5,10,7,15,520.5,121.0,3.5,13.5,333.5,83.68,68.98
2017,5,10,7,30,463.0,145.0,3.5,14.0,358.0,100.29,83.2
2017,5,10,7,45,446.5,169.5,3.5,14.5,394.5,149.19,103.38
2017,5,10,8,0,430.0,194.0,3.5,15.0,431.0,196.65,138.67
2017,5,10,8,15,524.0,180.5,3.5,15.5,495.0,237.0,167.87
2017,5,10,8,30,618.0,167.0,3.5,16.0,559.0,287.25,207.99
2017,5,10,8,45,598.0,191.5,3.5,16.5,592.0,341.38,255.55
2017,5,10,9,0,578.0,216.0,3.5,17.0,625.0,392.59,299.59
2017,5,10,9,15,704.0,174.0,3.5,17.0,700.5,451.54,347.95
2017,5,10,9,30,830.0,132.0,3.5,17.0,776.0,524.53,407.27
2017,5,10,9,45,681.0,215.5,3.55,17.5,758.5,559.4,435.03
2017,5,10,10,0,532.0,299.0,3.6,18.0,741.0,580.0,449.87
2017,5,10,10,15,523.0,316.0,3.65,18.0,763.0,620.81,481.03
2017,5,10,10,30,514.0,333.0,3.7,18.0,785.0,659.87,510.14
2017,5,10,10,45,698.5,233.5,3.75,18.0,862.5,738.92,572.18
2017,5,10,11,0,883.0,134.0,3.8,18.0,940.0,819.6,632.85
2017,5,10,11,15,717.0,245.0,3.85,18.0,905.0,830.58,638.15
2017,5,10,11,30,551.0,356.0,3.9,18.0,870.0,820.11,626.43
2017,5,10,11,45,721.5,246.0,3.95,18.0,923.0,893.96,683.98
2017,5,10,12,0,892.0,136.0,4.0,18.0,976.0,955.05,726.48
2017,5,10,12,15,891.5,136.0,4.0,18.0,973.5,978.54,742.16
2017,5,10,12,30,891.0,136.0,4.0,18.0,971.0,998.71,755.9
2017,5,10,12,45,882.0,139.5,4.05,18.0,958.5,1010.5,764.36
2017,5,10,13,0,873.0,143.0,4.1,18.0,946.0,1018.65,770.52
2017,5,10,13,15,869.0,142.0,4.05,18.0,928.5,1023.74,774.11
2017,5,10,13,30,865.0,141.0,4.0,18.0,911.0,1025.2,775.39
2017,5,10,13,45,857.0,140.5,4.0,18.0,886.0,1019.5,772.3
2017,5,10,14,0,849.0,140.0,4.0,18.0,861.0,1022.02,774.99
2017,5,10,14,15,722.5,196.5,3.95,17.5,794.0,959.41,734.15
2017,5,10,14,30,596.0,253.0,3.9,17.0,727.0,886.57,684.35
2017,5,10,14,45,699.5,193.5,3.85,17.0,724.5,917.98,709.56
2017,5,10,15,0,803.0,134.0,3.8,17.0,722.0,932.85,720.91
2017,5,10,15,15,788.0,131.0,3.75,17.0,680.0,898.13,697.67
2017,5,10,15,30,773.0,128.0,3.7,17.0,638.0,860.97,672.95
2017,5,10,15,45,751.5,125.0,3.65,17.0,591.0,820.65,645.78
2017,5,10,16,0,730.0,122.0,3.6,17.0,544.0,774.23,613.89
2017,5,10,16,15,690.0,114.0,3.55,16.5,484.5,706.04,566.47
2017,5,10,16,30,650.0,106.0,3.5,16.0,425.0,638.55,518.51
2017,5,10,16,45,595.0,104.5,3.45,16.0,371.5,569.03,465.4
2017,5,10,17,0,540.0,103.0,3.4,16.0,318.0,502.26,412.87
2017,5,10,17,15,478.0,100.5,3.1,15.5,270.5,428.16,353.43
2017,5,10,17,30,416.0,98.0,2.8,15.0,223.0,365.68,301.68
2017,5,10,17,45,397.5,82.0,2.55,14.5,183.0,315.57,259.0
2017,5,10,18,0,379.0,66.0,2.3,14.0,143.0,266.69,215.66
2017,5,10,18,15,285.0,52.0,2.0,13.5,100.5,191.11,149.84
2017,5,10,18,30,191.0,38.0,1.7,13.0,58.0,126.36,91.62
2017,5,10,18,45,95.5,19.0,1.4,12.5,29.0,58.2,6.48
2017,5,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,11,5,15,60.5,14.0,0.8,11.5,18.5,12.73,0.0
2017,5,11,5,30,121.0,28.0,1.0,12.0,37.0,21.91,9.54
2017,5,11,5,45,225.0,43.0,1.25,12.5,76.0,33.23,23.12
2017,5,11,6,0,329.0,58.0,1.5,13.0,115.0,44.22,33.54
2017,5,11,6,15,164.5,50.0,1.6,13.0,78.5,39.78,30.02
2017,5,11,6,30,0.0,42.0,1.7,13.0,42.0,37.03,27.73
2017,5,11,6,45,0.0,52.0,1.85,13.5,52.0,45.9,35.64
2017,5,11,7,0,0.0,62.0,2.0,14.0,62.0,54.77,43.41
2017,5,11,7,15,0.0,89.0,2.0,14.0,89.0,77.82,63.67
2017,5,11,7,30,0.0,116.0,2.0,14.0,116.0,99.67,82.58
2017,5,11,7,45,0.0,127.5,2.05,14.5,127.5,109.77,86.81
2017,5,11,8,0,0.0,139.0,2.1,15.0,139.0,119.91,94.7
2017,5,11,8,15,15.0,192.0,2.1,15.0,201.5,165.96,131.38
2017,5,11,8,30,30.0,245.0,2.1,15.0,264.0,207.6,164.0
2017,5,11,8,45,25.0,251.0,2.1,15.5,267.5,221.16,174.34
2017,5,11,9,0,20.0,257.0,2.1,16.0,271.0,227.56,178.9
2017,5,11,9,15,27.0,284.5,2.15,16.0,305.0,251.9,197.76
2017,5,11,9,30,34.0,312.0,2.2,16.0,339.0,282.05,221.03
2017,5,11,9,45,112.5,359.0,2.25,16.5,452.5,367.31,286.44
2017,5,11,10,0,191.0,406.0,2.3,17.0,566.0,463.69,358.85
2017,5,11,10,15,131.5,408.0,2.35,17.0,519.5,441.98,341.67
2017,5,11,10,30,72.0,410.0,2.4,17.0,473.0,412.05,318.36
2017,5,11,10,45,75.0,417.0,2.45,17.5,484.5,427.68,329.64
2017,5,11,11,0,78.0,424.0,2.5,18.0,496.0,443.41,340.7
2017,5,11,11,15,198.5,433.0,2.55,18.0,618.5,563.42,431.85
2017,5,11,11,30,319.0,442.0,2.6,18.0,741.0,693.7,527.26
2017,5,11,11,45,335.5,430.0,2.7,18.5,745.5,713.91,540.78
2017,5,11,12,0,352.0,418.0,2.8,19.0,750.0,733.32,554.49
2017,5,11,12,15,633.0,267.0,2.9,19.0,862.0,878.15,663.91
2017,5,11,12,30,914.0,116.0,3.0,19.0,974.0,1000.91,748.07
2017,5,11,12,45,902.5,121.5,3.15,19.0,961.0,1012.4,756.1
2017,5,11,13,0,891.0,127.0,3.3,19.0,948.0,1020.12,762.77
2017,5,11,13,15,886.5,126.0,3.45,19.0,930.0,1024.62,767.41
2017,5,11,13,30,882.0,125.0,3.6,19.0,912.0,1025.42,769.7
2017,5,11,13,45,881.5,120.5,3.75,19.0,888.5,1022.94,769.9
2017,5,11,14,0,881.0,116.0,3.9,19.0,865.0,1016.67,767.66
2017,5,11,14,15,873.0,114.0,3.95,18.5,833.5,1001.87,760.5
2017,5,11,14,30,865.0,112.0,4.0,18.0,802.0,983.6,751.04
2017,5,11,14,45,855.0,110.0,4.1,18.0,765.0,960.06,736.84
2017,5,11,15,0,845.0,108.0,4.2,18.0,728.0,933.41,720.45
2017,5,11,15,15,831.0,105.5,4.15,17.5,685.5,908.57,705.83
2017,5,11,15,30,817.0,103.0,4.1,17.0,643.0,871.8,682.6
2017,5,11,15,45,797.5,100.5,4.1,16.5,596.5,827.93,654.24
2017,5,11,16,0,778.0,98.0,4.1,16.0,550.0,782.34,624.19
2017,5,11,16,15,754.5,94.5,4.05,15.5,500.5,730.98,589.07
2017,5,11,16,30,731.0,91.0,4.0,15.0,451.0,678.84,552.64
2017,5,11,16,45,696.5,87.5,3.95,15.0,399.5,621.4,510.22
2017,5,11,17,0,662.0,84.0,3.9,15.0,348.0,562.01,463.66
2017,5,11,17,15,618.0,78.0,3.75,14.5,297.0,495.09,410.35
2017,5,11,17,30,574.0,72.0,3.6,14.0,246.0,430.9,357.46
2017,5,11,17,45,509.5,64.5,3.5,14.0,197.0,357.52,294.76
2017,5,11,18,0,445.0,57.0,3.4,14.0,148.0,289.93,235.23
2017,5,11,18,15,351.0,46.0,3.15,13.5,105.5,212.97,167.62
2017,5,11,18,30,257.0,35.0,2.9,13.0,63.0,145.06,106.0
2017,5,11,18,45,128.5,17.5,2.65,13.0,31.5,65.87,14.24
2017,5,11,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,88.0,14.5,1.8,9.5,21.0,13.19,0.0
2017,5,12,5,30,176.0,29.0,2.2,10.0,42.0,22.75,10.87
2017,5,12,5,45,290.5,41.0,2.65,11.0,83.0,31.77,22.05
2017,5,12,6,0,405.0,53.0,3.1,12.0,124.0,41.98,31.7
2017,5,12,6,15,479.5,62.0,3.35,12.0,173.0,47.66,37.19
2017,5,12,6,30,554.0,71.0,3.6,12.0,222.0,53.15,42.31
2017,5,12,6,45,610.0,76.0,3.85,12.5,275.0,55.13,44.04
2017,5,12,7,0,666.0,81.0,4.1,13.0,328.0,57.11,45.64
2017,5,12,7,15,702.0,86.0,4.15,13.0,381.0,58.89,47.1
2017,5,12,7,30,738.0,91.0,4.2,13.0,434.0,66.52,53.7
2017,5,12,7,45,765.5,94.5,4.3,13.5,486.0,125.67,72.29
2017,5,12,8,0,793.0,98.0,4.4,14.0,538.0,182.02,111.27
2017,5,12,8,15,813.0,101.5,4.4,14.0,587.0,240.04,159.84
2017,5,12,8,30,833.0,105.0,4.4,14.0,636.0,300.04,213.33
2017,5,12,8,45,848.5,107.5,4.4,14.5,681.0,359.52,266.8
2017,5,12,9,0,864.0,110.0,4.4,15.0,726.0,423.87,323.29
2017,5,12,9,15,876.0,112.0,4.35,15.0,766.5,482.14,374.28
2017,5,12,9,30,888.0,114.0,4.3,15.0,807.0,540.28,423.72
2017,5,12,9,45,904.5,112.0,4.3,15.5,843.0,597.18,470.08
2017,5,12,10,0,921.0,110.0,4.3,16.0,879.0,653.81,514.75
2017,5,12,10,15,927.0,111.0,4.3,16.0,907.0,705.65,555.5
2017,5,12,10,30,933.0,112.0,4.3,16.0,935.0,755.73,593.95
2017,5,12,10,45,936.5,113.5,4.3,16.5,955.0,802.42,626.55
2017,5,12,11,0,940.0,115.0,4.3,17.0,975.0,846.72,656.26
2017,5,12,11,15,942.0,115.5,4.3,17.0,987.5,886.33,683.61
2017,5,12,11,30,944.0,116.0,4.3,17.0,1000.0,923.09,708.81
2017,5,12,11,45,942.0,118.0,4.35,17.0,1004.5,954.69,730.76
2017,5,12,12,0,940.0,120.0,4.4,17.0,1009.0,982.97,750.44
2017,5,12,12,15,939.5,120.0,4.5,17.0,1006.0,1007.33,767.95
2017,5,12,12,30,939.0,120.0,4.6,17.0,1003.0,1028.2,783.18
2017,5,12,12,45,934.5,121.0,4.7,17.0,991.5,1042.54,794.07
2017,5,12,13,0,930.0,122.0,4.8,17.0,980.0,1053.12,802.56
2017,5,12,13,15,925.5,121.0,4.85,17.0,961.5,1057.88,806.75
2017,5,12,13,30,921.0,120.0,4.9,17.0,943.0,1058.8,808.49
2017,5,12,13,45,914.0,119.5,5.0,17.0,917.5,1053.89,806.83
2017,5,12,14,0,907.0,119.0,5.1,17.0,892.0,1045.22,802.7
2017,5,12,14,15,898.5,117.5,5.1,16.5,860.0,1030.32,795.06
2017,5,12,14,30,890.0,116.0,5.1,16.0,828.0,1011.87,785.01
2017,5,12,14,45,878.0,115.0,5.2,16.0,789.5,987.17,769.85
2017,5,12,15,0,866.0,114.0,5.3,16.0,751.0,959.36,752.41
2017,5,12,15,15,852.0,111.5,5.3,15.5,708.0,934.36,737.68
2017,5,12,15,30,838.0,109.0,5.3,15.0,665.0,897.08,713.86
2017,5,12,15,45,818.0,106.5,5.3,15.0,617.0,852.16,682.82
2017,5,12,16,0,798.0,104.0,5.3,15.0,569.0,805.47,650.14
2017,5,12,16,15,774.0,100.5,5.2,14.5,518.5,752.97,613.33
2017,5,12,16,30,750.0,97.0,5.1,14.0,468.0,703.0,577.82
2017,5,12,16,45,716.0,92.5,5.05,14.0,415.5,641.0,531.13
2017,5,12,17,0,682.0,88.0,5.0,14.0,363.0,579.84,482.56
2017,5,12,17,15,637.0,82.5,4.8,13.5,310.5,511.89,427.57
2017,5,12,17,30,592.0,77.0,4.6,13.0,258.0,446.64,373.1
2017,5,12,17,45,525.5,69.0,4.4,12.5,207.5,370.61,308.04
2017,5,12,18,0,459.0,61.0,4.2,12.0,157.0,300.48,246.18
2017,5,12,18,15,359.5,50.0,3.95,11.5,112.5,220.33,175.22
2017,5,12,18,30,260.0,39.0,3.7,11.0,68.0,151.01,112.14
2017,5,12,18,45,130.0,19.5,3.45,11.0,34.0,69.35,21.05
2017,5,12,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,13,5,15,98.0,15.0,2.45,8.5,22.5,13.64,0.0
2017,5,13,5,30,196.0,30.0,2.6,9.0,45.0,23.54,12.05
2017,5,13,5,45,315.5,41.0,2.8,9.5,87.5,33.12,23.44
2017,5,13,6,0,435.0,52.0,3.0,10.0,130.0,41.04,31.16
2017,5,13,6,15,507.5,60.0,3.1,10.5,179.5,45.93,35.89
2017,5,13,6,30,580.0,68.0,3.2,11.0,229.0,50.69,40.28
2017,5,13,6,45,634.0,73.0,3.3,11.5,282.0,52.81,42.13
2017,5,13,7,0,688.0,78.0,3.4,12.0,335.0,54.91,43.86
2017,5,13,7,15,722.5,82.5,3.35,12.0,388.0,56.45,45.11
2017,5,13,7,30,757.0,87.0,3.3,12.0,441.0,70.49,57.44
2017,5,13,7,45,782.5,91.0,3.3,12.5,492.5,124.8,70.99
2017,5,13,8,0,808.0,95.0,3.3,13.0,544.0,182.24,111.01
2017,5,13,8,15,827.0,97.5,3.25,13.5,592.5,240.09,159.27
2017,5,13,8,30,846.0,100.0,3.2,14.0,641.0,299.77,212.03
2017,5,13,8,45,860.5,103.0,3.2,14.5,686.0,364.86,269.65
2017,5,13,9,0,875.0,106.0,3.2,15.0,731.0,425.1,322.52
2017,5,13,9,15,886.0,108.0,3.15,15.0,770.5,483.42,373.12
2017,5,13,9,30,897.0,110.0,3.1,15.0,810.0,541.5,422.01
2017,5,13,9,45,907.0,110.5,3.1,15.5,844.5,597.27,466.93
2017,5,13,10,0,917.0,111.0,3.1,16.0,879.0,652.16,509.66
2017,5,13,10,15,922.5,112.0,3.15,16.0,906.0,703.41,549.59
2017,5,13,10,30,928.0,113.0,3.2,16.0,933.0,752.87,587.25
2017,5,13,10,45,932.0,114.0,3.25,16.5,953.0,799.21,619.45
2017,5,13,11,0,936.0,115.0,3.3,17.0,973.0,843.21,648.83
2017,5,13,11,15,938.0,115.5,3.35,17.0,985.5,882.6,675.94
2017,5,13,11,30,940.0,116.0,3.4,17.0,998.0,919.16,700.99
2017,5,13,11,45,938.5,117.5,3.5,17.0,1002.0,950.56,722.77
2017,5,13,12,0,937.0,119.0,3.6,17.0,1006.0,978.68,742.34
2017,5,13,12,15,936.5,119.0,3.7,17.0,1003.0,1002.92,759.34
2017,5,13,12,30,936.0,119.0,3.8,17.0,1000.0,1023.68,774.08
2017,5,13,12,45,928.5,122.0,3.9,17.0,988.0,1036.97,783.88
2017,5,13,13,0,921.0,125.0,4.0,17.0,976.0,1046.48,791.31
2017,5,13,13,15,917.0,124.0,4.05,17.0,958.0,1051.71,795.65
2017,5,13,13,30,913.0,123.0,4.1,17.0,940.0,1053.12,797.58
2017,5,13,13,45,907.0,121.5,4.15,17.0,914.5,1048.22,795.39
2017,5,13,14,0,901.0,120.0,4.2,17.0,889.0,1039.55,790.81
2017,5,13,14,15,893.0,118.5,4.25,16.5,857.5,1025.22,783.96
2017,5,13,14,30,885.0,117.0,4.3,16.0,826.0,1007.36,774.75
2017,5,13,14,45,874.0,115.5,4.35,16.0,788.0,983.19,759.85
2017,5,13,15,0,863.0,114.0,4.4,16.0,750.0,955.89,742.85
2017,5,13,15,15,849.0,111.5,4.4,15.5,707.0,930.97,728.47
2017,5,13,15,30,835.0,109.0,4.4,15.0,664.0,893.81,705.17
2017,5,13,15,45,816.0,106.0,4.4,15.0,616.5,849.32,674.99
2017,5,13,16,0,797.0,103.0,4.4,15.0,569.0,803.02,643.14
2017,5,13,16,15,773.0,99.5,4.35,14.5,519.0,750.62,607.15
2017,5,13,16,30,749.0,96.0,4.3,14.0,469.0,697.4,569.81
2017,5,13,16,45,716.0,92.0,4.25,14.0,416.5,640.05,527.25
2017,5,13,17,0,683.0,88.0,4.2,14.0,364.0,580.21,480.22
2017,5,13,17,15,638.5,82.0,4.0,13.5,311.5,512.0,425.64
2017,5,13,17,30,594.0,76.0,3.8,13.0,259.0,446.49,371.54
2017,5,13,17,45,527.5,68.5,3.6,12.5,208.5,370.99,307.46
2017,5,13,18,0,461.0,61.0,3.4,12.0,158.0,301.37,246.44
2017,5,13,18,15,364.0,50.0,3.05,11.5,113.5,222.18,176.56
2017,5,13,18,30,267.0,39.0,2.7,11.0,69.0,153.16,114.09
2017,5,13,18,45,133.5,19.5,2.35,10.5,34.5,70.59,26.13
2017,5,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,14,5,15,84.5,16.0,2.2,9.0,23.0,14.55,0.0
2017,5,14,5,30,169.0,32.0,2.3,9.0,46.0,25.06,13.66
2017,5,14,5,45,285.0,44.0,2.4,9.5,87.5,34.02,24.29
2017,5,14,6,0,401.0,56.0,2.5,10.0,129.0,44.42,34.21
2017,5,14,6,15,227.0,81.0,2.45,10.5,125.0,62.24,50.56
2017,5,14,6,30,53.0,106.0,2.4,11.0,121.0,84.52,70.63
2017,5,14,6,45,65.0,127.0,2.4,11.5,149.0,100.05,84.33
2017,5,14,7,0,77.0,148.0,2.4,12.0,177.0,115.29,97.47
2017,5,14,7,15,119.5,172.5,2.35,12.0,225.0,126.57,107.08
2017,5,14,7,30,162.0,197.0,2.3,12.0,273.0,144.4,122.26
2017,5,14,7,45,471.5,149.5,2.3,12.5,405.5,138.62,93.79
2017,5,14,8,0,781.0,102.0,2.3,13.0,538.0,184.38,113.74
2017,5,14,8,15,800.5,105.5,2.25,13.5,586.0,241.45,161.04
2017,5,14,8,30,820.0,109.0,2.2,14.0,634.0,300.45,212.69
2017,5,14,8,45,835.0,111.5,2.15,14.5,678.5,358.88,264.35
2017,5,14,9,0,850.0,114.0,2.1,15.0,723.0,418.18,315.72
2017,5,14,9,15,861.5,116.0,2.05,15.0,762.0,479.19,367.5
2017,5,14,9,30,873.0,118.0,2.0,15.0,801.0,536.17,414.64
2017,5,14,9,45,874.0,124.0,2.0,15.5,832.5,590.27,457.41
2017,5,14,10,0,875.0,130.0,2.0,16.0,864.0,642.7,497.39
2017,5,14,10,15,881.5,131.0,2.0,16.0,890.5,692.67,535.36
2017,5,14,10,30,888.0,132.0,2.0,16.0,917.0,741.04,571.17
2017,5,14,10,45,890.5,134.0,2.05,16.5,936.5,785.5,602.17
2017,5,14,11,0,893.0,136.0,2.1,17.0,956.0,827.64,629.77
2017,5,14,11,15,895.5,136.5,2.2,17.0,968.5,865.99,656.16
2017,5,14,11,30,898.0,137.0,2.3,17.0,981.0,901.68,680.7
2017,5,14,11,45,897.0,139.0,2.4,17.0,985.5,932.84,702.15
2017,5,14,12,0,896.0,141.0,2.5,17.0,990.0,960.92,721.58
2017,5,14,12,15,895.0,140.5,2.55,17.0,987.0,983.51,736.92
