Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,12,30,894.0,140.0,2.6,17.0,984.0,1002.75,750.14
2017,5,14,12,45,882.0,145.5,2.7,17.0,970.5,1013.51,758.35
2017,5,14,13,0,870.0,151.0,2.8,17.0,957.0,1020.59,764.31
2017,5,14,13,15,865.5,150.0,2.9,17.0,939.0,1025.25,768.8
2017,5,14,13,30,861.0,149.0,3.0,17.0,921.0,1026.28,771.01
2017,5,14,13,45,854.5,147.5,3.1,17.0,896.0,1033.38,777.44
2017,5,14,14,0,848.0,146.0,3.2,17.0,871.0,1024.61,773.28
2017,5,14,14,15,839.0,144.0,3.3,17.0,839.5,1009.25,764.87
2017,5,14,14,30,830.0,142.0,3.4,17.0,808.0,990.46,754.21
2017,5,14,14,45,817.0,140.0,3.5,17.0,770.0,964.54,738.63
2017,5,14,15,0,804.0,138.0,3.6,17.0,732.0,935.64,720.94
2017,5,14,15,15,788.5,135.0,3.65,16.5,689.5,900.58,699.79
2017,5,14,15,30,773.0,132.0,3.7,16.0,647.0,863.1,676.66
2017,5,14,15,45,754.0,127.5,3.75,16.0,600.5,823.53,650.44
2017,5,14,16,0,735.0,123.0,3.8,16.0,554.0,777.54,619.17
2017,5,14,16,15,709.0,118.5,3.8,15.5,504.5,724.63,583.16
2017,5,14,16,30,683.0,114.0,3.8,15.0,455.0,671.25,546.0
2017,5,14,16,45,651.5,107.5,3.8,14.5,404.0,611.53,501.84
2017,5,14,17,0,620.0,101.0,3.8,14.0,353.0,552.57,456.74
2017,5,14,17,15,574.0,94.0,3.65,13.5,302.0,485.14,402.97
2017,5,14,17,30,528.0,87.0,3.5,13.0,251.0,420.59,349.83
2017,5,14,17,45,465.5,77.5,3.4,12.5,202.5,348.2,288.61
2017,5,14,18,0,403.0,68.0,3.3,12.0,154.0,279.31,228.6
2017,5,14,18,15,310.5,55.0,2.95,11.5,110.5,204.17,162.47
2017,5,14,18,30,218.0,42.0,2.6,11.0,67.0,139.56,104.45
2017,5,14,18,45,115.0,25.0,2.3,11.0,38.0,72.96,31.36
2017,5,14,19,0,12.0,8.0,2.0,11.0,9.0,10.07,0.0
2017,5,14,19,15,6.0,4.0,1.95,10.5,4.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,15,5,15,61.5,17.0,2.45,10.0,22.5,15.46,0.0
2017,5,15,5,30,123.0,34.0,2.5,10.0,45.0,27.18,15.64
2017,5,15,5,45,228.5,49.0,2.6,10.5,85.0,37.74,27.49
2017,5,15,6,0,334.0,64.0,2.7,11.0,125.0,48.61,37.83
2017,5,15,6,15,407.0,75.0,2.65,11.0,173.0,56.04,44.92
2017,5,15,6,30,480.0,86.0,2.6,11.0,221.0,63.23,51.57
2017,5,15,6,45,529.0,95.0,2.6,11.5,271.5,69.71,57.29
2017,5,15,7,0,578.0,104.0,2.6,12.0,322.0,74.05,60.95
2017,5,15,7,15,616.0,110.5,2.6,12.0,373.5,76.13,62.61
2017,5,15,7,30,654.0,117.0,2.6,12.0,425.0,85.31,61.86
2017,5,15,7,45,685.5,121.0,2.65,12.5,476.0,134.37,82.27
2017,5,15,8,0,717.0,125.0,2.7,13.0,527.0,187.38,119.09
2017,5,15,8,15,738.5,129.0,2.7,13.5,574.5,242.06,164.26
2017,5,15,8,30,760.0,133.0,2.7,14.0,622.0,299.0,213.88
2017,5,15,8,45,781.5,134.0,2.7,14.5,667.0,360.1,267.2
2017,5,15,9,0,803.0,135.0,2.7,15.0,712.0,417.63,316.99
2017,5,15,9,15,815.5,137.5,2.7,15.0,751.0,473.88,365.33
2017,5,15,9,30,828.0,140.0,2.7,15.0,790.0,530.27,412.41
2017,5,15,9,45,837.0,142.5,2.7,15.5,823.0,584.64,455.75
2017,5,15,10,0,846.0,145.0,2.7,16.0,856.0,638.27,497.09
2017,5,15,10,15,852.5,146.5,2.75,16.0,882.5,688.43,535.85
2017,5,15,10,30,859.0,148.0,2.8,16.0,909.0,737.11,572.64
2017,5,15,10,45,867.5,146.5,2.9,16.5,930.0,778.68,602.95
2017,5,15,11,0,876.0,145.0,3.0,17.0,951.0,821.64,631.99
2017,5,15,11,15,879.0,145.5,3.1,17.0,963.5,859.8,658.59
2017,5,15,11,30,882.0,146.0,3.2,17.0,976.0,895.4,683.36
2017,5,15,11,45,886.5,144.0,3.3,17.5,981.5,927.41,704.29
2017,5,15,12,0,891.0,142.0,3.4,18.0,987.0,956.61,723.24
2017,5,15,12,15,890.0,142.0,3.5,18.0,984.5,979.53,739.3
2017,5,15,12,30,889.0,142.0,3.6,18.0,982.0,999.13,753.24
2017,5,15,12,45,892.5,138.0,3.7,18.0,973.5,1015.91,765.39
2017,5,15,13,0,896.0,134.0,3.8,18.0,965.0,1029.17,775.3
2017,5,15,13,15,892.0,133.0,3.9,18.0,947.0,1034.3,779.88
2017,5,15,13,30,888.0,132.0,4.0,18.0,929.0,1035.73,782.14
2017,5,15,13,45,884.5,129.0,4.1,18.0,905.0,1031.92,781.01
2017,5,15,14,0,881.0,126.0,4.2,18.0,881.0,1024.4,777.5
2017,5,15,14,15,873.0,124.5,4.25,17.5,849.5,1010.33,770.77
2017,5,15,14,30,865.0,123.0,4.3,17.0,818.0,992.8,761.74
2017,5,15,14,45,856.0,120.0,4.4,17.0,781.5,969.37,747.7
2017,5,15,15,0,847.0,117.0,4.5,17.0,745.0,952.48,738.39
2017,5,15,15,15,833.5,114.5,4.5,16.5,702.5,918.87,717.74
2017,5,15,15,30,820.0,112.0,4.5,16.0,660.0,882.65,695.1
2017,5,15,15,45,804.5,108.0,4.55,16.0,614.0,840.61,666.98
2017,5,15,16,0,789.0,104.0,4.6,16.0,568.0,796.57,637.03
2017,5,15,16,15,765.5,100.5,4.5,15.5,518.5,744.97,601.29
2017,5,15,16,30,742.0,97.0,4.4,15.0,469.0,695.75,566.76
2017,5,15,16,45,712.5,92.0,4.35,14.5,417.5,636.89,524.06
2017,5,15,17,0,683.0,87.0,4.3,14.0,366.0,578.49,479.15
2017,5,15,17,15,640.0,81.5,4.15,13.5,314.5,511.93,425.86
2017,5,15,17,30,597.0,76.0,4.0,13.0,263.0,447.89,372.98
2017,5,15,17,45,534.5,68.5,3.85,12.5,213.0,374.43,310.63
2017,5,15,18,0,472.0,61.0,3.7,12.0,163.0,306.42,250.96
2017,5,15,18,15,378.0,50.5,3.5,11.5,118.5,228.41,182.07
2017,5,15,18,30,284.0,40.0,3.3,11.0,74.0,159.85,120.15
2017,5,15,18,45,154.5,25.0,3.1,11.0,42.5,84.77,40.67
2017,5,15,19,0,25.0,10.0,2.9,11.0,11.0,14.91,0.0
2017,5,15,19,15,12.5,5.0,2.9,10.5,5.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,5,15,82.5,16.5,3.55,11.0,23.5,13.02,0.0
2017,5,16,5,30,165.0,33.0,3.6,11.0,47.0,25.78,14.78
2017,5,16,5,45,272.0,45.0,3.7,11.5,87.5,34.69,24.75
2017,5,16,6,0,379.0,57.0,3.8,12.0,128.0,43.39,33.05
2017,5,16,6,15,447.0,66.0,3.85,12.0,174.5,50.5,39.78
2017,5,16,6,30,515.0,75.0,3.9,12.0,221.0,55.81,44.71
2017,5,16,6,45,333.0,113.5,3.95,12.0,215.0,80.51,66.84
2017,5,16,7,0,151.0,152.0,4.0,12.0,209.0,113.53,96.02
2017,5,16,7,15,199.5,171.0,4.0,12.0,258.5,126.39,107.05
2017,5,16,7,30,248.0,190.0,4.0,12.0,308.0,134.78,106.75
2017,5,16,7,45,229.5,216.0,4.0,12.5,334.5,170.94,129.77
2017,5,16,8,0,211.0,242.0,4.0,13.0,361.0,212.06,161.97
2017,5,16,8,15,186.5,267.5,4.0,13.0,379.0,242.78,188.03
2017,5,16,8,30,162.0,293.0,4.0,13.0,397.0,270.95,212.36
2017,5,16,8,45,162.0,315.0,4.05,13.5,425.0,302.04,237.64
2017,5,16,9,0,162.0,337.0,4.1,14.0,453.0,333.35,262.77
2017,5,16,9,15,154.0,356.5,4.1,14.0,472.0,359.5,283.97
2017,5,16,9,30,146.0,376.0,4.1,14.0,491.0,384.85,304.15
2017,5,16,9,45,171.0,393.0,4.2,14.0,533.0,425.57,336.22
2017,5,16,10,0,196.0,410.0,4.3,14.0,575.0,468.9,370.1
2017,5,16,10,15,121.0,397.5,4.3,14.0,500.5,425.32,335.77
2017,5,16,10,30,46.0,385.0,4.3,14.0,426.0,371.52,292.9
2017,5,16,10,45,76.5,418.5,4.35,14.5,489.0,429.13,337.41
2017,5,16,11,0,107.0,452.0,4.4,15.0,552.0,490.04,383.48
2017,5,16,11,15,69.5,417.0,4.35,15.0,482.0,435.89,341.23
2017,5,16,11,30,32.0,382.0,4.3,15.0,412.0,377.57,295.63
2017,5,16,11,45,27.5,367.5,4.25,15.0,394.0,364.07,285.21
2017,5,16,12,0,23.0,353.0,4.2,15.0,376.0,340.6,266.98
2017,5,16,12,15,65.5,410.5,4.2,15.0,473.5,448.03,350.75
2017,5,16,12,30,108.0,468.0,4.2,15.0,571.0,549.78,428.02
2017,5,16,12,45,184.0,461.0,4.2,15.0,633.5,635.46,493.63
2017,5,16,13,0,260.0,454.0,4.2,15.0,696.0,723.69,560.0
2017,5,16,13,15,175.0,443.0,4.2,15.0,604.5,620.68,482.48
2017,5,16,13,30,90.0,432.0,4.2,15.0,513.0,513.22,400.71
2017,5,16,13,45,148.5,425.5,4.25,15.0,555.0,584.17,456.87
2017,5,16,14,0,207.0,419.0,4.3,15.0,597.0,638.65,499.67
2017,5,16,14,15,201.5,403.0,4.3,14.5,571.0,617.79,485.55
2017,5,16,14,30,196.0,387.0,4.3,14.0,545.0,595.89,470.94
2017,5,16,14,45,190.5,368.0,4.35,14.0,516.0,569.8,452.38
2017,5,16,15,0,185.0,349.0,4.4,14.0,487.0,542.85,433.05
2017,5,16,15,15,236.5,320.0,4.35,13.5,485.5,556.84,447.38
2017,5,16,15,30,288.0,291.0,4.3,13.0,484.0,582.84,470.47
2017,5,16,15,45,169.5,266.5,4.25,13.0,378.0,430.38,350.04
2017,5,16,16,0,51.0,242.0,4.2,13.0,272.0,286.19,232.65
2017,5,16,16,15,31.0,207.0,4.15,13.0,224.5,231.84,188.84
2017,5,16,16,30,11.0,172.0,4.1,13.0,177.0,168.88,136.96
2017,5,16,16,45,24.0,163.5,4.05,13.0,174.0,170.75,139.45
2017,5,16,17,0,37.0,155.0,4.0,13.0,171.0,181.21,148.84
2017,5,16,17,15,30.5,134.5,3.85,12.5,146.5,154.86,127.07
2017,5,16,17,30,24.0,114.0,3.7,12.0,122.0,129.01,105.39
2017,5,16,17,45,16.5,94.0,3.55,12.0,99.0,97.72,78.5
2017,5,16,18,0,9.0,74.0,3.4,12.0,76.0,74.25,58.02
2017,5,16,18,15,4.5,54.0,3.3,12.0,55.0,52.57,38.96
2017,5,16,18,30,0.0,34.0,3.2,12.0,34.0,31.02,19.97
2017,5,16,18,45,0.0,19.5,3.1,12.0,19.5,17.19,4.98
2017,5,16,19,0,0.0,5.0,3.0,12.0,5.0,4.55,0.0
2017,5,16,19,15,0.0,2.5,3.0,12.0,2.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,68.5,18.0,2.25,10.0,24.0,14.71,0.0
2017,5,17,5,30,137.0,36.0,2.2,10.0,48.0,28.73,17.52
2017,5,17,5,45,250.0,49.5,2.2,10.5,89.5,38.1,27.91
2017,5,17,6,0,363.0,63.0,2.2,11.0,131.0,47.85,37.21
2017,5,17,6,15,434.5,73.0,2.15,11.5,179.5,54.57,43.54
2017,5,17,6,30,506.0,83.0,2.1,12.0,228.0,62.4,50.63
2017,5,17,6,45,369.5,114.5,2.1,12.5,231.5,81.37,67.44
2017,5,17,7,0,233.0,146.0,2.1,13.0,235.0,105.08,88.1
2017,5,17,7,15,233.5,169.5,2.05,13.0,269.5,119.24,100.21
2017,5,17,7,30,234.0,193.0,2.0,13.0,304.0,136.52,107.59
2017,5,17,7,45,207.0,219.5,2.0,13.5,326.0,178.55,135.94
2017,5,17,8,0,180.0,246.0,2.0,14.0,348.0,210.32,160.62
2017,5,17,8,15,489.5,182.5,2.05,14.5,491.5,232.77,165.86
2017,5,17,8,30,799.0,119.0,2.1,15.0,635.0,303.52,214.94
2017,5,17,8,45,814.5,122.0,2.2,15.5,679.0,361.14,265.61
2017,5,17,9,0,830.0,125.0,2.3,16.0,723.0,419.72,316.3
2017,5,17,9,15,842.0,127.0,2.4,16.5,762.0,476.64,364.48
2017,5,17,9,30,854.0,129.0,2.5,17.0,801.0,533.59,411.19
2017,5,17,9,45,874.0,124.5,2.65,17.5,837.5,590.22,456.45
2017,5,17,10,0,894.0,120.0,2.8,18.0,874.0,645.14,499.24
2017,5,17,10,15,900.5,121.5,2.9,18.0,901.0,696.16,538.72
2017,5,17,10,30,907.0,123.0,3.0,18.0,928.0,745.54,576.14
2017,5,17,10,45,918.0,119.5,3.1,18.5,950.5,792.08,608.86
2017,5,17,11,0,929.0,116.0,3.2,19.0,973.0,836.8,638.79
2017,5,17,11,15,932.0,116.5,3.3,19.0,986.0,876.54,666.23
2017,5,17,11,30,935.0,117.0,3.4,19.0,999.0,913.55,691.73
2017,5,17,11,45,935.0,118.0,3.5,19.0,1004.0,945.5,713.73
2017,5,17,12,0,935.0,119.0,3.6,19.0,1009.0,974.27,733.61
2017,5,17,12,15,935.0,119.0,3.65,19.0,1007.0,998.82,750.34
2017,5,17,12,30,935.0,119.0,3.7,19.0,1005.0,1019.94,764.85
2017,5,17,12,45,927.0,123.0,3.75,19.5,993.0,1033.64,773.01
2017,5,17,13,0,919.0,127.0,3.8,20.0,981.0,1043.59,778.81
2017,5,17,13,15,915.0,126.0,3.8,20.0,963.5,1048.82,782.73
2017,5,17,13,30,911.0,125.0,3.8,20.0,946.0,1050.27,784.3
2017,5,17,13,45,910.5,121.0,3.8,20.0,922.5,1048.37,783.8
2017,5,17,14,0,910.0,117.0,3.8,20.0,899.0,1042.62,780.9
2017,5,17,14,15,902.5,115.5,3.75,19.5,867.5,1028.76,773.83
2017,5,17,14,30,895.0,114.0,3.7,19.0,836.0,1011.33,764.49
2017,5,17,14,45,887.5,110.5,3.7,19.0,799.0,988.3,750.3
2017,5,17,15,0,880.0,107.0,3.7,19.0,762.0,961.93,733.89
2017,5,17,15,15,866.5,105.0,3.7,19.0,719.0,928.52,712.57
2017,5,17,15,30,853.0,103.0,3.7,19.0,676.0,900.91,695.26
2017,5,17,15,45,835.5,100.0,3.7,19.0,628.5,857.39,666.54
2017,5,17,16,0,818.0,97.0,3.7,19.0,581.0,811.91,636.18
2017,5,17,16,15,795.0,94.0,3.65,18.5,530.5,760.39,601.89
2017,5,17,16,30,772.0,91.0,3.6,18.0,480.0,707.92,566.22
2017,5,17,16,45,745.5,85.5,3.6,17.5,428.5,649.5,525.37
2017,5,17,17,0,719.0,80.0,3.6,17.0,377.0,591.15,482.06
2017,5,17,17,15,677.5,75.0,3.45,16.0,324.5,527.21,432.74
2017,5,17,17,30,636.0,70.0,3.3,15.0,272.0,462.99,381.35
2017,5,17,17,45,575.0,63.5,3.2,14.5,221.0,389.66,320.02
2017,5,17,18,0,514.0,57.0,3.1,14.0,170.0,321.59,261.01
2017,5,17,18,15,423.0,47.5,2.85,13.0,124.5,243.74,193.14
2017,5,17,18,30,332.0,38.0,2.6,12.0,79.0,175.67,132.18
2017,5,17,18,45,198.5,25.0,2.4,11.5,46.0,98.26,53.92
2017,5,17,19,0,65.0,12.0,2.2,11.0,13.0,26.09,0.0
2017,5,17,19,15,32.5,6.0,2.0,10.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,5,15,125.5,15.5,0.95,9.5,27.0,12.22,0.0
2017,5,18,5,30,251.0,31.0,1.1,10.0,54.0,25.39,15.09
2017,5,18,5,45,351.5,41.5,1.3,11.0,96.0,33.11,23.55
2017,5,18,6,0,452.0,52.0,1.5,12.0,138.0,40.56,30.62
2017,5,18,6,15,519.0,59.5,1.45,12.5,186.5,45.07,34.9
2017,5,18,6,30,586.0,67.0,1.4,13.0,235.0,49.44,38.87
2017,5,18,6,45,630.5,73.0,1.35,13.5,286.5,52.35,41.4
2017,5,18,7,0,675.0,79.0,1.3,14.0,338.0,55.14,43.71
2017,5,18,7,15,708.5,84.0,1.45,14.5,390.0,56.99,45.12
2017,5,18,7,30,742.0,89.0,1.6,15.0,442.0,74.06,49.98
2017,5,18,7,45,764.0,93.5,1.8,16.0,492.0,127.27,72.02
2017,5,18,8,0,786.0,98.0,2.0,17.0,542.0,183.18,110.67
2017,5,18,8,15,805.5,101.0,2.15,17.5,590.0,239.86,157.15
2017,5,18,8,30,825.0,104.0,2.3,18.0,638.0,298.46,207.92
2017,5,18,8,45,838.5,107.5,2.5,18.5,682.0,357.17,259.48
2017,5,18,9,0,852.0,111.0,2.7,19.0,726.0,420.67,313.89
2017,5,18,9,15,863.5,113.0,2.8,19.5,765.5,477.59,361.86
2017,5,18,9,30,875.0,115.0,2.9,20.0,805.0,534.35,408.24
2017,5,18,9,45,888.0,114.5,3.05,20.5,840.0,589.47,452.13
2017,5,18,10,0,901.0,114.0,3.2,21.0,875.0,644.03,494.32
2017,5,18,10,15,907.5,115.0,3.3,21.0,902.0,694.84,533.43
2017,5,18,10,30,914.0,116.0,3.4,21.0,929.0,743.99,570.48
2017,5,18,10,45,920.5,116.0,3.5,21.5,950.0,790.4,602.7
2017,5,18,11,0,927.0,116.0,3.6,22.0,971.0,834.72,632.14
2017,5,18,11,15,929.5,116.5,3.65,22.0,983.5,873.92,658.77
2017,5,18,11,30,932.0,117.0,3.7,22.0,996.0,910.38,683.43
2017,5,18,11,45,934.5,115.5,3.75,22.5,1001.5,942.1,703.44
2017,5,18,12,0,937.0,114.0,3.8,23.0,1007.0,970.73,721.3
2017,5,18,12,15,936.5,114.0,3.8,23.0,1004.5,994.76,737.16
2017,5,18,12,30,936.0,114.0,3.8,23.0,1002.0,1015.35,750.79
2017,5,18,12,45,927.5,117.5,3.85,23.0,989.5,1028.02,759.62
2017,5,18,13,0,919.0,121.0,3.9,23.0,977.0,1036.94,766.14
2017,5,18,13,15,915.0,120.5,3.9,23.0,959.5,1042.58,770.31
2017,5,18,13,30,911.0,120.0,3.9,23.0,942.0,1044.46,772.15
2017,5,18,13,45,905.5,119.0,3.9,23.0,917.0,1040.58,770.33
2017,5,18,14,0,900.0,118.0,3.9,23.0,892.0,1032.99,766.23
2017,5,18,14,15,892.0,116.5,3.85,23.0,860.5,1018.74,757.51
2017,5,18,14,30,884.0,115.0,3.8,23.0,829.0,1000.98,746.6
2017,5,18,14,45,875.5,112.0,3.8,23.0,792.0,977.74,732.41
2017,5,18,15,0,867.0,109.0,3.8,23.0,755.0,951.26,716.08
2017,5,18,15,15,854.0,106.5,3.7,22.5,713.0,918.11,695.93
2017,5,18,15,30,841.0,104.0,3.6,22.0,671.0,890.8,679.73
2017,5,18,15,45,826.5,100.5,3.55,22.0,624.5,849.71,652.73
2017,5,18,16,0,812.0,97.0,3.5,22.0,578.0,806.51,624.08
2017,5,18,16,15,789.5,93.5,3.35,21.5,528.5,755.09,589.83
2017,5,18,16,30,767.0,90.0,3.2,21.0,479.0,702.71,554.31
2017,5,18,16,45,737.5,86.0,3.1,20.5,427.0,644.12,513.62
2017,5,18,17,0,708.0,82.0,3.0,20.0,375.0,588.6,472.67
2017,5,18,17,15,667.0,76.5,2.75,19.0,323.0,522.32,422.21
2017,5,18,17,30,626.0,71.0,2.5,18.0,271.0,458.35,371.72
2017,5,18,17,45,569.5,64.0,2.3,17.5,221.0,387.33,313.21
2017,5,18,18,0,513.0,57.0,2.1,17.0,171.0,321.12,256.71
2017,5,18,18,15,424.5,48.0,1.9,16.0,126.0,244.91,191.4
2017,5,18,18,30,336.0,39.0,1.7,15.0,81.0,178.1,132.55
2017,5,18,18,45,205.5,25.5,1.55,14.5,48.0,102.85,58.47
2017,5,18,19,0,75.0,12.0,1.4,14.0,15.0,28.45,0.0
2017,5,18,19,15,37.5,6.0,1.35,13.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,5,15,127.0,15.5,1.3,11.5,27.5,12.21,0.0
2017,5,19,5,30,254.0,31.0,1.5,12.0,55.0,25.3,15.05
2017,5,19,5,45,356.5,41.5,1.7,13.0,97.5,33.03,23.29
2017,5,19,6,0,459.0,52.0,1.9,14.0,140.0,40.49,30.3
2017,5,19,6,15,525.0,59.5,1.8,14.5,188.5,45.01,34.56
2017,5,19,6,30,591.0,67.0,1.7,15.0,237.0,49.38,38.5
2017,5,19,6,45,638.5,72.0,1.6,15.5,289.0,51.56,40.35
2017,5,19,7,0,686.0,77.0,1.5,16.0,341.0,53.68,42.05
2017,5,19,7,15,718.0,81.5,1.35,16.5,393.0,60.8,48.08
2017,5,19,7,30,750.0,86.0,1.2,17.0,445.0,72.25,47.7
2017,5,19,7,45,775.5,89.0,1.05,18.0,495.5,125.01,68.99
2017,5,19,8,0,801.0,92.0,0.9,19.0,546.0,180.86,106.87
2017,5,19,8,15,819.0,95.0,0.85,19.5,593.5,238.04,152.96
2017,5,19,8,30,837.0,98.0,0.8,20.0,641.0,296.92,202.76
2017,5,19,8,45,850.5,100.5,0.8,21.0,684.5,360.5,255.85
2017,5,19,9,0,864.0,103.0,0.8,22.0,728.0,418.89,303.69
2017,5,19,9,15,875.0,104.5,0.85,22.5,767.0,475.69,349.65
2017,5,19,9,30,886.0,106.0,0.9,23.0,806.0,532.26,393.85
2017,5,19,9,45,896.5,106.5,1.0,23.5,839.5,587.23,435.77
2017,5,19,10,0,907.0,107.0,1.1,24.0,873.0,641.41,475.8
2017,5,19,10,15,912.5,108.0,1.2,24.5,900.0,691.72,511.98
2017,5,19,10,30,918.0,109.0,1.3,25.0,927.0,740.27,546.01
2017,5,19,10,45,921.5,110.5,1.4,25.5,946.5,785.82,576.04
2017,5,19,11,0,925.0,112.0,1.5,26.0,966.0,829.06,603.49
2017,5,19,11,15,927.5,112.5,1.55,26.0,979.0,868.1,628.64
2017,5,19,11,30,930.0,113.0,1.6,26.0,992.0,904.39,651.92
2017,5,19,11,45,930.0,113.5,1.7,26.5,996.5,935.6,671.19
2017,5,19,12,0,930.0,114.0,1.8,27.0,1001.0,963.65,688.43
2017,5,19,12,15,929.5,114.0,1.85,27.0,998.5,987.49,703.79
2017,5,19,12,30,929.0,114.0,1.9,27.0,996.0,1007.92,717.1
2017,5,19,12,45,925.5,114.5,1.95,27.0,985.0,1022.4,726.81
2017,5,19,13,0,922.0,115.0,2.0,27.0,974.0,1033.21,734.4
2017,5,19,13,15,918.0,114.0,2.05,27.0,956.5,1038.29,738.56
2017,5,19,13,30,914.0,113.0,2.1,27.0,939.0,1039.59,740.55
2017,5,19,13,45,907.5,113.0,2.15,27.0,914.0,1035.67,739.42
2017,5,19,14,0,901.0,113.0,2.2,27.0,889.0,1028.06,736.14
2017,5,19,14,15,893.5,111.5,2.25,27.0,858.0,1014.26,729.05
2017,5,19,14,30,886.0,110.0,2.3,27.0,827.0,996.94,719.83
2017,5,19,14,45,875.0,108.5,2.35,27.0,789.5,972.87,706.3
2017,5,19,15,0,864.0,107.0,2.4,27.0,752.0,945.68,690.76
2017,5,19,15,15,851.0,104.5,2.4,26.5,710.0,912.62,672.15
2017,5,19,15,30,838.0,102.0,2.4,26.0,668.0,885.31,657.21
2017,5,19,15,45,821.5,99.5,2.45,25.5,622.0,843.78,632.83
2017,5,19,16,0,805.0,97.0,2.5,25.0,576.0,800.3,606.71
2017,5,19,16,15,783.5,93.5,2.4,24.5,526.5,749.98,574.27
2017,5,19,16,30,762.0,90.0,2.3,24.0,477.0,698.66,540.53
2017,5,19,16,45,734.5,85.5,2.25,23.5,426.5,641.21,501.85
2017,5,19,17,0,707.0,81.0,2.2,23.0,376.0,586.54,462.69
2017,5,19,17,15,667.5,76.0,2.0,22.0,324.5,521.9,414.58
2017,5,19,17,30,628.0,71.0,1.8,21.0,273.0,459.42,366.32
2017,5,19,17,45,574.5,63.5,1.65,20.5,223.0,389.31,309.79
2017,5,19,18,0,521.0,56.0,1.5,20.0,173.0,323.73,254.91
2017,5,19,18,15,436.0,47.0,1.4,19.0,128.0,248.57,191.64
2017,5,19,18,30,351.0,38.0,1.3,18.0,83.0,182.46,134.28
2017,5,19,18,45,222.5,25.5,1.2,17.0,49.5,108.46,63.31
2017,5,19,19,0,94.0,13.0,1.1,16.0,16.0,33.85,0.0
2017,5,19,19,15,47.0,6.5,1.05,15.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,5,15,139.5,15.5,1.15,12.5,29.0,12.41,0.0
2017,5,20,5,30,279.0,31.0,1.3,13.0,58.0,25.25,15.1
2017,5,20,5,45,374.5,41.5,1.5,14.0,100.5,32.99,23.19
2017,5,20,6,0,470.0,52.0,1.7,15.0,143.0,40.44,30.15
2017,5,20,6,15,534.5,59.0,1.65,15.5,192.0,44.56,34.02
2017,5,20,6,30,599.0,66.0,1.6,16.0,241.0,48.55,37.61
2017,5,20,6,45,640.5,72.5,1.55,16.5,291.5,51.89,40.46
2017,5,20,7,0,682.0,79.0,1.5,17.0,342.0,55.05,43.07
2017,5,20,7,15,714.0,83.5,1.4,17.5,394.0,56.55,44.16
2017,5,20,7,30,746.0,88.0,1.3,18.0,446.0,73.99,48.74
2017,5,20,7,45,768.5,92.0,1.2,19.0,495.5,126.98,70.51
2017,5,20,8,0,791.0,96.0,1.1,20.0,545.0,182.7,108.43
2017,5,20,8,15,809.0,99.0,1.05,20.5,592.0,239.24,153.91
2017,5,20,8,30,827.0,102.0,1.0,21.0,639.0,297.49,203.11
2017,5,20,8,45,841.0,104.5,0.95,22.0,682.5,355.51,251.83
2017,5,20,9,0,855.0,107.0,0.9,23.0,726.0,418.54,302.82
2017,5,20,9,15,865.5,108.5,0.85,23.5,764.5,474.6,347.53
2017,5,20,9,30,876.0,110.0,0.8,24.0,803.0,530.38,390.25
2017,5,20,9,45,883.0,112.0,0.8,25.0,835.5,584.13,429.35
2017,5,20,10,0,890.0,114.0,0.8,26.0,868.0,636.78,466.01
2017,5,20,10,15,896.0,115.5,0.9,26.0,894.5,687.03,502.63
2017,5,20,10,30,902.0,117.0,1.0,26.0,921.0,735.61,537.33
2017,5,20,10,45,905.0,118.0,1.1,26.5,940.0,779.69,566.43
2017,5,20,11,0,908.0,119.0,1.2,27.0,959.0,821.45,592.76
2017,5,20,11,15,910.0,119.5,1.25,27.0,971.0,859.46,617.03
2017,5,20,11,30,912.0,120.0,1.3,27.0,983.0,894.77,639.48
2017,5,20,11,45,912.0,120.5,1.4,27.5,987.0,925.47,658.38
2017,5,20,12,0,912.0,121.0,1.5,28.0,991.0,953.08,675.31
2017,5,20,12,15,910.5,121.0,1.6,28.0,988.0,975.63,690.45
2017,5,20,12,30,909.0,121.0,1.7,28.0,985.0,994.81,703.6
2017,5,20,12,45,897.5,126.5,1.85,28.0,972.0,1006.11,712.62
2017,5,20,13,0,886.0,132.0,2.0,28.0,959.0,1013.72,719.48
2017,5,20,13,15,881.5,131.0,2.05,28.0,941.0,1018.26,723.31
2017,5,20,13,30,877.0,130.0,2.1,28.0,923.0,1019.15,725.01
2017,5,20,13,45,870.5,129.0,2.15,28.0,898.5,1014.41,723.33
2017,5,20,14,0,864.0,128.0,2.2,28.0,874.0,1006.11,719.56
2017,5,20,14,15,856.0,126.0,2.25,27.5,843.0,991.78,713.49
2017,5,20,14,30,848.0,124.0,2.3,27.0,812.0,974.06,705.32
2017,5,20,14,45,837.0,122.0,2.35,27.0,775.5,960.28,698.33
2017,5,20,15,0,826.0,120.0,2.4,27.0,739.0,933.1,682.59
2017,5,20,15,15,812.5,117.5,2.4,26.5,697.5,900.19,663.96
2017,5,20,15,30,799.0,115.0,2.4,26.0,656.0,864.75,643.47
2017,5,20,15,45,783.0,111.0,2.45,26.0,610.5,823.15,617.66
2017,5,20,16,0,767.0,107.0,2.5,26.0,565.0,779.67,590.18
2017,5,20,16,15,744.5,103.0,2.45,25.0,516.5,729.38,559.05
2017,5,20,16,30,722.0,99.0,2.4,24.0,468.0,681.41,528.81
2017,5,20,16,45,698.0,93.0,2.35,23.5,418.5,626.41,491.27
2017,5,20,17,0,674.0,87.0,2.3,23.0,369.0,571.44,451.58
2017,5,20,17,15,634.0,81.0,2.05,22.0,318.5,506.87,403.2
2017,5,20,17,30,594.0,75.0,1.8,21.0,268.0,444.56,354.86
2017,5,20,17,45,543.5,67.0,1.6,20.5,219.5,377.2,300.34
2017,5,20,18,0,493.0,59.0,1.4,20.0,171.0,314.07,247.4
2017,5,20,18,15,409.5,49.5,1.3,19.0,126.5,240.46,185.57
2017,5,20,18,30,326.0,40.0,1.2,18.0,82.0,175.73,129.67
2017,5,20,18,45,206.0,26.5,1.1,17.5,49.0,103.52,61.99
2017,5,20,19,0,86.0,13.0,1.0,17.0,16.0,32.01,0.0
2017,5,20,19,15,43.0,6.5,1.0,16.5,8.0,5.91,0.0
2017,5,20,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,5,15,152.0,15.5,1.1,14.5,30.0,12.38,0.0
2017,5,21,5,30,304.0,31.0,1.1,15.0,60.0,25.21,15.06
2017,5,21,5,45,404.0,40.0,1.15,15.5,104.0,31.65,21.91
2017,5,21,6,0,504.0,49.0,1.2,16.0,148.0,37.9,27.82
2017,5,21,6,15,567.5,56.0,1.2,16.5,197.5,42.17,31.79
2017,5,21,6,30,631.0,63.0,1.2,17.0,247.0,46.29,35.47
2017,5,21,6,45,675.5,68.0,1.3,17.5,299.5,48.64,37.44
2017,5,21,7,0,720.0,73.0,1.4,18.0,352.0,55.85,43.6
2017,5,21,7,15,751.0,76.5,1.3,18.5,404.5,57.03,44.39
2017,5,21,7,30,782.0,80.0,1.2,19.0,457.0,68.95,43.77
2017,5,21,7,45,806.0,83.0,1.15,19.5,508.0,123.39,66.0
2017,5,21,8,0,830.0,86.0,1.1,20.0,559.0,180.71,105.16
2017,5,21,8,15,847.0,89.0,1.05,21.0,607.0,245.78,157.21
2017,5,21,8,30,864.0,92.0,1.0,22.0,655.0,305.28,207.03
2017,5,21,8,45,877.0,94.0,1.0,23.0,698.5,363.92,256.35
2017,5,21,9,0,890.0,96.0,1.0,24.0,742.0,423.03,304.76
2017,5,21,9,15,900.0,98.0,0.9,24.5,781.0,481.05,350.76
2017,5,21,9,30,910.0,100.0,0.8,25.0,820.0,538.7,394.41
2017,5,21,9,45,893.5,115.0,0.7,26.0,846.5,592.04,431.97
2017,5,21,10,0,877.0,130.0,0.6,27.0,873.0,641.87,464.98
2017,5,21,10,15,883.5,131.0,0.6,27.0,900.0,691.5,499.59
2017,5,21,10,30,890.0,132.0,0.6,27.0,927.0,739.54,532.13
2017,5,21,10,45,895.0,132.5,0.6,27.5,947.0,784.25,560.21
2017,5,21,11,0,900.0,133.0,0.6,28.0,967.0,826.84,585.05
2017,5,21,11,15,902.5,134.0,0.6,28.0,979.5,865.51,608.29
2017,5,21,11,30,905.0,135.0,0.6,28.0,992.0,901.56,629.73
2017,5,21,11,45,907.0,134.5,0.65,28.5,997.5,933.07,647.97
2017,5,21,12,0,909.0,134.0,0.7,29.0,1003.0,961.61,664.39
2017,5,21,12,15,908.5,134.0,0.8,29.0,1000.0,985.19,680.19
2017,5,21,12,30,908.0,134.0,0.9,29.0,997.0,1005.46,694.13
2017,5,21,12,45,911.0,130.0,1.05,29.0,988.5,1021.88,706.82
2017,5,21,13,0,914.0,126.0,1.2,29.0,980.0,1034.74,717.44
2017,5,21,13,15,910.0,125.0,1.3,29.0,962.0,1039.94,722.64
2017,5,21,13,30,906.0,124.0,1.4,29.0,944.0,1041.4,725.75
2017,5,21,13,45,900.0,123.0,1.55,29.0,919.5,1037.13,726.24
2017,5,21,14,0,894.0,122.0,1.7,29.0,895.0,1029.17,724.48
2017,5,21,14,15,886.0,120.5,1.75,28.5,863.5,1015.1,718.98
2017,5,21,14,30,878.0,119.0,1.8,28.0,832.0,997.56,711.38
2017,5,21,14,45,867.0,117.0,1.9,28.0,794.5,973.24,698.7
2017,5,21,15,0,856.0,115.0,2.0,28.0,757.0,945.82,683.94
2017,5,21,15,15,842.5,113.0,2.0,27.5,715.0,922.3,671.84
2017,5,21,15,30,829.0,111.0,2.0,27.0,673.0,886.69,651.67
2017,5,21,15,45,810.5,108.5,2.0,27.0,626.5,843.79,625.22
2017,5,21,16,0,792.0,106.0,2.0,27.0,580.0,799.07,597.23
2017,5,21,16,15,769.5,102.0,1.95,26.5,530.5,747.93,565.12
2017,5,21,16,30,747.0,98.0,1.9,26.0,481.0,695.87,531.71
2017,5,21,16,45,715.0,94.0,1.9,25.5,429.5,639.57,494.49
2017,5,21,17,0,683.0,90.0,1.9,25.0,378.0,580.85,453.02
2017,5,21,17,15,641.5,84.5,1.75,24.0,326.5,515.5,405.2
2017,5,21,17,30,600.0,79.0,1.6,23.0,275.0,452.49,357.33
2017,5,21,17,45,540.0,71.5,1.5,22.0,224.5,380.38,300.7
2017,5,21,18,0,480.0,64.0,1.4,21.0,174.0,313.41,245.99
2017,5,21,18,15,393.0,54.0,1.3,20.0,129.0,238.39,183.49
2017,5,21,18,30,306.0,44.0,1.2,19.0,84.0,171.52,126.46
2017,5,21,18,45,153.0,30.5,1.15,18.5,50.5,93.68,57.51
2017,5,21,19,0,0.0,17.0,1.1,18.0,17.0,15.46,0.0
2017,5,21,19,15,0.0,8.5,1.1,17.5,8.5,7.73,0.0
2017,5,21,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,22,5,15,123.5,17.0,1.1,12.5,29.0,13.36,0.0
2017,5,22,5,30,247.0,34.0,1.3,13.0,58.0,26.55,16.43
2017,5,22,5,45,346.5,44.5,1.5,13.5,100.5,35.46,25.45
2017,5,22,6,0,446.0,55.0,1.7,14.0,143.0,42.81,32.41
2017,5,22,6,15,511.0,63.0,1.6,14.5,191.5,47.64,36.92
2017,5,22,6,30,576.0,71.0,1.5,15.0,240.0,52.29,41.09
2017,5,22,6,45,294.5,103.5,1.45,15.5,190.5,72.77,59.07
2017,5,22,7,0,13.0,136.0,1.4,16.0,141.0,112.62,93.54
2017,5,22,7,15,25.5,161.0,1.3,16.5,173.0,131.87,109.53
2017,5,22,7,30,38.0,186.0,1.2,17.0,205.0,143.75,113.29
2017,5,22,7,45,50.0,211.5,1.2,18.0,239.0,168.14,130.61
2017,5,22,8,0,62.0,237.0,1.2,19.0,273.0,194.54,149.69
2017,5,22,8,15,116.5,267.0,1.15,19.5,340.5,228.31,173.26
2017,5,22,8,30,171.0,297.0,1.1,20.0,408.0,275.94,208.03
2017,5,22,8,45,510.0,203.0,1.05,21.0,567.5,321.87,235.19
2017,5,22,9,0,849.0,109.0,1.0,22.0,727.0,417.55,303.94
2017,5,22,9,15,860.0,111.0,1.0,22.5,765.5,473.78,349.06
2017,5,22,9,30,871.0,113.0,1.0,23.0,804.0,529.81,392.64
2017,5,22,9,45,870.0,120.0,1.0,24.0,834.0,582.94,431.62
2017,5,22,10,0,869.0,127.0,1.0,25.0,864.0,634.22,467.61
2017,5,22,10,15,875.0,128.0,0.95,25.5,890.5,683.05,501.06
2017,5,22,10,30,881.0,129.0,0.9,26.0,917.0,730.26,532.18
2017,5,22,10,45,884.5,130.5,0.85,26.5,936.0,774.24,559.69
2017,5,22,11,0,888.0,132.0,0.8,27.0,955.0,816.02,583.8
2017,5,22,11,15,890.5,132.5,0.8,27.0,967.5,853.76,606.86
2017,5,22,11,30,893.0,133.0,0.8,27.0,980.0,888.9,628.13
2017,5,22,11,45,894.0,133.0,0.85,27.5,984.5,919.53,646.12
2017,5,22,12,0,895.0,133.0,0.9,28.0,989.0,947.22,662.26
2017,5,22,12,15,894.0,133.0,0.95,28.0,986.5,969.97,676.71
2017,5,22,12,30,893.0,133.0,1.0,28.0,984.0,989.45,689.29
2017,5,22,12,45,882.5,137.5,1.05,28.0,971.0,1000.6,696.95
2017,5,22,13,0,872.0,142.0,1.1,28.0,958.0,1008.14,702.63
2017,5,22,13,15,868.0,141.0,1.2,28.0,940.5,1013.23,707.86
2017,5,22,13,30,864.0,140.0,1.3,28.0,923.0,1014.73,711.0
2017,5,22,13,45,856.5,139.0,1.4,28.0,898.5,1009.17,709.9
2017,5,22,14,0,849.0,138.0,1.5,28.0,874.0,1000.08,706.73
2017,5,22,14,15,840.5,136.5,1.55,27.5,843.0,997.26,708.18
2017,5,22,14,30,832.0,135.0,1.6,27.0,812.0,979.7,700.4
2017,5,22,14,45,819.5,133.0,1.7,27.0,775.0,954.49,687.18
2017,5,22,15,0,807.0,131.0,1.8,27.0,738.0,926.33,671.95
2017,5,22,15,15,792.5,128.5,1.85,26.5,696.0,893.03,653.9
2017,5,22,15,30,778.0,126.0,1.9,26.0,654.0,857.3,633.97
2017,5,22,15,45,758.5,122.5,1.95,26.0,608.5,813.94,607.34
2017,5,22,16,0,739.0,119.0,2.0,26.0,563.0,772.98,581.95
2017,5,22,16,15,715.0,115.0,2.0,25.5,514.5,722.55,550.19
2017,5,22,16,30,691.0,111.0,2.0,25.0,466.0,671.5,517.29
2017,5,22,16,45,660.0,105.5,2.05,24.5,415.5,613.42,477.69
2017,5,22,17,0,629.0,100.0,2.1,24.0,365.0,556.01,436.88
2017,5,22,17,15,586.0,93.0,2.05,23.0,315.0,490.5,388.77
2017,5,22,17,30,543.0,86.0,2.0,22.0,265.0,427.58,340.76
2017,5,22,17,45,486.0,77.5,1.95,21.0,216.5,358.77,286.17
2017,5,22,18,0,429.0,69.0,1.9,20.0,168.0,291.67,231.01
2017,5,22,18,15,345.0,57.5,1.75,19.0,124.5,220.19,170.87
2017,5,22,18,30,261.0,46.0,1.6,18.0,81.0,157.99,117.49
2017,5,22,18,45,155.5,30.0,1.45,17.5,48.5,93.77,58.98
2017,5,22,19,0,50.0,14.0,1.3,17.0,16.0,24.52,0.0
2017,5,22,19,15,25.0,7.0,1.35,16.5,8.0,10.88,0.0
2017,5,22,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,104.0,17.5,1.6,12.5,28.0,13.73,0.0
2017,5,23,5,30,208.0,35.0,1.7,13.0,56.0,27.24,17.1
2017,5,23,5,45,304.5,47.0,1.8,13.5,97.5,36.1,26.03
2017,5,23,6,0,401.0,59.0,1.9,14.0,139.0,46.11,35.34
2017,5,23,6,15,466.5,68.0,1.85,14.5,186.5,51.6,40.44
2017,5,23,6,30,532.0,77.0,1.8,15.0,234.0,56.87,45.15
2017,5,23,6,45,266.0,96.0,1.75,15.5,174.5,67.26,54.21
2017,5,23,7,0,0.0,115.0,1.7,16.0,115.0,97.4,80.35
2017,5,23,7,15,4.5,139.0,1.65,16.5,141.5,116.26,96.2
2017,5,23,7,30,9.0,163.0,1.6,17.0,168.0,135.26,106.84
2017,5,23,7,45,54.5,205.5,1.6,18.0,236.5,164.75,127.89
2017,5,23,8,0,100.0,248.0,1.6,19.0,305.0,207.17,158.29
2017,5,23,8,15,58.5,238.5,1.6,19.5,272.5,203.22,156.25
2017,5,23,8,30,17.0,229.0,1.6,20.0,240.0,198.41,153.54
2017,5,23,8,45,38.0,272.5,1.6,20.5,299.5,235.85,181.6
2017,5,23,9,0,59.0,316.0,1.6,21.0,359.0,282.47,216.38
2017,5,23,9,15,449.5,220.5,1.6,21.5,575.5,376.24,284.34
2017,5,23,9,30,840.0,125.0,1.6,22.0,792.0,523.84,393.71
2017,5,23,9,45,832.0,136.5,1.65,22.5,820.0,574.4,431.97
2017,5,23,10,0,824.0,148.0,1.7,23.0,848.0,624.76,469.3
2017,5,23,10,15,830.5,149.5,1.75,23.5,874.5,673.4,504.43
2017,5,23,10,30,837.0,151.0,1.8,24.0,901.0,720.65,537.6
2017,5,23,10,45,841.5,152.5,1.85,24.5,920.0,764.83,567.81
2017,5,23,11,0,846.0,154.0,1.9,25.0,939.0,807.04,595.2
2017,5,23,11,15,849.0,154.5,1.95,25.0,951.5,838.17,615.6
2017,5,23,11,30,852.0,155.0,2.0,25.0,964.0,872.52,638.17
2017,5,23,11,45,851.5,156.0,2.05,25.5,968.0,901.67,655.95
2017,5,23,12,0,851.0,157.0,2.1,26.0,972.0,927.98,671.84
2017,5,23,12,15,850.0,157.0,2.15,26.0,969.5,949.99,686.29
2017,5,23,12,30,849.0,157.0,2.2,26.0,967.0,968.9,698.85
2017,5,23,12,45,853.0,152.0,2.3,26.0,958.5,984.84,710.14
2017,5,23,13,0,857.0,147.0,2.4,26.0,950.0,997.42,719.41
2017,5,23,13,15,853.0,146.0,2.45,25.5,932.5,1002.47,724.92
2017,5,23,13,30,849.0,145.0,2.5,25.0,915.0,1003.99,728.36
2017,5,23,13,45,840.0,145.0,2.6,25.0,890.0,998.0,726.18
2017,5,23,14,0,831.0,145.0,2.7,25.0,865.0,1000.38,729.57
2017,5,23,14,15,822.5,143.0,2.75,24.5,834.5,985.87,722.94
2017,5,23,14,30,814.0,141.0,2.8,24.0,804.0,968.03,714.3
2017,5,23,14,45,801.5,139.5,2.85,24.0,767.5,943.7,699.97
2017,5,23,15,0,789.0,138.0,2.9,24.0,731.0,916.47,683.7
2017,5,23,15,15,774.5,135.0,2.85,23.5,690.0,883.08,663.75
2017,5,23,15,30,760.0,132.0,2.8,23.0,649.0,847.3,642.02
2017,5,23,15,45,741.0,128.0,2.8,23.0,604.0,808.83,617.29
2017,5,23,16,0,722.0,124.0,2.8,23.0,559.0,764.3,588.03
2017,5,23,16,15,698.0,119.5,2.75,22.5,511.0,713.94,555.0
2017,5,23,16,30,674.0,115.0,2.7,22.0,463.0,663.0,520.88
2017,5,23,16,45,644.5,109.0,2.65,21.5,413.5,606.16,480.36
2017,5,23,17,0,615.0,103.0,2.6,21.0,364.0,549.89,439.05
2017,5,23,17,15,572.5,96.0,2.5,20.0,314.0,485.35,390.56
2017,5,23,17,30,530.0,89.0,2.4,19.0,264.0,423.36,342.28
2017,5,23,17,45,475.0,80.0,2.35,18.5,216.5,355.7,287.2
2017,5,23,18,0,420.0,71.0,2.3,18.0,169.0,289.81,231.86
2017,5,23,18,15,338.0,59.0,2.15,17.0,125.5,219.05,171.74
2017,5,23,18,30,256.0,47.0,2.0,16.0,82.0,157.33,118.31
2017,5,23,18,45,154.0,31.0,1.9,15.5,49.5,94.4,61.01
2017,5,23,19,0,52.0,15.0,1.8,15.0,17.0,30.89,0.0
2017,5,23,19,15,26.0,7.5,1.8,14.5,8.5,11.52,0.0
2017,5,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,15.5,2.55,11.0,15.5,13.65,0.0
2017,5,24,5,30,0.0,31.0,2.5,11.0,31.0,26.89,17.05
2017,5,24,5,45,10.0,50.5,2.5,11.5,52.5,42.9,32.25
2017,5,24,6,0,20.0,70.0,2.5,12.0,74.0,57.45,45.71
2017,5,24,6,15,30.0,90.5,2.45,12.0,98.5,73.09,60.04
2017,5,24,6,30,40.0,111.0,2.4,12.0,123.0,88.46,73.89
2017,5,24,6,45,49.0,132.0,2.4,12.5,149.5,103.87,87.34
2017,5,24,7,0,58.0,153.0,2.4,13.0,176.0,118.98,100.25
2017,5,24,7,15,36.0,161.0,2.4,13.5,176.0,125.59,105.51
2017,5,24,7,30,14.0,169.0,2.4,14.0,176.0,139.66,111.78
2017,5,24,7,45,19.5,191.0,2.4,14.5,202.0,159.64,126.99
2017,5,24,8,0,25.0,213.0,2.4,15.0,228.0,180.53,142.92
2017,5,24,8,15,106.5,255.0,2.45,15.5,324.5,218.21,169.2
2017,5,24,8,30,188.0,297.0,2.5,16.0,421.0,280.31,215.64
2017,5,24,8,45,287.0,297.5,2.6,16.5,500.0,323.93,248.0
