Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,0,386.0,298.0,2.7,17.0,579.0,384.3,294.48
2017,5,24,9,15,474.0,281.0,2.75,17.5,645.0,433.78,333.28
2017,5,24,9,30,562.0,264.0,2.8,18.0,711.0,495.42,381.37
2017,5,24,9,45,502.5,299.5,2.85,18.5,712.0,526.59,405.57
2017,5,24,10,0,443.0,335.0,2.9,19.0,713.0,551.28,423.85
2017,5,24,10,15,482.0,338.0,2.95,19.0,760.5,606.96,465.95
2017,5,24,10,30,521.0,341.0,3.0,19.0,808.0,665.24,509.15
2017,5,24,10,45,519.5,353.0,3.05,19.5,827.5,703.54,535.82
2017,5,24,11,0,518.0,365.0,3.1,20.0,847.0,740.55,561.19
2017,5,24,11,15,720.0,244.0,3.1,20.0,923.0,823.59,624.65
2017,5,24,11,30,922.0,123.0,3.1,20.0,999.0,903.27,680.33
2017,5,24,11,45,925.5,122.0,3.1,20.5,1005.5,935.94,700.29
2017,5,24,12,0,929.0,121.0,3.1,21.0,1012.0,965.68,718.51
2017,5,24,12,15,929.0,121.0,3.1,21.0,1010.0,990.0,734.46
2017,5,24,12,30,929.0,121.0,3.1,21.0,1008.0,1010.97,748.25
2017,5,24,12,45,754.5,231.0,3.1,21.5,946.5,985.44,729.99
2017,5,24,13,0,580.0,341.0,3.1,22.0,885.0,933.71,690.71
2017,5,24,13,15,531.0,351.5,3.15,21.5,842.5,904.9,672.86
2017,5,24,13,30,482.0,362.0,3.2,21.0,800.0,872.96,652.41
2017,5,24,13,45,521.5,335.0,3.25,21.0,797.5,889.41,666.21
2017,5,24,14,0,561.0,308.0,3.3,21.0,795.0,902.61,677.51
2017,5,24,14,15,704.5,223.5,3.35,20.5,812.5,960.54,722.84
2017,5,24,14,30,848.0,139.0,3.4,20.0,830.0,998.56,750.94
2017,5,24,14,45,837.5,136.0,3.45,20.0,793.5,974.05,735.69
2017,5,24,15,0,827.0,133.0,3.5,20.0,757.0,946.45,718.81
2017,5,24,15,15,813.0,130.5,3.5,19.5,715.0,913.27,699.03
2017,5,24,15,30,799.0,128.0,3.5,19.0,673.0,877.54,677.29
2017,5,24,15,45,782.5,123.5,3.5,19.0,627.0,835.17,649.32
2017,5,24,16,0,766.0,119.0,3.5,19.0,581.0,790.92,619.69
2017,5,24,16,15,701.5,118.0,3.45,18.5,513.5,714.77,567.12
2017,5,24,16,30,637.0,117.0,3.4,18.0,446.0,637.05,511.78
2017,5,24,16,45,518.0,129.5,3.35,17.5,379.0,531.46,431.37
2017,5,24,17,0,399.0,142.0,3.3,17.0,312.0,442.34,361.31
2017,5,24,17,15,359.5,132.0,3.25,16.5,270.0,387.27,317.91
2017,5,24,17,30,320.0,122.0,3.2,16.0,228.0,324.74,267.27
2017,5,24,17,45,290.0,103.5,3.2,15.5,187.5,272.35,223.63
2017,5,24,18,0,260.0,85.0,3.2,15.0,147.0,222.54,180.84
2017,5,24,18,15,211.0,67.5,3.05,14.5,110.0,168.97,134.08
2017,5,24,18,30,162.0,50.0,2.9,14.0,73.0,120.58,91.34
2017,5,24,18,45,81.0,33.0,2.8,13.5,44.5,68.71,44.77
2017,5,24,19,0,0.0,16.0,2.7,13.0,16.0,14.38,0.0
2017,5,24,19,15,0.0,8.0,2.75,12.5,8.0,7.28,0.0
2017,5,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,21.5,2.95,12.0,29.0,17.52,0.0
2017,5,25,5,30,143.0,43.0,3.0,12.0,58.0,34.01,23.03
2017,5,25,5,45,236.5,58.5,3.15,12.5,99.0,44.76,33.76
2017,5,25,6,0,330.0,74.0,3.3,13.0,140.0,55.77,44.05
2017,5,25,6,15,398.0,85.0,3.3,13.0,187.5,62.96,50.81
2017,5,25,6,30,466.0,96.0,3.3,13.0,235.0,69.9,57.12
2017,5,25,6,45,252.0,122.5,3.35,13.0,199.5,90.28,75.2
2017,5,25,7,0,38.0,149.0,3.4,13.0,164.0,116.43,98.1
2017,5,25,7,15,22.5,154.5,3.35,13.0,164.0,127.49,107.46
2017,5,25,7,30,7.0,160.0,3.3,13.0,164.0,133.16,106.97
2017,5,25,7,45,57.5,205.0,3.3,13.5,238.5,164.75,130.38
2017,5,25,8,0,108.0,250.0,3.3,14.0,313.0,209.65,163.66
2017,5,25,8,15,88.5,267.0,3.3,14.5,321.0,228.87,179.4
2017,5,25,8,30,69.0,284.0,3.3,15.0,329.0,245.75,193.31
2017,5,25,8,45,74.5,306.5,3.3,15.5,358.0,272.41,214.02
2017,5,25,9,0,80.0,329.0,3.3,16.0,387.0,300.0,235.26
2017,5,25,9,15,112.0,355.5,3.25,16.0,442.0,339.08,265.47
2017,5,25,9,30,144.0,382.0,3.2,16.0,497.0,386.87,302.32
2017,5,25,9,45,100.5,381.0,3.2,16.5,463.0,378.0,294.88
2017,5,25,10,0,57.0,380.0,3.2,17.0,429.0,360.54,280.56
2017,5,25,10,15,58.0,391.0,3.2,17.5,442.5,377.06,292.53
2017,5,25,10,30,59.0,402.0,3.2,18.0,456.0,393.67,304.35
2017,5,25,10,45,146.5,431.0,3.25,18.5,567.0,491.91,378.87
2017,5,25,11,0,234.0,460.0,3.3,19.0,678.0,596.76,456.17
2017,5,25,11,15,570.0,297.5,3.3,19.0,837.0,747.51,572.54
2017,5,25,11,30,906.0,135.0,3.3,19.0,996.0,899.63,682.32
2017,5,25,11,45,911.5,132.0,3.35,19.0,1002.5,931.91,703.31
2017,5,25,12,0,917.0,129.0,3.4,19.0,1009.0,961.38,723.32
2017,5,25,12,15,917.0,129.0,3.45,19.0,1007.0,985.52,739.76
2017,5,25,12,30,917.0,129.0,3.5,19.0,1005.0,1006.37,754.08
2017,5,25,12,45,890.0,144.5,3.55,19.5,987.5,1012.29,757.05
2017,5,25,13,0,863.0,160.0,3.6,20.0,970.0,1026.59,765.84
2017,5,25,13,15,859.0,159.0,3.65,19.5,952.5,1032.08,771.72
2017,5,25,13,30,855.0,158.0,3.7,19.0,935.0,1033.91,775.37
2017,5,25,13,45,848.0,156.5,3.75,19.0,910.5,1028.58,772.89
2017,5,25,14,0,841.0,155.0,3.8,19.0,886.0,1019.66,768.16
2017,5,25,14,15,832.0,153.0,3.85,19.0,855.0,1004.73,759.48
2017,5,25,14,30,823.0,151.0,3.9,19.0,824.0,986.43,748.61
2017,5,25,14,45,809.0,150.0,3.95,19.0,787.0,961.15,732.99
2017,5,25,15,0,795.0,149.0,4.0,19.0,750.0,932.98,715.36
2017,5,25,15,15,780.0,146.0,4.0,18.5,708.0,899.09,694.69
2017,5,25,15,30,765.0,143.0,4.0,18.0,666.0,868.11,675.92
2017,5,25,15,45,743.0,140.0,4.05,18.0,619.5,823.62,646.17
2017,5,25,16,0,721.0,137.0,4.1,18.0,573.0,777.7,615.06
2017,5,25,16,15,695.0,132.5,4.1,17.5,524.0,725.79,579.94
2017,5,25,16,30,669.0,128.0,4.1,17.0,475.0,673.4,543.2
2017,5,25,16,45,632.5,122.5,4.1,16.5,424.0,612.25,498.06
2017,5,25,17,0,596.0,117.0,4.1,16.0,373.0,552.2,452.47
2017,5,25,17,15,551.0,109.5,4.0,15.5,322.0,486.25,400.58
2017,5,25,17,30,506.0,102.0,3.9,15.0,271.0,419.26,346.36
2017,5,25,17,45,442.5,92.5,3.85,14.5,222.0,348.92,287.68
2017,5,25,18,0,379.0,83.0,3.8,14.0,173.0,284.47,232.31
2017,5,25,18,15,295.5,69.0,3.55,13.5,129.0,213.12,170.34
2017,5,25,18,30,212.0,55.0,3.3,13.0,85.0,150.97,115.84
2017,5,25,18,45,120.5,36.5,3.1,13.0,52.0,85.09,56.99
2017,5,25,19,0,29.0,18.0,2.9,13.0,19.0,26.74,0.0
2017,5,25,19,15,14.5,9.0,2.8,12.5,9.5,10.82,0.0
2017,5,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,1.4,12.0,9.5,8.34,0.0
2017,5,26,5,30,0.0,19.0,1.6,12.0,19.0,16.72,8.53
2017,5,26,5,45,0.0,32.5,1.8,12.5,32.5,28.65,19.66
2017,5,26,6,0,0.0,46.0,2.0,13.0,46.0,40.55,30.58
2017,5,26,6,15,0.0,61.5,2.0,13.0,61.5,53.64,42.53
2017,5,26,6,30,0.0,77.0,2.0,13.0,77.0,66.61,54.2
2017,5,26,6,45,0.0,93.0,2.05,13.5,93.0,79.86,65.81
2017,5,26,7,0,0.0,109.0,2.1,14.0,109.0,93.0,77.09
2017,5,26,7,15,2.5,133.5,2.1,14.0,134.5,112.34,93.76
2017,5,26,7,30,5.0,158.0,2.1,14.0,160.0,131.71,105.26
2017,5,26,7,45,8.5,175.5,2.1,14.5,180.0,147.49,117.39
2017,5,26,8,0,12.0,193.0,2.1,15.0,200.0,163.83,129.86
2017,5,26,8,15,7.5,187.0,2.1,15.0,191.5,160.88,127.25
2017,5,26,8,30,3.0,181.0,2.1,15.0,183.0,156.65,123.68
2017,5,26,8,45,2.5,173.5,2.15,15.5,175.0,151.44,118.97
2017,5,26,9,0,2.0,166.0,2.2,16.0,167.0,145.77,113.94
2017,5,26,9,15,3.0,170.5,2.2,16.0,173.0,150.63,117.62
2017,5,26,9,30,4.0,175.0,2.2,16.0,179.0,155.58,121.38
2017,5,26,9,45,21.0,264.5,2.25,16.5,283.0,241.85,189.24
2017,5,26,10,0,38.0,354.0,2.3,17.0,387.0,327.65,254.77
2017,5,26,10,15,31.0,345.5,2.3,17.5,373.5,321.17,248.75
2017,5,26,10,30,24.0,337.0,2.3,18.0,360.0,313.03,241.81
2017,5,26,10,45,19.0,307.0,2.3,18.5,325.0,285.61,220.29
2017,5,26,11,0,14.0,277.0,2.3,19.0,290.0,257.07,197.94
2017,5,26,11,15,18.0,312.5,2.3,19.0,329.5,293.42,225.78
2017,5,26,11,30,22.0,348.0,2.3,19.0,369.0,330.5,253.71
2017,5,26,11,45,68.5,413.5,2.3,19.5,479.5,441.36,336.77
2017,5,26,12,0,115.0,479.0,2.3,20.0,590.0,559.53,421.99
2017,5,26,12,15,147.0,481.0,2.3,20.0,622.0,599.5,450.72
2017,5,26,12,30,179.0,483.0,2.3,20.0,654.0,640.15,480.2
2017,5,26,12,45,171.0,477.5,2.3,20.5,640.0,634.89,475.37
2017,5,26,13,0,163.0,472.0,2.3,21.0,626.0,628.29,469.97
2017,5,26,13,15,205.5,458.0,2.35,21.0,648.5,661.95,495.63
2017,5,26,13,30,248.0,444.0,2.4,21.0,671.0,709.19,530.15
2017,5,26,13,45,184.0,433.5,2.45,21.0,599.5,623.86,469.34
2017,5,26,14,0,120.0,423.0,2.5,21.0,528.0,551.94,417.41
2017,5,26,14,15,122.0,406.0,2.6,20.5,509.5,538.18,409.82
2017,5,26,14,30,124.0,389.0,2.7,20.0,491.0,523.54,401.14
2017,5,26,14,45,216.0,362.0,2.8,20.0,529.5,583.88,449.41
2017,5,26,15,0,308.0,335.0,2.9,20.0,568.0,655.89,504.89
2017,5,26,15,15,305.0,316.5,2.95,19.5,536.5,628.12,486.62
2017,5,26,15,30,302.0,298.0,3.0,19.0,505.0,599.05,467.79
2017,5,26,15,45,521.5,210.0,3.15,19.0,538.0,700.88,550.15
2017,5,26,16,0,741.0,122.0,3.3,19.0,571.0,777.02,609.52
2017,5,26,16,15,717.0,117.5,3.35,18.5,522.5,726.14,575.03
2017,5,26,16,30,693.0,113.0,3.4,18.0,474.0,674.63,540.18
2017,5,26,16,45,658.0,109.0,3.45,17.5,423.5,615.5,497.45
2017,5,26,17,0,623.0,105.0,3.5,17.0,373.0,557.32,453.88
2017,5,26,17,15,580.5,98.5,3.45,16.5,323.0,493.05,403.86
2017,5,26,17,30,538.0,92.0,3.4,16.0,273.0,431.26,354.2
2017,5,26,17,45,479.0,83.5,3.35,15.5,224.0,361.64,296.57
2017,5,26,18,0,420.0,75.0,3.3,15.0,175.0,294.48,239.32
2017,5,26,18,15,339.5,63.0,3.1,14.5,131.5,224.31,178.45
2017,5,26,18,30,259.0,51.0,2.9,14.0,88.0,162.94,124.48
2017,5,26,18,45,156.0,34.5,2.7,14.0,54.5,98.86,67.05
2017,5,26,19,0,53.0,18.0,2.5,14.0,21.0,35.15,0.0
2017,5,26,19,15,26.5,9.0,2.3,13.5,10.5,13.02,0.0
2017,5,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,27,5,15,105.0,19.5,1.35,11.5,31.0,15.27,0.84
2017,5,27,5,30,210.0,39.0,1.5,12.0,62.0,30.3,20.1
2017,5,27,5,45,302.5,51.5,1.65,12.5,103.5,39.47,29.19
2017,5,27,6,0,395.0,64.0,1.8,13.0,145.0,48.37,37.54
2017,5,27,6,15,197.5,81.5,1.75,13.0,122.0,62.51,50.44
2017,5,27,6,30,0.0,99.0,1.7,13.0,99.0,83.09,68.84
2017,5,27,6,45,5.5,117.5,1.7,13.5,120.0,98.01,81.8
2017,5,27,7,0,11.0,136.0,1.7,14.0,141.0,112.82,94.4
2017,5,27,7,15,31.0,165.0,1.65,14.5,180.0,128.15,107.2
2017,5,27,7,30,51.0,194.0,1.6,15.0,219.0,149.17,118.52
2017,5,27,7,45,61.0,218.5,1.6,15.5,251.5,173.65,136.02
2017,5,27,8,0,71.0,243.0,1.6,16.0,284.0,199.82,155.43
2017,5,27,8,15,156.5,267.0,1.6,16.5,367.0,236.26,180.27
2017,5,27,8,30,242.0,291.0,1.6,17.0,450.0,284.06,215.04
2017,5,27,8,45,524.5,209.0,1.6,17.5,584.0,330.02,245.12
2017,5,27,9,0,807.0,127.0,1.6,18.0,718.0,410.56,305.59
2017,5,27,9,15,819.0,129.5,1.6,18.0,756.0,465.99,351.95
2017,5,27,9,30,831.0,132.0,1.6,18.0,794.0,521.5,397.14
2017,5,27,9,45,830.0,139.5,1.65,18.5,824.0,574.0,438.08
2017,5,27,10,0,829.0,147.0,1.7,19.0,854.0,624.84,476.42
2017,5,27,10,15,836.0,148.5,1.8,19.0,880.5,673.86,513.69
2017,5,27,10,30,843.0,150.0,1.9,19.0,907.0,721.54,549.21
2017,5,27,10,45,848.0,151.0,2.0,19.5,926.5,761.52,577.73
2017,5,27,11,0,853.0,152.0,2.1,20.0,946.0,802.59,605.34
2017,5,27,11,15,855.5,152.5,2.25,20.0,958.5,839.07,630.72
2017,5,27,11,30,858.0,153.0,2.4,20.0,971.0,873.09,654.43
2017,5,27,11,45,859.0,153.5,2.55,20.5,975.5,903.23,674.21
2017,5,27,12,0,860.0,154.0,2.7,21.0,980.0,930.59,692.11
2017,5,27,12,15,859.5,153.5,2.8,21.0,977.5,952.78,707.49
2017,5,27,12,30,859.0,153.0,2.9,21.0,975.0,971.87,720.94
2017,5,27,12,45,855.5,153.0,3.0,21.0,965.0,985.31,730.75
2017,5,27,13,0,852.0,153.0,3.1,21.0,955.0,995.37,738.47
2017,5,27,13,15,848.0,152.0,3.15,21.0,938.0,1000.54,742.69
2017,5,27,13,30,844.0,151.0,3.2,21.0,921.0,1014.35,752.81
2017,5,27,13,45,838.5,149.5,3.25,21.0,897.0,1010.5,751.26
2017,5,27,14,0,833.0,148.0,3.3,21.0,873.0,1003.12,747.63
2017,5,27,14,15,824.5,146.0,3.3,20.5,843.0,988.76,740.51
2017,5,27,14,30,816.0,144.0,3.3,20.0,813.0,971.09,731.24
2017,5,27,14,45,806.0,141.0,3.3,20.0,777.0,947.7,716.76
2017,5,27,15,0,796.0,138.0,3.3,20.0,741.0,921.32,700.26
2017,5,27,15,15,781.5,135.0,3.25,19.5,700.0,887.98,679.89
2017,5,27,15,30,767.0,132.0,3.2,19.0,659.0,852.23,657.7
2017,5,27,15,45,750.0,128.0,3.2,19.0,614.0,815.38,633.57
2017,5,27,16,0,733.0,124.0,3.2,19.0,569.0,772.44,604.81
2017,5,27,16,15,709.0,119.5,3.15,18.5,521.0,721.9,570.98
2017,5,27,16,30,685.0,115.0,3.1,18.0,473.0,670.73,536.06
2017,5,27,16,45,656.0,109.0,3.05,18.0,423.5,614.0,494.02
2017,5,27,17,0,627.0,103.0,3.0,18.0,374.0,557.77,451.22
2017,5,27,17,15,585.5,96.5,2.95,17.5,323.5,494.02,402.07
2017,5,27,17,30,544.0,90.0,2.9,17.0,273.0,432.67,353.21
2017,5,27,17,45,488.5,81.0,2.85,16.5,225.0,364.16,296.95
2017,5,27,18,0,433.0,72.0,2.8,16.0,177.0,297.1,240.22
2017,5,27,18,15,353.0,61.0,2.6,15.5,133.0,227.54,180.18
2017,5,27,18,30,273.0,50.0,2.4,15.0,89.0,166.69,126.87
2017,5,27,18,45,170.0,34.5,2.2,14.5,55.5,102.86,70.22
2017,5,27,19,0,67.0,19.0,2.0,14.0,22.0,39.86,0.0
2017,5,27,19,15,33.5,9.5,1.95,13.5,11.0,14.77,0.0
2017,5,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,28,5,15,100.0,20.0,2.0,11.0,31.0,15.65,1.64
2017,5,28,5,30,200.0,40.0,2.1,11.0,62.0,31.05,20.87
2017,5,28,5,45,293.5,52.5,2.25,11.5,103.5,40.19,29.96
2017,5,28,6,0,387.0,65.0,2.4,12.0,145.0,49.07,38.32
2017,5,28,6,15,452.5,74.5,2.4,12.5,192.5,56.77,45.42
2017,5,28,6,30,518.0,84.0,2.4,13.0,240.0,62.25,50.31
2017,5,28,6,45,259.0,78.0,2.45,13.5,156.0,54.49,43.26
2017,5,28,7,0,0.0,72.0,2.5,14.0,72.0,63.67,51.22
2017,5,28,7,15,0.0,77.0,2.5,14.0,77.0,68.12,54.99
2017,5,28,7,30,0.0,82.0,2.5,14.0,82.0,72.58,56.01
2017,5,28,7,45,0.0,87.5,2.55,14.5,87.5,77.5,59.81
2017,5,28,8,0,0.0,93.0,2.6,15.0,93.0,82.33,63.51
2017,5,28,8,15,0.0,107.0,2.6,15.5,107.0,94.31,73.08
2017,5,28,8,30,0.0,121.0,2.6,16.0,121.0,106.35,82.58
2017,5,28,8,45,0.0,130.0,2.65,16.5,130.0,114.23,88.6
2017,5,28,9,0,0.0,139.0,2.7,17.0,139.0,122.16,94.63
2017,5,28,9,15,2.5,163.5,2.7,17.0,165.5,144.45,112.34
2017,5,28,9,30,5.0,188.0,2.7,17.0,192.0,167.15,130.25
2017,5,28,9,45,6.0,196.5,2.7,17.5,201.5,175.77,136.61
2017,5,28,10,0,7.0,205.0,2.7,18.0,211.0,184.54,143.09
2017,5,28,10,15,19.5,283.5,2.7,18.0,301.0,261.41,203.12
2017,5,28,10,30,32.0,362.0,2.7,18.0,391.0,340.26,263.29
2017,5,28,10,45,46.5,394.5,2.7,18.5,438.0,383.81,295.44
2017,5,28,11,0,61.0,427.0,2.7,19.0,485.0,429.26,328.7
2017,5,28,11,15,193.5,437.5,2.75,19.0,622.0,557.35,425.88
2017,5,28,11,30,326.0,448.0,2.8,19.0,759.0,696.26,527.54
2017,5,28,11,45,371.0,428.0,2.85,19.5,783.5,734.26,553.93
2017,5,28,12,0,416.0,408.0,2.9,20.0,808.0,779.23,585.49
2017,5,28,12,15,634.0,284.0,2.95,20.0,892.0,883.02,663.55
2017,5,28,12,30,852.0,160.0,3.0,20.0,976.0,982.4,732.16
2017,5,28,12,45,851.0,158.0,3.05,20.0,966.0,984.85,733.53
2017,5,28,13,0,850.0,156.0,3.1,20.0,956.0,995.53,741.39
2017,5,28,13,15,845.0,155.0,3.1,20.0,938.5,1012.04,752.74
2017,5,28,13,30,840.0,154.0,3.1,20.0,921.0,1012.84,753.72
2017,5,28,13,45,833.5,152.5,3.15,20.0,896.5,1008.05,751.68
2017,5,28,14,0,827.0,151.0,3.2,20.0,872.0,999.75,747.44
2017,5,28,14,15,818.0,149.0,3.25,20.0,841.5,985.01,739.0
2017,5,28,14,30,809.0,147.0,3.3,20.0,811.0,966.97,728.44
2017,5,28,14,45,798.0,144.0,3.35,20.0,775.0,942.79,713.74
2017,5,28,15,0,787.0,141.0,3.4,20.0,739.0,915.68,697.02
2017,5,28,15,15,772.0,138.0,3.4,19.5,698.0,882.13,676.74
2017,5,28,15,30,757.0,135.0,3.4,19.0,657.0,846.23,654.62
2017,5,28,15,45,740.5,130.5,3.4,19.0,612.0,809.78,630.64
2017,5,28,16,0,724.0,126.0,3.4,19.0,567.0,767.04,601.86
2017,5,28,16,15,699.5,121.5,3.35,18.5,519.0,716.47,567.85
2017,5,28,16,30,675.0,117.0,3.3,18.0,471.0,665.33,532.73
2017,5,28,16,45,645.0,111.5,3.3,17.5,422.0,608.9,491.73
2017,5,28,17,0,615.0,106.0,3.3,17.0,373.0,553.05,449.94
2017,5,28,17,15,573.5,99.0,3.25,16.5,323.0,489.31,400.44
2017,5,28,17,30,532.0,92.0,3.2,16.0,273.0,428.0,351.29
2017,5,28,17,45,474.5,83.5,3.15,15.5,225.0,359.56,294.74
2017,5,28,18,0,417.0,75.0,3.1,15.0,177.0,293.16,238.27
2017,5,28,18,15,338.5,63.5,3.05,14.5,133.5,224.51,178.84
2017,5,28,18,30,260.0,52.0,3.0,14.0,90.0,164.4,126.01
2017,5,28,18,45,130.0,37.5,2.95,13.5,56.5,88.42,60.78
2017,5,28,19,0,0.0,23.0,2.9,13.0,23.0,22.11,0.0
2017,5,28,19,15,0.0,11.5,2.9,12.5,11.5,10.46,0.0
2017,5,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,29,5,15,96.5,20.5,2.9,12.0,31.0,16.03,2.31
2017,5,29,5,30,193.0,41.0,3.0,12.0,62.0,31.81,21.46
2017,5,29,5,45,290.5,53.0,3.1,12.0,103.5,40.54,30.21
2017,5,29,6,0,388.0,65.0,3.2,12.0,145.0,49.05,38.3
2017,5,29,6,15,194.0,62.5,3.3,12.5,102.5,49.0,38.46
2017,5,29,6,30,0.0,60.0,3.4,13.0,60.0,53.01,42.05
2017,5,29,6,45,0.0,72.5,3.55,13.5,72.5,63.82,51.57
2017,5,29,7,0,0.0,85.0,3.7,14.0,85.0,74.41,60.73
2017,5,29,7,15,0.0,77.5,3.65,14.0,77.5,68.56,55.37
2017,5,29,7,30,0.0,70.0,3.6,14.0,70.0,61.91,47.0
2017,5,29,7,45,0.5,118.0,3.6,14.5,118.5,102.59,80.77
2017,5,29,8,0,1.0,166.0,3.6,15.0,167.0,141.63,112.49
2017,5,29,8,15,9.5,199.5,3.5,15.0,206.0,171.03,135.72
2017,5,29,8,30,18.0,233.0,3.4,15.0,245.0,201.76,159.89
2017,5,29,8,45,21.0,253.0,3.35,15.5,268.5,221.51,174.99
2017,5,29,9,0,24.0,273.0,3.3,16.0,292.0,241.78,190.4
2017,5,29,9,15,183.5,311.0,3.25,16.0,458.0,336.15,263.05
2017,5,29,9,30,343.0,349.0,3.2,16.0,624.0,454.8,354.23
2017,5,29,9,45,265.5,383.0,3.2,16.5,601.0,463.46,360.41
2017,5,29,10,0,188.0,417.0,3.2,17.0,578.0,466.33,361.59
2017,5,29,10,15,255.5,416.5,3.2,17.0,642.0,523.41,405.42
2017,5,29,10,30,323.0,416.0,3.2,17.0,706.0,588.01,454.19
2017,5,29,10,45,354.5,410.5,3.25,17.0,736.0,627.01,483.46
2017,5,29,11,0,386.0,405.0,3.3,17.0,766.0,667.37,513.65
2017,5,29,11,15,369.0,420.5,3.35,17.0,769.5,688.13,528.28
2017,5,29,11,30,352.0,436.0,3.4,17.0,773.0,706.9,541.43
2017,5,29,11,45,378.0,425.0,3.45,17.0,787.5,737.1,564.01
2017,5,29,12,0,404.0,414.0,3.5,17.0,802.0,773.14,590.44
2017,5,29,12,15,619.0,289.0,3.55,17.0,883.0,872.94,667.49
2017,5,29,12,30,834.0,164.0,3.6,17.0,964.0,968.46,735.56
2017,5,29,12,45,580.0,305.0,3.65,17.0,859.0,883.38,673.49
2017,5,29,13,0,326.0,446.0,3.7,17.0,754.0,773.58,589.49
2017,5,29,13,15,381.0,409.5,3.75,17.0,762.5,798.95,610.88
2017,5,29,13,30,436.0,373.0,3.8,17.0,771.0,835.09,638.7
2017,5,29,13,45,620.0,266.0,3.85,17.0,816.5,918.12,703.56
2017,5,29,14,0,804.0,159.0,3.9,17.0,862.0,984.73,751.51
2017,5,29,14,15,795.5,157.0,3.95,17.0,832.0,970.73,742.62
2017,5,29,14,30,787.0,155.0,4.0,17.0,802.0,953.51,732.2
2017,5,29,14,45,779.5,150.5,4.05,17.0,767.5,931.51,718.5
2017,5,29,15,0,772.0,146.0,4.1,17.0,733.0,906.51,702.7
2017,5,29,15,15,757.5,143.0,4.1,16.5,692.5,873.8,682.42
2017,5,29,15,30,743.0,140.0,4.1,16.0,652.0,843.71,663.87
2017,5,29,15,45,728.0,134.5,4.2,16.0,608.5,803.31,636.78
2017,5,29,16,0,713.0,129.0,4.3,16.0,565.0,761.13,608.19
2017,5,29,16,15,689.5,124.5,4.25,15.5,517.5,711.78,574.17
2017,5,29,16,30,666.0,120.0,4.2,15.0,470.0,661.82,538.85
2017,5,29,16,45,639.0,113.5,4.2,15.0,421.5,606.81,497.14
2017,5,29,17,0,612.0,107.0,4.2,15.0,373.0,552.16,454.67
2017,5,29,17,15,571.5,100.0,4.05,14.5,324.0,489.22,404.8
2017,5,29,17,30,531.0,93.0,3.9,14.0,275.0,428.6,355.39
2017,5,29,17,45,477.5,84.0,3.8,13.5,227.0,361.79,299.47
2017,5,29,18,0,424.0,75.0,3.7,13.0,179.0,296.51,243.27
2017,5,29,18,15,346.5,63.5,3.55,12.5,136.0,227.86,183.18
2017,5,29,18,30,269.0,52.0,3.4,12.0,93.0,167.6,129.68
2017,5,29,18,45,167.5,36.5,3.25,12.0,58.5,104.34,73.22
2017,5,29,19,0,66.0,21.0,3.1,12.0,24.0,42.39,0.32
2017,5,29,19,15,33.0,10.5,3.15,12.0,12.0,15.63,0.0
2017,5,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,4,45,6.5,4.0,3.65,11.0,4.5,0.0,0.0
2017,5,30,5,0,13.0,8.0,3.6,11.0,9.0,7.28,0.0
2017,5,30,5,15,111.5,25.0,3.6,11.0,37.0,19.62,4.7
2017,5,30,5,30,210.0,42.0,3.6,11.0,65.0,32.61,22.28
2017,5,30,5,45,310.5,53.5,3.65,11.5,108.0,40.97,30.65
2017,5,30,6,0,411.0,65.0,3.7,12.0,151.0,49.12,38.36
2017,5,30,6,15,205.5,52.0,3.75,12.0,95.0,37.79,28.47
2017,5,30,6,30,0.0,39.0,3.8,12.0,39.0,34.37,25.45
2017,5,30,6,45,0.0,47.5,3.85,12.5,47.5,41.91,32.15
2017,5,30,7,0,0.0,56.0,3.9,13.0,56.0,49.45,38.75
2017,5,30,7,15,0.0,92.5,3.95,13.0,92.5,80.95,66.58
2017,5,30,7,30,0.0,129.0,4.0,13.0,129.0,110.17,87.89
2017,5,30,7,45,58.5,191.0,4.05,13.5,225.0,155.74,123.01
2017,5,30,8,0,117.0,253.0,4.1,14.0,321.0,205.8,160.27
2017,5,30,8,15,89.0,267.0,4.05,14.5,321.5,228.81,179.51
2017,5,30,8,30,61.0,281.0,4.0,15.0,322.0,241.29,190.21
2017,5,30,8,45,187.0,300.5,4.0,15.5,436.0,298.52,232.32
2017,5,30,9,0,313.0,320.0,4.0,16.0,550.0,371.32,287.83
2017,5,30,9,15,403.5,303.5,4.05,16.0,616.5,418.13,325.19
2017,5,30,9,30,494.0,287.0,4.1,16.0,683.0,477.63,372.84
2017,5,30,9,45,463.5,313.5,4.15,16.5,697.0,513.84,401.32
2017,5,30,10,0,433.0,340.0,4.2,17.0,711.0,546.56,426.19
2017,5,30,10,15,304.5,393.0,4.2,17.0,658.0,535.26,416.69
2017,5,30,10,30,176.0,446.0,4.2,17.0,605.0,511.22,396.67
2017,5,30,10,45,287.5,422.5,4.25,17.5,688.0,587.66,455.41
2017,5,30,11,0,399.0,399.0,4.3,18.0,771.0,673.61,519.82
2017,5,30,11,15,394.0,407.5,4.3,18.0,779.0,696.32,535.95
2017,5,30,11,30,389.0,416.0,4.3,18.0,787.0,719.56,552.6
2017,5,30,11,45,346.0,439.0,4.3,18.0,770.5,721.39,552.7
2017,5,30,12,0,303.0,462.0,4.3,18.0,754.0,719.99,550.5
2017,5,30,12,15,363.0,433.5,4.2,17.5,782.5,762.49,583.71
2017,5,30,12,30,423.0,405.0,4.1,17.0,811.0,813.69,622.55
2017,5,30,12,45,338.5,434.0,4.1,17.0,756.5,763.99,584.92
2017,5,30,13,0,254.0,463.0,4.1,17.0,702.0,719.4,550.94
2017,5,30,13,15,218.0,459.0,4.1,16.5,662.0,673.75,518.87
2017,5,30,13,30,182.0,455.0,4.1,16.0,622.0,638.81,493.98
2017,5,30,13,45,238.0,432.0,4.15,15.5,644.0,674.62,524.0
2017,5,30,14,0,294.0,409.0,4.2,15.0,666.0,724.09,563.33
2017,5,30,14,15,257.0,401.0,4.25,15.0,620.5,680.41,531.17
2017,5,30,14,30,220.0,393.0,4.3,15.0,575.0,620.19,487.1
2017,5,30,14,45,131.0,354.5,4.35,15.0,461.5,492.9,390.06
2017,5,30,15,0,42.0,316.0,4.4,15.0,348.0,351.83,279.4
2017,5,30,15,15,32.0,284.0,4.35,15.0,308.0,309.55,246.81
2017,5,30,15,30,22.0,252.0,4.3,15.0,268.0,254.15,203.09
2017,5,30,15,45,257.0,226.0,4.25,15.0,384.5,472.35,383.81
2017,5,30,16,0,492.0,200.0,4.2,15.0,501.0,647.71,523.41
2017,5,30,16,15,403.5,203.0,4.05,15.0,436.5,562.73,456.35
2017,5,30,16,30,315.0,206.0,3.9,15.0,372.0,469.87,383.49
2017,5,30,16,45,235.5,192.5,3.8,15.0,309.5,385.73,316.33
2017,5,30,17,0,156.0,179.0,3.7,15.0,247.0,296.39,243.65
2017,5,30,17,15,144.0,158.0,3.6,14.5,214.5,259.78,214.41
2017,5,30,17,30,132.0,137.0,3.5,14.0,182.0,223.92,184.97
2017,5,30,17,45,117.0,115.5,3.45,14.0,150.5,186.75,153.43
2017,5,30,18,0,102.0,94.0,3.4,14.0,119.0,150.8,122.36
2017,5,30,18,15,80.5,73.5,3.25,13.5,90.5,114.67,90.88
2017,5,30,18,30,59.0,53.0,3.1,13.0,62.0,80.53,60.92
2017,5,30,18,45,29.5,35.0,3.0,12.5,39.5,44.53,29.34
2017,5,30,19,0,0.0,17.0,2.9,12.0,17.0,14.99,0.0
2017,5,30,19,15,0.0,8.5,2.9,12.0,8.5,7.73,0.0
2017,5,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,1.5,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,1.6,12.0,8.0,7.28,0.0
2017,5,31,5,15,105.5,23.5,1.75,12.0,35.5,18.4,4.48
2017,5,31,5,30,211.0,39.0,1.9,12.0,63.0,30.23,20.23
2017,5,31,5,45,303.0,50.0,2.05,12.5,103.5,38.24,28.16
2017,5,31,6,0,395.0,61.0,2.2,13.0,144.0,46.03,35.49
2017,5,31,6,15,458.0,69.0,2.2,13.5,190.0,51.9,40.91
2017,5,31,6,30,521.0,77.0,2.2,14.0,236.0,56.33,44.85
2017,5,31,6,45,569.5,82.5,2.2,14.5,285.5,58.52,46.66
2017,5,31,7,0,618.0,88.0,2.2,15.0,335.0,60.64,48.33
2017,5,31,7,15,651.0,93.0,2.2,15.5,384.5,62.18,49.43
2017,5,31,7,30,684.0,98.0,2.2,16.0,434.0,74.2,49.19
2017,5,31,7,45,714.0,100.0,2.25,17.0,483.0,122.61,69.44
2017,5,31,8,0,744.0,102.0,2.3,18.0,532.0,179.86,109.34
2017,5,31,8,15,762.5,105.0,2.4,18.5,578.0,233.05,152.79
2017,5,31,8,30,781.0,108.0,2.5,19.0,624.0,288.05,200.26
2017,5,31,8,45,802.5,107.0,2.65,19.5,667.5,342.39,247.72
2017,5,31,9,0,824.0,106.0,2.8,20.0,711.0,402.85,299.31
2017,5,31,9,15,835.0,108.0,2.85,20.0,749.0,457.15,345.72
2017,5,31,9,30,846.0,110.0,2.9,20.0,787.0,511.3,390.79
2017,5,31,9,45,860.0,108.5,2.95,20.5,820.5,563.84,432.64
2017,5,31,10,0,874.0,107.0,3.0,21.0,854.0,615.98,472.92
2017,5,31,10,15,880.0,108.0,3.0,21.0,880.0,664.46,510.09
2017,5,31,10,30,886.0,109.0,3.0,21.0,906.0,711.35,545.2
2017,5,31,10,45,892.5,108.0,3.05,21.5,926.5,755.07,575.64
2017,5,31,11,0,899.0,107.0,3.1,22.0,947.0,796.81,603.17
2017,5,31,11,15,901.5,107.5,3.1,22.0,959.5,834.46,628.52
2017,5,31,11,30,904.0,108.0,3.1,22.0,972.0,869.51,651.94
2017,5,31,11,45,905.0,108.5,3.1,22.5,977.0,900.52,671.22
2017,5,31,12,0,906.0,109.0,3.1,23.0,982.0,928.58,688.41
2017,5,31,12,15,905.5,109.0,3.15,23.0,980.0,951.73,703.98
2017,5,31,12,30,905.0,109.0,3.2,23.0,978.0,971.62,717.48
2017,5,31,12,45,900.5,110.5,3.25,23.0,967.5,985.75,727.27
2017,5,31,13,0,896.0,112.0,3.3,23.0,957.0,996.37,734.88
2017,5,31,13,15,892.0,111.0,3.35,23.0,940.0,1001.42,738.96
2017,5,31,13,30,888.0,110.0,3.4,23.0,923.0,1002.84,740.82
2017,5,31,13,45,884.5,108.0,3.5,23.0,900.0,1000.12,740.44
2017,5,31,14,0,881.0,106.0,3.6,23.0,877.0,993.78,737.79
2017,5,31,14,15,874.0,104.5,3.6,22.5,847.0,980.96,731.66
2017,5,31,14,30,867.0,103.0,3.6,22.0,817.0,964.74,723.34
2017,5,31,14,45,857.5,101.5,3.65,22.0,782.0,942.83,710.15
2017,5,31,15,0,848.0,100.0,3.7,22.0,747.0,917.86,694.88
2017,5,31,15,15,836.0,97.5,3.7,21.5,706.5,886.6,676.24
2017,5,31,15,30,824.0,95.0,3.7,21.0,666.0,852.75,655.64
2017,5,31,15,45,807.5,93.0,3.75,21.0,621.5,813.21,629.78
2017,5,31,16,0,791.0,91.0,3.8,21.0,577.0,778.91,607.42
2017,5,31,16,15,770.5,88.0,3.8,20.5,529.5,731.18,575.85
2017,5,31,16,30,750.0,85.0,3.8,20.0,482.0,682.42,542.96
2017,5,31,16,45,721.5,82.0,3.8,19.5,432.5,627.21,504.43
2017,5,31,17,0,693.0,79.0,3.8,19.0,383.0,572.27,463.81
2017,5,31,17,15,656.5,74.5,3.7,18.5,333.5,513.32,418.07
2017,5,31,17,30,620.0,70.0,3.6,18.0,284.0,454.24,370.77
2017,5,31,17,45,567.5,64.5,3.5,17.5,235.5,387.82,315.98
2017,5,31,18,0,515.0,59.0,3.4,17.0,187.0,325.69,262.95
2017,5,31,18,15,439.5,51.0,3.15,16.5,143.0,255.9,202.43
2017,5,31,18,30,364.0,43.0,2.9,16.0,99.0,193.85,147.59
2017,5,31,18,45,248.5,32.0,2.65,15.5,63.5,124.97,87.18
2017,5,31,19,0,133.0,21.0,2.4,15.0,28.0,62.99,12.33
2017,5,31,19,15,66.5,10.5,2.35,14.5,14.0,21.89,0.0
2017,5,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.0,4.5,1.9,11.5,4.5,0.0,0.0
2017,6,1,5,0,24.0,9.0,2.1,12.0,9.0,8.19,0.0
2017,6,1,5,15,139.5,23.0,2.25,12.5,37.5,18.04,4.63
2017,6,1,5,30,255.0,37.0,2.4,13.0,66.0,28.74,18.89
2017,6,1,5,45,332.0,49.0,2.6,13.5,106.5,37.54,27.43
2017,6,1,6,0,409.0,61.0,2.8,14.0,147.0,47.32,36.48
2017,6,1,6,15,472.5,69.5,2.9,14.5,194.5,52.35,41.13
2017,6,1,6,30,536.0,78.0,3.0,15.0,242.0,57.18,45.42
2017,6,1,6,45,268.0,94.5,3.15,15.5,176.5,65.91,53.0
2017,6,1,7,0,0.0,111.0,3.3,16.0,111.0,94.62,77.95
2017,6,1,7,15,1.0,132.0,3.4,16.5,133.0,111.35,92.05
2017,6,1,7,30,2.0,153.0,3.5,17.0,155.0,128.14,101.26
2017,6,1,7,45,16.5,187.0,3.6,17.5,197.0,156.65,123.38
2017,6,1,8,0,31.0,221.0,3.7,18.0,239.0,179.44,140.35
2017,6,1,8,15,57.5,256.0,3.7,18.5,293.0,214.85,166.93
2017,6,1,8,30,84.0,291.0,3.7,19.0,347.0,254.17,196.64
2017,6,1,8,45,444.5,208.0,3.7,19.5,531.5,302.05,225.54
2017,6,1,9,0,805.0,125.0,3.7,20.0,716.0,406.06,303.11
2017,6,1,9,15,569.0,239.0,3.7,20.0,668.0,439.75,335.15
2017,6,1,9,30,333.0,353.0,3.7,20.0,620.0,451.93,346.96
2017,6,1,9,45,324.5,372.0,3.7,20.5,641.0,485.78,372.68
2017,6,1,10,0,316.0,391.0,3.7,21.0,662.0,518.57,396.83
2017,6,1,10,15,580.0,269.0,3.65,21.0,784.5,607.68,466.8
2017,6,1,10,30,844.0,147.0,3.6,21.0,907.0,713.59,548.39
2017,6,1,10,45,850.0,147.5,3.55,21.5,927.0,756.81,578.62
2017,6,1,11,0,856.0,148.0,3.5,22.0,947.0,798.16,606.08
2017,6,1,11,15,859.0,148.5,3.5,22.0,960.0,835.03,631.06
2017,6,1,11,30,862.0,149.0,3.5,22.0,973.0,869.49,654.25
2017,6,1,11,45,866.5,147.5,3.5,22.0,979.5,900.99,675.33
2017,6,1,12,0,871.0,146.0,3.5,22.0,986.0,929.87,694.58
2017,6,1,12,15,871.0,146.0,3.55,22.0,984.0,953.16,710.38
2017,6,1,12,30,871.0,146.0,3.6,22.0,982.0,973.37,724.21
2017,6,1,12,45,872.0,143.5,3.7,22.0,974.0,989.03,735.42
2017,6,1,13,0,873.0,141.0,3.8,22.0,966.0,1001.32,744.52
2017,6,1,13,15,869.5,140.0,3.8,22.0,949.5,1007.15,748.78
2017,6,1,13,30,866.0,139.0,3.8,22.0,933.0,1009.43,750.85
2017,6,1,13,45,861.0,137.5,3.8,22.0,909.5,1006.18,749.37
2017,6,1,14,0,856.0,136.0,3.8,22.0,886.0,999.4,745.7
2017,6,1,14,15,848.0,134.5,3.8,22.0,856.0,986.21,737.86
2017,6,1,14,30,840.0,133.0,3.8,22.0,826.0,980.36,735.12
2017,6,1,14,45,829.0,131.0,3.85,22.0,790.0,956.94,720.82
2017,6,1,15,0,818.0,129.0,3.9,22.0,754.0,930.51,704.57
2017,6,1,15,15,804.5,126.5,3.9,21.5,713.0,898.41,685.4
2017,6,1,15,30,791.0,124.0,3.9,21.0,672.0,863.81,664.3
2017,6,1,15,45,770.5,122.0,3.95,20.5,626.5,821.41,637.63
2017,6,1,16,0,750.0,120.0,4.0,20.0,581.0,777.39,609.36
2017,6,1,16,15,727.0,116.0,3.95,19.5,533.0,731.7,578.95
2017,6,1,16,30,704.0,112.0,3.9,19.0,485.0,681.46,544.57
2017,6,1,16,45,673.5,107.0,3.9,18.5,435.0,624.26,503.39
2017,6,1,17,0,643.0,102.0,3.9,18.0,385.0,567.63,461.04
2017,6,1,17,15,603.0,96.0,3.75,17.5,335.0,504.85,412.18
2017,6,1,17,30,563.0,90.0,3.6,17.0,285.0,444.25,363.59
2017,6,1,17,45,511.5,81.5,3.5,16.5,236.5,377.54,308.61
2017,6,1,18,0,460.0,73.0,3.4,16.0,188.0,315.03,255.41
2017,6,1,18,15,381.5,62.5,3.15,15.5,143.5,241.44,192.02
2017,6,1,18,30,303.0,52.0,2.9,15.0,99.0,179.86,137.95
2017,6,1,18,45,197.5,37.5,2.7,14.5,63.5,114.34,80.77
2017,6,1,19,0,92.0,23.0,2.5,14.0,28.0,51.59,12.44
2017,6,1,19,15,46.0,11.5,2.55,13.5,14.0,19.03,0.0
2017,6,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,5.0,2.05,11.5,5.5,0.0,0.0
2017,6,2,5,0,38.0,10.0,2.2,12.0,11.0,9.1,0.0
2017,6,2,5,15,164.0,23.5,2.35,12.5,41.0,18.46,5.19
2017,6,2,5,30,290.0,37.0,2.5,13.0,71.0,30.04,20.03
2017,6,2,5,45,382.5,47.0,2.65,13.5,114.0,37.16,27.11
2017,6,2,6,0,475.0,57.0,2.8,14.0,157.0,44.03,33.57
2017,6,2,6,15,536.5,64.0,2.75,14.5,205.5,48.01,37.28
2017,6,2,6,30,598.0,71.0,2.7,15.0,254.0,51.86,40.7
2017,6,2,6,45,639.0,77.0,2.7,15.5,304.5,54.68,43.07
2017,6,2,7,0,680.0,83.0,2.7,16.0,355.0,57.35,45.23
2017,6,2,7,15,711.5,87.0,2.6,16.5,406.0,58.39,45.9
2017,6,2,7,30,743.0,91.0,2.5,17.0,457.0,76.38,50.38
2017,6,2,7,45,767.5,94.5,2.45,17.5,507.0,128.24,72.03
2017,6,2,8,0,792.0,98.0,2.4,18.0,557.0,183.05,109.82
2017,6,2,8,15,810.5,100.5,2.3,18.5,604.0,238.6,155.13
2017,6,2,8,30,829.0,103.0,2.2,19.0,651.0,295.92,204.46
2017,6,2,8,45,843.5,105.5,2.15,19.5,694.5,358.74,258.46
2017,6,2,9,0,858.0,108.0,2.1,20.0,738.0,416.36,307.5
2017,6,2,9,15,868.5,109.5,2.1,20.5,776.5,471.89,353.77
2017,6,2,9,30,879.0,111.0,2.1,21.0,815.0,527.18,398.28
2017,6,2,9,45,892.0,110.0,2.15,21.5,849.5,581.27,440.61
2017,6,2,10,0,905.0,109.0,2.2,22.0,884.0,634.82,481.18
2017,6,2,10,15,911.0,110.0,2.2,22.5,910.5,684.78,517.63
2017,6,2,10,30,917.0,111.0,2.2,23.0,937.0,733.08,551.8
2017,6,2,10,45,920.5,112.0,2.2,23.5,957.0,777.68,581.66
2017,6,2,11,0,924.0,113.0,2.2,24.0,977.0,820.01,608.38
2017,6,2,11,15,926.5,113.5,2.2,24.0,989.5,858.66,633.5
2017,6,2,11,30,929.0,114.0,2.2,24.0,1002.0,894.63,656.69
2017,6,2,11,45,929.5,115.0,2.2,24.5,1007.5,926.51,675.75
2017,6,2,12,0,930.0,116.0,2.2,25.0,1013.0,955.36,692.72
2017,6,2,12,15,929.5,116.0,2.25,25.0,1011.0,979.21,708.32
2017,6,2,12,30,929.0,116.0,2.3,25.0,1009.0,999.74,721.87
2017,6,2,12,45,915.5,123.0,2.4,25.0,996.0,1011.01,730.16
2017,6,2,13,0,902.0,130.0,2.5,25.0,983.0,1018.56,736.25
2017,6,2,13,15,898.5,129.0,2.6,25.0,966.0,1024.51,741.46
2017,6,2,13,30,895.0,128.0,2.7,25.0,949.0,1026.82,744.44
2017,6,2,13,45,890.5,126.5,2.85,25.0,925.5,1023.98,744.71
2017,6,2,14,0,886.0,125.0,3.0,25.0,902.0,1017.51,742.72
2017,6,2,14,15,878.5,123.5,3.0,24.5,872.0,1004.52,736.72
2017,6,2,14,30,871.0,122.0,3.0,24.0,842.0,988.1,728.58
2017,6,2,14,45,863.0,119.0,3.05,24.0,806.0,966.31,715.92
2017,6,2,15,0,855.0,116.0,3.1,24.0,770.0,941.33,701.16
2017,6,2,15,15,842.0,114.0,3.1,23.5,729.0,918.75,688.98
2017,6,2,15,30,829.0,112.0,3.1,23.0,688.0,884.26,668.55
2017,6,2,15,45,814.0,108.5,3.1,23.0,643.0,843.93,642.67
2017,6,2,16,0,799.0,105.0,3.1,23.0,598.0,801.56,615.1
2017,6,2,16,15,777.5,102.0,3.05,22.5,549.5,752.8,583.49
2017,6,2,16,30,756.0,99.0,3.0,22.0,501.0,702.99,550.54
2017,6,2,16,45,728.0,94.5,2.95,21.5,450.5,648.9,513.55
2017,6,2,17,0,700.0,90.0,2.9,21.0,400.0,592.3,472.28
2017,6,2,17,15,662.0,85.0,2.8,20.0,349.0,529.46,425.51
2017,6,2,17,30,624.0,80.0,2.7,19.0,298.0,468.53,378.45
2017,6,2,17,45,570.5,73.5,2.6,18.5,248.0,400.06,322.97
2017,6,2,18,0,517.0,67.0,2.5,18.0,198.0,335.89,269.14
2017,6,2,18,15,440.0,58.0,2.45,17.0,152.0,264.01,208.24
2017,6,2,18,30,363.0,49.0,2.4,16.0,106.0,199.92,152.58
2017,6,2,18,45,249.5,36.0,2.35,15.5,69.0,128.17,90.37
2017,6,2,19,0,136.0,23.0,2.3,15.0,32.0,66.79,20.66
2017,6,2,19,15,68.0,11.5,2.35,14.5,16.0,23.17,0.0
2017,6,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,1.5,1.85,11.5,1.5,0.0,0.0
2017,6,3,5,0,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2017,6,3,5,15,0.0,11.0,2.1,12.0,11.0,9.66,0.18
2017,6,3,5,30,0.0,19.0,2.2,12.0,19.0,16.71,8.72
2017,6,3,5,45,0.0,31.0,2.35,12.5,31.0,27.32,18.56
