Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,6,0,0.0,43.0,2.5,13.0,43.0,37.94,28.31
2017,6,3,6,15,0.0,56.5,2.5,13.5,56.5,49.78,39.02
2017,6,3,6,30,0.0,70.0,2.5,14.0,70.0,61.24,49.22
2017,6,3,6,45,0.0,84.0,2.55,14.5,84.0,73.02,59.5
2017,6,3,7,0,0.0,98.0,2.6,15.0,98.0,84.7,69.51
2017,6,3,7,15,156.5,143.5,2.65,15.0,220.5,109.42,90.87
2017,6,3,7,30,313.0,189.0,2.7,15.0,343.0,136.09,105.16
2017,6,3,7,45,363.0,199.5,2.75,15.5,396.5,171.05,122.93
2017,6,3,8,0,413.0,210.0,2.8,16.0,450.0,205.16,145.17
2017,6,3,8,15,421.0,228.5,2.8,16.0,490.5,249.6,181.17
2017,6,3,8,30,429.0,247.0,2.8,16.0,531.0,295.15,219.41
2017,6,3,8,45,458.5,252.0,2.8,16.5,573.5,338.6,255.3
2017,6,3,9,0,488.0,257.0,2.8,17.0,616.0,385.05,293.4
2017,6,3,9,15,328.5,320.5,2.8,17.5,568.0,400.51,308.63
2017,6,3,9,30,169.0,384.0,2.8,18.0,520.0,398.65,308.03
2017,6,3,9,45,170.5,401.0,2.8,18.5,543.0,427.37,329.48
2017,6,3,10,0,172.0,418.0,2.8,19.0,566.0,456.22,350.51
2017,6,3,10,15,291.0,397.0,2.8,19.0,656.0,528.25,405.57
2017,6,3,10,30,410.0,376.0,2.8,19.0,746.0,612.14,468.58
2017,6,3,10,45,649.5,256.5,2.8,19.5,857.0,709.14,542.16
2017,6,3,11,0,889.0,137.0,2.8,20.0,968.0,812.98,617.71
2017,6,3,11,15,891.5,137.5,2.85,20.5,980.0,850.56,641.52
2017,6,3,11,30,894.0,138.0,2.9,21.0,992.0,885.59,663.91
2017,6,3,11,45,900.5,134.5,2.95,21.5,999.0,917.92,684.32
2017,6,3,12,0,907.0,131.0,3.0,22.0,1006.0,947.57,702.84
2017,6,3,12,15,906.5,130.5,3.1,22.0,1003.5,970.63,718.7
2017,6,3,12,30,906.0,130.0,3.2,22.0,1001.0,990.45,732.53
2017,6,3,12,45,907.5,127.0,3.3,22.0,992.5,1006.47,743.96
2017,6,3,13,0,909.0,124.0,3.4,22.0,984.0,1019.0,753.22
2017,6,3,13,15,905.5,123.0,3.45,22.0,967.5,1024.95,757.9
2017,6,3,13,30,902.0,122.0,3.5,22.0,951.0,1027.25,760.33
2017,6,3,13,45,900.0,119.5,3.6,22.0,928.0,1025.84,760.85
2017,6,3,14,0,898.0,117.0,3.7,22.0,905.0,1020.74,759.04
2017,6,3,14,15,890.5,115.5,3.7,21.5,874.5,1007.61,752.75
2017,6,3,14,30,883.0,114.0,3.7,21.0,844.0,991.02,744.25
2017,6,3,14,45,875.5,111.0,3.75,21.0,808.5,969.47,731.35
2017,6,3,15,0,868.0,108.0,3.8,21.0,773.0,944.69,716.27
2017,6,3,15,15,855.5,106.0,3.75,20.5,731.5,913.33,697.36
2017,6,3,15,30,843.0,104.0,3.7,20.0,690.0,879.33,676.51
2017,6,3,15,45,827.5,101.0,3.7,20.0,645.0,846.97,655.63
2017,6,3,16,0,812.0,98.0,3.7,20.0,600.0,804.38,627.25
2017,6,3,16,15,791.0,95.0,3.65,19.5,551.0,755.64,595.02
2017,6,3,16,30,770.0,92.0,3.6,19.0,502.0,705.82,561.4
2017,6,3,16,45,741.5,88.5,3.6,18.5,451.5,649.27,522.16
2017,6,3,17,0,713.0,85.0,3.6,18.0,401.0,595.29,482.35
2017,6,3,17,15,676.0,80.0,3.5,17.5,350.0,532.56,433.95
2017,6,3,17,30,639.0,75.0,3.4,17.0,299.0,471.65,385.41
2017,6,3,17,45,584.0,69.5,3.35,16.5,248.5,402.89,328.96
2017,6,3,18,0,529.0,64.0,3.3,16.0,198.0,338.57,274.29
2017,6,3,18,15,452.5,55.5,3.1,15.5,152.5,266.87,212.22
2017,6,3,18,30,376.0,47.0,2.9,15.0,107.0,202.92,155.74
2017,6,3,18,45,253.5,35.5,2.75,14.5,70.0,128.77,91.48
2017,6,3,19,0,131.0,24.0,2.6,14.0,33.0,67.1,23.83
2017,6,3,19,15,65.5,12.0,2.55,13.5,16.5,23.21,0.0
2017,6,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,4,4,45,15.5,5.5,3.3,11.5,6.0,0.0,0.0
2017,6,4,5,0,31.0,11.0,3.4,12.0,12.0,10.01,0.0
2017,6,4,5,15,151.0,25.0,3.5,12.0,41.5,19.62,6.43
2017,6,4,5,30,271.0,39.0,3.6,12.0,71.0,30.31,20.39
2017,6,4,5,45,366.0,48.5,3.7,12.5,113.5,38.39,28.32
2017,6,4,6,0,461.0,58.0,3.8,13.0,156.0,44.78,34.38
2017,6,4,6,15,523.0,65.0,3.85,13.5,204.0,48.72,38.06
2017,6,4,6,30,585.0,72.0,3.9,14.0,252.0,52.53,41.46
2017,6,4,6,45,630.0,77.0,3.95,14.5,303.0,54.57,43.14
2017,6,4,7,0,675.0,82.0,4.0,15.0,354.0,56.54,44.69
2017,6,4,7,15,706.5,86.5,4.05,15.0,404.5,57.96,45.8
2017,6,4,7,30,738.0,91.0,4.1,15.0,455.0,75.77,50.65
2017,6,4,7,45,760.0,95.0,4.15,15.5,504.0,127.4,72.4
2017,6,4,8,0,782.0,99.0,4.2,16.0,553.0,181.69,110.3
2017,6,4,8,15,800.5,102.0,4.2,16.5,600.0,236.94,155.98
2017,6,4,8,30,819.0,105.0,4.2,17.0,647.0,293.98,205.93
2017,6,4,8,45,831.5,108.5,4.25,17.5,690.0,351.04,256.65
2017,6,4,9,0,844.0,112.0,4.3,18.0,733.0,413.15,310.56
2017,6,4,9,15,856.0,114.0,4.3,18.0,772.0,468.93,358.94
2017,6,4,9,30,868.0,116.0,4.3,18.0,811.0,524.64,406.02
2017,6,4,9,45,879.0,117.0,4.3,18.5,845.5,578.71,449.71
2017,6,4,10,0,890.0,118.0,4.3,19.0,880.0,632.11,491.51
2017,6,4,10,15,898.0,119.0,4.25,19.0,908.5,682.67,530.83
2017,6,4,10,30,906.0,120.0,4.2,19.0,937.0,731.8,568.15
2017,6,4,10,45,910.5,122.0,4.2,19.5,958.5,777.57,600.78
2017,6,4,11,0,915.0,124.0,4.2,20.0,980.0,821.21,629.9
2017,6,4,11,15,919.0,125.0,4.2,20.0,994.5,861.27,657.42
2017,6,4,11,30,923.0,126.0,4.2,20.0,1009.0,898.82,683.01
2017,6,4,11,45,926.5,125.5,4.2,20.0,1016.0,931.93,705.43
2017,6,4,12,0,930.0,125.0,4.2,20.0,1023.0,962.19,725.84
2017,6,4,12,15,930.5,125.0,4.2,20.0,1022.0,987.13,742.61
2017,6,4,12,30,931.0,125.0,4.2,20.0,1021.0,1008.8,757.23
2017,6,4,12,45,927.5,125.5,4.2,20.0,1011.0,1023.7,767.36
2017,6,4,13,0,924.0,126.0,4.2,20.0,1001.0,1035.0,775.2
2017,6,4,13,15,921.0,125.5,4.25,20.0,984.5,1042.15,780.72
2017,6,4,13,30,918.0,125.0,4.3,20.0,968.0,1045.6,783.91
2017,6,4,13,45,915.5,122.5,4.35,20.0,945.0,1043.81,783.73
2017,6,4,14,0,913.0,120.0,4.4,20.0,922.0,1038.27,781.18
2017,6,4,14,15,906.0,118.5,4.4,19.5,891.5,1025.63,775.09
2017,6,4,14,30,899.0,117.0,4.4,19.0,861.0,1009.45,766.82
2017,6,4,14,45,891.5,114.5,4.45,19.0,825.5,988.3,754.16
2017,6,4,15,0,884.0,112.0,4.5,19.0,790.0,963.87,739.25
2017,6,4,15,15,872.0,109.5,4.5,18.5,748.5,932.17,720.21
2017,6,4,15,30,860.0,107.0,4.5,18.0,707.0,897.74,699.09
2017,6,4,15,45,844.5,104.5,4.5,18.0,661.0,865.64,678.1
2017,6,4,16,0,829.0,102.0,4.5,18.0,615.0,823.12,649.38
2017,6,4,16,15,809.0,99.0,4.4,17.5,566.0,774.61,616.56
2017,6,4,16,30,789.0,96.0,4.3,17.0,517.0,724.87,582.31
2017,6,4,16,45,762.5,92.0,4.25,16.5,466.0,668.41,542.56
2017,6,4,17,0,736.0,88.0,4.2,16.0,415.0,614.5,502.27
2017,6,4,17,15,699.5,83.0,4.05,15.5,363.0,551.01,452.76
2017,6,4,17,30,663.0,78.0,3.9,15.0,311.0,489.2,403.02
2017,6,4,17,45,610.0,72.0,3.75,15.0,260.0,419.65,344.7
2017,6,4,18,0,557.0,66.0,3.6,15.0,209.0,354.26,288.16
2017,6,4,18,15,480.0,58.0,3.35,14.0,161.5,281.25,225.07
2017,6,4,18,30,403.0,50.0,3.1,13.0,114.0,215.87,167.2
2017,6,4,18,45,278.5,38.0,2.9,12.5,75.0,139.5,100.46
2017,6,4,19,0,154.0,26.0,2.7,12.0,36.0,75.51,30.36
2017,6,4,19,15,77.0,13.0,2.65,11.5,18.0,26.34,0.0
2017,6,4,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,4,45,14.0,6.0,2.6,10.5,6.0,0.0,0.0
2017,6,5,5,0,28.0,12.0,2.9,11.0,12.0,10.91,0.0
2017,6,5,5,15,148.0,27.5,2.95,11.0,43.0,21.61,7.94
2017,6,5,5,30,268.0,43.0,3.0,11.0,74.0,33.44,23.2
2017,6,5,5,45,360.5,54.0,3.1,11.5,117.5,41.41,31.12
2017,6,5,6,0,453.0,65.0,3.2,12.0,161.0,50.91,40.0
2017,6,5,6,15,517.0,73.0,3.1,12.5,210.5,55.41,44.21
2017,6,5,6,30,581.0,81.0,3.0,13.0,260.0,59.76,48.09
2017,6,5,6,45,628.5,87.0,2.95,13.5,312.0,62.26,50.17
2017,6,5,7,0,676.0,93.0,2.9,14.0,364.0,64.66,52.08
2017,6,5,7,15,708.5,97.5,2.7,14.5,416.0,65.73,52.75
2017,6,5,7,30,741.0,102.0,2.5,15.0,468.0,77.04,51.82
2017,6,5,7,45,771.0,104.0,2.35,15.5,519.5,134.89,78.15
2017,6,5,8,0,801.0,106.0,2.2,16.0,571.0,189.4,115.37
2017,6,5,8,15,819.5,109.0,2.05,16.5,619.0,245.79,161.4
2017,6,5,8,30,838.0,112.0,1.9,17.0,667.0,303.97,211.47
2017,6,5,8,45,854.5,113.0,1.8,18.0,711.5,361.44,260.9
2017,6,5,9,0,871.0,114.0,1.7,19.0,756.0,424.31,313.19
2017,6,5,9,15,881.5,116.0,1.6,19.5,794.5,480.95,359.73
2017,6,5,9,30,892.0,118.0,1.5,20.0,833.0,537.32,404.27
2017,6,5,9,45,898.0,120.5,1.45,21.0,865.5,591.17,444.57
2017,6,5,10,0,904.0,123.0,1.4,22.0,898.0,643.82,482.24
2017,6,5,10,15,909.5,124.5,1.35,22.5,924.5,693.91,517.52
2017,6,5,10,30,915.0,126.0,1.3,23.0,951.0,742.31,550.36
2017,6,5,10,45,919.5,126.0,1.3,23.5,971.0,786.83,579.76
2017,6,5,11,0,924.0,126.0,1.3,24.0,991.0,829.15,605.61
2017,6,5,11,15,926.0,126.5,1.3,24.5,1003.5,867.52,628.53
2017,6,5,11,30,928.0,127.0,1.3,25.0,1016.0,903.2,649.46
2017,6,5,11,45,929.0,127.0,1.35,25.5,1021.0,934.75,668.28
2017,6,5,12,0,930.0,127.0,1.4,26.0,1026.0,963.31,685.16
2017,6,5,12,15,929.5,127.0,1.5,26.0,1023.5,987.37,701.32
2017,6,5,12,30,929.0,127.0,1.6,26.0,1021.0,1008.13,715.54
2017,6,5,12,45,918.0,132.0,1.75,26.5,1008.5,1020.09,723.65
2017,6,5,13,0,907.0,137.0,1.9,27.0,996.0,1028.36,729.57
2017,6,5,13,15,902.5,136.0,2.05,27.0,978.5,1033.6,735.11
2017,6,5,13,30,898.0,135.0,2.2,27.0,961.0,1035.16,738.41
2017,6,5,13,45,890.5,135.0,2.35,27.0,936.5,1031.08,738.22
2017,6,5,14,0,883.0,135.0,2.5,27.0,912.0,1023.42,735.81
2017,6,5,14,15,875.0,133.0,2.6,26.5,881.0,1009.72,730.53
2017,6,5,14,30,867.0,131.0,2.7,26.0,850.0,992.59,723.06
2017,6,5,14,45,856.0,129.0,2.8,26.0,813.5,979.48,716.77
2017,6,5,15,0,845.0,127.0,2.9,26.0,777.0,952.77,701.5
2017,6,5,15,15,832.0,124.5,2.95,25.5,735.5,920.75,683.64
2017,6,5,15,30,819.0,122.0,3.0,25.0,694.0,886.12,663.79
2017,6,5,15,45,801.5,119.0,3.05,24.5,648.5,844.64,638.94
2017,6,5,16,0,784.0,116.0,3.1,24.0,603.0,801.27,612.35
2017,6,5,16,15,762.0,112.5,3.1,23.5,554.0,752.16,580.87
2017,6,5,16,30,740.0,109.0,3.1,23.0,505.0,705.54,550.55
2017,6,5,16,45,709.5,105.0,3.1,22.5,454.0,648.2,511.01
2017,6,5,17,0,679.0,101.0,3.1,22.0,403.0,591.3,469.8
2017,6,5,17,15,640.0,95.0,3.0,21.0,352.0,527.62,422.59
2017,6,5,17,30,601.0,89.0,2.9,20.0,301.0,465.95,375.2
2017,6,5,17,45,545.0,82.0,2.8,19.5,251.0,396.61,319.32
2017,6,5,18,0,489.0,75.0,2.7,19.0,201.0,331.78,265.31
2017,6,5,18,15,412.0,65.0,2.45,18.0,155.0,257.66,202.91
2017,6,5,18,30,335.0,55.0,2.2,17.0,109.0,195.3,149.09
2017,6,5,18,45,226.0,40.5,1.95,16.0,71.5,126.6,90.33
2017,6,5,19,0,117.0,26.0,1.7,15.0,34.0,66.69,28.23
2017,6,5,19,15,58.5,13.0,1.7,14.5,17.0,22.9,0.0
2017,6,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,4,45,15.0,5.5,2.1,10.5,6.0,0.0,0.0
2017,6,6,5,0,30.0,11.0,2.3,11.0,12.0,10.01,0.0
2017,6,6,5,15,147.0,26.0,2.4,11.5,42.0,20.4,7.34
2017,6,6,5,30,264.0,41.0,2.5,12.0,72.0,31.85,21.76
2017,6,6,5,45,355.5,52.0,2.7,12.5,115.0,39.85,29.63
2017,6,6,6,0,447.0,63.0,2.9,13.0,158.0,49.07,38.21
2017,6,6,6,15,510.5,71.0,2.95,13.5,207.0,53.65,42.47
2017,6,6,6,30,574.0,79.0,3.0,14.0,256.0,58.07,46.39
2017,6,6,6,45,617.0,85.5,3.05,14.5,307.0,60.99,48.85
2017,6,6,7,0,660.0,92.0,3.1,15.0,358.0,63.78,51.09
2017,6,6,7,15,500.0,138.0,3.1,15.5,355.0,93.43,76.81
2017,6,6,7,30,340.0,184.0,3.1,16.0,352.0,133.11,102.33
2017,6,6,7,45,555.5,147.5,3.15,16.5,456.0,142.67,92.3
2017,6,6,8,0,771.0,111.0,3.2,17.0,560.0,188.64,115.82
2017,6,6,8,15,790.5,114.5,3.2,17.0,607.5,243.8,161.16
2017,6,6,8,30,810.0,118.0,3.2,17.0,655.0,300.91,210.98
2017,6,6,8,45,822.5,122.0,3.25,17.5,698.0,357.89,261.15
2017,6,6,9,0,835.0,126.0,3.3,18.0,741.0,415.5,311.1
2017,6,6,9,15,846.5,128.0,3.3,18.5,780.0,471.45,358.47
2017,6,6,9,30,858.0,130.0,3.3,19.0,819.0,527.4,404.36
2017,6,6,9,45,856.5,138.0,3.35,19.5,849.0,581.12,447.14
2017,6,6,10,0,855.0,146.0,3.4,20.0,879.0,633.13,487.22
2017,6,6,10,15,861.5,147.5,3.45,20.0,906.0,682.8,525.52
2017,6,6,10,30,868.0,149.0,3.5,20.0,933.0,728.33,560.03
2017,6,6,10,45,873.0,150.0,3.55,20.5,953.5,772.23,591.53
2017,6,6,11,0,878.0,151.0,3.6,21.0,974.0,814.13,619.91
2017,6,6,11,15,881.0,152.0,3.65,21.0,986.5,852.26,646.04
2017,6,6,11,30,884.0,153.0,3.7,21.0,999.0,887.94,670.37
2017,6,6,11,45,886.0,152.5,3.75,21.0,1004.5,918.88,691.4
2017,6,6,12,0,888.0,152.0,3.8,21.0,1010.0,947.05,710.54
2017,6,6,12,15,887.0,152.0,3.85,21.0,1008.0,969.99,726.16
2017,6,6,12,30,886.0,152.0,3.9,21.0,1006.0,989.78,739.76
2017,6,6,12,45,885.0,150.5,3.95,21.0,996.5,1004.94,750.34
2017,6,6,13,0,884.0,149.0,4.0,21.0,987.0,1016.67,758.76
2017,6,6,13,15,880.0,148.0,4.0,21.0,970.5,1022.41,762.98
2017,6,6,13,30,876.0,147.0,4.0,21.0,954.0,1024.57,764.97
2017,6,6,13,45,871.5,145.0,4.05,21.0,930.5,1021.67,764.05
2017,6,6,14,0,867.0,143.0,4.1,21.0,907.0,1015.2,760.88
2017,6,6,14,15,859.0,141.5,4.1,20.5,876.5,1002.26,754.62
2017,6,6,14,30,851.0,140.0,4.1,20.0,846.0,996.97,753.68
2017,6,6,14,45,841.5,137.0,4.1,20.0,810.0,974.05,739.29
2017,6,6,15,0,832.0,134.0,4.1,20.0,774.0,948.01,722.9
2017,6,6,15,15,818.5,131.5,4.0,19.5,733.0,915.88,703.06
2017,6,6,15,30,805.0,129.0,3.9,19.0,692.0,881.19,681.31
2017,6,6,15,45,787.5,125.5,3.85,19.0,646.5,839.6,653.46
2017,6,6,16,0,770.0,122.0,3.8,19.0,601.0,796.16,624.05
2017,6,6,16,15,747.5,118.0,3.75,18.5,552.0,750.44,593.78
2017,6,6,16,30,725.0,114.0,3.7,18.0,503.0,700.01,559.45
2017,6,6,16,45,695.0,109.0,3.65,17.5,452.5,642.51,518.2
2017,6,6,17,0,665.0,104.0,3.6,17.0,402.0,585.44,475.6
2017,6,6,17,15,625.0,98.0,3.55,16.0,351.0,521.77,427.28
2017,6,6,17,30,585.0,92.0,3.5,15.0,300.0,460.21,378.85
2017,6,6,17,45,529.5,84.5,3.45,14.5,250.0,391.36,322.09
2017,6,6,18,0,474.0,77.0,3.4,14.0,200.0,326.98,267.27
2017,6,6,18,15,396.5,66.5,3.2,13.5,154.0,253.1,203.37
2017,6,6,18,30,319.0,56.0,3.0,13.0,108.0,190.8,148.38
2017,6,6,18,45,212.0,41.5,2.85,12.5,71.0,123.56,89.83
2017,6,6,19,0,105.0,27.0,2.7,12.0,34.0,60.72,27.26
2017,6,6,19,15,52.5,13.5,2.65,12.0,17.0,22.26,0.0
2017,6,6,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,9.0,5.0,2.6,10.5,5.0,0.0,0.0
2017,6,7,5,0,18.0,10.0,2.8,11.0,10.0,9.1,0.0
2017,6,7,5,15,116.5,26.5,2.9,11.0,39.0,20.75,7.74
2017,6,7,5,30,215.0,43.0,3.0,11.0,68.0,33.3,23.12
2017,6,7,5,45,303.5,55.0,3.15,11.5,109.5,41.99,31.65
2017,6,7,6,0,392.0,67.0,3.3,12.0,151.0,50.44,39.59
2017,6,7,6,15,454.5,76.0,3.3,12.5,198.0,57.65,46.22
2017,6,7,6,30,517.0,85.0,3.3,13.0,245.0,62.68,50.69
2017,6,7,6,45,417.0,114.5,3.35,13.5,258.5,80.77,66.62
2017,6,7,7,0,317.0,144.0,3.4,14.0,272.0,104.17,86.92
2017,6,7,7,15,400.5,148.0,3.4,14.5,331.5,99.31,82.22
2017,6,7,7,30,484.0,152.0,3.4,15.0,391.0,107.11,79.85
2017,6,7,7,45,407.5,191.5,3.4,15.5,407.0,161.17,113.46
2017,6,7,8,0,331.0,231.0,3.4,16.0,423.0,213.37,155.57
2017,6,7,8,15,397.0,232.0,3.45,16.5,481.5,246.03,179.1
2017,6,7,8,30,463.0,233.0,3.5,17.0,540.0,292.44,215.66
2017,6,7,8,45,404.0,272.5,3.55,17.5,553.0,334.84,253.15
2017,6,7,9,0,345.0,312.0,3.6,18.0,566.0,375.01,287.31
2017,6,7,9,15,352.5,328.5,3.65,18.5,600.0,415.53,319.64
2017,6,7,9,30,360.0,345.0,3.7,19.0,634.0,456.69,351.78
2017,6,7,9,45,372.0,355.0,3.75,19.5,664.5,495.7,381.7
2017,6,7,10,0,384.0,365.0,3.8,20.0,695.0,535.39,411.55
2017,6,7,10,15,269.0,406.0,3.8,20.0,640.5,519.98,399.28
2017,6,7,10,30,154.0,447.0,3.8,20.0,586.0,494.52,378.74
2017,6,7,10,45,310.5,414.0,3.8,20.5,702.0,593.74,454.11
2017,6,7,11,0,467.0,381.0,3.8,21.0,818.0,706.39,536.98
2017,6,7,11,15,381.0,420.5,3.7,20.5,780.5,693.33,526.03
2017,6,7,11,30,295.0,460.0,3.6,20.0,743.0,676.03,512.34
2017,6,7,11,45,568.0,312.0,3.5,20.0,860.0,801.11,608.37
2017,6,7,12,0,841.0,164.0,3.4,20.0,977.0,924.77,696.54
2017,6,7,12,15,666.0,281.0,3.35,20.0,924.0,903.37,679.08
2017,6,7,12,30,491.0,398.0,3.3,20.0,871.0,867.26,648.9
2017,6,7,12,45,471.5,395.0,3.25,20.0,846.0,859.88,643.87
2017,6,7,13,0,452.0,392.0,3.2,20.0,821.0,849.56,636.62
2017,6,7,13,15,604.5,298.5,3.15,19.5,861.5,918.37,690.1
2017,6,7,13,30,757.0,205.0,3.1,19.0,902.0,984.22,738.01
2017,6,7,13,45,754.5,200.0,3.1,19.0,880.0,980.55,735.63
2017,6,7,14,0,752.0,195.0,3.1,19.0,858.0,973.51,731.74
2017,6,7,14,15,531.0,286.0,3.15,19.0,746.5,842.79,640.21
2017,6,7,14,30,310.0,377.0,3.2,19.0,635.0,704.34,538.28
2017,6,7,14,45,168.5,336.0,3.25,19.0,475.5,507.54,393.86
2017,6,7,15,0,27.0,295.0,3.3,19.0,316.0,314.47,244.77
2017,6,7,15,15,67.0,307.0,3.25,18.5,355.0,365.14,286.83
2017,6,7,15,30,107.0,319.0,3.2,18.0,394.0,414.47,326.83
2017,6,7,15,45,120.0,298.5,3.2,18.0,377.5,417.28,329.96
2017,6,7,16,0,133.0,278.0,3.2,18.0,361.0,403.76,320.88
2017,6,7,16,15,125.5,254.5,3.1,17.5,328.0,369.07,295.21
2017,6,7,16,30,118.0,231.0,3.0,17.0,295.0,334.37,269.19
2017,6,7,16,45,80.5,202.0,2.95,17.0,243.5,260.31,210.2
2017,6,7,17,0,43.0,173.0,2.9,17.0,192.0,201.64,162.57
2017,6,7,17,15,36.0,152.5,2.8,16.5,167.5,174.85,141.24
2017,6,7,17,30,29.0,132.0,2.7,16.0,143.0,148.6,119.91
2017,6,7,17,45,22.5,111.5,2.65,16.0,119.5,123.19,98.7
2017,6,7,18,0,16.0,91.0,2.6,16.0,96.0,93.07,73.22
2017,6,7,18,15,8.0,71.0,2.35,15.5,73.5,69.78,53.35
2017,6,7,18,30,0.0,51.0,2.1,15.0,51.0,47.18,33.95
2017,6,7,18,45,0.0,33.5,1.9,14.5,33.5,30.41,19.19
2017,6,7,19,0,0.0,16.0,1.7,14.0,16.0,14.08,2.86
2017,6,7,19,15,0.0,8.0,1.6,14.0,8.0,7.28,0.0
2017,6,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.25,12.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,6.5,1.35,13.5,6.5,5.7,0.0
2017,6,8,5,30,0.0,11.0,1.4,14.0,11.0,9.66,2.63
2017,6,8,5,45,0.0,18.0,1.5,14.5,18.0,15.82,8.31
2017,6,8,6,0,0.0,25.0,1.6,15.0,25.0,22.0,13.95
2017,6,8,6,15,0.0,33.0,1.65,15.0,33.0,29.06,20.38
2017,6,8,6,30,0.0,41.0,1.7,15.0,41.0,36.14,26.74
2017,6,8,6,45,0.0,49.0,1.75,15.5,49.0,43.24,32.95
2017,6,8,7,0,0.0,57.0,1.8,16.0,57.0,50.34,39.06
2017,6,8,7,15,0.0,67.5,1.85,16.0,67.5,59.67,47.13
2017,6,8,7,30,0.0,78.0,1.9,16.0,78.0,69.02,52.57
2017,6,8,7,45,0.0,101.5,1.95,16.0,101.5,89.17,69.11
2017,6,8,8,0,0.0,125.0,2.0,16.0,125.0,108.86,85.08
2017,6,8,8,15,7.5,175.0,2.05,16.0,180.0,151.36,119.11
2017,6,8,8,30,15.0,225.0,2.1,16.0,235.0,194.56,153.21
2017,6,8,8,45,7.5,176.0,2.15,16.5,181.0,155.0,121.13
2017,6,8,9,0,0.0,127.0,2.2,17.0,127.0,111.9,86.19
2017,6,8,9,15,62.5,254.0,2.2,17.0,304.5,241.43,188.74
2017,6,8,9,30,125.0,381.0,2.2,17.0,482.0,373.82,290.08
2017,6,8,9,45,81.5,367.5,2.25,17.0,434.5,354.78,275.17
2017,6,8,10,0,38.0,354.0,2.3,17.0,387.0,326.13,253.03
2017,6,8,10,15,32.0,350.0,2.25,17.0,378.5,324.13,251.32
2017,6,8,10,30,26.0,346.0,2.2,17.0,370.0,321.16,248.73
2017,6,8,10,45,15.5,257.0,2.2,17.5,271.5,238.69,184.79
2017,6,8,11,0,5.0,168.0,2.2,18.0,173.0,153.26,117.64
2017,6,8,11,15,18.5,278.5,2.15,18.0,296.5,262.95,203.55
2017,6,8,11,30,32.0,389.0,2.1,18.0,420.0,380.39,292.12
2017,6,8,11,45,35.0,389.0,2.1,18.5,423.0,387.13,296.08
2017,6,8,12,0,38.0,389.0,2.1,19.0,426.0,393.81,300.55
2017,6,8,12,15,24.0,305.0,2.1,19.0,328.5,305.29,234.14
2017,6,8,12,30,10.0,221.0,2.1,19.0,231.0,208.55,160.13
2017,6,8,12,45,12.0,253.0,2.1,19.5,265.0,240.38,184.72
2017,6,8,13,0,14.0,285.0,2.1,20.0,299.0,272.62,209.0
2017,6,8,13,15,12.5,261.0,2.1,20.0,273.5,249.42,191.31
2017,6,8,13,30,11.0,237.0,2.1,20.0,248.0,226.0,173.54
2017,6,8,13,45,10.0,227.0,2.15,20.0,237.0,215.99,166.05
2017,6,8,14,0,9.0,217.0,2.2,20.0,226.0,205.89,158.43
2017,6,8,14,15,7.0,199.5,2.2,20.0,206.5,187.71,144.43
2017,6,8,14,30,5.0,182.0,2.2,20.0,187.0,169.5,130.36
2017,6,8,14,45,4.0,175.0,2.25,20.0,178.5,162.08,124.75
2017,6,8,15,0,3.0,168.0,2.3,20.0,170.0,154.66,119.11
2017,6,8,15,15,9.5,203.5,2.3,20.0,210.0,194.54,151.12
2017,6,8,15,30,16.0,239.0,2.3,20.0,250.0,235.32,183.53
2017,6,8,15,45,24.5,240.5,2.3,20.0,256.5,244.8,191.59
2017,6,8,16,0,33.0,242.0,2.3,20.0,263.0,267.0,209.67
2017,6,8,16,15,16.5,183.0,2.3,19.5,193.5,181.73,142.8
2017,6,8,16,30,0.0,124.0,2.3,19.0,124.0,111.76,86.62
2017,6,8,16,45,0.0,84.5,2.3,19.0,84.5,74.81,56.66
2017,6,8,17,0,0.0,45.0,2.3,19.0,45.0,39.71,27.69
2017,6,8,17,15,0.0,39.0,2.2,18.5,39.0,34.39,23.39
2017,6,8,17,30,0.0,33.0,2.1,18.0,33.0,29.07,19.02
2017,6,8,17,45,233.5,52.0,2.05,18.0,113.0,191.69,156.66
2017,6,8,18,0,467.0,71.0,2.0,18.0,193.0,318.13,255.79
2017,6,8,18,15,396.0,61.5,1.75,17.5,149.5,247.44,195.02
2017,6,8,18,30,325.0,52.0,1.5,17.0,106.0,188.6,143.94
2017,6,8,18,45,227.5,39.0,1.3,16.5,70.5,125.38,89.71
2017,6,8,19,0,130.0,26.0,1.1,16.0,35.0,70.8,34.86
2017,6,8,19,15,65.0,13.0,1.05,15.5,17.5,24.28,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,1.6,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,1.8,13.0,3.0,2.73,0.0
2017,6,9,5,15,0.0,10.0,1.9,13.0,10.0,8.78,0.06
2017,6,9,5,30,0.0,17.0,2.0,13.0,17.0,14.95,7.21
2017,6,9,5,45,0.0,27.0,2.15,13.5,27.0,23.77,15.37
2017,6,9,6,0,0.0,37.0,2.3,14.0,37.0,32.61,23.47
2017,6,9,6,15,0.0,48.0,2.4,14.5,48.0,42.36,32.27
2017,6,9,6,30,0.0,59.0,2.5,15.0,59.0,52.12,40.93
2017,6,9,6,45,0.0,70.5,2.65,15.5,70.5,62.26,49.78
2017,6,9,7,0,0.0,82.0,2.8,16.0,82.0,72.06,58.16
2017,6,9,7,15,0.0,90.5,2.85,16.0,90.5,79.38,64.38
2017,6,9,7,30,0.0,99.0,2.9,16.0,99.0,86.68,67.29
2017,6,9,7,45,0.0,104.5,3.0,16.5,104.5,91.63,71.02
2017,6,9,8,0,0.0,110.0,3.1,17.0,110.0,96.54,74.7
2017,6,9,8,15,0.0,136.5,3.15,17.0,137.0,118.83,92.7
2017,6,9,8,30,0.0,163.0,3.2,17.0,164.0,141.18,110.56
2017,6,9,8,45,4.5,190.5,3.3,17.5,194.5,165.93,129.82
2017,6,9,9,0,9.0,218.0,3.4,18.0,225.0,191.4,149.5
2017,6,9,9,15,7.0,201.5,3.45,18.0,207.0,178.33,138.86
2017,6,9,9,30,5.0,185.0,3.5,18.0,189.0,164.46,127.66
2017,6,9,9,45,56.0,298.0,3.6,18.5,346.0,284.95,222.09
2017,6,9,10,0,107.0,411.0,3.7,19.0,503.0,412.95,319.27
2017,6,9,10,15,93.0,418.0,3.75,19.0,500.0,419.45,323.56
2017,6,9,10,30,79.0,425.0,3.8,19.0,497.0,424.37,326.96
2017,6,9,10,45,499.0,267.0,3.85,19.5,733.5,605.94,470.36
2017,6,9,11,0,919.0,109.0,3.9,20.0,970.0,807.73,620.23
2017,6,9,11,15,649.5,265.0,3.95,20.0,877.5,774.05,591.72
2017,6,9,11,30,380.0,421.0,4.0,20.0,785.0,711.54,540.81
2017,6,9,11,45,657.5,263.5,4.05,20.0,898.0,833.25,635.48
2017,6,9,12,0,935.0,106.0,4.1,20.0,1011.0,945.93,714.82
2017,6,9,12,15,686.5,255.5,4.2,20.0,919.5,897.58,680.62
2017,6,9,12,30,438.0,405.0,4.3,20.0,828.0,822.68,621.83
2017,6,9,12,45,471.0,393.5,4.4,20.0,844.0,857.08,648.0
2017,6,9,13,0,504.0,382.0,4.5,20.0,860.0,889.9,672.51
2017,6,9,13,15,690.0,259.5,4.55,20.0,902.5,964.48,730.89
2017,6,9,13,30,876.0,137.0,4.6,20.0,945.0,1013.57,765.1
2017,6,9,13,45,880.5,130.5,4.65,20.0,925.0,1015.11,766.94
2017,6,9,14,0,885.0,124.0,4.7,20.0,905.0,1012.88,766.69
2017,6,9,14,15,878.0,122.5,4.7,19.5,875.5,1000.73,760.85
2017,6,9,14,30,871.0,121.0,4.7,19.0,846.0,985.15,752.78
2017,6,9,14,45,868.5,116.0,4.75,18.5,812.5,966.86,743.28
2017,6,9,15,0,866.0,111.0,4.8,18.0,779.0,945.15,731.36
2017,6,9,15,15,854.0,109.0,4.75,17.5,739.0,914.64,712.41
2017,6,9,15,30,842.0,107.0,4.7,17.0,699.0,889.75,697.41
2017,6,9,15,45,831.0,102.5,4.7,17.0,655.0,851.74,671.82
2017,6,9,16,0,820.0,98.0,4.7,17.0,611.0,811.4,644.36
2017,6,9,16,15,800.5,95.0,4.65,16.5,562.5,763.88,612.17
2017,6,9,16,30,781.0,92.0,4.6,16.0,514.0,715.13,578.52
2017,6,9,16,45,759.0,87.5,4.55,15.5,464.5,661.94,540.8
2017,6,9,17,0,737.0,83.0,4.5,15.0,415.0,608.35,500.71
2017,6,9,17,15,702.5,78.5,4.4,14.5,364.0,548.95,453.98
2017,6,9,17,30,668.0,74.0,4.3,14.0,313.0,488.96,405.37
2017,6,9,17,45,624.5,67.5,4.25,14.0,263.5,423.75,350.34
2017,6,9,18,0,581.0,61.0,4.2,14.0,214.0,361.75,296.3
2017,6,9,18,15,510.0,54.0,4.0,13.5,167.0,291.18,234.32
2017,6,9,18,30,439.0,47.0,3.8,13.0,120.0,227.58,177.19
2017,6,9,18,45,324.0,36.5,3.6,12.5,81.0,154.28,112.65
2017,6,9,19,0,209.0,26.0,3.4,12.0,42.0,90.89,47.61
2017,6,9,19,15,104.5,13.0,3.45,12.0,21.0,31.95,0.0
2017,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,10,4,45,29.0,5.5,2.1,11.5,6.5,0.0,0.0
2017,6,10,5,0,58.0,11.0,2.2,12.0,13.0,10.01,0.0
2017,6,10,5,15,184.0,24.0,2.45,12.0,43.5,18.84,6.72
2017,6,10,5,30,310.0,37.0,2.7,12.0,74.0,29.9,20.12
2017,6,10,5,45,399.5,46.5,3.0,12.5,117.0,36.6,26.77
2017,6,10,6,0,489.0,56.0,3.3,13.0,160.0,43.07,32.88
2017,6,10,6,15,548.0,62.5,3.5,13.5,208.0,46.7,36.27
2017,6,10,6,30,607.0,69.0,3.7,14.0,256.0,50.22,39.4
2017,6,10,6,45,651.5,73.0,3.9,14.5,307.0,51.64,40.54
2017,6,10,7,0,696.0,77.0,4.1,15.0,358.0,53.04,41.59
2017,6,10,7,15,726.0,81.0,4.1,15.5,408.5,59.73,47.26
2017,6,10,7,30,756.0,85.0,4.1,16.0,459.0,69.38,46.37
2017,6,10,7,45,780.5,87.5,4.2,16.5,508.5,120.86,66.51
2017,6,10,8,0,805.0,90.0,4.3,17.0,558.0,175.26,103.68
2017,6,10,8,15,822.0,92.5,4.3,17.0,604.5,230.87,149.7
2017,6,10,8,30,839.0,95.0,4.3,17.0,651.0,294.33,205.19
2017,6,10,8,45,852.0,97.0,4.3,17.5,694.0,350.55,255.34
2017,6,10,9,0,865.0,99.0,4.3,18.0,737.0,407.3,305.29
2017,6,10,9,15,875.5,101.0,4.2,18.0,775.5,463.28,353.91
2017,6,10,9,30,886.0,103.0,4.1,18.0,814.0,519.04,401.06
2017,6,10,9,45,887.0,108.5,4.1,18.5,845.0,572.11,444.09
2017,6,10,10,0,888.0,114.0,4.1,19.0,876.0,623.57,484.47
2017,6,10,10,15,894.5,115.0,4.1,19.0,902.5,672.96,523.15
2017,6,10,10,30,901.0,116.0,4.1,19.0,929.0,720.81,559.76
2017,6,10,10,45,906.5,116.0,4.15,19.0,950.0,765.33,592.97
2017,6,10,11,0,912.0,116.0,4.2,19.0,971.0,807.79,622.8
2017,6,10,11,15,915.0,116.5,4.25,19.0,984.0,846.44,649.74
2017,6,10,11,30,918.0,117.0,4.3,19.0,997.0,882.53,674.76
2017,6,10,11,45,921.0,116.0,4.35,19.5,1003.5,914.56,695.56
2017,6,10,12,0,924.0,115.0,4.4,20.0,1010.0,943.73,714.29
2017,6,10,12,15,923.5,115.0,4.5,20.0,1008.5,967.61,731.29
2017,6,10,12,30,923.0,115.0,4.6,20.0,1007.0,988.22,746.17
2017,6,10,12,45,915.0,119.0,4.7,20.0,996.0,1002.08,756.57
2017,6,10,13,0,907.0,123.0,4.8,20.0,985.0,1012.36,764.68
2017,6,10,13,15,904.0,122.5,4.85,19.5,969.0,1019.56,771.94
2017,6,10,13,30,901.0,122.0,4.9,19.0,953.0,1023.14,776.88
2017,6,10,13,45,899.0,119.0,4.95,19.0,931.0,1021.55,776.9
2017,6,10,14,0,897.0,116.0,5.0,19.0,909.0,1016.27,774.54
2017,6,10,14,15,890.5,114.5,5.0,19.0,879.5,1004.48,767.4
2017,6,10,14,30,884.0,113.0,5.0,19.0,850.0,989.21,757.99
2017,6,10,14,45,878.5,109.5,5.0,19.0,815.5,969.4,745.49
2017,6,10,15,0,873.0,106.0,5.0,19.0,781.0,946.27,730.73
2017,6,10,15,15,861.0,104.0,4.95,18.5,740.0,915.62,711.7
2017,6,10,15,30,849.0,102.0,4.9,18.0,699.0,882.29,690.66
2017,6,10,15,45,837.5,98.0,4.85,18.0,655.0,844.7,665.06
2017,6,10,16,0,826.0,94.0,4.8,18.0,611.0,811.92,642.83
2017,6,10,16,15,806.5,91.0,4.7,17.5,562.5,764.25,610.31
2017,6,10,16,30,787.0,88.0,4.6,17.0,514.0,715.34,576.42
2017,6,10,16,45,765.0,83.5,4.6,17.0,464.5,661.97,537.89
2017,6,10,17,0,743.0,79.0,4.6,17.0,415.0,608.19,497.29
2017,6,10,17,15,709.0,74.5,4.45,16.5,364.0,546.77,449.2
2017,6,10,17,30,675.0,70.0,4.3,16.0,313.0,488.64,402.22
2017,6,10,17,45,629.5,64.5,4.2,15.5,263.5,423.25,347.99
2017,6,10,18,0,584.0,59.0,4.1,15.0,214.0,361.25,294.76
2017,6,10,18,15,514.0,52.0,3.9,14.5,167.5,290.99,233.33
2017,6,10,18,30,444.0,45.0,3.7,14.0,121.0,227.63,176.62
2017,6,10,18,45,333.0,35.5,3.5,14.0,81.5,156.32,113.65
2017,6,10,19,0,222.0,26.0,3.3,14.0,42.0,95.63,51.28
2017,6,10,19,15,111.0,13.0,3.25,13.5,21.0,33.29,0.0
2017,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,4,45,31.0,6.0,3.65,11.0,7.0,0.0,0.0
2017,6,11,5,0,62.0,12.0,3.8,11.0,14.0,10.91,0.0
2017,6,11,5,15,193.5,24.5,3.95,11.5,45.0,19.25,7.03
2017,6,11,5,30,325.0,37.0,4.1,12.0,76.0,29.93,20.13
2017,6,11,5,45,421.0,45.0,4.3,12.5,120.0,35.33,25.64
2017,6,11,6,0,517.0,53.0,4.5,13.0,164.0,40.63,30.69
2017,6,11,6,15,575.0,59.5,4.5,13.0,212.5,44.39,34.26
2017,6,11,6,30,633.0,66.0,4.5,13.0,261.0,48.03,37.59
2017,6,11,6,45,676.0,70.0,4.55,13.5,312.5,49.57,38.85
2017,6,11,7,0,719.0,74.0,4.6,14.0,364.0,56.07,44.45
2017,6,11,7,15,747.5,77.5,4.6,14.0,414.5,57.23,45.33
2017,6,11,7,30,776.0,81.0,4.6,14.0,465.0,66.31,44.32
2017,6,11,7,45,797.5,84.5,4.6,14.5,514.5,119.43,65.37
2017,6,11,8,0,819.0,88.0,4.6,15.0,564.0,175.12,103.81
2017,6,11,8,15,835.5,90.5,4.55,15.0,610.5,238.3,156.35
2017,6,11,8,30,852.0,93.0,4.5,15.0,657.0,295.54,207.31
2017,6,11,8,45,865.0,95.0,4.45,15.5,700.5,352.46,258.52
2017,6,11,9,0,878.0,97.0,4.4,16.0,744.0,409.91,309.48
2017,6,11,9,15,888.0,98.5,4.4,16.0,782.5,465.96,358.86
2017,6,11,9,30,898.0,100.0,4.4,16.0,821.0,521.71,406.7
2017,6,11,9,45,905.5,101.5,4.45,16.5,853.5,575.57,451.04
2017,6,11,10,0,913.0,103.0,4.5,17.0,886.0,628.4,493.22
2017,6,11,10,15,918.5,104.0,4.55,17.0,912.5,678.25,532.99
2017,6,11,10,30,924.0,105.0,4.6,17.0,939.0,726.42,570.6
2017,6,11,10,45,926.0,106.5,4.65,17.5,958.5,770.59,602.61
2017,6,11,11,0,928.0,108.0,4.7,18.0,978.0,812.39,631.19
2017,6,11,11,15,929.5,108.5,4.75,18.0,990.5,850.37,658.06
2017,6,11,11,30,931.0,109.0,4.8,18.0,1003.0,885.64,682.9
2017,6,11,11,45,928.0,111.5,4.9,18.0,1007.0,915.96,704.56
2017,6,11,12,0,925.0,114.0,5.0,18.0,1011.0,943.12,724.06
2017,6,11,12,15,924.5,114.0,5.0,17.5,1008.5,967.04,742.06
2017,6,11,12,30,924.0,114.0,5.0,17.0,1006.0,987.69,757.89
2017,6,11,12,45,906.5,123.5,5.05,17.0,992.5,997.72,765.36
2017,6,11,13,0,889.0,133.0,5.1,17.0,979.0,1003.98,770.39
2017,6,11,13,15,885.5,132.5,5.05,17.0,962.5,1010.71,775.1
2017,6,11,13,30,882.0,132.0,5.0,17.0,946.0,1013.89,777.44
2017,6,11,13,45,876.5,130.5,5.0,17.0,923.0,1010.52,775.79
2017,6,11,14,0,871.0,129.0,5.0,17.0,900.0,1003.59,771.83
2017,6,11,14,15,863.5,127.5,4.95,16.5,870.0,991.2,765.27
2017,6,11,14,30,856.0,126.0,4.9,16.0,840.0,975.44,756.45
2017,6,11,14,45,844.0,125.5,4.85,16.0,804.0,953.17,741.65
2017,6,11,15,0,832.0,125.0,4.8,16.0,768.0,937.64,731.74
2017,6,11,15,15,819.0,122.5,4.7,16.0,728.0,906.23,710.13
2017,6,11,15,30,806.0,120.0,4.6,16.0,688.0,872.24,686.73
2017,6,11,15,45,555.0,190.5,4.55,16.0,569.5,706.53,564.86
2017,6,11,16,0,304.0,261.0,4.5,16.0,451.0,541.58,435.23
2017,6,11,16,15,287.5,241.0,4.4,15.5,410.0,496.9,402.71
2017,6,11,16,30,271.0,221.0,4.3,15.0,369.0,452.33,369.16
2017,6,11,16,45,163.0,200.0,4.2,15.0,286.5,328.85,269.48
2017,6,11,17,0,55.0,179.0,4.1,15.0,204.0,216.1,176.13
2017,6,11,17,15,104.5,160.0,3.95,14.5,200.5,236.1,194.44
2017,6,11,17,30,154.0,141.0,3.8,14.0,197.0,240.24,198.87
2017,6,11,17,45,133.5,122.0,3.65,14.0,165.0,201.96,166.35
2017,6,11,18,0,113.0,103.0,3.5,14.0,133.0,165.54,134.96
2017,6,11,18,15,230.0,79.0,3.05,13.5,123.5,190.14,153.4
2017,6,11,18,30,347.0,55.0,2.6,13.0,114.0,200.73,156.71
2017,6,11,18,45,235.0,42.5,2.2,13.0,76.5,132.19,96.93
2017,6,11,19,0,123.0,30.0,1.8,13.0,39.0,70.01,38.19
2017,6,11,19,15,61.5,15.0,1.65,12.5,19.5,25.59,0.0
2017,6,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.5,1.85,11.5,5.5,0.0,0.0
2017,6,12,5,0,18.0,11.0,2.0,12.0,11.0,10.01,0.0
2017,6,12,5,15,114.5,27.5,2.2,12.0,40.0,22.22,8.99
2017,6,12,5,30,211.0,44.0,2.4,12.0,69.0,34.07,23.71
2017,6,12,5,45,311.5,55.0,2.6,12.5,111.5,42.0,31.54
2017,6,12,6,0,412.0,66.0,2.8,13.0,154.0,49.75,38.83
2017,6,12,6,15,474.5,74.5,2.8,13.0,201.5,56.42,45.04
2017,6,12,6,30,537.0,83.0,2.8,13.0,249.0,61.1,49.29
2017,6,12,6,45,584.0,89.0,2.85,13.5,299.0,63.5,51.27
2017,6,12,7,0,631.0,95.0,2.9,14.0,349.0,65.8,53.08
2017,6,12,7,15,371.0,151.0,2.85,14.5,306.0,101.08,83.79
2017,6,12,7,30,111.0,207.0,2.8,15.0,263.0,149.7,125.34
2017,6,12,7,45,105.5,229.0,2.8,15.5,286.5,182.94,142.34
2017,6,12,8,0,100.0,251.0,2.8,16.0,310.0,208.01,161.18
2017,6,12,8,15,445.5,185.0,2.75,16.0,476.5,220.45,156.67
2017,6,12,8,30,791.0,119.0,2.7,16.0,643.0,293.35,205.74
2017,6,12,8,45,534.0,223.5,2.7,16.5,588.0,337.63,252.24
2017,6,12,9,0,277.0,328.0,2.7,17.0,533.0,359.64,276.44
2017,6,12,9,15,563.0,227.0,2.7,17.0,670.0,421.75,323.57
2017,6,12,9,30,849.0,126.0,2.7,17.0,807.0,518.17,399.01
2017,6,12,9,45,844.5,135.5,2.75,17.5,836.0,568.46,439.2
2017,6,12,10,0,840.0,145.0,2.8,18.0,865.0,619.31,478.59
2017,6,12,10,15,847.0,146.0,2.85,18.5,892.0,668.09,515.4
2017,6,12,10,30,854.0,147.0,2.9,19.0,919.0,713.07,548.54
2017,6,12,10,45,864.5,144.5,2.95,19.5,941.0,757.46,580.5
2017,6,12,11,0,875.0,142.0,3.0,20.0,963.0,800.28,609.57
2017,6,12,11,15,878.5,143.0,3.1,20.0,976.0,838.66,636.12
2017,6,12,11,30,882.0,144.0,3.2,20.0,989.0,874.65,660.95
2017,6,12,11,45,885.0,143.0,3.3,20.0,996.0,905.95,682.53
2017,6,12,12,0,888.0,142.0,3.4,20.0,1003.0,934.55,702.29
2017,6,12,12,15,888.0,141.5,3.45,20.0,1001.0,957.99,718.26
2017,6,12,12,30,888.0,141.0,3.5,20.0,999.0,978.33,732.24
2017,6,12,12,45,873.5,148.5,3.55,20.0,986.5,988.92,739.75
2017,6,12,13,0,859.0,156.0,3.6,20.0,974.0,995.92,745.05
2017,6,12,13,15,855.5,155.5,3.65,20.0,957.5,1002.76,750.38
2017,6,12,13,30,852.0,155.0,3.7,20.0,941.0,1018.35,761.71
2017,6,12,13,45,848.5,152.0,3.8,20.0,918.5,1015.68,761.18
2017,6,12,14,0,845.0,149.0,3.9,20.0,896.0,1009.41,758.48
2017,6,12,14,15,837.0,147.5,4.0,19.5,867.0,996.78,753.02
2017,6,12,14,30,829.0,146.0,4.1,19.0,838.0,980.8,745.32
2017,6,12,14,45,820.5,142.5,4.2,19.0,803.0,958.97,732.2
2017,6,12,15,0,812.0,139.0,4.3,19.0,768.0,934.05,716.91
2017,6,12,15,15,799.0,136.5,4.3,18.5,728.0,903.13,698.19
2017,6,12,15,30,786.0,134.0,4.3,18.0,688.0,869.68,677.52
2017,6,12,15,45,771.0,129.5,4.3,18.0,644.0,830.03,650.87
2017,6,12,16,0,756.0,125.0,4.3,18.0,600.0,792.39,625.54
2017,6,12,16,15,734.0,121.0,4.2,17.5,552.0,743.98,592.7
2017,6,12,16,30,712.0,117.0,4.1,17.0,504.0,694.67,558.68
2017,6,12,16,45,684.5,111.5,4.1,16.5,454.5,639.14,518.6
2017,6,12,17,0,657.0,106.0,4.1,16.0,405.0,583.83,477.17
2017,6,12,17,15,618.5,100.0,3.95,15.5,354.5,521.6,428.64
2017,6,12,17,30,580.0,94.0,3.8,15.0,304.0,461.31,380.23
2017,6,12,17,45,526.0,86.5,3.65,14.5,255.0,393.51,324.24
2017,6,12,18,0,472.0,79.0,3.5,14.0,206.0,330.01,270.18
2017,6,12,18,15,397.5,69.0,3.1,13.5,160.0,257.72,207.62
2017,6,12,18,30,323.0,59.0,2.7,13.0,114.0,196.74,153.76
2017,6,12,18,45,224.5,44.5,2.3,13.0,77.0,131.4,96.71
2017,6,12,19,0,126.0,30.0,1.9,13.0,40.0,70.92,39.53
2017,6,12,19,15,63.0,15.0,1.7,12.5,20.0,25.93,0.0
2017,6,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
