Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,4,45,8.0,5.0,1.4,10.5,5.5,0.0,0.0
2017,6,13,5,0,16.0,10.0,1.5,11.0,11.0,9.1,0.0
2017,6,13,5,15,112.0,26.5,1.7,11.5,39.5,21.47,8.53
2017,6,13,5,30,208.0,43.0,1.9,12.0,68.0,33.27,23.04
2017,6,13,5,45,304.0,54.0,2.1,12.5,109.5,41.21,30.85
2017,6,13,6,0,400.0,65.0,2.3,13.0,151.0,48.96,38.13
2017,6,13,6,15,463.0,73.5,2.3,13.5,198.0,55.52,44.14
2017,6,13,6,30,526.0,82.0,2.3,14.0,245.0,60.23,48.32
2017,6,13,6,45,579.0,86.5,2.3,14.5,295.5,61.51,49.31
2017,6,13,7,0,632.0,91.0,2.3,15.0,346.0,62.81,50.23
2017,6,13,7,15,665.0,96.0,2.25,15.5,396.0,64.28,51.26
2017,6,13,7,30,698.0,101.0,2.2,16.0,446.0,72.13,57.83
2017,6,13,7,45,727.0,103.5,2.2,16.5,495.5,121.06,68.91
2017,6,13,8,0,756.0,106.0,2.2,17.0,545.0,179.08,108.64
2017,6,13,8,15,775.0,109.0,2.2,17.5,591.5,232.58,151.83
2017,6,13,8,30,794.0,112.0,2.2,18.0,638.0,287.96,199.4
2017,6,13,8,45,811.5,113.0,2.2,18.5,681.5,342.94,247.29
2017,6,13,9,0,829.0,114.0,2.2,19.0,725.0,399.09,295.48
2017,6,13,9,15,840.0,116.5,2.2,19.5,763.0,458.33,344.76
2017,6,13,9,30,851.0,119.0,2.2,20.0,801.0,512.93,389.04
2017,6,13,9,45,864.0,118.0,2.2,20.5,835.0,565.45,430.37
2017,6,13,10,0,877.0,117.0,2.2,21.0,869.0,617.51,469.99
2017,6,13,10,15,883.0,118.5,2.25,21.5,896.0,666.51,506.36
2017,6,13,10,30,889.0,120.0,2.3,22.0,923.0,713.96,540.59
2017,6,13,10,45,896.0,119.5,2.35,22.5,944.0,758.68,571.94
2017,6,13,11,0,903.0,119.0,2.4,23.0,965.0,801.5,599.72
2017,6,13,11,15,905.5,119.5,2.45,23.0,978.0,839.49,625.13
2017,6,13,11,30,908.0,120.0,2.5,23.0,991.0,874.93,648.72
2017,6,13,11,45,911.5,119.0,2.6,23.5,997.5,907.19,669.24
2017,6,13,12,0,915.0,118.0,2.7,24.0,1004.0,936.67,687.84
2017,6,13,12,15,915.0,117.5,2.8,24.0,1002.5,960.47,704.04
2017,6,13,12,30,915.0,117.0,2.9,24.0,1001.0,981.05,718.24
2017,6,13,12,45,913.5,116.5,3.0,24.0,992.5,996.86,729.43
2017,6,13,13,0,912.0,116.0,3.1,24.0,984.0,1009.18,738.49
2017,6,13,13,15,908.5,115.5,3.2,24.0,967.5,1015.97,744.07
2017,6,13,13,30,905.0,115.0,3.3,24.0,951.0,1019.12,747.43
2017,6,13,13,45,899.5,114.0,3.4,24.0,928.0,1016.15,746.91
2017,6,13,14,0,894.0,113.0,3.5,24.0,905.0,1009.55,744.14
2017,6,13,14,15,887.0,112.0,3.55,24.0,875.5,997.93,737.8
2017,6,13,14,30,880.0,111.0,3.6,24.0,846.0,982.87,729.28
2017,6,13,14,45,869.5,109.5,3.65,24.0,810.5,960.59,716.0
2017,6,13,15,0,859.0,108.0,3.7,24.0,775.0,935.24,700.66
2017,6,13,15,15,847.5,106.0,3.75,23.5,734.5,905.52,683.64
2017,6,13,15,30,836.0,104.0,3.8,23.0,694.0,873.14,664.6
2017,6,13,15,45,818.5,102.5,3.85,22.5,649.5,841.42,645.79
2017,6,13,16,0,801.0,101.0,3.9,22.0,605.0,799.68,619.56
2017,6,13,16,15,781.0,98.0,3.85,21.5,557.5,752.6,588.64
2017,6,13,16,30,761.0,95.0,3.8,21.0,510.0,704.36,556.34
2017,6,13,16,45,733.0,91.5,3.8,21.0,460.0,648.92,517.14
2017,6,13,17,0,705.0,88.0,3.8,21.0,410.0,596.01,477.61
2017,6,13,17,15,670.0,83.5,3.7,20.0,359.5,535.75,432.56
2017,6,13,17,30,635.0,79.0,3.6,19.0,309.0,477.04,387.09
2017,6,13,17,45,585.5,73.0,3.5,18.5,260.0,410.85,333.29
2017,6,13,18,0,536.0,67.0,3.4,18.0,211.0,348.46,280.86
2017,6,13,18,15,465.5,59.0,3.15,17.0,165.0,279.19,221.85
2017,6,13,18,30,395.0,51.0,2.9,16.0,119.0,216.85,167.41
2017,6,13,18,45,291.0,39.5,2.7,15.5,81.0,146.25,106.36
2017,6,13,19,0,187.0,28.0,2.5,15.0,43.0,89.23,50.79
2017,6,13,19,15,93.5,14.0,2.4,14.5,21.5,31.05,0.0
2017,6,13,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,14,4,45,28.5,5.5,1.4,10.5,6.5,0.0,0.0
2017,6,14,5,0,57.0,11.0,1.5,11.0,13.0,10.01,0.0
2017,6,14,5,15,185.0,24.0,1.6,11.5,43.5,18.84,6.77
2017,6,14,5,30,313.0,37.0,1.7,12.0,74.0,29.91,20.15
2017,6,14,5,45,405.0,45.5,1.8,13.0,117.0,35.74,25.97
2017,6,14,6,0,497.0,54.0,1.9,14.0,160.0,41.41,31.28
2017,6,14,6,15,555.5,60.5,1.85,14.5,208.0,45.12,34.73
2017,6,14,6,30,614.0,67.0,1.8,15.0,256.0,48.71,37.92
2017,6,14,6,45,657.0,71.5,1.8,15.5,307.0,50.58,39.45
2017,6,14,7,0,700.0,76.0,1.8,16.0,358.0,57.55,45.41
2017,6,14,7,15,730.0,80.0,1.8,16.5,408.5,59.02,46.45
2017,6,14,7,30,760.0,84.0,1.8,17.0,459.0,66.65,52.84
2017,6,14,7,45,782.5,87.0,1.85,18.0,508.5,118.43,64.49
2017,6,14,8,0,805.0,90.0,1.9,19.0,558.0,172.9,100.66
2017,6,14,8,15,822.0,92.5,1.95,19.5,604.5,228.39,145.31
2017,6,14,8,30,839.0,95.0,2.0,20.0,651.0,291.79,199.12
2017,6,14,8,45,851.5,97.5,2.1,21.0,693.5,348.16,247.71
2017,6,14,9,0,864.0,100.0,2.2,22.0,736.0,405.02,295.88
2017,6,14,9,15,874.0,102.0,2.2,22.5,774.5,460.69,342.22
2017,6,14,9,30,884.0,104.0,2.2,23.0,813.0,516.1,386.81
2017,6,14,9,45,886.5,108.5,2.25,23.5,844.0,569.05,428.23
2017,6,14,10,0,889.0,113.0,2.3,24.0,875.0,620.54,467.18
2017,6,14,10,15,895.0,114.0,2.3,24.5,902.0,669.67,503.05
2017,6,14,10,30,901.0,115.0,2.3,25.0,929.0,717.22,536.7
2017,6,14,10,45,906.0,115.0,2.35,25.5,949.0,761.41,567.14
2017,6,14,11,0,911.0,115.0,2.4,26.0,969.0,803.51,594.08
2017,6,14,11,15,913.5,116.0,2.45,26.0,982.5,842.23,619.66
2017,6,14,11,30,916.0,117.0,2.5,26.0,996.0,878.37,643.42
2017,6,14,11,45,918.0,116.5,2.55,26.5,1002.0,910.02,662.85
2017,6,14,12,0,920.0,116.0,2.6,27.0,1008.0,938.79,680.31
2017,6,14,12,15,920.0,116.0,2.75,27.0,1006.5,963.18,697.11
2017,6,14,12,30,920.0,116.0,2.9,27.0,1005.0,984.36,711.93
2017,6,14,12,45,919.5,115.0,3.05,27.0,996.5,1000.76,723.77
2017,6,14,13,0,919.0,114.0,3.2,27.0,988.0,1013.68,733.48
2017,6,14,13,15,916.0,113.5,3.25,27.0,972.5,1021.04,738.96
2017,6,14,13,30,913.0,113.0,3.3,27.0,957.0,1024.75,742.24
2017,6,14,13,45,909.0,111.5,3.4,27.0,934.5,1022.79,742.39
2017,6,14,14,0,905.0,110.0,3.5,27.0,912.0,1017.15,740.29
2017,6,14,14,15,898.5,109.0,3.5,26.5,882.5,1005.97,735.43
2017,6,14,14,30,892.0,108.0,3.5,26.0,853.0,991.3,728.38
2017,6,14,14,45,884.5,105.5,3.55,26.0,818.5,970.68,716.37
2017,6,14,15,0,877.0,103.0,3.6,26.0,784.0,946.8,702.24
2017,6,14,15,15,866.0,101.0,3.6,25.5,744.0,917.17,685.24
2017,6,14,15,30,855.0,99.0,3.6,25.0,704.0,884.78,666.25
2017,6,14,15,45,842.5,96.0,3.6,25.0,660.0,847.44,642.37
2017,6,14,16,0,830.0,93.0,3.6,25.0,616.0,814.92,621.67
2017,6,14,16,15,811.5,90.0,3.55,24.5,568.0,768.09,591.54
2017,6,14,16,30,793.0,87.0,3.5,24.0,520.0,719.92,559.98
2017,6,14,16,45,770.0,83.5,3.45,23.5,470.5,666.89,524.19
2017,6,14,17,0,747.0,80.0,3.4,23.0,421.0,613.5,486.39
2017,6,14,17,15,714.0,75.5,3.3,22.0,370.0,552.61,441.57
2017,6,14,17,30,681.0,71.0,3.2,21.0,319.0,494.89,397.47
2017,6,14,17,45,636.0,65.5,3.1,20.5,269.5,429.47,344.91
2017,6,14,18,0,591.0,60.0,3.0,20.0,220.0,367.35,293.17
2017,6,14,18,15,522.0,53.5,2.8,19.0,173.0,297.57,234.2
2017,6,14,18,30,453.0,47.0,2.6,18.0,126.0,234.49,179.34
2017,6,14,18,45,345.5,37.0,2.45,17.0,86.0,162.87,117.79
2017,6,14,19,0,238.0,27.0,2.3,16.0,46.0,102.58,59.13
2017,6,14,19,15,119.0,13.5,2.4,15.5,23.0,35.69,0.0
2017,6,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,15,4,45,26.0,5.5,2.35,11.5,6.5,0.0,0.0
2017,6,15,5,0,52.0,11.0,2.5,12.0,13.0,10.01,0.0
2017,6,15,5,15,174.5,24.5,2.55,12.5,43.0,19.23,6.91
2017,6,15,5,30,297.0,38.0,2.6,13.0,73.0,30.81,20.81
2017,6,15,5,45,381.5,48.0,2.65,13.5,115.0,37.9,27.8
2017,6,15,6,0,466.0,58.0,2.7,14.0,157.0,44.73,34.22
2017,6,15,6,15,525.5,65.0,2.65,14.5,204.5,48.68,37.88
2017,6,15,6,30,585.0,72.0,2.6,15.0,252.0,52.49,41.26
2017,6,15,6,45,625.0,77.5,2.55,15.5,301.5,54.89,43.26
2017,6,15,7,0,665.0,83.0,2.5,16.0,351.0,57.18,45.08
2017,6,15,7,15,696.0,87.5,2.5,16.0,401.0,58.56,46.14
2017,6,15,7,30,727.0,92.0,2.5,16.0,451.0,71.57,57.36
2017,6,15,7,45,749.5,96.0,2.55,16.5,499.5,122.13,69.31
2017,6,15,8,0,772.0,100.0,2.6,17.0,548.0,175.42,105.09
2017,6,15,8,15,789.5,103.0,2.65,17.5,594.0,229.49,148.88
2017,6,15,8,30,807.0,106.0,2.7,18.0,640.0,285.25,197.06
2017,6,15,8,45,820.0,109.0,2.75,18.5,682.5,341.07,246.09
2017,6,15,9,0,833.0,112.0,2.8,19.0,725.0,402.21,298.54
2017,6,15,9,15,843.0,113.5,2.75,19.0,762.0,455.9,344.6
2017,6,15,9,30,853.0,115.0,2.7,19.0,799.0,509.34,389.18
2017,6,15,9,45,851.0,122.0,2.7,19.5,828.0,560.36,429.86
2017,6,15,10,0,849.0,129.0,2.7,20.0,857.0,609.54,467.76
2017,6,15,10,15,854.5,130.5,2.65,20.0,883.0,656.99,504.01
2017,6,15,10,30,860.0,132.0,2.6,20.0,909.0,702.92,538.17
2017,6,15,10,45,863.5,133.0,2.55,20.0,928.0,745.28,568.95
2017,6,15,11,0,867.0,134.0,2.5,20.0,947.0,785.56,596.41
2017,6,15,11,15,869.0,134.5,2.45,20.0,959.0,821.98,620.51
2017,6,15,11,30,871.0,135.0,2.4,20.0,971.0,855.94,642.72
2017,6,15,11,45,871.0,135.5,2.4,20.0,975.5,885.57,662.26
2017,6,15,12,0,871.0,136.0,2.4,20.0,980.0,912.4,679.9
2017,6,15,12,15,869.5,135.5,2.45,20.5,977.0,934.06,693.22
2017,6,15,12,30,868.0,135.0,2.5,21.0,974.0,952.63,704.53
2017,6,15,12,45,884.0,122.0,2.55,21.5,970.0,973.0,717.09
2017,6,15,13,0,900.0,109.0,2.6,22.0,966.0,989.95,727.4
2017,6,15,13,15,895.5,108.5,2.7,22.0,949.0,995.63,732.32
2017,6,15,13,30,891.0,108.0,2.8,22.0,932.0,997.72,735.09
2017,6,15,13,45,886.5,106.0,2.95,22.5,909.0,994.67,733.63
2017,6,15,14,0,882.0,104.0,3.1,23.0,886.0,988.04,729.89
2017,6,15,14,15,874.5,102.5,3.25,23.0,856.5,975.45,723.66
2017,6,15,14,30,867.0,101.0,3.4,23.0,827.0,959.47,715.2
2017,6,15,14,45,859.5,98.5,3.6,23.5,792.5,939.15,702.73
2017,6,15,15,0,852.0,96.0,3.8,24.0,758.0,915.67,688.04
2017,6,15,15,15,840.5,94.5,3.85,24.0,718.5,886.63,669.96
2017,6,15,15,30,829.0,93.0,3.9,24.0,679.0,854.97,649.98
2017,6,15,15,45,815.5,90.0,4.0,24.0,636.0,817.49,625.97
2017,6,15,16,0,802.0,87.0,4.1,24.0,593.0,777.92,600.19
2017,6,15,16,15,783.5,84.5,4.1,23.5,546.5,739.51,575.66
2017,6,15,16,30,765.0,82.0,4.1,23.0,500.0,693.06,544.78
2017,6,15,16,45,742.5,78.0,4.1,22.5,452.0,641.0,509.11
2017,6,15,17,0,720.0,74.0,4.1,22.0,404.0,588.65,471.6
2017,6,15,17,15,688.0,70.0,3.95,21.5,355.0,530.3,427.03
2017,6,15,17,30,656.0,66.0,3.8,21.0,306.0,473.19,382.04
2017,6,15,17,45,614.0,61.0,3.7,20.5,258.0,412.8,332.96
2017,6,15,18,0,572.0,56.0,3.6,20.0,210.0,353.97,283.51
2017,6,15,18,15,507.5,49.5,3.4,19.0,165.5,287.22,226.7
2017,6,15,18,30,443.0,43.0,3.2,18.0,121.0,226.78,173.78
2017,6,15,18,45,346.0,34.0,3.0,17.5,83.0,160.14,115.7
2017,6,15,19,0,249.0,25.0,2.8,17.0,45.0,103.89,60.3
2017,6,15,19,15,124.5,12.5,2.75,16.5,22.5,35.97,0.0
2017,6,15,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,1.95,14.5,6.5,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.2,15.0,13.0,9.1,0.0
2017,6,16,5,15,224.0,20.5,2.15,15.5,42.5,16.41,4.88
2017,6,16,5,30,350.0,31.0,2.1,16.0,72.0,24.57,15.23
2017,6,16,5,45,432.5,38.5,2.1,16.5,113.5,29.78,20.38
2017,6,16,6,0,515.0,46.0,2.1,17.0,155.0,34.84,25.11
2017,6,16,6,15,569.0,51.5,2.05,17.5,201.5,38.05,28.06
2017,6,16,6,30,623.0,57.0,2.0,18.0,248.0,44.97,34.14
2017,6,16,6,45,661.5,61.0,2.0,18.5,297.0,46.98,35.8
2017,6,16,7,0,700.0,65.0,2.0,19.0,346.0,48.93,37.34
2017,6,16,7,15,728.0,68.0,2.05,19.5,395.0,49.99,38.05
2017,6,16,7,30,756.0,71.0,2.1,20.0,444.0,55.95,42.98
2017,6,16,7,45,777.0,73.5,2.2,21.0,491.5,106.83,54.83
2017,6,16,8,0,798.0,76.0,2.3,22.0,539.0,167.73,95.81
2017,6,16,8,15,814.0,78.5,2.4,22.5,584.5,221.87,138.97
2017,6,16,8,30,830.0,81.0,2.5,23.0,630.0,277.41,186.35
2017,6,16,8,45,842.5,83.0,2.65,24.0,672.0,332.62,233.91
2017,6,16,9,0,855.0,85.0,2.8,25.0,714.0,388.36,281.15
2017,6,16,9,15,864.5,86.5,2.9,25.5,751.5,442.71,326.67
2017,6,16,9,30,874.0,88.0,3.0,26.0,789.0,496.76,370.59
2017,6,16,9,45,878.0,91.5,3.1,26.5,820.0,549.05,411.82
2017,6,16,10,0,882.0,95.0,3.2,27.0,851.0,600.04,450.79
2017,6,16,10,15,888.0,96.0,3.25,27.0,877.5,648.66,487.76
2017,6,16,10,30,894.0,97.0,3.3,27.0,904.0,695.74,522.76
2017,6,16,10,45,899.5,97.0,3.35,27.5,924.5,739.82,553.16
2017,6,16,11,0,905.0,97.0,3.4,28.0,945.0,781.89,580.47
2017,6,16,11,15,907.5,97.5,3.45,28.0,958.0,819.8,605.87
2017,6,16,11,30,910.0,98.0,3.5,28.0,971.0,855.14,629.42
2017,6,16,11,45,912.0,98.0,3.55,28.5,977.5,886.9,649.21
2017,6,16,12,0,914.0,98.0,3.6,29.0,984.0,915.78,666.99
2017,6,16,12,15,914.0,98.0,3.65,29.0,983.0,939.85,682.91
2017,6,16,12,30,914.0,98.0,3.7,29.0,982.0,960.71,696.81
2017,6,16,12,45,910.5,99.0,3.8,29.5,973.0,975.89,705.96
2017,6,16,13,0,907.0,100.0,3.9,30.0,964.0,987.57,712.94
2017,6,16,13,15,904.0,99.5,3.95,29.5,948.5,994.7,719.65
2017,6,16,13,30,901.0,99.0,4.0,29.0,933.0,998.22,724.19
2017,6,16,13,45,896.0,98.5,4.05,29.0,910.5,996.17,723.78
2017,6,16,14,0,891.0,98.0,4.1,29.0,888.0,990.53,721.17
2017,6,16,14,15,884.5,97.0,4.1,28.5,859.5,979.37,716.2
2017,6,16,14,30,878.0,96.0,4.1,28.0,831.0,964.79,709.07
2017,6,16,14,45,869.5,94.5,4.1,28.0,797.0,944.43,696.75
2017,6,16,15,0,861.0,93.0,4.1,28.0,763.0,920.94,682.39
2017,6,16,15,15,850.5,91.5,4.05,27.5,723.5,892.65,665.85
2017,6,16,15,30,840.0,90.0,4.0,27.0,684.0,861.66,647.38
2017,6,16,15,45,826.0,87.5,4.0,27.0,641.0,824.0,623.12
2017,6,16,16,0,812.0,85.0,4.0,27.0,598.0,784.27,597.2
2017,6,16,16,15,794.0,82.5,3.9,26.5,551.5,745.87,572.71
2017,6,16,16,30,776.0,80.0,3.8,26.0,505.0,699.44,542.04
2017,6,16,16,45,753.0,76.5,3.75,25.5,456.5,647.2,506.73
2017,6,16,17,0,730.0,73.0,3.7,25.0,408.0,594.67,469.74
2017,6,16,17,15,698.0,69.5,3.5,24.0,358.5,536.48,426.72
2017,6,16,17,30,666.0,66.0,3.3,23.0,309.0,479.47,383.08
2017,6,16,17,45,622.5,61.0,3.15,22.5,261.0,417.76,333.54
2017,6,16,18,0,579.0,56.0,3.0,22.0,213.0,357.75,283.71
2017,6,16,18,15,514.0,49.5,2.8,21.0,167.5,290.38,227.07
2017,6,16,18,30,449.0,43.0,2.6,20.0,122.0,229.36,174.25
2017,6,16,18,45,349.5,34.0,2.45,19.5,84.0,161.53,115.84
2017,6,16,19,0,250.0,25.0,2.3,19.0,46.0,104.59,60.89
2017,6,16,19,15,125.0,12.5,2.35,18.5,23.0,36.17,0.0
2017,6,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,17,4,45,52.0,5.0,1.25,15.5,6.5,0.0,0.0
2017,6,17,5,0,104.0,10.0,1.4,16.0,13.0,9.1,0.0
2017,6,17,5,15,234.0,20.5,1.55,16.0,43.0,16.43,4.8
2017,6,17,5,30,364.0,31.0,1.7,16.0,73.0,24.62,15.27
2017,6,17,5,45,449.5,37.5,1.9,16.5,115.5,29.0,19.7
2017,6,17,6,0,535.0,44.0,2.1,17.0,158.0,33.31,23.76
2017,6,17,6,15,588.5,49.0,2.05,17.5,204.5,39.49,29.33
2017,6,17,6,30,642.0,54.0,2.0,18.0,251.0,42.6,32.05
2017,6,17,6,45,561.0,84.0,2.0,19.0,279.0,59.51,46.68
2017,6,17,7,0,480.0,114.0,2.0,20.0,307.0,79.1,63.3
2017,6,17,7,15,537.5,116.5,2.1,20.5,359.5,78.45,62.4
2017,6,17,7,30,595.0,119.0,2.2,21.0,412.0,81.17,64.39
2017,6,17,7,45,706.5,95.0,2.3,22.0,478.5,116.95,65.39
2017,6,17,8,0,818.0,71.0,2.4,23.0,545.0,166.02,93.25
2017,6,17,8,15,833.5,73.0,2.5,23.5,590.5,220.77,136.76
2017,6,17,8,30,849.0,75.0,2.6,24.0,636.0,276.83,184.53
2017,6,17,8,45,861.0,76.5,2.75,25.0,678.0,332.5,232.46
2017,6,17,9,0,873.0,78.0,2.9,26.0,720.0,388.61,280.0
2017,6,17,9,15,882.0,79.5,2.95,26.5,757.5,443.67,325.97
2017,6,17,9,30,891.0,81.0,3.0,27.0,795.0,498.36,370.21
2017,6,17,9,45,883.5,90.5,3.05,28.0,823.0,550.43,410.19
2017,6,17,10,0,876.0,100.0,3.1,29.0,851.0,600.08,446.81
2017,6,17,10,15,881.5,101.0,3.15,29.0,877.0,648.16,483.06
2017,6,17,10,30,887.0,102.0,3.2,29.0,903.0,694.67,517.33
2017,6,17,10,45,891.0,103.0,3.25,29.5,923.0,738.31,547.33
2017,6,17,11,0,895.0,104.0,3.3,30.0,943.0,779.85,574.03
2017,6,17,11,15,897.5,104.5,3.35,30.0,956.0,817.49,599.02
2017,6,17,11,30,900.0,105.0,3.4,30.0,969.0,852.59,622.21
2017,6,17,11,45,901.0,105.5,3.5,30.5,974.5,883.73,641.69
2017,6,17,12,0,902.0,106.0,3.6,31.0,980.0,912.01,659.21
2017,6,17,12,15,901.5,106.0,3.65,31.0,979.0,935.47,674.62
2017,6,17,12,30,901.0,106.0,3.7,31.0,978.0,955.77,688.04
2017,6,17,12,45,901.5,104.0,3.75,31.0,970.0,971.8,698.79
2017,6,17,13,0,902.0,102.0,3.8,31.0,962.0,984.41,707.44
2017,6,17,13,15,899.5,101.5,3.8,31.0,946.5,992.06,712.7
2017,6,17,13,30,897.0,101.0,3.8,31.0,931.0,996.13,715.81
2017,6,17,13,45,892.0,100.5,3.85,31.0,909.0,994.15,715.45
2017,6,17,14,0,887.0,100.0,3.9,31.0,887.0,988.6,712.95
2017,6,17,14,15,880.5,99.0,3.9,31.0,858.5,977.55,706.69
2017,6,17,14,30,874.0,98.0,3.9,31.0,830.0,963.08,698.33
2017,6,17,14,45,866.0,96.0,3.9,31.0,796.0,942.79,686.23
2017,6,17,15,0,858.0,94.0,3.9,31.0,762.0,919.35,672.11
2017,6,17,15,15,847.0,92.5,3.85,30.5,723.0,890.71,655.6
2017,6,17,15,30,836.0,91.0,3.8,30.0,684.0,859.42,637.2
2017,6,17,15,45,823.0,88.5,3.75,30.0,641.0,822.8,613.77
2017,6,17,16,0,810.0,86.0,3.7,30.0,598.0,784.05,588.71
2017,6,17,16,15,791.5,83.0,3.6,29.5,551.5,744.8,564.0
2017,6,17,16,30,773.0,80.0,3.5,29.0,505.0,697.53,533.2
2017,6,17,16,45,750.5,77.0,3.4,28.5,456.5,646.39,499.06
2017,6,17,17,0,728.0,74.0,3.3,28.0,408.0,594.91,463.27
2017,6,17,17,15,696.0,70.0,3.15,27.0,359.0,536.23,420.71
2017,6,17,17,30,664.0,66.0,3.0,26.0,310.0,478.75,377.51
2017,6,17,17,45,621.5,61.0,2.85,25.5,261.5,417.66,329.15
2017,6,17,18,0,579.0,56.0,2.7,25.0,213.0,358.18,280.45
2017,6,17,18,15,514.5,49.5,2.5,24.0,168.0,290.99,224.74
2017,6,17,18,30,450.0,43.0,2.3,23.0,123.0,230.1,172.73
2017,6,17,18,45,352.5,34.0,2.1,22.0,84.5,162.76,115.64
2017,6,17,19,0,255.0,25.0,1.9,21.0,46.0,106.3,61.99
2017,6,17,19,15,127.5,12.5,1.8,20.5,23.0,36.77,0.0
2017,6,17,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,4,45,56.0,5.0,1.2,18.5,6.5,0.0,0.0
2017,6,18,5,0,112.0,10.0,1.2,19.0,13.0,9.1,0.0
2017,6,18,5,15,240.0,20.0,1.4,19.5,43.0,16.0,4.29
2017,6,18,5,30,368.0,30.0,1.6,20.0,73.0,23.76,14.23
2017,6,18,5,45,447.0,37.5,1.85,21.0,114.5,29.01,19.28
2017,6,18,6,0,526.0,45.0,2.1,22.0,156.0,34.1,23.9
2017,6,18,6,15,579.5,50.0,2.05,22.5,202.5,36.96,26.49
2017,6,18,6,30,633.0,55.0,2.0,23.0,249.0,43.39,32.04
2017,6,18,6,45,669.0,59.5,2.0,23.5,298.0,45.86,34.06
2017,6,18,7,0,705.0,64.0,2.0,24.0,347.0,48.23,35.93
2017,6,18,7,15,732.5,67.5,1.95,24.5,396.0,49.69,36.98
2017,6,18,7,30,760.0,71.0,1.9,25.0,445.0,54.75,41.06
2017,6,18,7,45,779.5,74.0,1.9,25.5,492.5,106.07,53.44
2017,6,18,8,0,799.0,77.0,1.9,26.0,540.0,167.26,93.84
2017,6,18,8,15,815.0,79.0,1.85,26.5,585.5,221.07,135.77
2017,6,18,8,30,831.0,81.0,1.8,27.0,631.0,276.26,181.81
2017,6,18,8,45,842.0,84.0,1.75,28.0,672.5,331.84,228.43
2017,6,18,9,0,853.0,87.0,1.7,29.0,714.0,387.81,274.37
2017,6,18,9,15,863.0,88.5,1.6,29.5,751.0,442.29,318.19
2017,6,18,9,30,873.0,90.0,1.5,30.0,788.0,496.53,360.17
2017,6,18,9,45,882.5,90.0,1.45,31.0,821.0,548.79,398.5
2017,6,18,10,0,892.0,90.0,1.4,32.0,854.0,600.25,434.61
2017,6,18,10,15,897.5,90.5,1.4,32.5,880.0,648.6,468.37
2017,6,18,10,30,903.0,91.0,1.4,33.0,906.0,695.33,499.94
2017,6,18,10,45,905.0,93.0,1.4,33.5,925.5,739.03,527.79
2017,6,18,11,0,907.0,95.0,1.4,34.0,945.0,780.45,552.57
2017,6,18,11,15,909.0,95.5,1.45,34.0,958.0,818.08,576.29
2017,6,18,11,30,911.0,96.0,1.5,34.0,971.0,853.1,598.27
2017,6,18,11,45,909.5,98.0,1.55,34.5,976.0,883.75,616.18
2017,6,18,12,0,908.0,100.0,1.6,35.0,981.0,911.37,632.16
2017,6,18,12,15,908.0,100.0,1.7,35.0,979.5,935.4,647.81
2017,6,18,12,30,908.0,100.0,1.8,35.0,978.0,956.26,661.6
2017,6,18,12,45,894.0,107.5,1.9,35.5,965.5,967.7,668.34
2017,6,18,13,0,880.0,115.0,2.0,36.0,953.0,975.52,673.02
2017,6,18,13,15,877.0,114.0,2.1,35.5,937.5,982.22,679.91
2017,6,18,13,30,874.0,113.0,2.2,35.0,922.0,985.41,684.77
2017,6,18,13,45,866.0,114.0,2.3,35.0,899.0,982.17,684.37
2017,6,18,14,0,858.0,115.0,2.4,35.0,876.0,975.49,681.96
2017,6,18,14,15,851.0,113.5,2.45,35.0,848.0,963.84,676.07
2017,6,18,14,30,844.0,112.0,2.5,35.0,820.0,948.87,668.2
2017,6,18,14,45,832.5,111.5,2.65,35.0,785.0,927.46,657.11
2017,6,18,15,0,821.0,111.0,2.8,35.0,750.0,903.15,644.06
2017,6,18,15,15,809.0,109.0,2.85,34.5,711.5,874.04,628.37
2017,6,18,15,30,797.0,107.0,2.9,34.0,673.0,850.67,616.3
2017,6,18,15,45,779.5,105.5,3.0,33.5,629.5,812.14,594.22
2017,6,18,16,0,762.0,104.0,3.1,33.0,586.0,771.82,570.57
2017,6,18,16,15,742.5,100.5,3.1,32.5,540.0,726.11,542.23
2017,6,18,16,30,723.0,97.0,3.1,32.0,494.0,679.3,512.57
2017,6,18,16,45,695.5,93.5,3.15,31.5,446.0,628.3,479.37
2017,6,18,17,0,668.0,90.0,3.2,31.0,398.0,575.15,442.29
2017,6,18,17,15,634.0,85.0,3.05,30.0,349.5,516.68,400.38
2017,6,18,17,30,600.0,80.0,2.9,29.0,301.0,459.76,358.13
2017,6,18,17,45,551.5,74.0,2.8,28.0,253.5,395.83,309.03
2017,6,18,18,0,503.0,68.0,2.7,27.0,206.0,335.65,261.06
2017,6,18,18,15,436.5,59.5,2.35,26.0,161.5,269.17,206.54
2017,6,18,18,30,370.0,51.0,2.0,25.0,117.0,209.26,156.19
2017,6,18,18,45,274.0,39.5,1.7,24.0,80.0,141.83,100.24
2017,6,18,19,0,178.0,28.0,1.4,23.0,43.0,88.45,51.64
2017,6,18,19,15,89.0,14.0,1.35,22.5,21.5,30.54,0.0
2017,6,18,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,19,4,45,16.0,4.5,2.75,16.5,5.0,0.0,0.0
2017,6,19,5,0,32.0,9.0,2.7,17.0,10.0,8.19,0.0
2017,6,19,5,15,131.5,23.5,2.65,17.5,37.5,18.39,5.71
2017,6,19,5,30,231.0,38.0,2.6,18.0,65.0,29.44,19.12
2017,6,19,5,45,315.5,49.0,2.6,18.5,104.5,37.46,26.79
2017,6,19,6,0,400.0,60.0,2.6,19.0,144.0,46.31,34.86
2017,6,19,6,15,459.0,68.0,2.6,19.5,189.5,50.95,39.07
2017,6,19,6,30,518.0,76.0,2.6,20.0,235.0,55.41,42.95
2017,6,19,6,45,562.5,82.0,2.6,21.0,283.0,58.03,44.99
2017,6,19,7,0,607.0,88.0,2.6,22.0,331.0,60.52,46.84
2017,6,19,7,15,639.5,92.5,2.5,22.5,379.5,61.71,47.61
2017,6,19,7,30,672.0,97.0,2.4,23.0,428.0,65.6,50.66
2017,6,19,7,45,699.5,100.5,2.35,24.0,476.5,113.33,62.52
2017,6,19,8,0,727.0,104.0,2.3,25.0,525.0,169.91,99.43
2017,6,19,8,15,746.0,107.0,2.25,25.5,570.5,221.53,139.53
2017,6,19,8,30,765.0,110.0,2.2,26.0,616.0,275.07,184.01
2017,6,19,8,45,781.0,112.5,2.15,27.0,658.5,328.97,229.05
2017,6,19,9,0,797.0,115.0,2.1,28.0,701.0,383.96,274.14
2017,6,19,9,15,809.0,117.0,2.15,28.5,738.5,437.69,317.86
2017,6,19,9,30,821.0,119.0,2.2,29.0,776.0,494.47,362.39
2017,6,19,9,45,819.0,127.0,2.3,29.5,805.5,544.66,400.98
2017,6,19,10,0,817.0,135.0,2.4,30.0,835.0,592.72,436.83
2017,6,19,10,15,824.5,136.5,2.45,30.5,862.0,640.39,471.22
2017,6,19,10,30,832.0,138.0,2.5,31.0,889.0,686.41,503.52
2017,6,19,10,45,837.0,139.5,2.55,31.5,909.0,729.18,532.78
2017,6,19,11,0,842.0,141.0,2.6,32.0,929.0,770.1,559.4
2017,6,19,11,15,845.5,141.5,2.6,32.0,942.5,806.97,583.16
2017,6,19,11,30,849.0,142.0,2.6,32.0,956.0,841.55,605.29
2017,6,19,11,45,851.0,142.0,2.6,32.5,963.0,872.0,623.34
2017,6,19,12,0,853.0,142.0,2.6,33.0,970.0,899.83,639.6
2017,6,19,12,15,853.0,142.0,2.65,33.0,969.0,923.11,654.6
2017,6,19,12,30,853.0,142.0,2.7,33.0,968.0,943.46,667.82
2017,6,19,12,45,848.0,144.0,2.75,33.0,958.5,957.8,677.31
2017,6,19,13,0,843.0,146.0,2.8,33.0,949.0,968.88,684.89
2017,6,19,13,15,839.5,145.0,2.85,33.0,934.0,975.27,689.63
2017,6,19,13,30,836.0,144.0,2.9,33.0,919.0,978.26,692.38
2017,6,19,13,45,832.0,142.5,2.95,33.0,897.5,976.87,692.49
2017,6,19,14,0,828.0,141.0,3.0,33.0,876.0,972.08,690.59
2017,6,19,14,15,820.5,139.0,3.0,32.5,847.5,971.05,692.24
2017,6,19,14,30,813.0,137.0,3.0,32.0,819.0,955.48,684.66
2017,6,19,14,45,805.0,134.0,3.05,32.0,785.5,935.17,673.15
2017,6,19,15,0,797.0,131.0,3.1,32.0,752.0,911.83,659.68
2017,6,19,15,15,784.5,128.5,3.05,31.5,713.0,882.02,642.59
2017,6,19,15,30,772.0,126.0,3.0,31.0,674.0,849.7,623.75
2017,6,19,15,45,757.0,122.0,3.0,30.5,631.0,811.29,600.89
2017,6,19,16,0,742.0,118.0,3.0,30.0,588.0,770.96,576.4
2017,6,19,16,15,721.0,114.0,2.95,29.5,541.5,727.49,549.07
2017,6,19,16,30,700.0,110.0,2.9,29.0,495.0,679.72,518.21
2017,6,19,16,45,674.0,105.0,2.9,28.5,447.0,626.55,482.45
2017,6,19,17,0,648.0,100.0,2.9,28.0,399.0,573.52,445.09
2017,6,19,17,15,612.0,94.5,2.8,27.0,350.0,514.02,402.17
2017,6,19,17,30,576.0,89.0,2.7,26.0,301.0,456.25,359.04
2017,6,19,17,45,528.0,81.5,2.65,25.0,253.0,391.95,309.34
2017,6,19,18,0,480.0,74.0,2.6,24.0,205.0,331.37,260.74
2017,6,19,18,15,413.5,64.5,2.5,23.0,161.0,264.89,205.93
2017,6,19,18,30,347.0,55.0,2.4,22.0,117.0,202.67,153.45
2017,6,19,18,45,255.5,42.0,2.35,21.5,80.0,139.22,99.85
2017,6,19,19,0,164.0,29.0,2.3,21.0,43.0,86.38,51.43
2017,6,19,19,15,82.0,14.5,2.35,20.0,21.5,29.66,0.0
2017,6,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,4,45,18.0,4.5,2.85,15.0,5.0,0.0,0.0
2017,6,20,5,0,36.0,9.0,2.9,15.0,10.0,8.19,0.0
2017,6,20,5,15,136.5,23.5,2.9,15.5,38.0,18.41,5.64
2017,6,20,5,30,237.0,38.0,2.9,16.0,66.0,29.46,19.3
2017,6,20,5,45,325.0,49.5,2.95,16.5,107.0,37.88,27.38
2017,6,20,6,0,413.0,61.0,3.0,17.0,148.0,47.27,35.99
2017,6,20,6,15,472.5,69.5,3.0,17.5,194.5,52.31,40.59
2017,6,20,6,30,532.0,78.0,3.0,18.0,241.0,57.15,44.83
2017,6,20,6,45,579.0,83.5,3.05,19.0,290.5,59.33,46.51
2017,6,20,7,0,626.0,89.0,3.1,20.0,340.0,61.43,48.03
2017,6,20,7,15,658.5,94.0,3.05,20.5,389.5,62.96,49.09
2017,6,20,7,30,691.0,99.0,3.0,21.0,439.0,66.58,51.93
2017,6,20,7,45,717.0,102.5,3.0,21.5,487.5,115.33,64.4
2017,6,20,8,0,743.0,106.0,3.0,22.0,536.0,172.9,102.48
2017,6,20,8,15,762.0,109.5,2.95,22.5,582.5,225.86,144.14
2017,6,20,8,30,781.0,113.0,2.9,23.0,629.0,280.74,190.38
2017,6,20,8,45,797.0,115.5,2.85,23.5,671.5,335.59,237.44
2017,6,20,9,0,813.0,118.0,2.8,24.0,714.0,391.53,284.77
2017,6,20,9,15,824.5,120.0,2.75,24.5,752.0,445.98,329.9
2017,6,20,9,30,836.0,122.0,2.7,25.0,790.0,503.31,375.62
2017,6,20,9,45,857.5,116.5,2.7,26.0,827.0,555.99,415.9
2017,6,20,10,0,879.0,111.0,2.7,27.0,864.0,608.97,454.98
2017,6,20,10,15,885.0,112.5,2.7,27.5,890.5,658.11,490.81
2017,6,20,10,30,891.0,114.0,2.7,28.0,917.0,705.73,524.48
2017,6,20,10,45,896.5,114.0,2.75,28.5,938.0,749.96,555.09
2017,6,20,11,0,902.0,114.0,2.8,29.0,959.0,792.21,582.07
2017,6,20,11,15,904.5,114.5,2.85,29.0,972.0,830.31,607.19
2017,6,20,11,30,907.0,115.0,2.9,29.0,985.0,865.88,630.52
2017,6,20,11,45,909.0,115.0,3.0,29.5,991.5,897.89,650.47
2017,6,20,12,0,911.0,115.0,3.1,30.0,998.0,927.07,668.5
2017,6,20,12,15,911.0,115.0,3.15,30.0,997.0,951.47,684.41
2017,6,20,12,30,911.0,115.0,3.2,30.0,996.0,972.7,698.36
2017,6,20,12,45,906.0,116.5,3.25,30.0,986.5,987.3,708.13
2017,6,20,13,0,901.0,118.0,3.3,30.0,977.0,998.4,715.8
2017,6,20,13,15,898.0,117.5,3.35,29.5,961.5,1005.96,722.79
2017,6,20,13,30,895.0,117.0,3.4,29.0,946.0,1009.93,727.64
2017,6,20,13,45,892.0,115.0,3.45,29.0,924.5,1008.79,727.89
2017,6,20,14,0,889.0,113.0,3.5,29.0,903.0,1004.03,725.95
2017,6,20,14,15,882.5,111.5,3.55,28.5,874.0,992.78,721.37
2017,6,20,14,30,876.0,110.0,3.6,28.0,845.0,978.07,714.62
2017,6,20,14,45,868.5,108.0,3.65,28.0,811.0,958.54,703.33
2017,6,20,15,0,861.0,106.0,3.7,28.0,777.0,935.82,689.95
2017,6,20,15,15,849.5,104.0,3.7,27.0,737.5,906.38,674.43
2017,6,20,15,30,838.0,102.0,3.7,26.0,698.0,874.26,656.9
2017,6,20,15,45,824.5,99.0,3.7,25.5,654.5,836.82,634.15
2017,6,20,16,0,811.0,96.0,3.7,25.0,611.0,804.42,614.65
2017,6,20,16,15,792.5,93.5,3.7,24.0,564.0,759.04,586.74
2017,6,20,16,30,774.0,91.0,3.7,23.0,517.0,712.35,557.28
2017,6,20,16,45,750.0,87.0,3.7,22.5,467.5,658.94,521.04
2017,6,20,17,0,726.0,83.0,3.7,22.0,418.0,605.28,482.78
2017,6,20,17,15,693.0,78.5,3.65,21.0,368.0,547.39,440.01
2017,6,20,17,30,660.0,74.0,3.6,20.0,318.0,488.89,395.17
2017,6,20,17,45,614.0,68.5,3.55,19.0,269.0,423.92,343.43
2017,6,20,18,0,568.0,63.0,3.5,18.0,220.0,362.36,292.44
2017,6,20,18,15,503.0,55.5,3.45,17.5,173.5,294.16,233.98
2017,6,20,18,30,438.0,48.0,3.4,17.0,127.0,232.27,179.48
2017,6,20,18,45,337.0,38.0,3.35,16.5,87.5,163.06,119.37
2017,6,20,19,0,236.0,28.0,3.3,16.0,48.0,105.44,64.69
2017,6,20,19,15,118.0,14.0,3.3,15.5,24.0,43.03,0.0
2017,6,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,32.5,5.0,2.55,13.5,5.5,0.0,0.0
2017,6,21,5,0,65.0,10.0,2.6,14.0,11.0,9.1,0.0
2017,6,21,5,15,186.5,22.5,2.55,14.5,40.5,18.27,5.4
2017,6,21,5,30,308.0,35.0,2.5,15.0,70.0,28.19,18.3
2017,6,21,5,45,394.0,44.5,2.5,15.5,112.0,34.96,24.96
2017,6,21,6,0,480.0,54.0,2.5,16.0,154.0,41.48,31.05
2017,6,21,6,15,537.5,60.5,2.45,16.5,201.5,45.17,34.46
2017,6,21,6,30,595.0,67.0,2.4,17.0,249.0,48.74,37.61
2017,6,21,6,45,634.5,73.0,2.4,17.5,298.5,51.69,40.09
2017,6,21,7,0,674.0,79.0,2.4,18.0,348.0,54.48,42.35
2017,6,21,7,15,704.5,83.0,2.35,18.5,398.0,61.28,48.05
2017,6,21,7,30,735.0,87.0,2.3,19.0,448.0,64.14,50.25
2017,6,21,7,45,757.5,91.0,2.25,20.0,496.5,115.0,63.33
2017,6,21,8,0,780.0,95.0,2.2,21.0,545.0,168.59,97.75
2017,6,21,8,15,797.5,98.0,2.1,21.5,591.5,223.0,140.65
2017,6,21,8,30,815.0,101.0,2.0,22.0,638.0,279.1,188.03
2017,6,21,8,45,828.5,103.5,1.95,23.0,680.5,340.65,239.86
2017,6,21,9,0,842.0,106.0,1.9,24.0,723.0,396.63,286.52
2017,6,21,9,15,852.5,108.0,1.85,24.5,761.5,451.36,331.5
2017,6,21,9,30,863.0,110.0,1.8,25.0,800.0,505.94,374.78
2017,6,21,9,45,861.5,117.0,1.8,26.0,830.0,557.83,413.9
2017,6,21,10,0,860.0,124.0,1.8,27.0,860.0,607.94,450.11
2017,6,21,10,15,866.5,125.5,1.85,27.5,887.0,656.62,485.26
2017,6,21,10,30,873.0,127.0,1.9,28.0,914.0,703.86,518.39
2017,6,21,10,45,877.0,128.0,1.95,28.5,934.0,747.25,548.04
2017,6,21,11,0,881.0,129.0,2.0,29.0,954.0,788.59,574.41
2017,6,21,11,15,883.5,130.0,2.05,29.5,967.5,826.52,597.89
2017,6,21,11,30,886.0,131.0,2.1,30.0,981.0,861.98,619.55
2017,6,21,11,45,887.5,131.0,2.15,30.5,987.0,893.12,638.27
2017,6,21,12,0,889.0,131.0,2.2,31.0,993.0,921.49,655.13
2017,6,21,12,15,888.5,131.0,2.25,31.0,991.5,945.15,670.32
2017,6,21,12,30,888.0,131.0,2.3,31.0,990.0,965.71,683.64
2017,6,21,12,45,888.0,129.0,2.35,31.5,982.0,981.67,692.75
2017,6,21,13,0,888.0,127.0,2.4,32.0,974.0,994.25,699.84
2017,6,21,13,15,884.5,126.5,2.45,32.0,958.0,1001.38,705.07
2017,6,21,13,30,881.0,126.0,2.5,32.0,942.0,1004.97,708.24
2017,6,21,13,45,875.0,125.0,2.6,32.0,919.0,1002.03,707.95
2017,6,21,14,0,869.0,124.0,2.7,32.0,896.0,995.55,705.57
2017,6,21,14,15,861.5,122.5,2.75,32.0,867.0,983.63,699.4
2017,6,21,14,30,854.0,121.0,2.8,32.0,838.0,968.34,691.19
2017,6,21,14,45,843.0,119.5,2.9,32.0,802.5,946.45,679.19
2017,6,21,15,0,832.0,118.0,3.0,32.0,767.0,921.57,665.22
2017,6,21,15,15,819.0,116.0,3.0,31.5,727.0,900.47,654.3
2017,6,21,15,30,806.0,114.0,3.0,31.0,687.0,867.5,635.42
2017,6,21,15,45,788.5,111.5,3.0,30.5,643.0,827.69,611.8
2017,6,21,16,0,771.0,109.0,3.0,30.0,599.0,786.04,586.59
2017,6,21,16,15,750.0,105.5,2.95,29.5,551.5,738.88,556.85
2017,6,21,16,30,729.0,102.0,2.9,29.0,504.0,690.69,525.86
2017,6,21,16,45,700.5,98.5,2.85,28.5,455.0,639.07,491.61
2017,6,21,17,0,672.0,95.0,2.8,28.0,406.0,585.0,453.41
2017,6,21,17,15,636.0,89.5,2.65,27.0,356.0,524.47,409.77
2017,6,21,17,30,600.0,84.0,2.5,26.0,306.0,465.64,365.88
2017,6,21,17,45,550.5,77.5,2.4,25.5,257.5,400.49,314.98
2017,6,21,18,0,501.0,71.0,2.3,25.0,209.0,339.17,265.45
2017,6,21,18,15,433.5,62.0,2.0,24.0,164.5,271.65,209.97
2017,6,21,18,30,366.0,53.0,1.7,23.0,120.0,210.78,158.72
2017,6,21,18,45,270.5,41.0,1.45,22.0,82.0,143.18,102.37
2017,6,21,19,0,175.0,29.0,1.2,21.0,44.0,89.45,53.86
2017,6,21,19,15,87.5,14.5,1.2,20.5,22.0,37.57,0.0
2017,6,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,22,4,45,13.5,4.0,1.05,18.5,4.5,0.0,0.0
2017,6,22,5,0,27.0,8.0,1.2,19.0,9.0,7.28,0.0
2017,6,22,5,15,122.0,23.0,1.3,19.5,36.0,18.0,4.81
2017,6,22,5,30,217.0,38.0,1.4,20.0,63.0,29.44,18.89
2017,6,22,5,45,299.5,49.5,1.5,20.5,102.0,37.82,26.85
2017,6,22,6,0,382.0,61.0,1.6,21.0,141.0,45.97,34.26
2017,6,22,6,15,442.0,70.0,1.55,21.5,186.5,52.68,40.23
2017,6,22,6,30,502.0,79.0,1.5,22.0,232.0,57.88,44.71
2017,6,22,6,45,546.5,85.5,1.5,22.5,280.0,60.76,47.06
2017,6,22,7,0,591.0,92.0,1.5,23.0,328.0,63.5,49.2
2017,6,22,7,15,624.0,97.5,1.5,24.0,376.5,65.27,50.33
2017,6,22,7,30,657.0,103.0,1.5,25.0,425.0,67.69,51.98
2017,6,22,7,45,682.0,107.5,1.5,26.0,472.5,115.03,64.41
2017,6,22,8,0,707.0,112.0,1.5,27.0,520.0,165.42,95.84
2017,6,22,8,15,726.5,116.0,1.5,27.5,565.5,222.83,139.66
2017,6,22,8,30,746.0,120.0,1.5,28.0,611.0,276.16,183.1
2017,6,22,8,45,760.0,123.5,1.55,29.0,652.5,329.2,226.79
2017,6,22,9,0,774.0,127.0,1.6,30.0,694.0,383.16,270.48
2017,6,22,9,15,786.0,129.5,1.7,30.5,731.5,436.15,313.03
2017,6,22,9,30,798.0,132.0,1.8,31.0,769.0,489.35,354.5
2017,6,22,9,45,808.5,133.0,1.9,31.5,802.0,540.47,393.27
2017,6,22,10,0,819.0,134.0,2.0,32.0,835.0,591.61,430.87
2017,6,22,10,15,826.0,135.5,2.1,32.0,861.5,638.74,465.6
2017,6,22,10,30,833.0,137.0,2.2,32.0,888.0,684.56,498.7
2017,6,22,10,45,837.0,138.5,2.3,32.5,907.5,726.74,527.6
2017,6,22,11,0,841.0,140.0,2.4,33.0,927.0,766.98,553.93
2017,6,22,11,15,844.0,141.0,2.45,33.0,940.5,803.93,577.89
2017,6,22,11,30,847.0,142.0,2.5,33.0,954.0,838.57,600.25
2017,6,22,11,45,849.0,142.0,2.65,33.5,960.5,869.07,619.31
2017,6,22,12,0,851.0,142.0,2.8,34.0,967.0,896.97,636.64
2017,6,22,12,15,851.5,142.0,2.85,34.0,966.5,920.79,651.97
2017,6,22,12,30,852.0,142.0,2.9,34.0,966.0,941.71,665.53
2017,6,22,12,45,855.5,138.0,3.0,34.0,959.5,958.76,677.08
2017,6,22,13,0,859.0,134.0,3.1,34.0,953.0,972.6,686.73
2017,6,22,13,15,856.0,133.5,3.15,33.5,938.5,980.09,693.53
2017,6,22,13,30,853.0,133.0,3.2,33.0,924.0,984.14,698.34
2017,6,22,13,45,850.0,131.0,3.25,33.0,902.5,983.27,698.74
2017,6,22,14,0,847.0,129.0,3.3,33.0,881.0,978.92,697.07
2017,6,22,14,15,840.0,127.5,3.3,32.5,853.5,967.73,692.21
2017,6,22,14,30,833.0,126.0,3.3,32.0,826.0,953.24,685.34
2017,6,22,14,45,826.0,123.0,3.35,32.0,792.5,934.0,674.38
2017,6,22,15,0,819.0,120.0,3.4,32.0,759.0,921.09,667.63
2017,6,22,15,15,807.5,117.5,3.4,31.5,720.5,891.83,651.11
2017,6,22,15,30,796.0,115.0,3.4,31.0,682.0,859.96,632.81
2017,6,22,15,45,783.5,111.0,3.45,31.0,639.5,823.14,609.97
2017,6,22,16,0,771.0,107.0,3.5,31.0,597.0,784.19,585.44
2017,6,22,16,15,751.0,104.0,3.5,30.0,550.5,738.43,557.87
2017,6,22,16,30,731.0,101.0,3.5,29.0,504.0,691.55,528.85
2017,6,22,16,45,708.5,96.0,3.5,28.5,456.0,642.4,496.41
2017,6,22,17,0,686.0,91.0,3.5,28.0,408.0,590.36,459.66
2017,6,22,17,15,652.0,86.0,3.45,27.0,359.0,531.08,416.91
2017,6,22,17,30,618.0,81.0,3.4,26.0,310.0,473.28,373.7
2017,6,22,17,45,575.0,74.0,3.35,25.5,262.0,410.19,324.08
2017,6,22,18,0,532.0,67.0,3.3,25.0,214.0,350.28,275.27
2017,6,22,18,15,466.5,59.0,3.2,24.0,168.5,283.08,219.74
2017,6,22,18,30,401.0,51.0,3.1,23.0,123.0,222.26,168.05
2017,6,22,18,45,308.5,39.5,3.05,22.0,85.0,156.1,112.13
2017,6,22,19,0,216.0,28.0,3.0,21.0,47.0,99.01,59.95
2017,6,22,19,15,108.0,14.0,3.05,20.5,23.5,41.27,0.0
2017,6,22,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
