Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,20.5,4.5,2.15,15.5,5.0,0.0,0.0
2017,6,23,5,0,41.0,9.0,2.2,16.0,10.0,8.19,0.0
2017,6,23,5,15,148.0,23.0,2.2,16.0,38.0,18.04,4.71
2017,6,23,5,30,255.0,37.0,2.2,16.0,66.0,28.74,18.63
2017,6,23,5,45,340.0,47.5,2.25,16.5,106.5,37.55,27.08
2017,6,23,6,0,425.0,58.0,2.3,17.0,147.0,44.8,33.82
2017,6,23,6,15,484.0,66.0,2.3,17.5,193.0,49.54,38.15
2017,6,23,6,30,543.0,74.0,2.3,18.0,239.0,54.08,42.14
2017,6,23,6,45,411.5,110.5,2.35,19.0,248.5,78.11,62.88
2017,6,23,7,0,280.0,147.0,2.4,20.0,258.0,105.88,86.35
2017,6,23,7,15,290.5,167.5,2.35,20.5,297.0,118.2,96.38
2017,6,23,7,30,301.0,188.0,2.3,21.0,336.0,130.01,105.82
2017,6,23,7,45,243.5,219.0,2.3,21.5,347.0,168.92,123.58
2017,6,23,8,0,186.0,250.0,2.3,22.0,358.0,209.33,154.8
2017,6,23,8,15,482.0,179.5,2.3,22.5,489.5,218.68,149.43
2017,6,23,8,30,778.0,109.0,2.3,23.0,621.0,274.73,185.25
2017,6,23,8,45,792.5,111.5,2.3,24.0,663.0,328.91,231.25
2017,6,23,9,0,807.0,114.0,2.3,25.0,705.0,384.01,277.26
2017,6,23,9,15,818.0,116.0,2.35,25.5,742.5,441.76,324.62
2017,6,23,9,30,829.0,118.0,2.4,26.0,780.0,494.82,367.19
2017,6,23,9,45,833.5,122.0,2.45,26.5,811.5,545.77,406.89
2017,6,23,10,0,838.0,126.0,2.5,27.0,843.0,595.58,444.46
2017,6,23,10,15,845.0,127.5,2.5,27.0,870.0,643.58,480.37
2017,6,23,10,30,852.0,129.0,2.5,27.0,897.0,690.24,514.43
2017,6,23,10,45,857.5,129.5,2.55,27.5,917.5,733.45,544.53
2017,6,23,11,0,863.0,130.0,2.6,28.0,938.0,774.78,571.6
2017,6,23,11,15,866.0,130.5,2.65,28.0,951.5,812.08,596.32
2017,6,23,11,30,869.0,131.0,2.7,28.0,965.0,847.0,619.35
2017,6,23,11,45,871.5,130.5,2.75,28.5,971.5,878.11,638.51
2017,6,23,12,0,874.0,130.0,2.8,29.0,978.0,906.55,655.84
2017,6,23,12,15,874.5,130.0,2.8,29.0,977.5,930.82,671.37
2017,6,23,12,30,875.0,130.0,2.8,29.0,977.0,952.11,685.0
2017,6,23,12,45,873.0,130.0,2.85,29.5,969.0,967.88,694.16
2017,6,23,13,0,871.0,130.0,2.9,30.0,961.0,980.33,701.29
2017,6,23,13,15,868.0,129.0,2.95,30.0,946.0,987.44,706.53
2017,6,23,13,30,865.0,128.0,3.0,30.0,931.0,991.07,709.71
2017,6,23,13,45,860.0,127.5,3.05,30.0,909.0,989.71,709.84
2017,6,23,14,0,855.0,127.0,3.1,30.0,887.0,984.89,707.89
2017,6,23,14,15,848.5,125.5,3.15,29.5,859.0,974.16,703.68
2017,6,23,14,30,842.0,124.0,3.2,29.0,831.0,960.1,697.39
2017,6,23,14,45,831.5,122.5,3.25,29.0,796.5,938.97,685.12
2017,6,23,15,0,821.0,121.0,3.3,29.0,762.0,924.36,677.21
2017,6,23,15,15,809.0,119.0,3.3,28.5,723.0,895.2,660.6
2017,6,23,15,30,797.0,117.0,3.3,28.0,684.0,863.44,642.19
2017,6,23,15,45,780.0,114.5,3.35,27.5,640.5,824.38,618.85
2017,6,23,16,0,763.0,112.0,3.4,27.0,597.0,783.47,593.85
2017,6,23,16,15,743.5,108.5,3.3,26.5,551.0,737.83,564.38
2017,6,23,16,30,724.0,105.0,3.2,26.0,505.0,693.97,535.73
2017,6,23,16,45,696.5,101.0,3.15,25.5,456.0,640.0,499.12
2017,6,23,17,0,669.0,97.0,3.1,25.0,407.0,586.2,460.57
2017,6,23,17,15,634.5,91.5,3.0,24.0,358.0,526.73,417.23
2017,6,23,17,30,600.0,86.0,2.9,23.0,309.0,468.81,373.52
2017,6,23,17,45,552.0,79.5,2.8,22.5,260.5,404.39,322.45
2017,6,23,18,0,504.0,73.0,2.7,22.0,212.0,343.61,272.63
2017,6,23,18,15,439.5,63.5,2.55,21.0,167.0,276.57,216.89
2017,6,23,18,30,375.0,54.0,2.4,20.0,122.0,215.85,165.03
2017,6,23,18,45,283.0,41.5,2.25,19.5,84.0,148.23,107.49
2017,6,23,19,0,191.0,29.0,2.1,19.0,46.0,93.91,57.64
2017,6,23,19,15,95.5,14.5,2.0,18.5,23.0,39.46,0.0
2017,6,23,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,4,45,13.0,3.5,2.35,14.5,3.5,0.0,0.0
2017,6,24,5,0,26.0,7.0,2.4,15.0,7.0,6.37,0.0
2017,6,24,5,15,106.0,23.0,2.4,15.5,33.5,18.0,4.4
2017,6,24,5,30,186.0,39.0,2.4,16.0,60.0,30.18,19.8
2017,6,24,5,45,255.5,53.5,2.45,16.5,97.5,40.8,29.88
2017,6,24,6,0,325.0,68.0,2.5,17.0,135.0,51.05,39.28
2017,6,24,6,15,381.5,79.5,2.5,17.5,179.0,58.68,46.17
2017,6,24,6,30,438.0,91.0,2.5,18.0,223.0,66.01,52.59
2017,6,24,6,45,219.0,94.0,2.55,18.5,160.0,70.85,56.66
2017,6,24,7,0,0.0,97.0,2.6,19.0,97.0,83.85,67.69
2017,6,24,7,15,3.0,128.0,2.65,19.0,129.5,108.32,88.55
2017,6,24,7,30,6.0,159.0,2.7,19.0,162.0,132.11,108.52
2017,6,24,7,45,18.5,189.0,2.75,19.5,199.5,157.47,122.99
2017,6,24,8,0,31.0,219.0,2.8,20.0,237.0,176.59,136.86
2017,6,24,8,15,44.0,247.5,2.85,20.5,275.5,204.41,157.68
2017,6,24,8,30,57.0,276.0,2.9,21.0,314.0,234.34,180.15
2017,6,24,8,45,79.0,305.0,2.95,21.5,361.5,269.43,206.36
2017,6,24,9,0,101.0,334.0,3.0,22.0,409.0,307.59,234.9
2017,6,24,9,15,415.5,250.5,3.0,22.0,579.0,372.56,281.91
2017,6,24,9,30,730.0,167.0,3.0,22.0,749.0,481.42,364.78
2017,6,24,9,45,752.0,162.5,3.05,22.5,784.0,533.99,405.94
2017,6,24,10,0,774.0,158.0,3.1,23.0,819.0,584.16,444.57
2017,6,24,10,15,626.0,255.0,3.1,23.0,800.5,612.66,464.73
2017,6,24,10,30,478.0,352.0,3.1,23.0,782.0,629.1,474.74
2017,6,24,10,45,633.0,261.5,3.1,23.5,845.5,689.76,520.77
2017,6,24,11,0,788.0,171.0,3.1,24.0,909.0,757.41,571.0
2017,6,24,11,15,602.0,287.5,3.1,23.5,856.0,748.19,561.28
2017,6,24,11,30,416.0,404.0,3.1,23.0,803.0,724.5,541.22
2017,6,24,11,45,416.0,407.0,3.15,23.0,808.5,747.61,557.8
2017,6,24,12,0,416.0,410.0,3.2,23.0,814.0,769.27,572.98
2017,6,24,12,15,321.5,445.5,3.2,23.0,758.0,726.79,541.19
2017,6,24,12,30,227.0,481.0,3.2,23.0,702.0,675.77,503.41
2017,6,24,12,45,513.5,324.0,3.25,23.0,816.0,827.55,618.24
2017,6,24,13,0,800.0,167.0,3.3,23.0,930.0,958.41,710.69
2017,6,24,13,15,605.0,277.0,3.3,22.5,849.0,894.3,666.45
2017,6,24,13,30,410.0,387.0,3.3,22.0,768.0,815.6,608.8
2017,6,24,13,45,593.5,275.0,3.35,22.0,811.0,893.47,669.56
2017,6,24,14,0,777.0,163.0,3.4,22.0,854.0,956.11,714.34
2017,6,24,14,15,607.5,245.5,3.4,22.0,775.0,879.47,661.64
2017,6,24,14,30,438.0,328.0,3.4,22.0,696.0,790.83,596.73
2017,6,24,14,45,339.5,345.0,3.45,22.0,623.5,695.92,529.38
2017,6,24,15,0,241.0,362.0,3.5,22.0,551.0,617.4,471.83
2017,6,24,15,15,261.5,337.5,3.5,21.5,533.0,607.16,467.49
2017,6,24,15,30,282.0,313.0,3.5,21.0,515.0,594.59,461.04
2017,6,24,15,45,256.5,296.0,3.55,21.0,470.5,547.64,427.1
2017,6,24,16,0,231.0,279.0,3.6,21.0,426.0,486.82,382.6
2017,6,24,16,15,118.5,226.0,3.55,20.5,301.5,331.81,263.11
2017,6,24,16,30,6.0,173.0,3.5,20.0,177.0,163.85,128.36
2017,6,24,16,45,3.0,141.5,3.45,20.0,143.5,131.25,102.56
2017,6,24,17,0,0.0,110.0,3.4,20.0,110.0,99.1,76.56
2017,6,24,17,15,89.5,127.5,3.3,19.5,160.5,190.47,153.78
2017,6,24,17,30,179.0,145.0,3.2,19.0,211.0,260.27,211.57
2017,6,24,17,45,154.5,126.0,3.15,19.0,177.0,218.46,176.75
2017,6,24,18,0,130.0,107.0,3.1,19.0,143.0,178.84,143.45
2017,6,24,18,15,201.0,85.0,3.0,18.5,127.5,186.45,148.18
2017,6,24,18,30,272.0,63.0,2.9,18.0,112.0,185.02,143.25
2017,6,24,18,45,194.5,47.0,2.8,17.5,76.5,126.63,93.11
2017,6,24,19,0,117.0,31.0,2.7,17.0,41.0,71.29,43.81
2017,6,24,19,15,58.5,15.5,2.65,16.5,20.5,30.37,0.0
2017,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,4,45,28.5,4.0,1.95,13.5,4.5,0.0,0.0
2017,6,25,5,0,57.0,8.0,2.2,14.0,9.0,7.28,0.0
2017,6,25,5,15,172.0,21.5,2.3,14.0,38.0,16.9,3.51
2017,6,25,5,30,287.0,35.0,2.4,14.0,67.0,28.3,18.36
2017,6,25,5,45,372.5,45.0,2.55,14.5,108.5,35.49,25.49
2017,6,25,6,0,458.0,55.0,2.7,15.0,150.0,42.41,31.97
2017,6,25,6,15,517.5,63.0,2.7,15.5,197.5,47.28,36.46
2017,6,25,6,30,577.0,71.0,2.7,16.0,245.0,51.95,40.6
2017,6,25,6,45,288.5,96.5,2.75,16.5,183.5,67.57,54.26
2017,6,25,7,0,0.0,122.0,2.8,17.0,122.0,102.68,84.65
2017,6,25,7,15,15.5,152.5,2.8,17.5,160.0,126.09,104.37
2017,6,25,7,30,31.0,183.0,2.8,18.0,198.0,140.77,116.32
2017,6,25,7,45,24.5,192.5,2.85,18.5,205.5,160.3,125.58
2017,6,25,8,0,18.0,202.0,2.9,19.0,213.0,170.62,133.22
2017,6,25,8,15,27.0,230.0,2.9,19.5,247.5,189.12,146.9
2017,6,25,8,30,36.0,258.0,2.9,20.0,282.0,216.46,167.59
2017,6,25,8,45,59.5,293.0,2.95,20.5,335.5,254.82,196.38
2017,6,25,9,0,83.0,328.0,3.0,21.0,389.0,296.58,227.73
2017,6,25,9,15,127.0,354.0,3.05,21.0,452.5,338.67,259.51
2017,6,25,9,30,171.0,380.0,3.1,21.0,516.0,391.49,299.55
2017,6,25,9,45,148.5,396.0,3.15,21.5,517.5,406.76,310.65
2017,6,25,10,0,126.0,412.0,3.2,22.0,519.0,419.68,319.68
2017,6,25,10,15,222.5,413.5,3.25,22.0,610.5,493.13,375.24
2017,6,25,10,30,319.0,415.0,3.3,22.0,702.0,574.23,435.68
2017,6,25,10,45,612.0,269.0,3.35,22.5,835.5,680.64,517.25
2017,6,25,11,0,905.0,123.0,3.4,23.0,969.0,799.73,604.87
2017,6,25,11,15,621.5,283.5,3.45,23.0,868.5,759.98,572.18
2017,6,25,11,30,338.0,444.0,3.5,23.0,768.0,691.92,517.91
2017,6,25,11,45,624.0,285.0,3.6,23.5,888.5,816.45,612.43
2017,6,25,12,0,910.0,126.0,3.7,24.0,1009.0,934.53,694.04
2017,6,25,12,15,910.0,126.0,3.75,23.5,1007.5,959.29,711.39
2017,6,25,12,30,910.0,126.0,3.8,23.0,1006.0,980.91,727.45
2017,6,25,12,45,914.5,121.5,3.9,23.0,999.5,999.31,740.39
2017,6,25,13,0,919.0,117.0,4.0,23.0,993.0,1014.29,751.17
2017,6,25,13,15,916.0,116.5,4.0,22.5,977.5,1022.27,758.26
2017,6,25,13,30,913.0,116.0,4.0,22.0,962.0,1026.61,763.11
2017,6,25,13,45,913.5,112.0,4.05,22.0,941.5,1027.19,764.46
2017,6,25,14,0,914.0,108.0,4.1,22.0,921.0,1024.0,763.45
2017,6,25,14,15,908.0,106.5,4.1,22.0,892.0,1013.28,757.22
2017,6,25,14,30,902.0,105.0,4.1,22.0,863.0,999.01,748.75
2017,6,25,14,45,900.0,100.0,4.1,22.0,830.0,981.35,738.09
2017,6,25,15,0,898.0,95.0,4.1,22.0,797.0,960.13,725.08
2017,6,25,15,15,888.0,93.5,4.05,21.5,757.5,931.95,708.42
2017,6,25,15,30,878.0,92.0,4.0,21.0,718.0,900.89,689.7
2017,6,25,15,45,870.0,87.5,4.0,21.0,675.0,865.5,666.76
2017,6,25,16,0,862.0,83.0,4.0,21.0,632.0,827.46,641.77
2017,6,25,16,15,845.0,80.5,3.95,20.5,584.0,782.03,612.16
2017,6,25,16,30,828.0,78.0,3.9,20.0,536.0,735.09,580.97
2017,6,25,16,45,810.0,74.0,3.85,19.5,487.0,689.91,550.49
2017,6,25,17,0,792.0,70.0,3.8,19.0,438.0,637.9,514.09
2017,6,25,17,15,762.0,66.5,3.7,18.5,386.5,578.23,468.77
2017,6,25,17,30,732.0,63.0,3.6,18.0,335.0,519.41,422.58
2017,6,25,17,45,693.0,58.0,3.5,17.5,285.0,455.17,370.45
2017,6,25,18,0,654.0,53.0,3.4,17.0,235.0,393.42,318.42
2017,6,25,18,15,593.0,47.5,3.2,16.5,187.0,324.42,258.75
2017,6,25,18,30,532.0,42.0,3.0,16.0,139.0,263.04,203.86
2017,6,25,18,45,435.5,33.5,2.85,15.5,97.0,191.36,140.67
2017,6,25,19,0,339.0,25.0,2.7,15.0,55.0,130.67,81.88
2017,6,25,19,15,169.5,12.5,2.6,14.5,27.5,54.14,0.0
2017,6,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,26,4,45,32.0,4.5,2.5,13.5,5.0,0.0,0.0
2017,6,26,5,0,64.0,9.0,2.7,14.0,10.0,8.19,0.0
2017,6,26,5,15,195.0,21.0,2.8,14.0,40.0,17.04,3.2
2017,6,26,5,30,326.0,33.0,2.9,14.0,70.0,26.58,16.86
2017,6,26,5,45,419.5,41.5,3.0,14.5,112.5,32.57,22.92
2017,6,26,6,0,513.0,50.0,3.1,15.0,155.0,38.39,28.42
2017,6,26,6,15,571.0,56.0,3.1,15.5,203.0,41.85,31.64
2017,6,26,6,30,629.0,62.0,3.1,16.0,251.0,45.21,34.63
2017,6,26,6,45,672.0,66.0,3.1,16.5,302.0,51.35,39.96
2017,6,26,7,0,715.0,70.0,3.1,17.0,353.0,53.17,41.39
2017,6,26,7,15,429.0,137.0,3.05,17.0,313.5,92.56,75.65
2017,6,26,7,30,143.0,204.0,3.0,17.0,274.0,146.28,121.58
2017,6,26,7,45,108.0,222.5,3.0,17.5,278.5,169.17,130.52
2017,6,26,8,0,73.0,241.0,3.0,18.0,283.0,196.01,151.74
2017,6,26,8,15,127.5,268.0,2.95,18.5,349.0,226.38,172.82
2017,6,26,8,30,182.0,295.0,2.9,19.0,415.0,271.07,205.89
2017,6,26,8,45,532.5,192.5,2.9,19.5,575.0,307.09,225.39
2017,6,26,9,0,883.0,90.0,2.9,20.0,735.0,395.24,290.58
2017,6,26,9,15,893.0,92.0,2.9,20.5,774.0,451.96,338.71
2017,6,26,9,30,903.0,94.0,2.9,21.0,813.0,508.44,385.24
2017,6,26,9,45,905.0,98.5,2.9,21.5,845.0,562.31,428.24
2017,6,26,10,0,907.0,103.0,2.9,22.0,877.0,614.67,468.61
2017,6,26,10,15,913.0,104.0,2.95,22.0,904.5,664.87,507.31
2017,6,26,10,30,919.0,105.0,3.0,22.0,932.0,713.49,543.93
2017,6,26,10,45,924.0,105.0,3.05,22.5,953.0,758.73,575.96
2017,6,26,11,0,929.0,105.0,3.1,23.0,974.0,801.87,604.28
2017,6,26,11,15,932.0,105.5,3.15,23.0,988.0,841.57,631.15
2017,6,26,11,30,935.0,106.0,3.2,23.0,1002.0,878.69,656.12
2017,6,26,11,45,936.5,106.0,3.3,23.5,1008.5,911.34,676.99
2017,6,26,12,0,938.0,106.0,3.4,24.0,1015.0,941.03,695.81
2017,6,26,12,15,938.0,106.0,3.55,24.0,1014.0,966.28,713.35
2017,6,26,12,30,938.0,106.0,3.7,24.0,1013.0,988.26,728.81
2017,6,26,12,45,932.0,108.5,3.85,24.0,1003.5,1003.53,739.94
2017,6,26,13,0,926.0,111.0,4.0,24.0,994.0,1015.21,748.82
2017,6,26,13,15,923.5,110.0,4.1,23.5,978.5,1023.22,756.58
2017,6,26,13,30,921.0,109.0,4.2,23.0,963.0,1027.55,762.04
2017,6,26,13,45,917.5,107.5,4.3,23.0,941.5,1026.67,762.72
2017,6,26,14,0,914.0,106.0,4.4,23.0,920.0,1022.09,761.06
2017,6,26,14,15,908.0,105.0,4.4,22.5,891.0,1011.92,756.66
2017,6,26,14,30,902.0,104.0,4.4,22.0,862.0,998.21,749.98
2017,6,26,14,45,895.5,101.5,4.45,22.0,828.0,978.96,738.41
2017,6,26,15,0,889.0,99.0,4.5,22.0,794.0,956.37,724.82
2017,6,26,15,15,878.5,97.0,4.45,21.5,754.0,927.44,707.45
2017,6,26,15,30,868.0,95.0,4.4,21.0,714.0,895.67,688.03
2017,6,26,15,45,856.5,91.5,4.4,21.0,670.0,858.71,663.83
2017,6,26,16,0,845.0,88.0,4.4,21.0,626.0,819.37,637.74
2017,6,26,16,15,827.5,85.5,4.35,20.5,578.5,774.19,608.03
2017,6,26,16,30,810.0,83.0,4.3,20.0,531.0,733.65,581.36
2017,6,26,16,45,788.5,79.5,4.25,19.5,481.5,681.3,545.31
2017,6,26,17,0,767.0,76.0,4.2,19.0,432.0,628.4,507.7
2017,6,26,17,15,735.5,72.0,4.1,18.5,381.0,568.27,461.81
2017,6,26,17,30,704.0,68.0,4.0,18.0,330.0,509.16,415.22
2017,6,26,17,45,661.0,63.0,3.95,17.5,280.0,444.06,362.31
2017,6,26,18,0,618.0,58.0,3.9,17.0,230.0,383.78,311.37
2017,6,26,18,15,554.0,51.5,3.7,16.5,182.5,314.32,251.35
2017,6,26,18,30,490.0,45.0,3.5,16.0,135.0,250.99,195.08
2017,6,26,18,45,388.0,36.5,3.35,16.0,94.0,179.76,132.37
2017,6,26,19,0,286.0,28.0,3.2,16.0,53.0,120.06,75.46
2017,6,26,19,15,143.0,14.0,3.15,15.5,26.5,50.53,0.0
2017,6,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,27,5,15,173.0,16.0,2.8,14.0,35.0,12.56,0.54
2017,6,27,5,30,346.0,32.0,2.9,14.0,70.0,25.75,16.12
2017,6,27,5,45,440.5,39.5,3.0,14.5,113.0,30.93,21.47
2017,6,27,6,0,535.0,47.0,3.1,15.0,156.0,36.0,26.3
2017,6,27,6,15,592.0,52.5,3.05,15.5,204.5,39.19,29.28
2017,6,27,6,30,649.0,58.0,3.0,16.0,253.0,46.22,35.54
2017,6,27,6,45,324.5,71.0,3.0,16.5,168.5,50.12,38.88
2017,6,27,7,0,0.0,84.0,3.0,17.0,84.0,73.56,59.29
2017,6,27,7,15,0.0,112.0,2.95,17.0,112.0,96.16,78.76
2017,6,27,7,30,0.0,140.0,2.9,17.0,140.0,118.17,97.46
2017,6,27,7,45,8.5,170.5,2.9,17.5,175.5,143.21,112.77
2017,6,27,8,0,17.0,201.0,2.9,18.0,211.0,169.64,133.04
2017,6,27,8,15,437.5,142.5,2.9,18.5,428.5,182.29,124.81
2017,6,27,8,30,858.0,84.0,2.9,19.0,646.0,278.49,188.47
2017,6,27,8,45,870.5,85.5,2.95,19.5,689.0,335.05,238.28
2017,6,27,9,0,883.0,87.0,3.0,20.0,732.0,392.11,288.14
2017,6,27,9,15,893.0,89.0,3.0,20.5,770.5,448.82,336.49
2017,6,27,9,30,903.0,91.0,3.0,21.0,809.0,505.29,383.13
2017,6,27,9,45,903.5,96.0,3.05,21.5,840.5,558.81,426.11
2017,6,27,10,0,904.0,101.0,3.1,22.0,872.0,610.67,466.4
2017,6,27,10,15,910.0,102.0,3.15,22.0,899.0,660.74,505.15
2017,6,27,10,30,916.0,103.0,3.2,22.0,926.0,709.24,541.82
2017,6,27,10,45,919.5,104.0,3.3,22.5,947.0,754.17,573.97
2017,6,27,11,0,923.0,105.0,3.4,23.0,968.0,796.9,602.4
2017,6,27,11,15,926.0,105.5,3.45,23.0,981.5,836.43,629.3
2017,6,27,11,30,929.0,106.0,3.5,23.0,995.0,873.39,654.31
2017,6,27,11,45,930.0,106.0,3.6,23.0,1002.0,905.46,676.2
2017,6,27,12,0,931.0,106.0,3.7,23.0,1009.0,934.57,696.1
2017,6,27,12,15,931.0,106.0,3.75,23.0,1008.0,959.69,713.05
2017,6,27,12,30,931.0,106.0,3.8,23.0,1007.0,981.57,727.9
2017,6,27,12,45,923.0,110.5,3.85,23.0,997.0,996.79,738.39
2017,6,27,13,0,915.0,115.0,3.9,23.0,987.0,1008.42,746.64
2017,6,27,13,15,912.0,114.5,3.95,23.0,972.0,1016.44,752.63
2017,6,27,13,30,909.0,114.0,4.0,23.0,957.0,1020.82,756.35
2017,6,27,13,45,905.0,112.5,4.1,23.0,935.0,1019.55,756.77
2017,6,27,14,0,901.0,111.0,4.2,23.0,913.0,1014.62,754.9
2017,6,27,14,15,894.5,110.0,4.2,22.5,884.5,1004.14,750.28
2017,6,27,14,30,888.0,109.0,4.2,22.0,856.0,990.17,743.42
2017,6,27,14,45,881.0,106.5,4.25,22.0,822.0,970.73,731.78
2017,6,27,15,0,874.0,104.0,4.3,22.0,788.0,948.02,717.94
2017,6,27,15,15,863.0,102.0,4.3,21.5,748.0,919.02,700.85
2017,6,27,15,30,852.0,100.0,4.3,21.0,708.0,887.26,681.73
2017,6,27,15,45,840.5,97.0,4.3,20.5,664.5,851.39,659.5
2017,6,27,16,0,829.0,94.0,4.3,20.0,621.0,820.35,640.49
2017,6,27,16,15,810.5,91.0,4.2,19.5,574.0,773.95,609.63
2017,6,27,16,30,792.0,88.0,4.1,19.0,527.0,726.17,577.34
2017,6,27,16,45,770.5,84.0,4.1,19.0,477.5,673.96,540.4
2017,6,27,17,0,749.0,80.0,4.1,19.0,428.0,621.23,501.79
2017,6,27,17,15,717.0,76.0,4.05,18.0,377.5,561.54,457.21
2017,6,27,17,30,685.0,72.0,4.0,17.0,327.0,504.86,413.26
2017,6,27,17,45,642.0,66.5,3.95,16.5,277.0,440.16,360.49
2017,6,27,18,0,599.0,61.0,3.9,16.0,227.0,378.5,308.35
2017,6,27,18,15,534.5,54.0,3.75,15.5,180.0,309.16,248.34
2017,6,27,18,30,470.0,47.0,3.6,15.0,133.0,246.02,192.17
2017,6,27,18,45,368.5,38.0,3.5,14.5,92.5,175.39,130.13
2017,6,27,19,0,267.0,29.0,3.4,14.0,52.0,116.24,73.88
2017,6,27,19,15,133.5,14.5,3.4,13.5,26.0,49.26,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,5,15,161.5,17.0,3.1,13.0,34.5,13.44,0.6
2017,6,28,5,30,323.0,34.0,3.2,13.0,69.0,27.59,17.71
2017,6,28,5,45,419.5,42.0,3.3,13.5,112.0,33.1,23.45
2017,6,28,6,0,516.0,50.0,3.4,14.0,155.0,38.49,28.6
2017,6,28,6,15,575.0,56.5,3.35,14.5,203.5,42.35,32.21
2017,6,28,6,30,634.0,63.0,3.3,15.0,252.0,46.09,35.56
2017,6,28,6,45,385.5,110.0,3.3,15.5,231.5,77.78,63.5
2017,6,28,7,0,137.0,157.0,3.3,16.0,211.0,116.77,97.29
2017,6,28,7,15,151.5,179.5,3.25,16.5,247.0,131.29,109.3
2017,6,28,7,30,166.0,202.0,3.2,17.0,283.0,145.32,120.73
2017,6,28,7,45,244.0,214.5,3.2,17.5,347.0,164.56,122.55
2017,6,28,8,0,322.0,227.0,3.2,18.0,411.0,202.5,146.32
2017,6,28,8,15,590.0,158.5,3.2,18.5,531.0,219.73,148.32
2017,6,28,8,30,858.0,90.0,3.2,19.0,651.0,282.31,191.41
2017,6,28,8,45,872.0,91.5,3.2,19.5,695.0,339.43,241.7
2017,6,28,9,0,886.0,93.0,3.2,20.0,739.0,397.23,292.07
2017,6,28,9,15,896.5,95.0,3.2,20.0,778.5,454.42,341.47
2017,6,28,9,30,907.0,97.0,3.2,20.0,818.0,511.42,389.37
2017,6,28,9,45,909.5,101.5,3.2,20.5,850.5,565.87,433.12
2017,6,28,10,0,912.0,106.0,3.2,21.0,883.0,618.85,474.26
2017,6,28,10,15,918.0,107.0,3.2,21.0,911.0,669.42,513.33
2017,6,28,10,30,924.0,108.0,3.2,21.0,939.0,718.38,550.24
2017,6,28,10,45,929.5,108.5,3.25,21.5,960.5,764.76,583.38
2017,6,28,11,0,935.0,109.0,3.3,22.0,982.0,809.07,612.65
2017,6,28,11,15,938.0,109.5,3.3,22.0,996.5,849.16,639.63
2017,6,28,11,30,941.0,110.0,3.3,22.0,1011.0,886.64,664.65
2017,6,28,11,45,943.0,110.0,3.35,22.5,1018.5,920.06,685.78
2017,6,28,12,0,945.0,110.0,3.4,23.0,1026.0,950.54,704.83
2017,6,28,12,15,945.5,110.0,3.4,23.0,1025.0,976.59,721.91
2017,6,28,12,30,946.0,110.0,3.4,23.0,1024.0,999.37,736.86
2017,6,28,12,45,931.5,117.5,3.45,23.0,1012.0,1011.59,745.29
2017,6,28,13,0,917.0,125.0,3.5,23.0,1000.0,1020.04,751.43
2017,6,28,13,15,914.0,124.5,3.5,23.0,984.5,1028.28,757.21
2017,6,28,13,30,911.0,124.0,3.5,23.0,969.0,1032.88,760.71
2017,6,28,13,45,908.0,122.0,3.5,23.0,947.0,1032.31,760.96
2017,6,28,14,0,905.0,120.0,3.5,23.0,925.0,1028.04,758.95
2017,6,28,14,15,898.5,118.5,3.45,22.5,896.0,1017.19,753.83
2017,6,28,14,30,892.0,117.0,3.4,22.0,867.0,1002.81,746.49
2017,6,28,14,45,883.0,115.5,3.4,22.0,832.0,982.6,734.28
2017,6,28,15,0,874.0,114.0,3.4,22.0,797.0,959.19,719.98
2017,6,28,15,15,862.5,112.0,3.35,21.5,757.0,929.87,702.71
2017,6,28,15,30,851.0,110.0,3.3,21.0,717.0,906.25,689.3
2017,6,28,15,45,836.5,107.0,3.3,21.0,672.5,867.45,664.24
2017,6,28,16,0,822.0,104.0,3.3,21.0,628.0,826.46,637.51
2017,6,28,16,15,802.5,101.0,3.25,20.5,579.5,779.48,607.09
2017,6,28,16,30,783.0,98.0,3.2,20.0,531.0,731.19,575.19
2017,6,28,16,45,759.0,93.5,3.2,19.5,481.0,676.9,538.41
2017,6,28,17,0,735.0,89.0,3.2,19.0,431.0,622.29,499.54
2017,6,28,17,15,701.0,84.5,3.15,18.0,380.0,563.73,456.27
2017,6,28,17,30,667.0,80.0,3.1,17.0,329.0,504.12,410.57
2017,6,28,17,45,622.5,73.5,3.1,16.5,278.5,438.21,357.48
2017,6,28,18,0,578.0,67.0,3.1,16.0,228.0,375.51,305.05
2017,6,28,18,15,510.5,59.5,3.0,15.5,180.5,305.23,244.76
2017,6,28,18,30,443.0,52.0,2.9,15.0,133.0,241.43,188.52
2017,6,28,18,45,344.5,41.0,2.8,14.5,92.5,170.98,126.98
2017,6,28,19,0,246.0,30.0,2.7,14.0,52.0,111.81,71.2
2017,6,28,19,15,123.0,15.0,2.7,13.5,26.0,46.38,0.0
2017,6,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,29,5,15,153.0,17.5,3.3,13.0,33.5,13.91,0.34
2017,6,29,5,30,306.0,35.0,3.3,13.0,67.0,28.54,18.46
2017,6,29,5,45,402.0,44.0,3.35,13.5,110.0,34.88,24.99
2017,6,29,6,0,498.0,53.0,3.4,14.0,153.0,41.03,30.85
2017,6,29,6,15,559.0,59.5,3.35,14.5,201.5,44.76,34.36
2017,6,29,6,30,620.0,66.0,3.3,15.0,250.0,48.4,37.61
2017,6,29,6,45,323.5,104.5,3.3,15.5,201.5,73.55,59.77
2017,6,29,7,0,27.0,143.0,3.3,16.0,153.0,112.52,93.6
2017,6,29,7,15,193.0,158.5,3.25,16.5,250.5,119.03,98.72
2017,6,29,7,30,359.0,174.0,3.2,17.0,348.0,122.04,100.79
2017,6,29,7,45,358.0,196.0,3.15,17.5,385.0,159.79,115.19
2017,6,29,8,0,357.0,218.0,3.1,18.0,422.0,200.54,143.27
2017,6,29,8,15,606.5,155.5,3.05,18.5,537.0,219.91,147.7
2017,6,29,8,30,856.0,93.0,3.0,19.0,652.0,283.33,192.08
2017,6,29,8,45,870.0,94.5,3.0,19.5,696.0,340.41,242.22
2017,6,29,9,0,884.0,96.0,3.0,20.0,740.0,398.16,292.45
2017,6,29,9,15,894.5,98.0,3.0,20.0,779.5,455.31,341.71
2017,6,29,9,30,905.0,100.0,3.0,20.0,819.0,512.27,389.48
2017,6,29,9,45,904.5,106.0,3.0,20.5,850.5,566.34,432.82
2017,6,29,10,0,904.0,112.0,3.0,21.0,882.0,618.66,473.32
2017,6,29,10,15,910.0,113.0,3.0,21.5,909.5,668.94,511.08
2017,6,29,10,30,916.0,114.0,3.0,22.0,937.0,717.64,546.55
2017,6,29,10,45,920.5,115.0,3.05,22.5,958.5,763.48,579.24
2017,6,29,11,0,925.0,116.0,3.1,23.0,980.0,807.22,607.98
2017,6,29,11,15,927.5,116.5,3.15,23.0,994.0,846.65,634.61
2017,6,29,11,30,930.0,117.0,3.2,23.0,1008.0,883.47,659.35
2017,6,29,11,45,930.5,118.0,3.3,23.0,1014.5,916.28,681.62
2017,6,29,12,0,931.0,119.0,3.4,23.0,1021.0,946.13,701.92
2017,6,29,12,15,931.0,119.0,3.45,23.0,1020.0,971.53,718.94
2017,6,29,12,30,931.0,119.0,3.5,23.0,1019.0,993.71,733.89
2017,6,29,12,45,929.5,118.5,3.6,23.0,1011.0,1010.63,745.8
2017,6,29,13,0,928.0,118.0,3.7,23.0,1003.0,1024.02,755.52
2017,6,29,13,15,925.0,117.5,3.75,23.0,987.5,1032.33,761.68
2017,6,29,13,30,922.0,117.0,3.8,23.0,972.0,1036.94,765.56
2017,6,29,13,45,918.0,115.5,3.9,23.0,949.5,1035.85,766.16
2017,6,29,14,0,914.0,114.0,4.0,23.0,927.0,1031.05,764.46
2017,6,29,14,15,907.0,113.0,4.0,22.5,898.0,1020.14,759.63
2017,6,29,14,30,900.0,112.0,4.0,22.0,869.0,1005.69,752.55
2017,6,29,14,45,892.5,109.5,4.05,21.5,834.0,985.74,742.12
2017,6,29,15,0,885.0,107.0,4.1,21.0,799.0,962.48,729.43
2017,6,29,15,15,874.0,105.0,4.05,20.5,759.0,933.36,712.07
2017,6,29,15,30,863.0,103.0,4.0,20.0,719.0,901.42,692.67
2017,6,29,15,45,849.5,100.0,4.0,20.0,674.5,863.58,667.91
2017,6,29,16,0,836.0,97.0,4.0,20.0,630.0,830.77,646.57
2017,6,29,16,15,817.0,94.5,3.95,19.0,582.0,784.33,617.28
2017,6,29,16,30,798.0,92.0,3.9,18.0,534.0,736.5,586.39
2017,6,29,16,45,775.0,87.5,3.9,17.5,484.0,682.38,549.12
2017,6,29,17,0,752.0,83.0,3.9,17.0,434.0,627.82,510.01
2017,6,29,17,15,719.0,79.0,3.85,16.5,382.5,567.3,463.76
2017,6,29,17,30,686.0,75.0,3.8,16.0,331.0,510.09,418.52
2017,6,29,17,45,642.5,69.0,3.75,15.5,280.5,444.4,364.95
2017,6,29,18,0,599.0,63.0,3.7,15.0,230.0,381.78,312.0
2017,6,29,18,15,532.5,56.0,3.6,14.5,182.5,311.43,251.1
2017,6,29,18,30,466.0,49.0,3.5,14.0,135.0,247.44,194.16
2017,6,29,18,45,361.0,39.5,3.4,14.0,94.0,175.14,130.4
2017,6,29,19,0,256.0,30.0,3.3,14.0,53.0,114.71,73.12
2017,6,29,19,15,128.0,15.0,3.25,13.5,26.5,48.89,0.0
2017,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,30,5,15,171.5,15.5,3.15,13.0,34.0,12.19,0.0
2017,6,30,5,30,343.0,31.0,3.2,13.0,68.0,24.97,15.39
2017,6,30,5,45,436.5,39.0,3.3,13.5,111.0,30.61,21.24
2017,6,30,6,0,530.0,47.0,3.4,14.0,154.0,36.1,26.47
2017,6,30,6,15,588.0,53.0,3.35,14.5,202.5,39.68,29.83
2017,6,30,6,30,646.0,59.0,3.3,15.0,251.0,47.18,36.53
2017,6,30,6,45,337.0,100.5,3.3,15.5,202.5,70.86,57.4
2017,6,30,7,0,28.0,142.0,3.3,16.0,154.0,111.86,93.02
2017,6,30,7,15,77.0,172.0,3.25,16.5,208.5,132.56,110.42
2017,6,30,7,30,126.0,202.0,3.2,17.0,263.0,144.92,120.41
2017,6,30,7,45,223.0,214.0,3.15,17.5,335.5,170.39,128.13
2017,6,30,8,0,320.0,226.0,3.1,18.0,408.0,200.86,145.11
2017,6,30,8,15,369.0,234.5,3.1,18.0,462.5,239.84,173.76
2017,6,30,8,30,418.0,243.0,3.1,18.0,517.0,278.5,204.24
2017,6,30,8,45,645.5,170.0,3.1,18.5,624.5,320.67,233.71
2017,6,30,9,0,873.0,97.0,3.1,19.0,732.0,394.31,290.95
2017,6,30,9,15,883.5,99.0,3.15,19.5,771.5,450.88,339.35
2017,6,30,9,30,894.0,101.0,3.2,20.0,811.0,507.29,386.23
2017,6,30,9,45,891.0,108.5,3.25,20.5,841.5,560.74,429.35
2017,6,30,10,0,888.0,116.0,3.3,21.0,872.0,612.23,469.52
2017,6,30,10,15,894.5,117.5,3.35,21.0,899.5,662.53,508.63
2017,6,30,10,30,901.0,119.0,3.4,21.0,927.0,711.36,545.71
2017,6,30,10,45,906.5,119.5,3.45,21.5,948.5,756.93,578.57
2017,6,30,11,0,912.0,120.0,3.5,22.0,970.0,800.5,607.74
2017,6,30,11,15,914.5,120.5,3.55,22.0,984.5,839.52,634.4
2017,6,30,11,30,917.0,121.0,3.6,22.0,999.0,875.98,659.18
2017,6,30,11,45,919.0,121.0,3.65,22.0,1005.5,908.87,681.44
2017,6,30,12,0,921.0,121.0,3.7,22.0,1012.0,938.9,701.74
2017,6,30,12,15,921.0,121.0,3.75,22.0,1011.5,964.14,718.8
2017,6,30,12,30,921.0,121.0,3.8,22.0,1011.0,986.18,733.8
2017,6,30,12,45,917.5,122.0,3.85,22.0,1002.5,1002.51,745.06
2017,6,30,13,0,914.0,123.0,3.9,22.0,994.0,1015.34,754.12
2017,6,30,13,15,911.0,122.0,3.95,22.0,978.5,1023.13,759.97
2017,6,30,13,30,908.0,121.0,4.0,22.0,963.0,1027.28,763.55
2017,6,30,13,45,903.5,120.0,4.05,22.0,941.0,1026.27,763.84
2017,6,30,14,0,899.0,119.0,4.1,22.0,919.0,1021.61,761.85
2017,6,30,14,15,892.0,117.5,4.1,21.5,890.0,1010.37,756.72
2017,6,30,14,30,885.0,116.0,4.1,21.0,861.0,995.63,749.35
2017,6,30,14,45,876.5,114.5,4.1,20.5,826.0,976.06,738.75
2017,6,30,15,0,868.0,113.0,4.1,20.0,791.0,953.28,725.96
2017,6,30,15,15,856.5,110.5,4.05,19.5,751.0,923.6,708.07
2017,6,30,15,30,845.0,108.0,4.0,19.0,711.0,891.16,688.17
2017,6,30,15,45,830.0,105.5,4.0,19.0,666.5,861.09,668.76
2017,6,30,16,0,815.0,103.0,4.0,19.0,622.0,820.48,641.65
2017,6,30,16,15,796.0,99.5,3.95,18.5,574.5,773.61,610.69
2017,6,30,16,30,777.0,96.0,3.9,18.0,527.0,725.41,578.22
2017,6,30,16,45,752.5,92.0,3.9,17.5,477.0,671.57,541.03
2017,6,30,17,0,728.0,88.0,3.9,17.0,427.0,617.47,501.85
2017,6,30,17,15,694.5,83.5,3.85,16.5,376.0,559.47,457.44
2017,6,30,17,30,661.0,79.0,3.8,16.0,325.0,500.45,410.8
2017,6,30,17,45,615.5,73.0,3.75,15.5,275.0,434.84,357.28
2017,6,30,18,0,570.0,67.0,3.7,15.0,225.0,372.52,304.61
2017,6,30,18,15,503.5,59.0,3.6,14.5,178.0,302.48,244.07
2017,6,30,18,30,437.0,51.0,3.5,14.0,131.0,238.85,187.6
2017,6,30,18,45,336.5,40.5,3.4,13.5,91.0,168.48,125.82
2017,6,30,19,0,236.0,30.0,3.3,13.0,51.0,108.47,69.31
2017,6,30,19,15,118.0,15.0,3.25,13.0,25.5,45.55,0.0
2017,6,30,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,5,15,131.0,17.5,4.25,13.0,31.0,13.73,0.0
2017,7,1,5,30,262.0,35.0,4.3,13.0,62.0,27.3,17.28
2017,7,1,5,45,355.5,45.0,4.35,13.0,103.5,35.77,25.78
2017,7,1,6,0,449.0,55.0,4.4,13.0,145.0,42.7,32.43
2017,7,1,6,15,511.5,63.0,4.35,13.0,192.5,47.56,37.06
2017,7,1,6,30,574.0,71.0,4.3,13.0,240.0,52.24,41.35
2017,7,1,6,45,296.5,104.5,4.25,13.5,192.5,73.48,60.18
2017,7,1,7,0,19.0,138.0,4.2,14.0,145.0,114.05,95.71
2017,7,1,7,15,133.5,165.0,4.2,14.5,228.5,122.48,102.58
2017,7,1,7,30,248.0,192.0,4.2,15.0,312.0,132.07,110.36
2017,7,1,7,45,274.5,210.5,4.2,15.5,356.5,162.97,121.68
2017,7,1,8,0,301.0,229.0,4.2,16.0,401.0,200.14,146.76
2017,7,1,8,15,547.0,171.0,4.15,16.0,515.5,220.54,152.4
2017,7,1,8,30,793.0,113.0,4.1,16.0,630.0,275.83,190.88
2017,7,1,8,45,810.0,115.0,4.1,16.5,673.5,331.38,240.14
2017,7,1,9,0,827.0,117.0,4.1,17.0,717.0,388.15,290.08
2017,7,1,9,15,838.5,119.0,4.05,17.0,756.0,443.6,338.62
2017,7,1,9,30,850.0,121.0,4.0,17.0,795.0,502.06,388.16
2017,7,1,9,45,845.5,130.0,4.0,17.5,825.0,553.71,430.44
2017,7,1,10,0,841.0,139.0,4.0,18.0,855.0,603.02,469.52
2017,7,1,10,15,848.0,140.5,3.95,18.5,882.5,651.9,507.01
2017,7,1,10,30,855.0,142.0,3.9,19.0,910.0,699.16,542.18
2017,7,1,10,45,863.5,141.0,3.9,19.5,932.0,743.89,574.79
2017,7,1,11,0,872.0,140.0,3.9,20.0,954.0,786.96,604.71
2017,7,1,11,15,875.0,141.0,3.9,20.0,968.0,825.52,631.27
2017,7,1,11,30,878.0,142.0,3.9,20.0,982.0,861.68,656.0
2017,7,1,11,45,882.5,140.0,3.9,20.5,989.5,894.02,676.67
2017,7,1,12,0,887.0,138.0,3.9,21.0,997.0,923.75,695.4
2017,7,1,12,15,887.0,138.0,3.85,21.0,996.5,948.4,711.66
2017,7,1,12,30,887.0,138.0,3.8,21.0,996.0,969.99,725.86
2017,7,1,12,45,899.0,129.0,3.8,21.0,992.0,991.48,740.35
2017,7,1,13,0,911.0,120.0,3.8,21.0,988.0,1009.64,752.66
2017,7,1,13,15,908.0,119.0,3.75,21.0,973.0,1017.41,757.78
2017,7,1,13,30,905.0,118.0,3.7,21.0,958.0,1021.53,760.65
2017,7,1,13,45,901.0,116.5,3.7,21.5,936.0,1020.51,759.13
2017,7,1,14,0,897.0,115.0,3.7,22.0,914.0,1015.83,755.35
2017,7,1,14,15,890.5,114.0,3.65,21.5,885.0,1005.59,750.57
2017,7,1,14,30,884.0,113.0,3.6,21.0,856.0,991.88,743.58
2017,7,1,14,45,874.0,111.5,3.6,21.0,821.0,970.87,730.67
2017,7,1,15,0,864.0,110.0,3.6,21.0,786.0,946.72,715.7
2017,7,1,15,15,852.0,108.0,3.55,21.0,746.0,917.19,696.74
2017,7,1,15,30,840.0,106.0,3.5,21.0,706.0,884.95,675.89
2017,7,1,15,45,823.5,104.0,3.45,21.0,661.0,854.21,656.01
2017,7,1,16,0,807.0,102.0,3.4,21.0,616.0,813.13,628.7
2017,7,1,16,15,787.5,99.0,3.35,20.5,568.5,766.71,598.48
2017,7,1,16,30,768.0,96.0,3.3,20.0,521.0,719.01,566.82
2017,7,1,16,45,740.5,92.5,3.3,19.5,471.0,663.9,529.19
2017,7,1,17,0,713.0,89.0,3.3,19.0,421.0,611.2,491.45
2017,7,1,17,15,679.0,84.5,3.25,18.0,371.0,551.21,446.98
2017,7,1,17,30,645.0,80.0,3.2,17.0,321.0,492.61,401.92
2017,7,1,17,45,595.0,74.5,3.15,16.5,271.0,425.87,347.92
2017,7,1,18,0,545.0,69.0,3.1,16.0,221.0,362.88,295.16
2017,7,1,18,15,478.0,61.0,3.1,15.5,174.5,293.86,236.04
2017,7,1,18,30,411.0,53.0,3.1,15.0,128.0,231.3,180.99
2017,7,1,18,45,307.5,42.0,3.1,14.5,88.5,160.77,119.7
2017,7,1,19,0,204.0,31.0,3.1,14.0,49.0,101.38,64.59
2017,7,1,19,15,102.0,15.5,3.15,13.5,24.5,42.88,0.0
2017,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,5,15,140.0,16.5,2.85,13.0,31.0,13.1,0.0
2017,7,2,5,30,280.0,33.0,2.9,13.0,62.0,26.8,16.8
2017,7,2,5,45,377.0,42.0,2.95,13.5,103.5,33.19,23.47
2017,7,2,6,0,474.0,51.0,3.0,14.0,145.0,39.38,29.37
2017,7,2,6,15,534.5,58.0,3.0,14.5,192.5,43.57,33.29
2017,7,2,6,30,595.0,65.0,3.0,15.0,240.0,47.62,36.92
2017,7,2,6,45,383.0,109.0,3.0,15.5,230.0,77.24,63.03
2017,7,2,7,0,171.0,153.0,3.0,16.0,220.0,114.49,95.31
2017,7,2,7,15,452.5,120.0,2.95,16.5,329.5,81.65,66.25
2017,7,2,7,30,734.0,87.0,2.9,17.0,439.0,63.03,49.72
2017,7,2,7,45,759.5,89.5,2.9,17.5,488.5,105.8,59.09
2017,7,2,8,0,785.0,92.0,2.9,18.0,538.0,158.68,91.34
2017,7,2,8,15,803.0,95.0,2.9,18.5,585.0,213.49,134.3
2017,7,2,8,30,821.0,98.0,2.9,19.0,632.0,270.09,182.64
2017,7,2,8,45,837.5,99.0,2.9,20.0,676.0,331.99,235.82
2017,7,2,9,0,854.0,100.0,2.9,21.0,720.0,388.53,284.24
2017,7,2,9,15,865.0,102.0,2.9,21.5,759.0,444.35,331.56
2017,7,2,9,30,876.0,104.0,2.9,22.0,798.0,500.08,377.34
2017,7,2,9,45,883.0,106.0,2.95,22.5,831.0,553.41,419.98
2017,7,2,10,0,890.0,108.0,3.0,23.0,864.0,605.76,460.5
2017,7,2,10,15,896.0,109.5,3.0,23.5,891.5,655.87,497.96
2017,7,2,10,30,902.0,111.0,3.0,24.0,919.0,704.46,533.17
2017,7,2,10,45,907.0,111.5,3.05,24.5,940.5,749.74,565.34
2017,7,2,11,0,912.0,112.0,3.1,25.0,962.0,792.98,593.64
2017,7,2,11,15,914.5,112.5,3.15,25.0,976.0,832.03,619.9
2017,7,2,11,30,917.0,113.0,3.2,25.0,990.0,868.51,644.31
2017,7,2,11,45,918.5,113.0,3.3,25.5,996.5,900.98,664.94
2017,7,2,12,0,920.0,113.0,3.4,26.0,1003.0,930.56,683.57
2017,7,2,12,15,919.5,113.0,3.45,26.0,1002.5,955.31,700.02
2017,7,2,12,30,919.0,113.0,3.5,26.0,1002.0,976.84,714.41
2017,7,2,12,45,908.0,118.5,3.55,26.0,990.5,990.25,723.56
2017,7,2,13,0,897.0,124.0,3.6,26.0,979.0,1000.04,730.51
2017,7,2,13,15,894.0,123.5,3.65,26.0,964.0,1008.26,736.57
2017,7,2,13,30,891.0,123.0,3.7,26.0,949.0,1012.9,740.41
2017,7,2,13,45,885.5,122.0,3.75,26.0,926.5,1010.97,740.09
2017,7,2,14,0,880.0,121.0,3.8,26.0,904.0,1005.46,737.59
2017,7,2,14,15,873.0,119.5,3.8,25.5,875.5,994.42,732.68
2017,7,2,14,30,866.0,118.0,3.8,25.0,847.0,979.95,725.6
2017,7,2,14,45,856.5,116.5,3.8,25.0,812.0,959.75,713.34
2017,7,2,15,0,847.0,115.0,3.8,25.0,777.0,936.44,699.06
2017,7,2,15,15,835.0,113.0,3.8,24.5,737.5,907.33,682.18
2017,7,2,15,30,823.0,111.0,3.8,24.0,698.0,884.11,669.26
2017,7,2,15,45,807.5,108.5,3.8,24.0,654.0,845.86,644.48
2017,7,2,16,0,792.0,106.0,3.8,24.0,610.0,805.55,618.11
2017,7,2,16,15,772.0,102.5,3.75,23.0,563.0,758.66,588.81
2017,7,2,16,30,752.0,99.0,3.7,22.0,516.0,710.57,557.99
2017,7,2,16,45,726.5,95.0,3.7,21.5,466.5,656.98,521.46
2017,7,2,17,0,701.0,91.0,3.7,21.0,417.0,605.83,484.78
2017,7,2,17,15,667.0,86.0,3.65,20.5,367.0,545.77,439.53
2017,7,2,17,30,633.0,81.0,3.6,20.0,317.0,487.12,393.92
2017,7,2,17,45,587.5,74.5,3.55,19.5,268.0,422.25,341.82
2017,7,2,18,0,542.0,68.0,3.5,19.0,219.0,360.73,290.65
