Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,18,15,476.0,60.0,3.4,18.0,172.5,292.29,232.85
2017,7,2,18,30,410.0,52.0,3.3,17.0,126.0,230.23,178.9
2017,7,2,18,45,314.0,40.5,3.25,16.5,87.0,161.69,119.44
2017,7,2,19,0,218.0,29.0,3.2,16.0,48.0,102.81,64.65
2017,7,2,19,15,109.0,14.5,3.15,15.5,24.0,43.19,0.0
2017,7,2,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,5,15,131.0,16.5,1.9,13.5,29.5,12.95,0.0
2017,7,3,5,30,262.0,33.0,2.0,14.0,59.0,26.84,16.68
2017,7,3,5,45,354.5,43.0,2.1,14.5,100.0,34.09,24.14
2017,7,3,6,0,447.0,53.0,2.2,15.0,141.0,41.08,30.73
2017,7,3,6,15,509.0,61.0,2.2,15.5,188.5,46.0,35.3
2017,7,3,6,30,571.0,69.0,2.2,16.0,236.0,50.73,39.53
2017,7,3,6,45,312.5,108.5,2.25,16.5,203.0,76.5,62.12
2017,7,3,7,0,54.0,148.0,2.3,17.0,170.0,115.64,95.89
2017,7,3,7,15,46.0,165.5,2.25,17.5,185.5,128.23,106.18
2017,7,3,7,30,38.0,183.0,2.2,18.0,201.0,140.53,116.09
2017,7,3,7,45,74.0,214.0,2.2,19.0,254.0,168.16,130.16
2017,7,3,8,0,110.0,245.0,2.2,20.0,307.0,194.47,147.63
2017,7,3,8,15,460.5,173.5,2.2,20.5,468.0,205.77,141.1
2017,7,3,8,30,811.0,102.0,2.2,21.0,629.0,270.11,181.13
2017,7,3,8,45,825.5,104.5,2.25,22.0,672.0,326.32,229.29
2017,7,3,9,0,840.0,107.0,2.3,23.0,715.0,388.35,281.25
2017,7,3,9,15,851.0,109.0,2.35,23.5,754.0,443.51,327.4
2017,7,3,9,30,862.0,111.0,2.4,24.0,793.0,498.6,372.12
2017,7,3,9,45,864.0,116.0,2.5,25.0,824.5,551.13,412.86
2017,7,3,10,0,866.0,121.0,2.6,26.0,856.0,602.25,451.05
2017,7,3,10,15,872.5,122.0,2.65,26.0,883.5,651.25,488.2
2017,7,3,10,30,879.0,123.0,2.7,26.0,911.0,698.82,523.43
2017,7,3,10,45,884.5,123.5,2.8,26.5,932.0,743.62,555.12
2017,7,3,11,0,890.0,124.0,2.9,27.0,953.0,786.48,583.57
2017,7,3,11,15,892.5,125.0,2.95,27.5,967.0,825.29,608.22
2017,7,3,11,30,895.0,126.0,3.0,28.0,981.0,861.61,630.99
2017,7,3,11,45,897.0,125.5,3.1,28.5,988.0,893.57,651.02
2017,7,3,12,0,899.0,125.0,3.2,29.0,995.0,922.73,669.14
2017,7,3,12,15,899.0,125.0,3.25,29.0,994.5,947.62,685.46
2017,7,3,12,30,899.0,125.0,3.3,29.0,994.0,969.39,699.82
2017,7,3,12,45,901.5,122.0,3.4,29.0,987.5,987.48,712.24
2017,7,3,13,0,904.0,119.0,3.5,29.0,981.0,1002.19,722.59
2017,7,3,13,15,901.0,118.5,3.55,28.5,966.0,1010.45,730.01
2017,7,3,13,30,898.0,118.0,3.6,28.0,951.0,1015.11,735.3
2017,7,3,13,45,894.0,116.5,3.7,28.0,929.0,1014.15,735.97
2017,7,3,14,0,890.0,115.0,3.8,28.0,907.0,1009.56,734.43
2017,7,3,14,15,883.5,113.5,3.8,27.5,878.5,998.92,729.84
2017,7,3,14,30,877.0,112.0,3.8,27.0,850.0,984.8,723.09
2017,7,3,14,45,869.5,110.0,3.85,27.0,816.0,965.82,712.06
2017,7,3,15,0,862.0,108.0,3.9,27.0,782.0,943.61,698.92
2017,7,3,15,15,850.5,106.0,3.9,26.5,742.5,914.61,682.28
2017,7,3,15,30,839.0,104.0,3.9,26.0,703.0,882.88,663.67
2017,7,3,15,45,825.5,101.0,3.95,25.5,659.5,853.61,646.82
2017,7,3,16,0,812.0,98.0,4.0,25.0,616.0,813.88,622.39
2017,7,3,16,15,793.5,95.0,3.9,24.5,569.0,768.11,592.7
2017,7,3,16,30,775.0,92.0,3.8,24.0,522.0,720.99,561.56
2017,7,3,16,45,752.5,88.0,3.75,23.5,472.5,668.72,526.23
2017,7,3,17,0,730.0,84.0,3.7,23.0,423.0,616.01,489.14
2017,7,3,17,15,697.5,79.5,3.55,22.0,373.0,558.28,446.65
2017,7,3,17,30,665.0,75.0,3.4,21.0,323.0,499.71,402.02
2017,7,3,17,45,623.0,69.0,3.25,20.5,273.5,435.77,350.82
2017,7,3,18,0,581.0,63.0,3.1,20.0,224.0,374.78,300.21
2017,7,3,18,15,516.5,55.5,2.9,19.0,177.5,305.53,241.93
2017,7,3,18,30,452.0,48.0,2.7,18.0,131.0,242.48,187.24
2017,7,3,18,45,357.0,38.0,2.5,17.0,91.0,173.47,127.55
2017,7,3,19,0,262.0,28.0,2.3,16.0,51.0,115.34,72.43
2017,7,3,19,15,131.0,14.0,2.15,15.5,25.5,48.78,0.0
2017,7,3,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,5,15,157.0,15.0,1.85,12.5,31.0,11.86,0.0
2017,7,4,5,30,314.0,30.0,1.9,13.0,62.0,24.22,14.5
2017,7,4,5,45,409.5,39.0,2.0,13.5,104.0,30.74,21.3
2017,7,4,6,0,505.0,48.0,2.1,14.0,146.0,37.05,27.29
2017,7,4,6,15,565.0,54.0,2.1,14.5,194.0,40.56,30.61
2017,7,4,6,30,625.0,60.0,2.1,15.0,242.0,43.97,33.69
2017,7,4,6,45,370.0,106.5,2.1,16.0,220.0,75.49,61.37
2017,7,4,7,0,115.0,153.0,2.1,17.0,198.0,114.03,94.49
2017,7,4,7,15,100.0,174.5,2.05,17.5,217.5,127.8,105.8
2017,7,4,7,30,85.0,196.0,2.0,18.0,237.0,148.59,122.91
2017,7,4,7,45,124.0,220.5,1.95,19.0,287.5,167.23,127.85
2017,7,4,8,0,163.0,245.0,1.9,20.0,338.0,200.54,150.1
2017,7,4,8,15,174.5,267.5,1.9,20.5,374.5,232.83,174.08
2017,7,4,8,30,186.0,290.0,1.9,21.0,411.0,266.81,200.07
2017,7,4,8,45,537.0,189.0,1.95,22.0,570.5,301.16,217.31
2017,7,4,9,0,888.0,88.0,2.0,23.0,730.0,389.78,281.04
2017,7,4,9,15,897.5,89.5,2.05,23.5,769.0,446.43,328.4
2017,7,4,9,30,907.0,91.0,2.1,24.0,808.0,502.78,374.17
2017,7,4,9,45,916.0,91.5,2.15,25.0,842.0,557.51,416.41
2017,7,4,10,0,925.0,92.0,2.2,26.0,876.0,611.39,456.4
2017,7,4,10,15,930.5,93.0,2.3,26.5,903.5,662.43,494.14
2017,7,4,10,30,936.0,94.0,2.4,27.0,931.0,711.82,529.63
2017,7,4,10,45,940.5,94.0,2.5,27.5,952.5,757.75,561.37
2017,7,4,11,0,945.0,94.0,2.6,28.0,974.0,801.5,589.57
2017,7,4,11,15,947.5,94.5,2.7,28.0,988.0,841.76,616.38
2017,7,4,11,30,950.0,95.0,2.8,28.0,1002.0,879.34,641.33
2017,7,4,11,45,951.5,94.5,2.95,28.5,1009.0,912.33,662.22
2017,7,4,12,0,953.0,94.0,3.1,29.0,1016.0,942.28,681.08
2017,7,4,12,15,953.0,94.0,3.2,29.0,1015.0,968.18,698.31
2017,7,4,12,30,953.0,94.0,3.3,29.0,1014.0,990.74,713.47
2017,7,4,12,45,940.0,101.0,3.45,29.0,1002.5,1004.27,723.27
2017,7,4,13,0,927.0,108.0,3.6,29.0,991.0,1014.01,730.79
2017,7,4,13,15,923.5,107.0,3.7,28.5,975.0,1021.4,738.06
2017,7,4,13,30,920.0,106.0,3.8,28.0,959.0,1025.08,743.07
2017,7,4,13,45,918.0,103.5,3.9,28.0,937.5,1024.99,744.3
2017,7,4,14,0,916.0,101.0,4.0,28.0,916.0,1021.16,743.22
2017,7,4,14,15,909.5,100.0,4.0,27.5,887.5,1010.75,738.81
2017,7,4,14,30,903.0,99.0,4.0,27.0,859.0,996.8,732.18
2017,7,4,14,45,898.0,96.0,4.05,27.0,825.0,978.66,721.71
2017,7,4,15,0,893.0,93.0,4.1,27.0,791.0,957.1,709.01
2017,7,4,15,15,882.0,91.0,4.1,26.5,751.0,927.79,692.2
2017,7,4,15,30,871.0,89.0,4.1,26.0,711.0,895.63,673.34
2017,7,4,15,45,860.0,86.0,4.1,25.5,667.5,859.7,651.67
2017,7,4,16,0,849.0,83.0,4.1,25.0,624.0,821.33,628.03
2017,7,4,16,15,831.0,80.5,4.0,24.0,576.0,775.65,599.6
2017,7,4,16,30,813.0,78.0,3.9,23.0,528.0,728.53,569.56
2017,7,4,16,45,792.5,74.5,3.85,22.5,479.0,682.87,539.02
2017,7,4,17,0,772.0,71.0,3.8,22.0,430.0,630.5,502.77
2017,7,4,17,15,741.0,67.5,3.65,21.0,379.0,571.0,458.92
2017,7,4,17,30,710.0,64.0,3.5,20.0,328.0,512.44,414.12
2017,7,4,17,45,668.0,59.0,3.35,19.5,278.0,447.44,361.78
2017,7,4,18,0,626.0,54.0,3.2,19.0,228.0,385.26,309.88
2017,7,4,18,15,563.5,48.0,3.05,18.0,180.5,317.9,252.66
2017,7,4,18,30,501.0,42.0,2.9,17.0,133.0,254.94,197.46
2017,7,4,18,45,402.0,33.5,2.75,16.5,92.5,183.56,134.98
2017,7,4,19,0,303.0,25.0,2.6,16.0,52.0,123.52,77.11
2017,7,4,19,15,151.5,12.5,2.5,15.5,26.0,51.48,0.0
2017,7,4,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,5,15,175.5,14.0,2.35,13.0,31.0,11.03,0.0
2017,7,5,5,30,351.0,28.0,2.4,13.0,62.0,22.52,13.0
2017,7,5,5,45,439.0,35.5,2.5,13.5,104.0,27.82,18.73
2017,7,5,6,0,527.0,43.0,2.6,14.0,146.0,32.99,23.68
2017,7,5,6,15,263.5,52.5,2.6,14.5,104.0,38.65,28.9
2017,7,5,6,30,0.0,62.0,2.6,15.0,62.0,54.61,43.14
2017,7,5,6,45,0.0,74.5,2.6,15.5,74.5,65.25,52.45
2017,7,5,7,0,0.0,87.0,2.6,16.0,87.0,75.82,61.52
2017,7,5,7,15,1.5,119.0,2.55,16.5,120.0,101.31,83.42
2017,7,5,7,30,3.0,151.0,2.5,17.0,153.0,126.0,104.21
2017,7,5,7,45,12.0,177.0,2.5,17.5,184.0,147.68,116.34
2017,7,5,8,0,21.0,203.0,2.5,18.0,215.0,171.05,134.0
2017,7,5,8,15,30.0,230.0,2.45,18.5,249.0,188.82,147.06
2017,7,5,8,30,39.0,257.0,2.4,19.0,283.0,215.59,167.31
2017,7,5,8,45,446.5,173.5,2.4,20.0,495.0,263.36,192.81
2017,7,5,9,0,854.0,90.0,2.4,21.0,707.0,378.71,276.26
2017,7,5,9,15,864.0,91.5,2.35,21.5,745.0,433.71,322.58
2017,7,5,9,30,874.0,93.0,2.3,22.0,783.0,488.52,367.46
2017,7,5,9,45,849.0,112.5,2.25,22.5,806.5,539.55,407.79
2017,7,5,10,0,824.0,132.0,2.2,23.0,830.0,586.31,443.25
2017,7,5,10,15,830.5,133.5,2.2,23.5,856.5,633.87,478.45
2017,7,5,10,30,837.0,135.0,2.2,24.0,883.0,680.1,511.61
2017,7,5,10,45,506.0,298.5,2.2,24.5,754.5,629.06,470.01
2017,7,5,11,0,175.0,462.0,2.2,25.0,626.0,543.5,402.46
2017,7,5,11,15,507.5,303.5,2.25,25.5,786.5,686.77,510.51
2017,7,5,11,30,840.0,145.0,2.3,26.0,947.0,832.3,612.83
2017,7,5,11,45,634.0,274.5,2.35,26.5,882.5,814.79,596.39
2017,7,5,12,0,428.0,404.0,2.4,27.0,818.0,774.12,562.9
2017,7,5,12,15,631.0,277.0,2.5,27.0,886.5,860.12,627.35
2017,7,5,12,30,834.0,150.0,2.6,27.0,955.0,931.51,676.16
2017,7,5,12,45,863.0,130.0,2.75,27.0,957.0,958.52,694.47
2017,7,5,13,0,892.0,110.0,2.9,27.0,959.0,982.19,711.08
2017,7,5,13,15,889.5,109.0,2.95,27.0,944.5,990.26,716.89
2017,7,5,13,30,887.0,108.0,3.0,27.0,930.0,994.77,720.66
2017,7,5,13,45,885.5,105.5,3.15,27.0,909.5,995.16,722.69
2017,7,5,14,0,884.0,103.0,3.3,27.0,889.0,991.92,722.48
2017,7,5,14,15,878.0,102.0,3.35,26.5,861.5,982.23,718.83
2017,7,5,14,30,872.0,101.0,3.4,26.0,834.0,969.09,713.02
2017,7,5,14,45,867.5,98.0,3.5,26.0,801.5,951.89,703.51
2017,7,5,15,0,863.0,95.0,3.6,26.0,769.0,931.36,691.78
2017,7,5,15,15,852.5,93.0,3.6,25.5,730.5,903.16,675.6
2017,7,5,15,30,842.0,91.0,3.6,25.0,692.0,872.2,657.43
2017,7,5,15,45,831.0,88.0,3.65,25.0,649.5,837.09,635.23
2017,7,5,16,0,820.0,85.0,3.7,25.0,607.0,799.65,611.17
2017,7,5,16,15,802.5,82.5,3.6,24.5,561.0,755.38,582.48
2017,7,5,16,30,785.0,80.0,3.5,24.0,515.0,715.85,556.8
2017,7,5,16,45,764.0,76.5,3.45,23.5,466.5,664.89,522.45
2017,7,5,17,0,743.0,73.0,3.4,23.0,418.0,613.38,486.85
2017,7,5,17,15,713.0,69.0,3.3,22.0,369.0,555.22,444.26
2017,7,5,17,30,683.0,65.0,3.2,21.0,320.0,497.98,400.77
2017,7,5,17,45,642.0,60.5,3.1,20.5,271.0,435.4,350.64
2017,7,5,18,0,601.0,56.0,3.0,20.0,222.0,377.35,302.29
2017,7,5,18,15,539.5,49.5,2.85,19.0,176.0,309.53,245.06
2017,7,5,18,30,478.0,43.0,2.7,18.0,130.0,247.61,191.07
2017,7,5,18,45,384.0,34.0,2.55,17.5,90.0,178.53,130.77
2017,7,5,19,0,290.0,25.0,2.4,17.0,50.0,120.25,74.5
2017,7,5,19,15,145.0,12.5,2.35,16.5,25.0,50.15,0.0
2017,7,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,5,15,129.0,15.0,2.1,14.5,27.5,11.9,0.0
2017,7,6,5,30,258.0,30.0,2.1,15.0,55.0,24.24,14.18
2017,7,6,5,45,350.0,39.5,2.15,15.5,95.0,31.14,21.41
2017,7,6,6,0,442.0,49.0,2.2,16.0,135.0,37.8,27.68
2017,7,6,6,15,502.5,56.5,2.25,16.5,180.5,42.43,31.98
2017,7,6,6,30,563.0,64.0,2.3,17.0,226.0,46.89,35.97
2017,7,6,6,45,609.5,68.5,2.35,18.0,275.5,48.79,37.49
2017,7,6,7,0,656.0,73.0,2.4,19.0,325.0,50.66,38.88
2017,7,6,7,15,687.5,77.5,2.4,19.5,374.0,57.54,44.66
2017,7,6,7,30,719.0,82.0,2.4,20.0,423.0,59.35,45.97
2017,7,6,7,45,744.0,84.5,2.45,20.5,472.0,98.15,53.72
2017,7,6,8,0,769.0,87.0,2.5,21.0,521.0,150.04,84.24
2017,7,6,8,15,787.0,90.0,2.5,21.5,567.0,203.93,125.62
2017,7,6,8,30,805.0,93.0,2.5,22.0,613.0,259.63,172.5
2017,7,6,8,45,819.0,95.0,2.55,23.0,656.0,320.78,224.48
2017,7,6,9,0,833.0,97.0,2.6,24.0,699.0,376.23,271.54
2017,7,6,9,15,844.0,99.0,2.65,24.5,737.0,430.99,317.54
2017,7,6,9,30,855.0,101.0,2.7,25.0,775.0,485.71,362.13
2017,7,6,9,45,864.0,102.0,2.75,25.5,808.5,538.29,403.76
2017,7,6,10,0,873.0,103.0,2.8,26.0,842.0,590.13,443.5
2017,7,6,10,15,879.0,104.0,2.8,26.5,869.0,639.14,479.79
2017,7,6,10,30,885.0,105.0,2.8,27.0,896.0,686.66,513.91
2017,7,6,10,45,890.0,105.5,2.85,27.5,917.0,731.34,545.34
2017,7,6,11,0,895.0,106.0,2.9,28.0,938.0,774.04,572.96
2017,7,6,11,15,897.5,106.5,2.95,28.0,952.0,812.59,598.62
2017,7,6,11,30,900.0,107.0,3.0,28.0,966.0,848.63,622.48
2017,7,6,11,45,902.0,107.0,3.05,28.5,972.5,881.13,642.63
2017,7,6,12,0,904.0,107.0,3.1,29.0,979.0,910.82,660.82
2017,7,6,12,15,904.0,107.0,3.15,29.0,979.0,935.75,677.18
2017,7,6,12,30,904.0,107.0,3.2,29.0,979.0,957.52,691.55
2017,7,6,12,45,900.5,108.0,3.25,29.0,970.5,973.64,702.35
2017,7,6,13,0,897.0,109.0,3.3,29.0,962.0,986.32,711.05
2017,7,6,13,15,894.5,108.0,3.3,29.0,947.5,994.47,716.61
2017,7,6,13,30,892.0,107.0,3.3,29.0,933.0,999.04,719.99
2017,7,6,13,45,889.0,105.5,3.35,29.0,912.0,999.0,720.93
2017,7,6,14,0,886.0,104.0,3.4,29.0,891.0,995.36,719.68
2017,7,6,14,15,879.5,103.0,3.4,28.5,863.5,985.21,715.43
2017,7,6,14,30,873.0,102.0,3.4,28.0,836.0,971.61,709.04
2017,7,6,14,45,866.5,99.5,3.45,28.0,802.5,953.05,698.39
2017,7,6,15,0,860.0,97.0,3.5,28.0,769.0,931.23,685.64
2017,7,6,15,15,849.5,95.5,3.5,27.5,730.5,903.69,670.08
2017,7,6,15,30,839.0,94.0,3.5,27.0,692.0,873.4,652.56
2017,7,6,15,45,827.0,91.0,3.5,26.5,649.0,837.54,631.05
2017,7,6,16,0,815.0,88.0,3.5,26.0,606.0,799.41,607.69
2017,7,6,16,15,797.0,85.5,3.5,25.5,560.0,761.58,584.2
2017,7,6,16,30,779.0,83.0,3.5,25.0,514.0,715.33,554.23
2017,7,6,16,45,757.5,79.0,3.5,24.5,465.5,663.64,519.69
2017,7,6,17,0,736.0,75.0,3.5,24.0,417.0,611.44,483.76
2017,7,6,17,15,705.0,71.5,3.45,23.0,367.5,553.49,441.55
2017,7,6,17,30,674.0,68.0,3.4,22.0,318.0,496.54,398.48
2017,7,6,17,45,632.5,62.5,3.35,21.5,269.5,434.67,349.09
2017,7,6,18,0,591.0,57.0,3.3,21.0,221.0,374.04,298.94
2017,7,6,18,15,529.0,50.5,3.2,20.0,174.5,306.47,242.09
2017,7,6,18,30,467.0,44.0,3.1,19.0,128.0,244.85,188.51
2017,7,6,18,45,372.0,35.0,3.05,18.5,89.0,175.99,128.61
2017,7,6,19,0,277.0,26.0,3.0,18.0,50.0,118.04,72.67
2017,7,6,19,15,138.5,13.0,3.0,17.5,25.0,41.26,0.0
2017,7,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,7,5,15,163.5,14.0,2.45,15.0,29.5,11.08,0.0
2017,7,7,5,30,327.0,28.0,2.5,15.0,59.0,22.59,12.72
2017,7,7,5,45,421.0,36.0,2.55,15.5,100.5,28.31,18.93
2017,7,7,6,0,515.0,44.0,2.6,16.0,142.0,33.88,24.22
2017,7,7,6,15,574.5,50.0,2.55,16.5,189.5,37.53,27.65
2017,7,7,6,30,634.0,56.0,2.5,17.0,237.0,44.88,34.2
2017,7,7,6,45,676.5,60.0,2.5,18.0,287.5,46.92,35.84
2017,7,7,7,0,719.0,64.0,2.5,19.0,338.0,48.93,37.37
2017,7,7,7,15,748.5,67.5,2.5,19.5,388.5,50.4,38.46
2017,7,7,7,30,778.0,71.0,2.5,20.0,439.0,51.8,39.45
2017,7,7,7,45,801.0,73.5,2.5,21.0,489.0,92.46,47.64
2017,7,7,8,0,824.0,76.0,2.5,22.0,539.0,155.05,85.72
2017,7,7,8,15,840.5,78.0,2.5,22.5,586.0,210.64,128.15
2017,7,7,8,30,857.0,80.0,2.5,23.0,633.0,267.7,176.15
2017,7,7,8,45,870.5,82.0,2.5,24.0,677.0,325.14,225.39
2017,7,7,9,0,884.0,84.0,2.5,25.0,721.0,383.25,274.58
2017,7,7,9,15,894.0,85.5,2.55,25.5,760.0,439.97,322.12
2017,7,7,9,30,904.0,87.0,2.6,26.0,799.0,496.46,368.03
2017,7,7,9,45,902.0,93.5,2.7,27.0,830.0,550.48,409.89
2017,7,7,10,0,900.0,100.0,2.8,28.0,861.0,602.61,448.78
2017,7,7,10,15,906.0,101.0,2.85,28.5,889.0,652.98,485.88
2017,7,7,10,30,912.0,102.0,2.9,29.0,917.0,701.81,520.79
2017,7,7,10,45,917.0,102.5,3.0,30.0,938.5,747.73,551.75
2017,7,7,11,0,922.0,103.0,3.1,31.0,960.0,791.59,578.84
2017,7,7,11,15,925.0,103.5,3.2,31.5,974.5,831.62,604.18
2017,7,7,11,30,928.0,104.0,3.3,32.0,989.0,869.09,627.62
2017,7,7,11,45,930.0,104.0,3.45,32.5,996.0,902.53,648.56
2017,7,7,12,0,932.0,104.0,3.6,33.0,1003.0,933.06,667.54
2017,7,7,12,15,931.5,104.0,3.65,33.0,1002.5,958.26,683.83
2017,7,7,12,30,931.0,104.0,3.7,33.0,1002.0,980.18,698.09
2017,7,7,12,45,927.0,105.0,3.8,33.5,993.5,996.34,707.61
2017,7,7,13,0,923.0,106.0,3.9,34.0,985.0,1008.92,714.95
2017,7,7,13,15,920.0,105.5,4.0,34.0,969.5,1017.36,721.24
2017,7,7,13,30,917.0,105.0,4.1,34.0,954.0,1022.13,725.34
2017,7,7,13,45,913.0,103.5,4.2,34.0,932.0,1021.18,725.93
2017,7,7,14,0,909.0,102.0,4.3,34.0,910.0,1016.52,724.29
2017,7,7,14,15,902.5,101.0,4.4,34.0,881.5,1006.27,719.18
2017,7,7,14,30,896.0,100.0,4.5,34.0,853.0,992.48,711.88
2017,7,7,14,45,889.0,97.5,4.6,34.0,818.5,973.13,701.04
2017,7,7,15,0,882.0,95.0,4.7,34.0,784.0,950.47,688.04
2017,7,7,15,15,871.0,93.5,4.7,33.5,744.5,922.01,672.12
2017,7,7,15,30,860.0,92.0,4.7,33.0,705.0,890.75,654.19
2017,7,7,15,45,848.0,89.0,4.75,33.0,661.5,854.3,631.65
2017,7,7,16,0,836.0,86.0,4.8,33.0,618.0,815.5,607.27
2017,7,7,16,15,818.0,83.5,4.7,32.0,570.5,770.28,579.77
2017,7,7,16,30,800.0,81.0,4.6,31.0,523.0,729.84,555.11
2017,7,7,16,45,778.5,77.0,4.5,30.5,473.5,677.29,520.23
2017,7,7,17,0,757.0,73.0,4.4,30.0,424.0,624.17,484.22
2017,7,7,17,15,725.5,69.0,4.15,29.0,373.5,564.35,441.05
2017,7,7,17,30,694.0,65.0,3.9,28.0,323.0,505.55,397.12
2017,7,7,17,45,652.5,60.0,3.65,27.0,273.5,441.5,347.49
2017,7,7,18,0,611.0,55.0,3.4,26.0,224.0,381.98,299.44
2017,7,7,18,15,548.5,49.0,2.95,25.0,177.0,313.68,242.74
2017,7,7,18,30,486.0,43.0,2.5,24.0,130.0,251.37,189.39
2017,7,7,18,45,389.5,34.0,2.1,23.0,90.0,180.89,129.49
2017,7,7,19,0,293.0,25.0,1.7,22.0,50.0,121.53,72.99
2017,7,7,19,15,146.5,12.5,1.65,21.5,25.0,42.56,0.0
2017,7,7,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,8,5,15,144.0,14.0,1.85,17.5,27.5,11.1,0.0
2017,7,8,5,30,288.0,28.0,2.1,18.0,55.0,22.58,12.39
2017,7,8,5,45,381.0,37.5,2.35,18.5,96.0,29.58,19.72
2017,7,8,6,0,474.0,47.0,2.6,19.0,137.0,36.32,26.0
2017,7,8,6,15,535.5,53.5,2.55,19.5,183.5,40.24,29.64
2017,7,8,6,30,597.0,60.0,2.5,20.0,230.0,44.03,33.01
2017,7,8,6,45,640.5,65.0,2.5,21.0,280.0,46.46,34.98
2017,7,8,7,0,684.0,70.0,2.5,22.0,330.0,53.51,40.85
2017,7,8,7,15,715.0,74.0,2.5,22.5,380.0,55.14,42.05
2017,7,8,7,30,746.0,78.0,2.5,23.0,430.0,56.71,43.15
2017,7,8,7,45,769.5,81.0,2.55,24.0,479.5,95.46,50.65
2017,7,8,8,0,793.0,84.0,2.6,25.0,529.0,149.1,81.31
2017,7,8,8,15,810.0,86.5,2.75,25.5,575.5,203.9,122.68
2017,7,8,8,30,827.0,89.0,2.9,26.0,622.0,266.88,174.65
2017,7,8,8,45,840.0,91.5,3.05,27.0,665.0,322.99,222.31
2017,7,8,9,0,853.0,94.0,3.2,28.0,708.0,379.74,270.06
2017,7,8,9,15,863.0,96.0,3.25,28.5,746.5,435.28,316.29
2017,7,8,9,30,873.0,98.0,3.3,29.0,785.0,490.65,361.01
2017,7,8,9,45,871.0,105.0,3.4,29.5,815.0,543.53,402.56
2017,7,8,10,0,869.0,112.0,3.5,30.0,845.0,594.6,441.4
2017,7,8,10,15,875.0,113.0,3.6,30.5,872.5,643.62,477.7
2017,7,8,10,30,881.0,114.0,3.7,31.0,900.0,691.16,511.95
2017,7,8,10,45,883.5,116.0,3.85,31.5,920.0,735.39,543.18
2017,7,8,11,0,886.0,118.0,4.0,32.0,940.0,777.46,570.96
2017,7,8,11,15,888.5,118.5,4.05,32.0,953.5,815.9,596.51
2017,7,8,11,30,891.0,119.0,4.1,32.0,967.0,851.86,620.28
2017,7,8,11,45,890.5,120.0,4.15,32.5,973.0,883.08,639.51
2017,7,8,12,0,890.0,121.0,4.2,33.0,979.0,911.39,656.74
2017,7,8,12,15,889.5,121.0,4.25,32.5,978.5,935.79,674.09
2017,7,8,12,30,889.0,121.0,4.3,32.0,978.0,957.07,689.54
2017,7,8,12,45,886.5,121.0,4.35,32.0,970.0,973.21,700.34
2017,7,8,13,0,884.0,121.0,4.4,32.0,962.0,985.95,709.05
2017,7,8,13,15,881.0,120.5,4.4,31.5,947.0,994.24,716.19
2017,7,8,13,30,878.0,120.0,4.4,31.0,932.0,999.0,721.19
2017,7,8,13,45,873.5,118.5,4.45,31.0,910.5,997.71,721.21
2017,7,8,14,0,869.0,117.0,4.5,31.0,889.0,992.85,719.06
2017,7,8,14,15,862.0,116.0,4.45,30.5,861.0,982.52,714.38
2017,7,8,14,30,855.0,115.0,4.4,30.0,833.0,968.81,707.57
2017,7,8,14,45,848.0,112.5,4.4,30.0,799.5,950.21,696.46
2017,7,8,15,0,841.0,110.0,4.4,30.0,766.0,928.43,683.28
2017,7,8,15,15,829.5,107.5,4.3,29.5,727.0,899.41,666.13
2017,7,8,15,30,818.0,105.0,4.2,29.0,688.0,867.72,647.1
2017,7,8,15,45,806.0,101.5,4.15,28.5,645.5,839.93,630.85
2017,7,8,16,0,794.0,98.0,4.1,28.0,603.0,801.52,607.02
2017,7,8,16,15,775.5,95.0,4.0,27.0,556.5,756.35,579.1
2017,7,8,16,30,757.0,92.0,3.9,26.0,510.0,709.87,549.66
2017,7,8,16,45,734.5,88.0,3.85,25.5,462.0,658.25,514.92
2017,7,8,17,0,712.0,84.0,3.8,25.0,414.0,606.24,478.51
2017,7,8,17,15,679.0,79.5,3.7,24.0,364.0,548.96,436.67
2017,7,8,17,30,646.0,75.0,3.6,23.0,314.0,490.84,392.72
2017,7,8,17,45,602.0,69.0,3.5,22.0,265.5,426.59,342.25
2017,7,8,18,0,558.0,63.0,3.4,21.0,217.0,365.52,292.37
2017,7,8,18,15,493.0,55.5,3.3,20.0,171.0,297.03,234.87
2017,7,8,18,30,428.0,48.0,3.2,19.0,125.0,234.84,181.04
2017,7,8,18,45,331.5,37.5,3.15,18.5,86.0,165.85,121.33
2017,7,8,19,0,235.0,27.0,3.1,18.0,47.0,107.98,65.76
2017,7,8,19,15,117.5,13.5,3.1,17.5,23.5,37.35,0.0
2017,7,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,5,15,152.5,14.0,2.6,14.5,28.0,11.15,0.0
2017,7,9,5,30,305.0,28.0,2.6,15.0,56.0,22.68,12.52
2017,7,9,5,45,408.5,36.0,2.6,15.5,98.0,28.39,18.95
2017,7,9,6,0,512.0,44.0,2.6,16.0,140.0,33.97,24.28
2017,7,9,6,15,573.0,50.0,2.6,16.5,188.0,37.62,27.72
2017,7,9,6,30,634.0,56.0,2.6,17.0,236.0,44.99,34.28
2017,7,9,6,45,678.5,60.5,2.65,18.0,287.0,47.44,36.3
2017,7,9,7,0,723.0,65.0,2.7,19.0,338.0,49.84,38.17
2017,7,9,7,15,753.0,68.5,2.7,19.5,389.0,51.28,39.23
2017,7,9,7,30,783.0,72.0,2.7,20.0,440.0,52.66,40.2
2017,7,9,7,45,805.5,74.5,2.75,20.5,490.5,91.86,47.77
2017,7,9,8,0,828.0,77.0,2.8,21.0,541.0,154.71,85.82
2017,7,9,8,15,845.0,79.5,2.8,21.5,588.0,211.1,128.86
2017,7,9,8,30,862.0,82.0,2.8,22.0,635.0,269.04,177.71
2017,7,9,8,45,875.0,84.0,2.8,23.0,679.0,326.75,227.47
2017,7,9,9,0,888.0,86.0,2.8,24.0,723.0,385.08,277.18
2017,7,9,9,15,897.5,87.5,2.8,24.5,762.5,441.95,325.11
2017,7,9,9,30,907.0,89.0,2.8,25.0,802.0,498.54,371.31
2017,7,9,9,45,902.5,97.0,2.85,25.5,832.0,552.81,414.3
2017,7,9,10,0,898.0,105.0,2.9,26.0,862.0,604.95,454.19
2017,7,9,10,15,903.5,106.0,2.95,26.0,890.0,655.08,492.43
2017,7,9,10,30,909.0,107.0,3.0,26.0,918.0,703.63,528.58
2017,7,9,10,45,912.0,109.0,3.1,26.5,938.5,749.47,561.11
2017,7,9,11,0,915.0,111.0,3.2,27.0,959.0,793.11,589.73
2017,7,9,11,15,917.5,111.5,3.3,27.0,973.5,832.68,616.43
2017,7,9,11,30,920.0,112.0,3.4,27.0,988.0,869.68,641.31
2017,7,9,11,45,920.0,113.0,3.5,27.5,994.0,902.26,661.86
2017,7,9,12,0,920.0,114.0,3.6,28.0,1000.0,931.86,680.37
2017,7,9,12,15,919.5,114.0,3.7,28.0,999.5,956.99,697.27
2017,7,9,12,30,919.0,114.0,3.8,28.0,999.0,978.9,712.14
2017,7,9,12,45,914.0,115.5,3.9,28.0,990.0,994.58,723.03
2017,7,9,13,0,909.0,117.0,4.0,28.0,981.0,1006.72,731.75
2017,7,9,13,15,906.0,116.5,4.05,27.5,966.0,1015.27,739.42
2017,7,9,13,30,903.0,116.0,4.1,27.0,951.0,1020.18,744.88
2017,7,9,13,45,898.5,115.0,4.15,27.0,929.0,1019.44,745.32
2017,7,9,14,0,894.0,114.0,4.2,27.0,907.0,1015.06,743.52
2017,7,9,14,15,887.0,112.5,4.2,26.5,878.5,1004.08,738.67
2017,7,9,14,30,880.0,111.0,4.2,26.0,850.0,989.6,731.6
2017,7,9,14,45,873.0,108.5,4.25,26.0,816.0,970.66,720.47
2017,7,9,15,0,866.0,106.0,4.3,26.0,782.0,948.43,707.18
2017,7,9,15,15,854.5,104.0,4.25,25.5,742.0,919.43,690.13
2017,7,9,15,30,843.0,102.0,4.2,25.0,702.0,887.66,671.1
2017,7,9,15,45,831.5,98.5,4.2,24.5,659.0,851.67,649.2
2017,7,9,16,0,820.0,95.0,4.2,24.0,616.0,820.7,630.6
2017,7,9,16,15,801.5,92.0,4.15,23.5,568.5,774.65,600.71
2017,7,9,16,30,783.0,89.0,4.1,23.0,521.0,727.19,569.37
2017,7,9,16,45,763.5,84.0,4.05,22.5,472.5,675.58,534.34
2017,7,9,17,0,744.0,79.0,4.0,22.0,424.0,623.27,497.76
2017,7,9,17,15,712.5,75.0,3.9,21.0,373.5,563.91,453.97
2017,7,9,17,30,681.0,71.0,3.8,20.0,323.0,507.55,410.83
2017,7,9,17,45,642.5,65.0,3.7,19.5,273.5,444.56,360.08
2017,7,9,18,0,604.0,59.0,3.6,19.0,224.0,384.14,309.57
2017,7,9,18,15,539.5,52.0,3.45,18.5,177.0,313.98,249.6
2017,7,9,18,30,475.0,45.0,3.3,18.0,130.0,250.04,193.33
2017,7,9,18,45,379.5,35.5,3.15,17.5,90.0,179.8,131.84
2017,7,9,19,0,284.0,26.0,3.0,17.0,50.0,120.28,72.95
2017,7,9,19,15,142.0,13.0,2.95,16.5,25.0,42.18,0.0
2017,7,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,5,15,169.5,13.0,3.05,14.5,28.5,10.31,0.0
2017,7,10,5,30,339.0,26.0,3.1,15.0,57.0,20.97,11.01
2017,7,10,5,45,442.5,33.5,3.15,15.5,99.5,26.36,17.16
2017,7,10,6,0,546.0,41.0,3.2,16.0,142.0,34.5,24.72
2017,7,10,6,15,605.5,46.5,3.15,16.5,190.5,38.18,28.19
2017,7,10,6,30,665.0,52.0,3.1,17.0,239.0,41.79,31.45
2017,7,10,6,45,706.5,55.5,3.1,17.5,290.0,43.58,32.97
2017,7,10,7,0,748.0,59.0,3.1,18.0,341.0,45.36,34.4
2017,7,10,7,15,776.5,62.5,3.1,18.5,392.5,46.99,35.66
2017,7,10,7,30,805.0,66.0,3.1,19.0,444.0,56.49,43.71
2017,7,10,7,45,826.0,68.0,3.1,20.0,493.5,95.43,50.59
2017,7,10,8,0,847.0,70.0,3.1,21.0,543.0,150.93,82.09
2017,7,10,8,15,863.0,72.5,3.1,21.5,590.5,208.19,125.86
2017,7,10,8,30,879.0,75.0,3.1,22.0,638.0,266.89,175.52
2017,7,10,8,45,891.0,76.5,3.15,22.5,681.5,324.85,226.25
2017,7,10,9,0,903.0,78.0,3.2,23.0,725.0,383.3,277.08
2017,7,10,9,15,912.0,79.5,3.2,23.5,764.5,440.76,325.99
2017,7,10,9,30,921.0,81.0,3.2,24.0,804.0,497.89,373.09
2017,7,10,9,45,915.0,89.5,3.25,24.5,834.0,552.6,416.86
2017,7,10,10,0,909.0,98.0,3.3,25.0,864.0,605.0,457.36
2017,7,10,10,15,914.5,99.0,3.35,25.0,892.0,655.68,496.36
2017,7,10,10,30,920.0,100.0,3.4,25.0,920.0,704.73,533.24
2017,7,10,10,45,923.5,101.0,3.5,25.5,941.0,750.55,565.91
2017,7,10,11,0,927.0,102.0,3.6,26.0,962.0,794.16,594.68
2017,7,10,11,15,929.5,102.5,3.7,26.0,976.0,834.17,621.9
2017,7,10,11,30,932.0,103.0,3.8,26.0,990.0,871.56,647.24
2017,7,10,11,45,932.5,103.5,3.9,26.0,996.5,904.47,669.49
2017,7,10,12,0,933.0,104.0,4.0,26.0,1003.0,934.37,689.73
2017,7,10,12,15,932.5,104.0,4.05,26.0,1002.5,959.75,706.7
2017,7,10,12,30,932.0,104.0,4.1,26.0,1002.0,981.85,721.56
2017,7,10,12,45,931.0,103.5,4.15,26.0,994.0,999.58,733.6
2017,7,10,13,0,930.0,103.0,4.2,26.0,986.0,1013.76,743.42
2017,7,10,13,15,927.0,102.5,4.2,25.5,971.0,1022.36,750.87
2017,7,10,13,30,924.0,102.0,4.2,25.0,956.0,1027.25,756.04
2017,7,10,13,45,919.5,101.0,4.25,25.0,934.0,1026.4,756.41
2017,7,10,14,0,915.0,100.0,4.3,25.0,912.0,1021.82,754.47
2017,7,10,14,15,909.0,98.5,4.25,24.5,883.0,1011.56,749.76
2017,7,10,14,30,903.0,97.0,4.2,24.0,854.0,997.7,742.77
2017,7,10,14,45,894.5,95.5,4.2,23.5,819.5,977.93,732.16
2017,7,10,15,0,886.0,94.0,4.2,23.0,785.0,954.88,719.35
2017,7,10,15,15,875.0,92.5,4.15,22.5,745.5,926.36,702.49
2017,7,10,15,30,864.0,91.0,4.1,22.0,706.0,895.01,683.58
2017,7,10,15,45,850.0,88.5,4.05,22.0,661.5,857.26,658.75
2017,7,10,16,0,836.0,86.0,4.0,22.0,617.0,817.26,632.17
2017,7,10,16,15,818.0,83.5,3.95,21.5,569.5,772.02,602.73
2017,7,10,16,30,800.0,81.0,3.9,21.0,522.0,731.6,576.33
2017,7,10,16,45,775.5,78.0,3.9,20.5,472.5,677.96,539.76
2017,7,10,17,0,751.0,75.0,3.9,20.0,423.0,624.0,502.09
2017,7,10,17,15,719.5,71.5,3.85,19.0,372.5,564.92,458.3
2017,7,10,17,30,688.0,68.0,3.8,18.0,322.0,506.84,413.6
2017,7,10,17,45,640.0,63.5,3.75,17.5,271.5,441.83,360.8
2017,7,10,18,0,592.0,59.0,3.7,17.0,221.0,378.57,307.63
2017,7,10,18,15,527.0,52.5,3.6,16.5,174.5,309.37,247.99
2017,7,10,18,30,462.0,46.0,3.5,16.0,128.0,246.42,192.11
2017,7,10,18,45,356.0,36.5,3.45,15.5,87.5,173.35,128.16
2017,7,10,19,0,250.0,27.0,3.4,15.0,47.0,111.95,67.88
2017,7,10,19,15,125.0,13.5,3.35,15.0,23.5,39.05,0.0
2017,7,10,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,5,15,114.5,15.5,3.4,13.5,25.5,12.23,0.0
2017,7,11,5,30,229.0,31.0,3.5,14.0,51.0,24.29,13.51
2017,7,11,5,45,339.5,41.0,3.6,14.5,92.0,32.84,22.82
2017,7,11,6,0,450.0,51.0,3.7,15.0,133.0,39.93,29.58
2017,7,11,6,15,517.0,58.0,3.7,15.5,181.0,44.08,33.52
2017,7,11,6,30,584.0,65.0,3.7,16.0,229.0,48.12,37.18
2017,7,11,6,45,634.5,69.5,3.7,16.5,280.5,50.0,38.79
2017,7,11,7,0,685.0,74.0,3.7,17.0,332.0,51.87,40.28
2017,7,11,7,15,718.0,78.5,3.7,17.5,383.0,58.86,46.21
2017,7,11,7,30,751.0,83.0,3.7,18.0,434.0,60.68,47.54
2017,7,11,7,45,778.5,85.5,3.75,19.0,485.0,97.07,53.77
2017,7,11,8,0,806.0,88.0,3.8,20.0,536.0,151.44,84.67
2017,7,11,8,15,824.5,90.5,3.75,20.5,584.5,207.43,127.47
2017,7,11,8,30,843.0,93.0,3.7,21.0,633.0,271.7,181.44
2017,7,11,8,45,859.5,94.5,3.7,21.5,678.0,329.21,231.6
2017,7,11,9,0,876.0,96.0,3.7,22.0,723.0,387.72,282.36
2017,7,11,9,15,887.0,98.0,3.7,22.5,763.0,445.17,331.32
2017,7,11,9,30,898.0,100.0,3.7,23.0,803.0,502.53,378.75
2017,7,11,9,45,907.5,100.5,3.75,23.5,838.0,557.54,423.01
2017,7,11,10,0,917.0,101.0,3.8,24.0,873.0,611.77,465.26
2017,7,11,10,15,923.0,102.0,3.85,24.0,901.5,663.25,505.17
2017,7,11,10,30,929.0,103.0,3.9,24.0,930.0,713.14,542.95
2017,7,11,10,45,934.5,103.5,4.0,24.5,952.0,760.44,576.98
2017,7,11,11,0,940.0,104.0,4.1,25.0,974.0,805.67,607.06
2017,7,11,11,15,942.5,104.5,4.1,25.0,989.0,846.27,634.43
2017,7,11,11,30,945.0,105.0,4.1,25.0,1004.0,884.22,659.82
2017,7,11,11,45,947.0,105.0,4.2,25.0,1011.0,918.47,683.07
2017,7,11,12,0,949.0,105.0,4.3,25.0,1018.0,949.75,704.3
2017,7,11,12,15,948.5,105.0,4.35,25.0,1017.5,975.62,721.67
2017,7,11,12,30,948.0,105.0,4.4,25.0,1017.0,998.14,736.86
2017,7,11,12,45,949.0,103.0,4.45,25.0,1009.5,1016.69,749.49
2017,7,11,13,0,950.0,101.0,4.5,25.0,1002.0,1031.63,759.85
2017,7,11,13,15,946.5,100.5,4.5,25.0,986.5,1039.97,765.67
2017,7,11,13,30,943.0,100.0,4.5,25.0,971.0,1044.5,769.15
2017,7,11,13,45,940.0,98.0,4.5,25.0,948.5,1044.17,769.57
2017,7,11,14,0,937.0,96.0,4.5,25.0,926.0,1039.99,767.6
2017,7,11,14,15,930.0,95.0,4.45,24.5,896.5,1029.14,762.55
2017,7,11,14,30,923.0,94.0,4.4,24.0,867.0,1014.64,755.19
2017,7,11,14,45,916.0,91.5,4.4,24.0,832.0,994.95,743.25
2017,7,11,15,0,909.0,89.0,4.4,24.0,797.0,971.81,729.06
2017,7,11,15,15,897.5,87.0,4.35,23.5,756.0,941.76,711.29
2017,7,11,15,30,886.0,85.0,4.3,23.0,715.0,908.79,691.42
2017,7,11,15,45,873.5,82.5,4.25,23.0,670.5,871.69,667.19
2017,7,11,16,0,861.0,80.0,4.2,23.0,626.0,832.18,641.11
2017,7,11,16,15,842.5,77.5,4.15,22.5,577.5,785.61,610.92
2017,7,11,16,30,824.0,75.0,4.1,22.0,529.0,737.58,579.16
2017,7,11,16,45,800.0,72.0,4.05,21.5,478.5,689.42,546.68
2017,7,11,17,0,776.0,69.0,4.0,21.0,428.0,634.77,508.57
2017,7,11,17,15,744.5,65.5,3.9,20.0,376.5,574.58,464.4
2017,7,11,17,30,713.0,62.0,3.8,19.0,325.0,515.37,418.94
2017,7,11,17,45,668.5,58.0,3.75,18.5,274.5,449.75,365.91
2017,7,11,18,0,624.0,54.0,3.7,18.0,224.0,387.16,313.38
2017,7,11,18,15,559.0,48.0,3.6,17.5,176.5,318.62,254.3
2017,7,11,18,30,494.0,42.0,3.5,17.0,129.0,254.6,197.54
2017,7,11,18,45,388.0,33.5,3.4,16.5,88.5,180.89,132.93
2017,7,11,19,0,282.0,25.0,3.3,16.0,48.0,118.59,70.68
2017,7,11,19,15,141.0,12.5,3.3,15.5,24.0,41.61,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,5,15,146.5,13.0,2.25,13.5,26.0,10.37,0.0
2017,7,12,5,30,293.0,26.0,2.3,14.0,52.0,21.02,10.75
2017,7,12,5,45,396.0,34.5,2.4,14.5,93.0,27.23,17.95
2017,7,12,6,0,499.0,43.0,2.5,15.0,134.0,33.26,23.72
2017,7,12,6,15,561.5,49.0,2.45,15.5,181.5,36.93,27.2
2017,7,12,6,30,624.0,55.0,2.4,16.0,229.0,44.25,33.77
2017,7,12,6,45,667.5,59.5,2.35,17.0,279.5,46.71,35.82
2017,7,12,7,0,711.0,64.0,2.3,18.0,330.0,49.11,37.71
2017,7,12,7,15,741.5,67.5,2.25,18.5,380.5,50.58,38.8
2017,7,12,7,30,772.0,71.0,2.2,19.0,431.0,51.98,39.8
2017,7,12,7,45,795.5,73.5,2.15,19.5,481.0,88.32,46.31
2017,7,12,8,0,819.0,76.0,2.1,20.0,531.0,150.74,83.52
2017,7,12,8,15,836.0,78.5,2.1,20.5,578.5,206.7,125.98
2017,7,12,8,30,853.0,81.0,2.1,21.0,626.0,264.22,174.38
2017,7,12,8,45,866.5,83.0,2.1,22.0,670.0,321.68,223.85
2017,7,12,9,0,880.0,85.0,2.1,23.0,714.0,379.83,273.32
2017,7,12,9,15,890.5,86.5,2.15,23.5,753.5,436.81,321.31
2017,7,12,9,30,901.0,88.0,2.2,24.0,793.0,493.64,367.68
2017,7,12,9,45,899.5,95.0,2.3,25.0,825.0,548.5,410.38
2017,7,12,10,0,898.0,102.0,2.4,26.0,857.0,601.55,450.09
2017,7,12,10,15,904.5,103.0,2.5,26.5,885.0,652.46,487.91
2017,7,12,10,30,911.0,104.0,2.6,27.0,913.0,701.88,523.61
2017,7,12,10,45,916.5,104.5,2.75,27.5,935.0,748.44,556.64
2017,7,12,11,0,922.0,105.0,2.9,28.0,957.0,792.99,585.83
2017,7,12,11,15,925.0,105.5,2.95,28.0,972.0,833.36,612.56
2017,7,12,11,30,928.0,106.0,3.0,28.0,987.0,871.16,637.45
2017,7,12,11,45,930.0,106.0,3.15,28.5,994.5,904.92,658.92
2017,7,12,12,0,932.0,106.0,3.3,29.0,1002.0,935.76,678.39
2017,7,12,12,15,932.5,106.0,3.4,29.0,1002.0,962.17,696.0
2017,7,12,12,30,933.0,106.0,3.5,29.0,1002.0,985.33,711.57
2017,7,12,12,45,926.5,109.0,3.6,29.0,993.0,1001.33,722.6
2017,7,12,13,0,920.0,112.0,3.7,29.0,984.0,1013.71,731.44
2017,7,12,13,15,917.5,111.0,3.75,28.5,969.5,1022.4,739.18
2017,7,12,13,30,915.0,110.0,3.8,28.0,955.0,1027.41,744.7
2017,7,12,13,45,911.5,109.0,3.9,28.0,933.5,1027.71,746.17
2017,7,12,14,0,908.0,108.0,4.0,28.0,912.0,1024.31,745.39
2017,7,12,14,15,902.0,107.0,4.0,27.5,884.0,1014.77,741.55
2017,7,12,14,30,896.0,106.0,4.0,27.0,856.0,1001.67,735.5
2017,7,12,14,45,888.5,104.0,4.05,27.0,821.5,982.56,724.4
2017,7,12,15,0,881.0,102.0,4.1,27.0,787.0,960.12,711.15
2017,7,12,15,15,870.0,100.0,4.05,26.5,747.5,931.25,694.39
2017,7,12,15,30,859.0,98.0,4.0,26.0,708.0,899.54,675.63
2017,7,12,15,45,846.0,95.0,4.0,26.0,664.0,862.3,651.85
2017,7,12,16,0,833.0,92.0,4.0,26.0,620.0,822.75,626.28
2017,7,12,16,15,814.5,89.5,3.95,25.5,572.5,784.11,602.06
2017,7,12,16,30,796.0,87.0,3.9,25.0,525.0,736.71,571.16
2017,7,12,16,45,773.0,83.0,3.85,24.5,475.0,683.09,535.13
2017,7,12,17,0,750.0,79.0,3.8,24.0,425.0,629.01,497.8
