Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,17,15,717.5,75.0,3.65,23.0,374.0,568.62,453.62
2017,7,12,17,30,685.0,71.0,3.5,22.0,323.0,511.38,410.17
2017,7,12,17,45,640.0,65.5,3.4,21.0,272.5,445.08,358.04
2017,7,12,18,0,595.0,60.0,3.3,20.0,222.0,382.0,306.41
2017,7,12,18,15,527.5,53.0,3.15,19.0,174.5,310.82,246.43
2017,7,12,18,30,460.0,46.0,3.0,18.0,127.0,246.18,190.19
2017,7,12,18,45,355.5,36.0,2.95,17.5,86.5,173.09,126.68
2017,7,12,19,0,251.0,26.0,2.9,17.0,46.0,111.02,65.04
2017,7,12,19,15,125.5,13.0,2.85,16.5,23.0,38.77,0.0
2017,7,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,5,15,140.5,13.0,2.45,13.5,25.0,11.82,0.0
2017,7,13,5,30,281.0,26.0,2.5,14.0,50.0,21.07,10.56
2017,7,13,5,45,385.0,35.0,2.65,14.5,91.0,27.71,18.33
2017,7,13,6,0,489.0,44.0,2.8,15.0,132.0,34.14,24.47
2017,7,13,6,15,553.0,50.5,2.75,15.5,180.0,38.16,28.29
2017,7,13,6,30,617.0,57.0,2.7,16.0,228.0,42.07,31.83
2017,7,13,6,45,339.5,100.0,2.7,16.5,197.0,71.19,57.49
2017,7,13,7,0,62.0,143.0,2.7,17.0,166.0,111.97,92.81
2017,7,13,7,15,81.5,167.5,2.65,17.5,202.5,129.09,107.08
2017,7,13,7,30,101.0,192.0,2.6,18.0,239.0,145.81,120.78
2017,7,13,7,45,190.0,208.5,2.55,19.0,309.5,161.35,122.11
2017,7,13,8,0,279.0,225.0,2.5,20.0,380.0,191.17,138.35
2017,7,13,8,15,562.0,156.0,2.5,20.5,502.5,205.45,136.57
2017,7,13,8,30,845.0,87.0,2.5,21.0,625.0,266.36,176.53
2017,7,13,8,45,857.0,89.5,2.5,22.0,668.5,323.46,225.8
2017,7,13,9,0,869.0,92.0,2.5,23.0,712.0,381.09,274.98
2017,7,13,9,15,879.0,94.0,2.55,23.5,751.5,437.8,322.88
2017,7,13,9,30,889.0,96.0,2.6,24.0,791.0,494.33,369.18
2017,7,13,9,45,893.5,99.0,2.65,24.5,823.5,548.43,412.16
2017,7,13,10,0,898.0,102.0,2.7,25.0,856.0,601.31,452.78
2017,7,13,10,15,903.5,103.0,2.8,25.5,884.0,651.66,490.53
2017,7,13,10,30,909.0,104.0,2.9,26.0,912.0,700.43,526.07
2017,7,13,10,45,911.5,106.0,3.0,26.5,932.5,746.15,558.51
2017,7,13,11,0,914.0,108.0,3.1,27.0,953.0,789.63,586.96
2017,7,13,11,15,916.0,108.5,3.2,27.0,967.0,828.98,613.51
2017,7,13,11,30,918.0,109.0,3.3,27.0,981.0,865.72,638.21
2017,7,13,11,45,917.5,110.5,3.45,27.5,987.0,898.46,659.17
2017,7,13,12,0,917.0,112.0,3.6,28.0,993.0,928.2,678.07
2017,7,13,12,15,916.5,112.0,3.7,28.0,992.5,953.44,695.05
2017,7,13,12,30,916.0,112.0,3.8,28.0,992.0,975.44,709.98
2017,7,13,12,45,912.0,113.0,3.9,28.0,983.0,991.69,721.25
2017,7,13,13,0,908.0,114.0,4.0,28.0,974.0,1004.42,730.35
2017,7,13,13,15,904.5,113.0,4.05,28.0,959.0,1012.06,735.96
2017,7,13,13,30,901.0,112.0,4.1,28.0,944.0,1016.04,739.33
2017,7,13,13,45,896.0,111.5,4.2,28.0,922.0,1015.38,740.12
2017,7,13,14,0,891.0,111.0,4.3,28.0,900.0,1011.08,738.66
2017,7,13,14,15,884.0,109.5,4.3,27.5,871.5,1000.16,733.85
2017,7,13,14,30,877.0,108.0,4.3,27.0,843.0,985.73,726.83
2017,7,13,14,45,868.5,106.5,4.3,26.5,808.5,966.47,716.63
2017,7,13,15,0,860.0,105.0,4.3,26.0,774.0,943.99,704.29
2017,7,13,15,15,848.5,103.0,4.25,25.5,734.5,915.11,687.3
2017,7,13,15,30,837.0,101.0,4.2,25.0,695.0,883.48,668.34
2017,7,13,15,45,822.5,98.5,4.2,25.0,651.0,846.1,644.18
2017,7,13,16,0,808.0,96.0,4.2,25.0,607.0,814.07,623.61
2017,7,13,16,15,789.0,93.0,4.1,24.5,560.0,767.95,593.55
2017,7,13,16,30,770.0,90.0,4.0,24.0,513.0,720.49,562.11
2017,7,13,16,45,745.5,86.0,3.95,23.5,463.5,666.76,525.61
2017,7,13,17,0,721.0,82.0,3.9,23.0,414.0,612.77,487.71
2017,7,13,17,15,688.0,77.5,3.8,22.0,363.5,554.86,445.1
2017,7,13,17,30,655.0,73.0,3.7,21.0,313.0,496.17,400.33
2017,7,13,17,45,609.0,67.5,3.6,20.0,263.5,430.76,348.49
2017,7,13,18,0,563.0,62.0,3.5,19.0,214.0,368.72,297.35
2017,7,13,18,15,497.0,54.5,3.35,18.0,168.0,299.28,238.47
2017,7,13,18,30,431.0,47.0,3.2,17.0,122.0,236.25,183.37
2017,7,13,18,45,330.5,36.0,3.1,16.5,83.0,165.0,121.17
2017,7,13,19,0,230.0,25.0,3.0,16.0,44.0,104.13,60.16
2017,7,13,19,15,115.0,12.5,2.95,15.5,22.0,36.09,0.0
2017,7,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,37.5,13.5,2.4,13.5,16.5,12.28,0.0
2017,7,14,5,30,75.0,27.0,2.5,14.0,33.0,21.9,10.93
2017,7,14,5,45,124.5,44.5,2.7,14.5,63.0,35.35,24.87
2017,7,14,6,0,174.0,62.0,2.9,15.0,93.0,48.44,37.0
2017,7,14,6,15,202.5,81.0,2.95,15.5,128.0,62.13,49.42
2017,7,14,6,30,231.0,100.0,3.0,16.0,163.0,75.36,61.21
2017,7,14,6,45,258.0,116.5,3.05,17.0,201.0,86.47,70.74
2017,7,14,7,0,285.0,133.0,3.1,18.0,239.0,97.18,79.64
2017,7,14,7,15,262.5,158.5,3.1,18.5,267.5,112.77,92.72
2017,7,14,7,30,240.0,184.0,3.1,19.0,296.0,127.56,104.87
2017,7,14,7,45,505.5,138.0,3.15,19.5,407.0,114.96,76.26
2017,7,14,8,0,771.0,92.0,3.2,20.0,518.0,148.6,84.02
2017,7,14,8,15,790.0,95.0,3.25,20.5,565.5,203.11,125.33
2017,7,14,8,30,809.0,98.0,3.3,21.0,613.0,259.58,172.86
2017,7,14,8,45,828.5,98.5,3.35,21.5,658.0,321.66,226.27
2017,7,14,9,0,848.0,99.0,3.4,22.0,703.0,378.85,275.75
2017,7,14,9,15,859.5,101.0,3.4,22.5,742.5,435.12,323.66
2017,7,14,9,30,871.0,103.0,3.4,23.0,782.0,491.4,370.14
2017,7,14,9,45,878.5,105.5,3.45,23.5,816.5,545.79,413.83
2017,7,14,10,0,886.0,108.0,3.5,24.0,851.0,599.3,455.42
2017,7,14,10,15,561.5,267.5,3.55,24.0,744.5,578.37,438.84
2017,7,14,10,30,237.0,427.0,3.6,24.0,638.0,528.66,398.65
2017,7,14,10,45,576.5,267.5,3.7,24.5,796.5,651.59,493.83
2017,7,14,11,0,916.0,108.0,3.8,25.0,955.0,791.18,596.55
2017,7,14,11,15,919.5,109.0,3.85,25.0,970.0,832.31,623.88
2017,7,14,11,30,923.0,110.0,3.9,25.0,985.0,870.93,649.96
2017,7,14,11,45,927.5,108.5,4.0,25.5,993.5,905.48,672.11
2017,7,14,12,0,932.0,107.0,4.1,26.0,1002.0,937.23,692.27
2017,7,14,12,15,932.5,107.0,4.1,26.0,1002.0,963.76,709.72
2017,7,14,12,30,933.0,107.0,4.1,26.0,1002.0,987.03,725.05
2017,7,14,12,45,929.5,108.0,4.2,26.0,994.0,1004.06,736.91
2017,7,14,13,0,926.0,109.0,4.3,26.0,986.0,1017.5,746.54
2017,7,14,13,15,923.0,108.5,4.3,26.0,971.0,1026.29,752.65
2017,7,14,13,30,920.0,108.0,4.3,26.0,956.0,1031.37,756.46
2017,7,14,13,45,916.0,106.5,4.35,26.0,934.0,1030.7,756.94
2017,7,14,14,0,912.0,105.0,4.4,26.0,912.0,1026.29,755.11
2017,7,14,14,15,905.5,104.0,4.35,25.5,883.5,1016.23,750.58
2017,7,14,14,30,899.0,103.0,4.3,25.0,855.0,1002.6,743.79
2017,7,14,14,45,891.5,101.0,4.3,25.0,820.5,983.43,732.21
2017,7,14,15,0,884.0,99.0,4.3,25.0,786.0,960.92,718.47
2017,7,14,15,15,873.0,97.0,4.2,24.5,746.0,931.96,701.2
2017,7,14,15,30,862.0,95.0,4.1,24.0,706.0,900.13,681.92
2017,7,14,15,45,848.5,92.5,4.05,24.0,661.5,862.88,657.68
2017,7,14,16,0,835.0,90.0,4.0,24.0,617.0,823.35,631.68
2017,7,14,16,15,816.5,87.0,3.9,23.5,569.5,783.98,606.54
2017,7,14,16,30,798.0,84.0,3.8,23.0,522.0,735.88,574.7
2017,7,14,16,45,775.5,80.0,3.75,22.5,472.0,682.5,538.59
2017,7,14,17,0,753.0,76.0,3.7,22.0,422.0,628.62,501.28
2017,7,14,17,15,721.0,72.0,3.55,21.5,371.0,568.38,456.03
2017,7,14,17,30,689.0,68.0,3.4,21.0,320.0,509.18,410.08
2017,7,14,17,45,646.5,62.5,3.25,20.5,270.0,445.86,359.24
2017,7,14,18,0,604.0,57.0,3.1,20.0,220.0,383.67,307.53
2017,7,14,18,15,538.0,50.5,2.95,19.0,172.5,313.21,248.08
2017,7,14,18,30,472.0,44.0,2.8,18.0,125.0,249.14,192.19
2017,7,14,18,45,371.0,34.0,2.65,17.5,85.0,176.47,128.71
2017,7,14,19,0,270.0,24.0,2.5,17.0,45.0,113.87,64.29
2017,7,14,19,15,135.0,12.0,2.45,16.5,22.5,39.96,0.0
2017,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,15,5,15,143.0,12.0,2.55,14.5,23.5,10.91,0.0
2017,7,15,5,30,286.0,24.0,2.6,15.0,47.0,19.39,8.69
2017,7,15,5,45,388.5,32.5,2.7,15.5,87.5,25.65,16.4
2017,7,15,6,0,491.0,41.0,2.8,16.0,128.0,31.73,22.22
2017,7,15,6,15,554.5,47.0,2.8,16.5,175.0,35.46,25.76
2017,7,15,6,30,618.0,53.0,2.8,17.0,222.0,42.67,32.22
2017,7,15,6,45,661.5,57.5,2.8,18.0,272.0,45.19,34.33
2017,7,15,7,0,705.0,62.0,2.8,19.0,322.0,47.65,36.27
2017,7,15,7,15,735.5,65.5,2.8,19.5,372.5,49.16,37.41
2017,7,15,7,30,766.0,69.0,2.8,20.0,423.0,50.62,38.47
2017,7,15,7,45,789.0,71.5,2.8,21.0,472.5,84.36,43.94
2017,7,15,8,0,812.0,74.0,2.8,22.0,522.0,146.4,80.0
2017,7,15,8,15,829.0,76.5,2.8,22.5,569.0,202.04,121.77
2017,7,15,8,30,846.0,79.0,2.8,23.0,616.0,259.25,169.68
2017,7,15,8,45,859.0,81.0,2.8,23.5,660.0,316.29,219.16
2017,7,15,9,0,872.0,83.0,2.8,24.0,704.0,373.98,268.9
2017,7,15,9,15,882.5,85.0,2.85,24.5,743.0,431.07,317.17
2017,7,15,9,30,893.0,87.0,2.9,25.0,782.0,488.04,363.9
2017,7,15,9,45,894.0,92.0,2.95,26.0,814.0,542.28,406.28
2017,7,15,10,0,895.0,97.0,3.0,27.0,846.0,594.97,445.86
2017,7,15,10,15,901.5,98.0,3.05,27.0,874.5,645.87,484.67
2017,7,15,10,30,908.0,99.0,3.1,27.0,903.0,695.29,521.45
2017,7,15,10,45,912.0,100.0,3.15,27.5,924.5,741.24,553.73
2017,7,15,11,0,916.0,101.0,3.2,28.0,946.0,785.06,582.11
2017,7,15,11,15,919.0,101.5,3.25,28.5,960.5,825.33,607.77
2017,7,15,11,30,922.0,102.0,3.3,29.0,975.0,863.05,631.46
2017,7,15,11,45,923.0,102.5,3.35,29.5,982.5,896.34,652.02
2017,7,15,12,0,924.0,103.0,3.4,30.0,990.0,926.67,670.52
2017,7,15,12,15,924.0,103.0,3.4,30.0,989.5,952.52,687.1
2017,7,15,12,30,924.0,103.0,3.4,30.0,989.0,975.12,701.59
2017,7,15,12,45,919.0,105.0,3.45,30.5,980.5,991.5,711.06
2017,7,15,13,0,914.0,107.0,3.5,31.0,972.0,1004.31,718.33
2017,7,15,13,15,911.0,106.5,3.5,31.0,957.0,1012.97,724.16
2017,7,15,13,30,908.0,106.0,3.5,31.0,942.0,1017.96,727.8
2017,7,15,13,45,903.0,105.0,3.5,31.5,920.0,1016.76,726.15
2017,7,15,14,0,898.0,104.0,3.5,32.0,898.0,1011.88,722.33
2017,7,15,14,15,891.5,103.0,3.55,32.0,869.5,1001.88,717.21
2017,7,15,14,30,885.0,102.0,3.6,32.0,841.0,988.36,709.94
2017,7,15,14,45,875.5,101.0,3.65,32.0,806.5,968.51,698.65
2017,7,15,15,0,866.0,100.0,3.7,32.0,772.0,945.46,685.32
2017,7,15,15,15,854.5,98.0,3.7,31.5,732.5,916.4,669.09
2017,7,15,15,30,843.0,96.0,3.7,31.0,693.0,884.56,650.9
2017,7,15,15,45,529.0,187.0,3.75,30.5,553.5,691.08,519.87
2017,7,15,16,0,215.0,278.0,3.8,30.0,414.0,477.35,362.07
2017,7,15,16,15,281.5,243.0,3.8,29.5,406.5,501.73,384.16
2017,7,15,16,30,348.0,208.0,3.8,29.0,399.0,505.26,390.08
2017,7,15,16,45,537.0,144.0,3.8,28.5,405.5,574.72,446.54
2017,7,15,17,0,726.0,80.0,3.8,28.0,412.0,614.91,480.27
2017,7,15,17,15,517.5,103.5,3.7,27.0,326.0,474.63,374.16
2017,7,15,17,30,309.0,127.0,3.6,26.0,240.0,332.29,263.64
2017,7,15,17,45,439.0,93.5,3.5,25.0,226.5,361.88,288.02
2017,7,15,18,0,569.0,60.0,3.4,24.0,213.0,370.05,292.91
2017,7,15,18,15,501.5,53.0,3.2,23.0,166.5,300.13,234.44
2017,7,15,18,30,434.0,46.0,3.0,22.0,120.0,236.78,180.05
2017,7,15,18,45,330.0,35.5,2.9,21.0,81.0,164.66,118.48
2017,7,15,19,0,226.0,25.0,2.8,20.0,42.0,102.62,55.89
2017,7,15,19,15,113.0,12.5,2.7,19.5,21.0,35.69,0.0
2017,7,15,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,125.5,12.5,1.35,16.5,22.5,11.37,0.0
2017,7,16,5,30,251.0,25.0,1.5,17.0,45.0,20.33,8.96
2017,7,16,5,45,362.0,34.0,1.65,17.5,85.0,26.98,17.35
2017,7,16,6,0,473.0,43.0,1.8,18.0,125.0,33.44,23.5
2017,7,16,6,15,539.0,49.5,1.75,18.5,172.5,37.48,27.3
2017,7,16,6,30,605.0,56.0,1.7,19.0,220.0,41.41,30.85
2017,7,16,6,45,655.0,59.5,1.7,20.0,271.0,46.87,35.51
2017,7,16,7,0,705.0,63.0,1.7,21.0,322.0,48.5,36.71
2017,7,16,7,15,736.5,66.5,1.7,22.0,373.0,49.98,37.73
2017,7,16,7,30,768.0,70.0,1.7,23.0,424.0,51.41,38.67
2017,7,16,7,45,794.5,72.0,1.75,24.0,475.0,84.28,43.48
2017,7,16,8,0,821.0,74.0,1.8,25.0,526.0,146.69,78.87
2017,7,16,8,15,839.0,76.5,1.9,26.0,573.5,203.09,120.19
2017,7,16,8,30,857.0,79.0,2.0,27.0,621.0,261.2,167.58
2017,7,16,8,45,872.0,80.0,2.15,28.5,666.0,318.73,215.67
2017,7,16,9,0,887.0,81.0,2.3,30.0,711.0,377.11,263.87
2017,7,16,9,15,897.5,82.5,2.4,30.5,750.5,434.68,311.33
2017,7,16,9,30,908.0,84.0,2.5,31.0,790.0,492.11,357.24
2017,7,16,9,45,910.5,88.5,2.7,32.0,823.0,547.57,399.71
2017,7,16,10,0,913.0,93.0,2.9,33.0,856.0,601.59,439.6
2017,7,16,10,15,919.0,94.0,2.95,33.5,885.0,653.11,476.9
2017,7,16,10,30,925.0,95.0,3.0,34.0,914.0,703.06,511.97
2017,7,16,10,45,930.5,95.0,3.1,34.5,936.0,749.98,543.95
2017,7,16,11,0,936.0,95.0,3.2,35.0,958.0,794.84,572.32
2017,7,16,11,15,939.0,95.5,3.25,35.0,973.0,835.9,598.87
2017,7,16,11,30,942.0,96.0,3.3,35.0,988.0,874.35,623.56
2017,7,16,11,45,944.0,96.0,3.35,35.0,995.5,908.69,645.51
2017,7,16,12,0,946.0,96.0,3.4,35.0,1003.0,940.04,665.5
2017,7,16,12,15,946.0,96.0,3.45,35.0,1002.5,966.42,682.33
2017,7,16,12,30,946.0,96.0,3.5,35.0,1002.0,989.46,697.11
2017,7,16,12,45,944.5,95.5,3.6,35.0,994.5,1007.1,708.9
2017,7,16,13,0,943.0,95.0,3.7,35.0,987.0,1021.11,718.54
2017,7,16,13,15,940.0,94.5,3.75,35.0,972.0,1029.94,724.71
2017,7,16,13,30,937.0,94.0,3.8,35.0,957.0,1034.98,728.67
2017,7,16,13,45,933.0,93.0,3.9,35.0,935.0,1034.71,729.76
2017,7,16,14,0,929.0,92.0,4.0,35.0,913.0,1030.65,728.6
2017,7,16,14,15,923.0,91.0,4.05,34.5,884.0,1020.86,725.11
2017,7,16,14,30,917.0,90.0,4.1,34.0,855.0,1007.41,719.39
2017,7,16,14,45,910.0,88.0,4.15,33.5,821.0,988.34,710.09
2017,7,16,15,0,903.0,86.0,4.2,33.0,787.0,965.84,698.57
2017,7,16,15,15,892.5,84.5,4.15,32.5,747.0,937.36,682.55
2017,7,16,15,30,882.0,83.0,4.1,32.0,707.0,905.94,664.5
2017,7,16,15,45,870.0,80.5,4.1,32.0,663.0,869.31,641.73
2017,7,16,16,0,858.0,78.0,4.1,32.0,619.0,830.24,617.12
2017,7,16,16,15,841.0,75.5,4.0,31.0,571.0,784.88,589.9
2017,7,16,16,30,824.0,73.0,3.9,30.0,523.0,737.95,561.0
2017,7,16,16,45,802.5,70.0,3.85,29.5,473.0,685.81,526.79
2017,7,16,17,0,781.0,67.0,3.8,29.0,423.0,638.36,495.2
2017,7,16,17,15,750.0,63.5,3.65,28.0,372.0,578.08,452.54
2017,7,16,17,30,719.0,60.0,3.5,27.0,321.0,518.74,408.42
2017,7,16,17,45,677.0,55.5,3.4,26.5,270.5,453.41,357.26
2017,7,16,18,0,635.0,51.0,3.3,26.0,220.0,390.88,306.35
2017,7,16,18,15,570.0,45.0,3.15,25.0,172.5,319.58,247.34
2017,7,16,18,30,505.0,39.0,3.0,24.0,125.0,256.66,193.23
2017,7,16,18,45,400.0,30.5,2.85,23.0,84.5,182.5,129.77
2017,7,16,19,0,295.0,22.0,2.7,22.0,44.0,118.16,62.06
2017,7,16,19,15,147.5,11.0,2.7,21.5,22.0,41.77,0.0
2017,7,16,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,128.5,12.0,3.2,14.5,22.0,10.91,0.0
2017,7,17,5,30,257.0,24.0,3.2,15.0,44.0,19.48,8.06
2017,7,17,5,45,371.5,33.0,3.25,15.5,85.0,26.18,16.77
2017,7,17,6,0,486.0,42.0,3.3,16.0,126.0,32.69,23.02
2017,7,17,6,15,552.0,48.5,3.3,16.5,173.5,36.78,26.9
2017,7,17,6,30,618.0,55.0,3.3,17.0,221.0,40.75,30.51
2017,7,17,6,45,667.5,58.5,3.35,18.0,272.5,46.17,35.18
2017,7,17,7,0,717.0,62.0,3.4,19.0,324.0,47.83,36.44
2017,7,17,7,15,748.5,65.5,3.45,19.5,375.5,49.36,37.59
2017,7,17,7,30,780.0,69.0,3.5,20.0,427.0,50.83,38.66
2017,7,17,7,45,804.5,71.5,3.55,20.5,477.5,83.68,43.76
2017,7,17,8,0,829.0,74.0,3.6,21.0,528.0,146.88,80.27
2017,7,17,8,15,846.0,76.5,3.6,21.5,576.0,203.66,122.96
2017,7,17,8,30,863.0,79.0,3.6,22.0,624.0,262.01,172.1
2017,7,17,8,45,877.0,80.5,3.65,23.0,669.0,320.07,222.43
2017,7,17,9,0,891.0,82.0,3.7,24.0,714.0,378.87,273.01
2017,7,17,9,15,901.5,84.0,3.7,24.0,754.0,437.17,323.21
2017,7,17,9,30,912.0,86.0,3.7,24.0,794.0,495.32,371.96
2017,7,17,9,45,910.0,92.5,3.75,24.5,826.0,550.46,416.33
2017,7,17,10,0,908.0,99.0,3.8,25.0,858.0,603.7,457.75
2017,7,17,10,15,914.5,100.5,3.8,25.5,887.0,655.85,496.96
2017,7,17,10,30,921.0,102.0,3.8,26.0,916.0,706.48,533.87
2017,7,17,10,45,925.0,103.0,3.85,26.5,938.0,753.18,567.07
2017,7,17,11,0,929.0,104.0,3.9,27.0,960.0,797.72,596.23
2017,7,17,11,15,932.0,104.5,3.95,27.0,975.0,838.67,623.82
2017,7,17,11,30,935.0,105.0,4.0,27.0,990.0,877.02,649.51
2017,7,17,11,45,937.0,105.5,4.05,27.0,997.5,911.76,672.66
2017,7,17,12,0,939.0,106.0,4.1,27.0,1005.0,943.55,693.79
2017,7,17,12,15,939.0,106.0,4.1,27.0,1005.5,969.94,711.06
2017,7,17,12,30,939.0,106.0,4.1,27.0,1006.0,993.01,726.17
2017,7,17,12,45,941.5,103.5,4.2,27.0,999.5,1012.59,739.65
2017,7,17,13,0,944.0,101.0,4.3,27.0,993.0,1028.63,750.92
2017,7,17,13,15,941.0,100.5,4.35,26.5,978.0,1037.59,758.89
2017,7,17,13,30,938.0,100.0,4.4,26.0,963.0,1042.76,764.57
2017,7,17,13,45,936.5,98.0,4.45,26.0,942.0,1044.06,766.36
2017,7,17,14,0,935.0,96.0,4.5,26.0,921.0,1041.52,765.77
2017,7,17,14,15,929.0,95.0,4.5,25.5,892.0,1031.77,761.77
2017,7,17,14,30,923.0,94.0,4.5,25.0,863.0,1018.34,755.45
2017,7,17,14,45,917.5,91.5,4.5,25.0,829.0,1000.15,744.56
2017,7,17,15,0,912.0,89.0,4.5,25.0,795.0,978.45,731.39
2017,7,17,15,15,901.5,87.0,4.45,24.5,754.5,949.25,714.31
2017,7,17,15,30,891.0,85.0,4.4,24.0,714.0,917.06,695.1
2017,7,17,15,45,879.5,82.5,4.35,24.0,670.0,880.64,671.48
2017,7,17,16,0,868.0,80.0,4.3,24.0,626.0,841.7,645.95
2017,7,17,16,15,851.0,77.5,4.2,23.5,577.5,795.99,616.36
2017,7,17,16,30,834.0,75.0,4.1,23.0,529.0,748.68,585.17
2017,7,17,16,45,813.0,71.5,4.05,22.5,479.0,701.66,553.78
2017,7,17,17,0,792.0,68.0,4.0,22.0,429.0,647.74,516.51
2017,7,17,17,15,761.0,64.5,3.85,21.0,377.0,586.9,472.27
2017,7,17,17,30,730.0,61.0,3.7,20.0,325.0,526.96,426.42
2017,7,17,17,45,688.5,56.5,3.6,19.5,274.0,461.28,373.52
2017,7,17,18,0,647.0,52.0,3.5,19.0,223.0,398.31,320.78
2017,7,17,18,15,581.5,46.0,3.35,18.5,175.0,326.03,258.78
2017,7,17,18,30,516.0,40.0,3.2,18.0,127.0,262.37,202.17
2017,7,17,18,45,410.0,31.0,3.1,17.5,86.0,186.61,135.45
2017,7,17,19,0,304.0,22.0,3.0,17.0,45.0,120.43,62.6
2017,7,17,19,15,152.0,11.0,3.0,16.5,22.5,42.77,0.0
2017,7,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,5,15,136.0,12.0,3.4,13.0,22.0,10.91,0.0
2017,7,18,5,30,272.0,24.0,3.5,13.0,44.0,19.58,7.77
2017,7,18,5,45,379.5,33.5,3.65,13.5,85.0,26.72,17.34
2017,7,18,6,0,487.0,43.0,3.8,14.0,126.0,33.62,24.02
2017,7,18,6,15,554.0,49.5,3.8,14.5,174.0,37.67,27.91
2017,7,18,6,30,621.0,56.0,3.8,15.0,222.0,41.61,31.53
2017,7,18,6,45,666.5,61.0,3.85,15.5,273.5,48.32,37.46
2017,7,18,7,0,712.0,66.0,3.9,16.0,325.0,51.07,39.77
2017,7,18,7,15,744.5,70.0,3.9,16.5,377.0,52.85,41.15
2017,7,18,7,30,777.0,74.0,3.9,17.0,429.0,54.56,42.42
2017,7,18,7,45,801.5,77.0,3.9,17.5,480.0,86.89,47.39
2017,7,18,8,0,826.0,80.0,3.9,18.0,531.0,142.89,78.17
2017,7,18,8,15,844.0,82.5,3.9,18.5,579.5,207.25,127.42
2017,7,18,8,30,862.0,85.0,3.9,19.0,628.0,265.88,177.24
2017,7,18,8,45,876.0,86.5,3.9,19.5,673.0,324.05,228.65
2017,7,18,9,0,890.0,88.0,3.9,20.0,718.0,382.95,280.5
2017,7,18,9,15,901.0,90.0,3.9,20.0,758.5,441.54,331.7
2017,7,18,9,30,912.0,92.0,3.9,20.0,799.0,500.04,381.49
2017,7,18,9,45,917.0,95.0,3.95,20.5,833.0,555.96,427.19
2017,7,18,10,0,922.0,98.0,4.0,21.0,867.0,610.66,470.46
2017,7,18,10,15,928.5,99.0,4.0,21.5,896.0,663.14,510.62
2017,7,18,10,30,935.0,100.0,4.0,22.0,925.0,714.06,548.41
2017,7,18,10,45,940.0,100.0,4.05,22.5,947.5,761.28,582.45
2017,7,18,11,0,945.0,100.0,4.1,23.0,970.0,806.35,612.47
2017,7,18,11,15,948.0,101.0,4.15,23.0,985.0,848.41,641.28
2017,7,18,11,30,951.0,102.0,4.2,23.0,1000.0,887.83,668.11
2017,7,18,11,45,953.0,101.5,4.3,23.0,1007.5,922.2,691.62
2017,7,18,12,0,955.0,101.0,4.4,23.0,1015.0,953.52,713.06
2017,7,18,12,15,955.0,101.0,4.45,23.0,1015.0,980.32,731.19
2017,7,18,12,30,955.0,101.0,4.5,23.0,1015.0,1003.72,747.12
2017,7,18,12,45,952.5,101.5,4.6,23.0,1007.0,1021.72,760.09
2017,7,18,13,0,950.0,102.0,4.7,23.0,999.0,1036.03,770.75
2017,7,18,13,15,947.0,101.5,4.7,22.5,984.0,1045.11,778.69
2017,7,18,13,30,944.0,101.0,4.7,22.0,969.0,1050.37,784.26
2017,7,18,13,45,941.0,99.5,4.7,22.0,947.0,1050.75,785.17
2017,7,18,14,0,938.0,98.0,4.7,22.0,925.0,1047.28,783.65
2017,7,18,14,15,932.5,97.0,4.65,22.0,896.5,1038.05,777.96
2017,7,18,14,30,927.0,96.0,4.6,22.0,868.0,1025.11,769.92
2017,7,18,14,45,921.0,93.5,4.55,22.0,833.5,1006.42,758.12
2017,7,18,15,0,915.0,91.0,4.5,22.0,799.0,984.21,744.05
2017,7,18,15,15,904.5,89.5,4.45,21.5,758.5,955.53,727.04
2017,7,18,15,30,894.0,88.0,4.4,21.0,718.0,923.85,707.9
2017,7,18,15,45,883.0,85.0,4.35,21.0,673.5,887.23,683.96
2017,7,18,16,0,872.0,82.0,4.3,21.0,629.0,848.03,658.0
2017,7,18,16,15,854.5,79.5,4.2,20.5,580.5,801.77,627.71
2017,7,18,16,30,837.0,77.0,4.1,20.0,532.0,753.91,595.81
2017,7,18,16,45,816.0,73.5,4.0,19.5,481.5,706.82,563.87
2017,7,18,17,0,795.0,70.0,3.9,19.0,431.0,652.71,525.95
2017,7,18,17,15,764.0,66.0,3.8,18.5,379.0,591.08,479.85
2017,7,18,17,30,733.0,62.0,3.7,18.0,327.0,530.32,432.28
2017,7,18,17,45,689.5,57.5,3.6,17.5,275.5,463.31,377.94
2017,7,18,18,0,646.0,53.0,3.5,17.0,224.0,399.19,323.88
2017,7,18,18,15,579.5,46.5,3.35,16.5,175.0,328.02,262.26
2017,7,18,18,30,513.0,40.0,3.2,16.0,126.0,261.41,202.87
2017,7,18,18,45,401.0,31.5,3.05,15.5,84.5,184.38,134.64
2017,7,18,19,0,289.0,23.0,2.9,15.0,43.0,117.11,59.01
2017,7,18,19,15,144.5,11.5,2.8,14.5,21.5,41.62,0.0
2017,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,19,5,15,147.5,11.5,2.9,13.5,22.0,10.46,0.0
2017,7,19,5,30,295.0,23.0,3.0,14.0,44.0,18.76,6.66
2017,7,19,5,45,403.0,32.0,3.2,14.5,85.5,25.51,16.18
2017,7,19,6,0,511.0,41.0,3.4,15.0,127.0,32.05,22.52
2017,7,19,6,15,577.5,47.0,3.35,15.5,175.5,35.78,26.11
2017,7,19,6,30,644.0,53.0,3.3,16.0,224.0,43.05,32.67
2017,7,19,6,45,688.5,57.5,3.3,16.5,275.5,45.58,34.88
2017,7,19,7,0,733.0,62.0,3.3,17.0,327.0,48.05,36.95
2017,7,19,7,15,764.0,66.0,3.3,17.5,379.5,49.97,38.45
2017,7,19,7,30,795.0,70.0,3.3,18.0,432.0,51.8,39.84
2017,7,19,7,45,818.0,72.5,3.3,18.5,483.0,83.64,44.44
2017,7,19,8,0,841.0,75.0,3.3,19.0,534.0,147.58,81.15
2017,7,19,8,15,858.5,77.5,3.3,19.5,582.5,205.31,124.63
2017,7,19,8,30,876.0,80.0,3.3,20.0,631.0,264.67,174.83
2017,7,19,8,45,889.0,82.0,3.3,20.5,676.0,323.77,226.77
2017,7,19,9,0,902.0,84.0,3.3,21.0,721.0,383.49,279.01
2017,7,19,9,15,912.5,86.0,3.3,21.5,761.5,442.58,329.65
2017,7,19,9,30,923.0,88.0,3.3,22.0,802.0,501.52,378.59
2017,7,19,9,45,920.5,95.0,3.35,22.5,834.0,557.58,423.82
2017,7,19,10,0,918.0,102.0,3.4,23.0,866.0,611.68,465.99
2017,7,19,10,15,924.0,103.0,3.45,23.0,895.0,663.76,506.38
2017,7,19,10,30,930.0,104.0,3.5,23.0,924.0,714.26,544.6
2017,7,19,10,45,935.5,104.5,3.6,23.5,946.5,762.15,579.1
2017,7,19,11,0,941.0,105.0,3.7,24.0,969.0,807.97,609.56
2017,7,19,11,15,944.0,105.5,3.75,24.0,984.0,849.54,637.76
2017,7,19,11,30,947.0,106.0,3.8,24.0,999.0,888.46,664.0
2017,7,19,11,45,949.0,105.5,3.85,24.5,1007.0,922.81,685.7
2017,7,19,12,0,951.0,105.0,3.9,25.0,1015.0,954.13,705.24
2017,7,19,12,15,951.5,105.0,3.95,25.0,1015.0,981.38,723.41
2017,7,19,12,30,952.0,105.0,4.0,25.0,1015.0,1005.27,739.42
2017,7,19,12,45,950.0,105.0,4.05,25.0,1007.5,1023.29,751.63
2017,7,19,13,0,948.0,105.0,4.1,25.0,1000.0,1037.65,761.55
2017,7,19,13,15,945.5,104.5,4.1,24.5,985.0,1047.27,769.69
2017,7,19,13,30,943.0,104.0,4.1,24.0,970.0,1053.08,775.5
2017,7,19,13,45,939.0,103.0,4.1,24.0,947.5,1053.04,776.11
2017,7,19,14,0,935.0,102.0,4.1,24.0,925.0,1049.17,774.37
2017,7,19,14,15,929.0,100.5,4.05,24.0,896.0,1038.99,768.28
2017,7,19,14,30,923.0,99.0,4.0,24.0,867.0,1025.09,759.89
2017,7,19,14,45,916.0,97.0,4.0,24.0,832.5,1006.07,748.53
2017,7,19,15,0,909.0,95.0,4.0,24.0,798.0,983.58,734.92
2017,7,19,15,15,898.0,93.5,3.95,23.5,757.0,954.58,718.05
2017,7,19,15,30,887.0,92.0,3.9,23.0,716.0,922.63,699.1
2017,7,19,15,45,875.0,89.0,3.9,22.5,671.5,885.34,676.54
2017,7,19,16,0,863.0,86.0,3.9,22.0,627.0,845.55,651.95
2017,7,19,16,15,845.0,83.0,3.85,21.5,578.0,798.61,621.63
2017,7,19,16,30,827.0,80.0,3.8,21.0,529.0,756.51,594.34
2017,7,19,16,45,805.5,76.5,3.75,20.5,478.5,703.12,558.15
2017,7,19,17,0,784.0,73.0,3.7,20.0,428.0,649.06,520.65
2017,7,19,17,15,751.5,69.0,3.65,19.5,375.5,586.87,474.34
2017,7,19,17,30,719.0,65.0,3.6,19.0,323.0,525.71,426.78
2017,7,19,17,45,675.5,59.5,3.55,18.5,271.5,458.14,372.34
2017,7,19,18,0,632.0,54.0,3.5,18.0,220.0,393.52,318.17
2017,7,19,18,15,563.5,47.5,3.4,17.0,171.5,322.33,257.29
2017,7,19,18,30,495.0,41.0,3.3,16.0,123.0,255.75,198.49
2017,7,19,18,45,384.0,31.5,3.2,15.5,82.0,178.89,130.4
2017,7,19,19,0,273.0,22.0,3.1,15.0,41.0,111.39,53.23
2017,7,19,19,15,136.5,11.0,3.05,14.5,20.5,39.44,0.0
2017,7,19,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,5,15,155.5,10.5,3.4,14.0,21.0,9.55,0.0
2017,7,20,5,30,311.0,21.0,3.5,14.0,42.0,17.02,4.96
2017,7,20,5,45,416.5,29.0,3.6,14.5,83.0,22.97,13.96
2017,7,20,6,0,522.0,37.0,3.7,15.0,124.0,31.34,21.88
2017,7,20,6,15,587.0,43.0,3.7,15.5,172.0,35.57,25.91
2017,7,20,6,30,652.0,49.0,3.7,16.0,220.0,39.7,29.69
2017,7,20,6,45,691.0,54.0,3.75,16.5,271.0,42.76,32.38
2017,7,20,7,0,730.0,59.0,3.8,17.0,322.0,45.7,34.88
2017,7,20,7,15,761.0,62.5,3.75,17.5,373.5,47.33,36.14
2017,7,20,7,30,792.0,66.0,3.7,18.0,425.0,48.89,37.31
2017,7,20,7,45,814.0,69.0,3.7,18.5,475.5,88.09,48.59
2017,7,20,8,0,836.0,72.0,3.7,19.0,526.0,144.21,78.73
2017,7,20,8,15,853.5,74.0,3.7,19.5,574.0,201.25,121.67
2017,7,20,8,30,871.0,76.0,3.7,20.0,622.0,259.92,171.4
2017,7,20,8,45,883.5,78.0,3.7,20.5,666.5,318.58,223.15
2017,7,20,9,0,896.0,80.0,3.7,21.0,711.0,377.81,275.2
2017,7,20,9,15,906.5,81.5,3.7,21.0,751.5,436.16,326.11
2017,7,20,9,30,917.0,83.0,3.7,21.0,792.0,494.36,375.56
2017,7,20,9,45,924.0,84.5,3.75,21.5,826.5,550.35,421.22
2017,7,20,10,0,931.0,86.0,3.8,22.0,861.0,605.3,464.58
2017,7,20,10,15,937.0,87.0,3.85,22.0,890.0,657.94,505.82
2017,7,20,10,30,943.0,88.0,3.9,22.0,919.0,708.95,544.85
2017,7,20,10,45,947.0,89.0,3.95,22.5,941.0,756.71,578.94
2017,7,20,11,0,951.0,90.0,4.0,23.0,963.0,802.24,609.28
2017,7,20,11,15,953.5,90.5,4.05,23.0,978.0,843.71,637.67
2017,7,20,11,30,956.0,91.0,4.1,23.0,993.0,882.46,664.04
2017,7,20,11,45,957.0,91.5,4.15,23.0,1000.5,917.04,687.46
2017,7,20,12,0,958.0,92.0,4.2,23.0,1008.0,948.52,708.72
2017,7,20,12,15,958.0,92.0,4.25,23.0,1007.5,975.36,726.86
2017,7,20,12,30,958.0,92.0,4.3,23.0,1007.0,998.78,742.76
2017,7,20,12,45,945.5,99.0,4.35,23.0,996.0,1013.61,752.98
2017,7,20,13,0,933.0,106.0,4.4,23.0,985.0,1024.58,760.79
2017,7,20,13,15,930.0,105.5,4.4,22.5,970.0,1033.57,768.62
2017,7,20,13,30,927.0,105.0,4.4,22.0,955.0,1038.8,774.1
2017,7,20,13,45,923.5,103.5,4.45,22.0,933.0,1038.72,774.99
2017,7,20,14,0,920.0,102.0,4.5,22.0,911.0,1034.84,773.58
2017,7,20,14,15,914.0,101.0,4.5,22.0,882.5,1025.27,768.11
2017,7,20,14,30,908.0,100.0,4.5,22.0,854.0,1012.05,760.34
2017,7,20,14,45,901.0,97.5,4.5,22.0,819.5,992.67,748.51
2017,7,20,15,0,894.0,95.0,4.5,22.0,785.0,969.86,734.42
2017,7,20,15,15,883.0,93.5,4.5,21.5,744.5,941.15,717.71
2017,7,20,15,30,872.0,92.0,4.5,21.0,704.0,909.54,698.88
2017,7,20,15,45,860.0,89.0,4.5,20.5,660.0,872.63,676.11
2017,7,20,16,0,848.0,86.0,4.5,20.0,616.0,833.28,651.31
2017,7,20,16,15,829.5,83.0,4.45,19.5,567.5,786.41,620.35
2017,7,20,16,30,811.0,80.0,4.4,19.0,519.0,744.49,592.56
2017,7,20,16,45,788.5,76.5,4.35,18.5,469.0,690.95,555.5
2017,7,20,17,0,766.0,73.0,4.3,18.0,419.0,636.89,517.24
2017,7,20,17,15,733.5,69.0,4.2,17.5,367.5,575.48,470.49
2017,7,20,17,30,701.0,65.0,4.1,17.0,316.0,515.14,422.76
2017,7,20,17,45,657.5,60.0,4.0,17.0,265.5,449.0,367.92
2017,7,20,18,0,614.0,55.0,3.9,17.0,215.0,388.07,315.46
2017,7,20,18,15,545.0,48.0,3.75,16.5,167.0,314.89,252.12
2017,7,20,18,30,476.0,41.0,3.6,16.0,119.0,248.51,192.95
2017,7,20,18,45,364.5,31.5,3.45,15.5,79.0,172.56,125.53
2017,7,20,19,0,253.0,22.0,3.3,15.0,39.0,105.58,47.23
2017,7,20,19,15,126.5,11.0,3.2,14.5,19.5,37.28,0.0
2017,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.9,13.5,21.0,9.55,0.0
2017,7,21,5,30,313.0,21.0,3.0,14.0,42.0,17.09,4.36
2017,7,21,5,45,423.0,29.0,3.15,14.5,83.5,23.05,13.97
2017,7,21,6,0,533.0,37.0,3.3,15.0,125.0,31.44,21.95
2017,7,21,6,15,598.5,43.0,3.25,15.5,173.5,35.67,25.99
2017,7,21,6,30,664.0,49.0,3.2,16.0,222.0,39.81,29.79
2017,7,21,6,45,706.5,53.0,3.2,16.5,273.5,42.08,31.79
2017,7,21,7,0,749.0,57.0,3.2,17.0,325.0,44.3,33.65
2017,7,21,7,15,779.5,60.5,3.15,17.5,377.5,46.0,34.98
2017,7,21,7,30,810.0,64.0,3.1,18.0,430.0,55.22,42.85
2017,7,21,7,45,832.0,66.5,3.1,18.5,481.0,86.39,47.09
2017,7,21,8,0,854.0,69.0,3.1,19.0,532.0,143.24,77.26
2017,7,21,8,15,870.5,71.5,3.05,19.5,580.5,201.59,121.08
2017,7,21,8,30,887.0,74.0,3.0,20.0,629.0,261.47,171.71
2017,7,21,8,45,899.5,76.0,3.0,21.0,674.0,321.12,223.72
2017,7,21,9,0,912.0,78.0,3.0,22.0,719.0,381.34,275.76
2017,7,21,9,15,922.0,79.5,3.0,22.5,759.5,440.46,326.25
2017,7,21,9,30,932.0,81.0,3.0,23.0,800.0,499.34,374.96
2017,7,21,9,45,929.5,88.0,3.05,23.5,832.5,556.02,420.43
2017,7,21,10,0,927.0,95.0,3.1,24.0,865.0,610.71,462.8
2017,7,21,10,15,933.0,96.0,3.15,24.0,894.0,663.32,503.32
2017,7,21,10,30,939.0,97.0,3.2,24.0,923.0,714.31,541.63
2017,7,21,10,45,943.5,97.5,3.3,24.5,945.0,761.96,575.5
2017,7,21,11,0,948.0,98.0,3.4,25.0,967.0,807.43,605.48
2017,7,21,11,15,950.5,99.0,3.5,25.0,982.0,849.38,633.98
2017,7,21,11,30,953.0,100.0,3.6,25.0,997.0,888.64,660.53
2017,7,21,11,45,954.5,100.0,3.7,25.0,1004.5,923.25,683.88
2017,7,21,12,0,956.0,100.0,3.8,25.0,1012.0,954.79,705.16
2017,7,21,12,15,956.0,100.0,3.85,25.0,1012.0,981.73,723.1
2017,7,21,12,30,956.0,100.0,3.9,25.0,1012.0,1005.27,738.85
2017,7,21,12,45,951.0,102.0,4.0,25.0,1003.5,1022.44,750.82
2017,7,21,13,0,946.0,104.0,4.1,25.0,995.0,1035.89,760.48
2017,7,21,13,15,943.5,103.5,4.1,25.0,980.0,1045.52,767.13
2017,7,21,13,30,941.0,103.0,4.1,25.0,965.0,1051.34,771.42
2017,7,21,13,45,937.0,101.5,4.15,25.0,942.5,1050.79,772.02
2017,7,21,14,0,933.0,100.0,4.2,25.0,920.0,1046.38,770.26
2017,7,21,14,15,927.0,99.0,4.2,24.5,891.5,1036.72,766.36
2017,7,21,14,30,921.0,98.0,4.2,24.0,863.0,1023.36,760.12
2017,7,21,14,45,913.5,96.5,4.2,23.5,828.0,1004.4,750.21
2017,7,21,15,0,906.0,95.0,4.2,23.0,793.0,982.0,738.03
2017,7,21,15,15,895.0,93.0,4.15,22.5,752.5,952.47,720.66
2017,7,21,15,30,884.0,91.0,4.1,22.0,712.0,919.98,701.19
2017,7,21,15,45,871.0,88.5,4.05,22.0,667.0,882.38,676.68
2017,7,21,16,0,858.0,86.0,4.0,22.0,622.0,842.39,650.32
2017,7,21,16,15,839.5,83.5,3.9,21.5,573.0,795.71,619.91
2017,7,21,16,30,821.0,81.0,3.8,21.0,524.0,754.02,592.66
2017,7,21,16,45,797.5,77.5,3.75,20.5,473.5,699.29,555.44
2017,7,21,17,0,774.0,74.0,3.7,20.0,423.0,644.07,517.02
2017,7,21,17,15,741.0,70.0,3.6,19.0,370.5,581.9,471.36
2017,7,21,17,30,708.0,66.0,3.5,18.0,318.0,520.82,424.42
2017,7,21,17,45,661.0,61.0,3.4,17.5,266.5,452.3,368.88
2017,7,21,18,0,614.0,56.0,3.3,17.0,215.0,389.51,315.85
2017,7,21,18,15,543.5,49.0,3.15,16.5,167.0,315.59,252.13
2017,7,21,18,30,473.0,42.0,3.0,16.0,119.0,248.62,192.63
2017,7,21,18,45,354.5,32.0,2.95,15.5,78.5,169.92,123.18
2017,7,21,19,0,236.0,22.0,2.9,15.0,38.0,100.55,41.27
2017,7,21,19,15,118.0,11.0,2.9,14.5,19.0,35.45,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,22,5,15,118.5,10.5,1.8,13.5,18.5,9.55,0.0
2017,7,22,5,30,237.0,21.0,2.0,14.0,37.0,17.06,3.57
2017,7,22,5,45,345.0,32.0,2.25,15.0,76.5,25.62,16.06
2017,7,22,6,0,453.0,43.0,2.5,16.0,116.0,33.84,23.92
2017,7,22,6,15,523.0,50.0,2.4,16.5,163.5,38.25,28.14
2017,7,22,6,30,593.0,57.0,2.3,17.0,211.0,42.54,32.08
2017,7,22,6,45,638.5,63.0,2.2,18.0,261.5,45.79,34.86
2017,7,22,7,0,684.0,69.0,2.1,19.0,312.0,53.62,41.53
2017,7,22,7,15,717.5,73.5,2.05,19.5,364.0,55.66,43.11
2017,7,22,7,30,751.0,78.0,2.0,20.0,416.0,57.62,44.57
2017,7,22,7,45,774.5,82.0,1.95,21.0,466.5,86.92,48.62
2017,7,22,8,0,798.0,86.0,1.9,22.0,517.0,142.17,77.69
2017,7,22,8,15,817.0,89.0,1.75,23.0,565.5,198.68,119.0
2017,7,22,8,30,836.0,92.0,1.6,24.0,614.0,257.16,166.69
2017,7,22,8,45,850.0,94.5,1.5,25.0,658.5,321.23,220.08
2017,7,22,9,0,864.0,97.0,1.4,26.0,703.0,379.79,268.57
2017,7,22,9,15,875.0,99.0,1.3,26.5,743.5,437.29,315.4
2017,7,22,9,30,886.0,101.0,1.2,27.0,784.0,494.73,360.36
2017,7,22,9,45,899.5,100.0,1.15,28.0,820.0,550.64,401.83
2017,7,22,10,0,913.0,99.0,1.1,29.0,856.0,606.18,441.17
2017,7,22,10,15,919.0,100.0,1.05,29.5,885.0,658.19,477.25
2017,7,22,10,30,925.0,101.0,1.0,30.0,914.0,708.62,510.86
2017,7,22,10,45,929.5,102.0,1.0,31.0,936.0,756.19,540.7
2017,7,22,11,0,934.0,103.0,1.0,32.0,958.0,801.62,566.52
2017,7,22,11,15,936.5,104.0,1.1,32.5,973.0,843.13,591.89
2017,7,22,11,30,939.0,105.0,1.2,33.0,988.0,881.99,615.41
2017,7,22,11,45,940.0,105.5,1.35,33.5,995.5,916.28,636.64
2017,7,22,12,0,941.0,106.0,1.5,34.0,1003.0,947.52,655.93
2017,7,22,12,15,941.0,106.0,1.6,34.0,1003.0,974.19,673.12
2017,7,22,12,30,941.0,106.0,1.7,34.0,1003.0,997.51,688.35
2017,7,22,12,45,938.5,106.0,1.85,34.0,995.0,1014.95,700.76
2017,7,22,13,0,936.0,106.0,2.0,34.0,987.0,1028.73,711.07
