Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,13,15,933.5,105.5,2.05,34.0,972.0,1038.3,717.73
2017,7,22,13,30,931.0,105.0,2.1,34.0,957.0,1044.09,722.25
2017,7,22,13,45,926.0,104.5,2.2,34.0,934.5,1043.58,723.7
2017,7,22,14,0,921.0,104.0,2.3,34.0,912.0,1039.29,722.98
2017,7,22,14,15,914.5,103.0,2.35,34.0,883.0,1029.24,718.29
2017,7,22,14,30,908.0,102.0,2.4,34.0,854.0,1015.54,711.47
2017,7,22,14,45,898.5,100.5,2.5,34.0,818.5,994.83,700.85
2017,7,22,15,0,889.0,99.0,2.6,34.0,783.0,970.79,688.12
2017,7,22,15,15,878.0,97.0,2.6,33.5,742.5,941.63,672.58
2017,7,22,15,30,867.0,95.0,2.6,33.0,702.0,909.56,655.06
2017,7,22,15,45,851.5,93.0,2.65,32.5,657.0,870.8,633.34
2017,7,22,16,0,836.0,91.0,2.7,32.0,612.0,829.85,609.79
2017,7,22,16,15,816.5,88.5,2.7,31.5,563.5,790.18,586.34
2017,7,22,16,30,797.0,86.0,2.7,31.0,515.0,741.6,556.28
2017,7,22,16,45,771.0,82.5,2.75,30.5,464.0,685.91,520.8
2017,7,22,17,0,745.0,79.0,2.8,30.0,413.0,629.99,484.13
2017,7,22,17,15,710.5,74.5,2.7,29.0,361.5,567.47,440.05
2017,7,22,17,30,676.0,70.0,2.6,28.0,310.0,508.59,396.86
2017,7,22,17,45,626.5,64.5,2.55,27.0,259.0,439.79,344.42
2017,7,22,18,0,577.0,59.0,2.5,26.0,208.0,374.71,292.65
2017,7,22,18,15,505.5,51.0,2.25,25.0,160.5,301.1,232.09
2017,7,22,18,30,434.0,43.0,2.0,24.0,113.0,234.63,175.66
2017,7,22,18,45,321.0,32.0,1.75,23.0,73.5,158.89,111.16
2017,7,22,19,0,208.0,21.0,1.5,22.0,34.0,91.46,32.05
2017,7,22,19,15,104.0,10.5,1.65,21.5,17.0,31.95,0.0
2017,7,22,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,5,15,92.0,10.5,1.6,16.5,16.0,9.55,0.0
2017,7,23,5,30,184.0,21.0,1.8,17.0,32.0,17.08,2.55
2017,7,23,5,45,294.0,32.5,2.05,17.5,70.0,26.05,16.15
2017,7,23,6,0,404.0,44.0,2.3,18.0,108.0,34.67,24.39
2017,7,23,6,15,474.5,52.0,2.2,18.5,154.0,39.83,29.26
2017,7,23,6,30,545.0,60.0,2.1,19.0,200.0,44.82,33.79
2017,7,23,6,45,596.0,65.5,2.05,20.0,250.0,47.56,36.11
2017,7,23,7,0,647.0,71.0,2.0,21.0,300.0,50.22,38.23
2017,7,23,7,15,681.5,75.5,2.0,22.0,350.5,51.94,39.45
2017,7,23,7,30,716.0,80.0,2.0,23.0,401.0,58.94,45.14
2017,7,23,7,45,743.5,83.0,2.0,24.0,451.0,85.84,48.11
2017,7,23,8,0,771.0,86.0,2.0,25.0,501.0,138.9,75.32
2017,7,23,8,15,790.5,89.0,2.0,26.0,548.5,193.89,115.05
2017,7,23,8,30,810.0,92.0,2.0,27.0,596.0,250.94,161.2
2017,7,23,8,45,825.5,94.0,2.05,28.0,640.5,313.54,213.14
2017,7,23,9,0,841.0,96.0,2.1,29.0,685.0,370.83,260.69
2017,7,23,9,15,852.5,98.0,2.15,29.5,725.0,427.26,307.1
2017,7,23,9,30,864.0,100.0,2.2,30.0,765.0,483.71,352.11
2017,7,23,9,45,862.0,107.5,2.3,31.0,796.5,537.6,393.13
2017,7,23,10,0,860.0,115.0,2.4,32.0,828.0,589.67,431.24
2017,7,23,10,15,867.0,116.5,2.45,32.0,856.5,640.29,468.74
2017,7,23,10,30,874.0,118.0,2.5,32.0,885.0,689.55,504.34
2017,7,23,10,45,879.5,119.0,2.6,32.5,907.0,735.74,536.22
2017,7,23,11,0,885.0,120.0,2.7,33.0,929.0,780.02,564.87
2017,7,23,11,15,888.5,120.5,2.8,33.0,943.5,820.16,591.23
2017,7,23,11,30,892.0,121.0,2.9,33.0,958.0,857.86,615.89
2017,7,23,11,45,893.5,121.5,3.0,33.0,965.5,891.25,637.69
2017,7,23,12,0,895.0,122.0,3.1,33.0,973.0,921.78,657.64
2017,7,23,12,15,895.0,122.0,3.2,33.0,973.5,947.49,674.53
2017,7,23,12,30,895.0,122.0,3.3,33.0,974.0,970.01,689.46
2017,7,23,12,45,884.0,127.5,3.45,33.0,963.5,983.92,699.35
2017,7,23,13,0,873.0,133.0,3.6,33.0,953.0,994.21,707.09
2017,7,23,13,15,869.5,132.5,3.7,32.5,938.0,1002.49,714.79
2017,7,23,13,30,866.0,132.0,3.8,32.0,923.0,1007.21,720.38
2017,7,23,13,45,860.0,131.5,3.9,32.0,901.0,1005.87,720.75
2017,7,23,14,0,854.0,131.0,4.0,32.0,879.0,1000.97,718.99
2017,7,23,14,15,846.5,129.5,4.1,31.5,851.0,990.06,714.88
2017,7,23,14,30,839.0,128.0,4.2,31.0,823.0,975.74,708.63
2017,7,23,14,45,828.5,126.5,4.3,31.0,788.0,965.68,703.81
2017,7,23,15,0,818.0,125.0,4.4,31.0,753.0,941.78,689.85
2017,7,23,15,15,805.0,122.5,4.45,30.0,713.5,911.47,674.08
2017,7,23,15,30,792.0,120.0,4.5,29.0,674.0,878.5,656.28
2017,7,23,15,45,775.0,117.0,4.55,28.5,630.0,838.98,632.35
2017,7,23,16,0,758.0,114.0,4.6,28.0,586.0,797.49,606.79
2017,7,23,16,15,736.5,110.5,4.5,27.0,538.5,750.05,576.96
2017,7,23,16,30,715.0,107.0,4.4,26.0,491.0,705.17,548.5
2017,7,23,16,45,687.0,102.0,4.35,25.5,441.5,649.4,510.39
2017,7,23,17,0,659.0,97.0,4.3,25.0,392.0,593.8,470.37
2017,7,23,17,15,621.0,91.0,4.1,24.0,341.5,531.04,423.95
2017,7,23,17,30,583.0,85.0,3.9,23.0,291.0,470.13,377.35
2017,7,23,17,45,532.5,77.0,3.7,22.5,242.0,402.31,322.96
2017,7,23,18,0,482.0,69.0,3.5,22.0,193.0,338.47,270.04
2017,7,23,18,15,407.0,59.0,3.35,21.0,147.5,265.98,209.32
2017,7,23,18,30,332.0,49.0,3.2,20.0,102.0,198.99,151.92
2017,7,23,18,45,228.0,35.5,3.05,19.5,65.5,130.1,92.16
2017,7,23,19,0,124.0,22.0,2.9,19.0,29.0,67.91,19.72
2017,7,23,19,15,62.0,11.0,2.8,18.5,14.5,23.36,0.0
2017,7,23,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,5,15,73.0,10.5,2.25,14.5,15.0,9.55,0.0
2017,7,24,5,30,146.0,21.0,2.4,15.0,30.0,16.51,1.26
2017,7,24,5,45,255.5,34.0,2.6,15.5,67.0,26.46,16.56
2017,7,24,6,0,365.0,47.0,2.8,16.0,104.0,37.35,26.91
2017,7,24,6,15,438.5,56.0,2.8,16.5,150.0,43.22,32.47
2017,7,24,6,30,512.0,65.0,2.8,17.0,196.0,48.88,37.64
2017,7,24,6,45,267.5,95.5,2.85,17.5,165.0,72.46,58.36
2017,7,24,7,0,23.0,126.0,2.9,18.0,134.0,104.23,85.84
2017,7,24,7,15,87.0,154.5,2.95,18.5,192.5,120.4,99.37
2017,7,24,7,30,151.0,183.0,3.0,19.0,251.0,133.47,110.03
2017,7,24,7,45,447.5,140.0,3.1,20.0,373.5,109.77,75.25
2017,7,24,8,0,744.0,97.0,3.2,21.0,496.0,144.17,82.09
2017,7,24,8,15,764.5,100.5,3.2,21.5,543.5,198.21,121.97
2017,7,24,8,30,785.0,104.0,3.2,22.0,591.0,254.47,168.66
2017,7,24,8,45,801.0,106.5,3.25,22.5,635.5,310.63,217.24
2017,7,24,9,0,817.0,109.0,3.3,23.0,680.0,367.96,266.69
2017,7,24,9,15,829.0,111.5,3.3,23.5,719.5,424.62,314.67
2017,7,24,9,30,841.0,114.0,3.3,24.0,759.0,484.47,363.55
2017,7,24,9,45,848.5,116.5,3.35,25.0,793.0,538.04,405.63
2017,7,24,10,0,856.0,119.0,3.4,26.0,827.0,590.78,445.54
2017,7,24,10,15,863.0,120.5,3.45,26.5,855.0,641.31,483.4
2017,7,24,10,30,870.0,122.0,3.5,27.0,883.0,690.48,519.19
2017,7,24,10,45,875.0,122.5,3.6,27.5,905.0,735.82,551.55
2017,7,24,11,0,880.0,123.0,3.7,28.0,927.0,779.19,580.65
2017,7,24,11,15,882.5,124.0,3.75,28.0,941.5,818.87,607.34
2017,7,24,11,30,885.0,125.0,3.8,28.0,956.0,856.06,632.21
2017,7,24,11,45,886.5,125.0,3.9,28.5,963.0,888.86,652.98
2017,7,24,12,0,888.0,125.0,4.0,29.0,970.0,918.81,671.77
2017,7,24,12,15,888.0,125.0,4.05,29.0,969.5,944.41,688.73
2017,7,24,12,30,888.0,125.0,4.1,29.0,969.0,966.84,703.68
2017,7,24,12,45,893.5,120.0,4.2,29.0,963.5,986.49,717.15
2017,7,24,13,0,899.0,115.0,4.3,29.0,958.0,1002.74,728.5
2017,7,24,13,15,895.5,114.0,4.35,28.5,942.5,1010.55,735.66
2017,7,24,13,30,892.0,113.0,4.4,28.0,927.0,1014.7,740.61
2017,7,24,13,45,889.0,111.0,4.5,28.0,905.5,1014.63,741.75
2017,7,24,14,0,886.0,109.0,4.6,28.0,884.0,1010.88,740.54
2017,7,24,14,15,879.0,107.5,4.6,27.5,855.5,1000.01,735.81
2017,7,24,14,30,872.0,106.0,4.6,27.0,827.0,985.62,728.84
2017,7,24,14,45,865.0,103.5,4.65,27.0,793.0,966.72,717.86
2017,7,24,15,0,858.0,101.0,4.7,27.0,759.0,944.51,704.69
2017,7,24,15,15,846.5,99.0,4.7,26.5,719.0,915.48,687.87
2017,7,24,15,30,835.0,97.0,4.7,26.0,679.0,883.67,669.04
2017,7,24,15,45,822.0,93.5,4.75,25.5,635.5,846.25,646.4
2017,7,24,16,0,809.0,90.0,4.8,25.0,592.0,814.08,627.15
2017,7,24,16,15,790.0,87.0,4.7,24.5,544.5,767.57,596.44
2017,7,24,16,30,771.0,84.0,4.6,24.0,497.0,719.71,564.33
2017,7,24,16,45,746.5,80.0,4.55,23.5,447.5,665.52,527.15
2017,7,24,17,0,722.0,76.0,4.5,23.0,398.0,611.06,488.91
2017,7,24,17,15,687.5,72.0,4.35,22.0,347.5,550.12,443.45
2017,7,24,17,30,653.0,68.0,4.2,21.0,297.0,492.79,399.14
2017,7,24,17,45,605.0,62.0,4.1,20.5,247.0,425.31,344.52
2017,7,24,18,0,557.0,56.0,4.0,20.0,197.0,361.52,290.95
2017,7,24,18,15,486.0,48.5,3.85,19.5,151.5,289.8,229.39
2017,7,24,18,30,415.0,41.0,3.7,19.0,106.0,225.22,172.45
2017,7,24,18,45,303.5,30.0,3.55,18.5,68.5,151.11,106.98
2017,7,24,19,0,192.0,19.0,3.4,18.0,31.0,84.21,20.03
2017,7,24,19,15,96.0,9.5,3.3,17.5,15.5,29.3,0.0
2017,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,5,15,75.0,10.0,1.7,14.5,14.5,9.1,0.0
2017,7,25,5,30,150.0,20.0,1.8,15.0,29.0,15.74,0.0
2017,7,25,5,45,260.0,32.5,1.95,15.5,65.5,26.17,16.23
2017,7,25,6,0,370.0,45.0,2.1,16.0,102.0,35.66,25.43
2017,7,25,6,15,262.0,69.5,2.05,16.5,117.5,52.04,40.2
2017,7,25,6,30,154.0,94.0,2.0,17.0,133.0,73.67,59.4
2017,7,25,6,45,173.5,114.0,2.0,17.5,167.0,88.04,71.93
2017,7,25,7,0,193.0,134.0,2.0,18.0,201.0,97.38,79.83
2017,7,25,7,15,136.5,156.5,1.95,18.5,208.0,116.58,96.01
2017,7,25,7,30,80.0,179.0,1.9,19.0,215.0,137.07,112.95
2017,7,25,7,45,411.0,136.0,1.85,20.0,352.5,105.35,72.5
2017,7,25,8,0,742.0,93.0,1.8,21.0,490.0,140.43,79.09
2017,7,25,8,15,762.0,96.5,1.8,21.5,537.0,194.3,118.61
2017,7,25,8,30,782.0,100.0,1.8,22.0,584.0,250.32,164.8
2017,7,25,8,45,798.0,102.0,1.8,22.5,627.5,305.92,212.48
2017,7,25,9,0,814.0,104.0,1.8,23.0,671.0,362.69,260.89
2017,7,25,9,15,825.5,106.5,1.8,23.5,710.5,422.96,310.83
2017,7,25,9,30,837.0,109.0,1.8,24.0,750.0,478.55,355.78
2017,7,25,9,45,838.5,115.0,1.85,25.0,782.0,531.71,396.84
2017,7,25,10,0,840.0,121.0,1.9,26.0,814.0,583.47,435.24
2017,7,25,10,15,846.5,122.0,1.95,26.5,842.0,632.55,471.33
2017,7,25,10,30,853.0,123.0,2.0,27.0,870.0,680.25,505.38
2017,7,25,10,45,858.0,124.5,2.1,27.5,891.5,725.74,537.27
2017,7,25,11,0,863.0,126.0,2.2,28.0,913.0,769.33,566.16
2017,7,25,11,15,866.0,126.5,2.3,28.5,927.5,808.38,591.05
2017,7,25,11,30,869.0,127.0,2.4,29.0,942.0,845.01,614.16
2017,7,25,11,45,871.0,127.5,2.55,29.5,949.0,878.23,635.26
2017,7,25,12,0,873.0,128.0,2.7,30.0,956.0,908.69,654.49
2017,7,25,12,15,873.0,128.0,2.8,30.0,956.5,933.96,671.3
2017,7,25,12,30,873.0,128.0,2.9,30.0,957.0,956.12,686.19
2017,7,25,12,45,879.5,122.5,3.05,30.0,952.0,976.04,700.12
2017,7,25,13,0,886.0,117.0,3.2,30.0,947.0,992.63,712.02
2017,7,25,13,15,883.0,116.5,3.3,30.0,932.5,1001.33,718.61
2017,7,25,13,30,880.0,116.0,3.4,30.0,918.0,1006.44,723.07
2017,7,25,13,45,877.0,114.0,3.55,30.0,897.0,1006.38,724.71
2017,7,25,14,0,874.0,112.0,3.7,30.0,876.0,1002.68,724.11
2017,7,25,14,15,867.5,110.5,3.8,29.5,848.0,992.39,720.46
2017,7,25,14,30,861.0,109.0,3.9,29.0,820.0,978.62,714.6
2017,7,25,14,45,852.5,107.5,4.05,28.5,785.5,959.51,705.52
2017,7,25,15,0,844.0,106.0,4.2,28.0,751.0,937.2,694.24
2017,7,25,15,15,832.0,104.0,4.25,27.5,712.0,908.01,677.68
2017,7,25,15,30,820.0,102.0,4.3,27.0,673.0,876.1,659.12
2017,7,25,15,45,805.0,99.5,4.35,26.5,629.0,846.69,642.1
2017,7,25,16,0,790.0,97.0,4.4,26.0,585.0,806.54,617.26
2017,7,25,16,15,770.0,93.5,4.35,25.0,538.0,759.22,587.71
2017,7,25,16,30,750.0,90.0,4.3,24.0,491.0,710.66,556.6
2017,7,25,16,45,724.0,86.5,4.3,23.5,441.5,656.7,519.79
2017,7,25,17,0,698.0,83.0,4.3,23.0,392.0,605.16,483.48
2017,7,25,17,15,662.5,78.0,4.15,22.0,341.5,543.45,437.59
2017,7,25,17,30,627.0,73.0,4.0,21.0,291.0,483.34,391.26
2017,7,25,17,45,577.5,66.5,3.85,20.5,242.0,415.65,336.45
2017,7,25,18,0,528.0,60.0,3.7,20.0,193.0,351.82,282.9
2017,7,25,18,15,455.0,51.5,3.55,19.0,147.5,279.51,221.48
2017,7,25,18,30,382.0,43.0,3.4,18.0,102.0,214.61,164.75
2017,7,25,18,45,271.5,31.0,3.25,17.5,65.5,141.67,100.13
2017,7,25,19,0,161.0,19.0,3.1,17.0,29.0,75.33,11.6
2017,7,25,19,15,80.5,9.5,2.95,16.5,14.5,25.95,0.0
2017,7,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,5,15,98.5,9.5,1.8,14.5,15.0,8.64,0.0
2017,7,26,5,30,197.0,19.0,1.9,15.0,30.0,15.47,0.0
2017,7,26,5,45,315.5,29.5,2.05,15.5,68.0,23.63,14.01
2017,7,26,6,0,434.0,40.0,2.2,16.0,106.0,31.5,21.78
2017,7,26,6,15,506.5,47.5,2.15,16.5,153.0,36.41,26.47
2017,7,26,6,30,579.0,55.0,2.1,17.0,200.0,41.17,30.84
2017,7,26,6,45,289.5,59.0,2.05,17.5,131.5,42.47,32.01
2017,7,26,7,0,0.0,63.0,2.0,18.0,63.0,55.66,43.51
2017,7,26,7,15,0.0,69.5,1.95,18.5,69.5,61.44,48.35
2017,7,26,7,30,0.0,76.0,1.9,19.0,76.0,67.23,53.12
2017,7,26,7,45,0.0,109.5,1.9,19.5,109.5,95.07,73.26
2017,7,26,8,0,0.0,143.0,1.9,20.0,143.0,122.44,95.05
2017,7,26,8,15,1.5,160.0,1.85,20.5,161.0,137.28,106.35
2017,7,26,8,30,3.0,177.0,1.8,21.0,179.0,152.45,117.8
2017,7,26,8,45,6.5,197.5,1.75,22.0,202.5,171.31,131.71
2017,7,26,9,0,10.0,218.0,1.7,23.0,226.0,190.79,145.92
2017,7,26,9,15,43.5,281.0,1.7,23.5,315.0,252.32,192.08
2017,7,26,9,30,77.0,344.0,1.7,24.0,404.0,322.68,244.05
2017,7,26,9,45,63.5,349.5,1.7,25.0,400.5,328.55,247.12
2017,7,26,10,0,50.0,355.0,1.7,26.0,397.0,332.64,248.94
2017,7,26,10,15,467.0,235.0,1.75,26.5,642.0,495.37,371.86
2017,7,26,10,30,884.0,115.0,1.8,27.0,887.0,694.28,515.25
2017,7,26,10,45,888.5,116.0,1.85,27.5,908.5,740.38,545.74
2017,7,26,11,0,893.0,117.0,1.9,28.0,930.0,784.45,573.98
2017,7,26,11,15,896.0,117.5,1.95,28.0,945.0,824.66,600.18
2017,7,26,11,30,899.0,118.0,2.0,28.0,960.0,862.35,624.6
2017,7,26,11,45,900.0,118.5,2.1,28.5,967.0,895.65,645.26
2017,7,26,12,0,901.0,119.0,2.2,29.0,974.0,926.03,663.97
2017,7,26,12,15,901.0,119.0,2.3,29.0,974.0,951.96,681.17
2017,7,26,12,30,901.0,119.0,2.4,29.0,974.0,974.67,696.4
2017,7,26,12,45,905.0,115.5,2.5,29.5,968.5,994.5,708.47
2017,7,26,13,0,909.0,112.0,2.6,30.0,963.0,1010.88,718.44
2017,7,26,13,15,906.0,111.5,2.65,30.0,948.0,1019.79,724.77
2017,7,26,13,30,903.0,111.0,2.7,30.0,933.0,1025.0,728.97
2017,7,26,13,45,899.0,109.5,2.75,30.0,911.5,1024.46,729.7
2017,7,26,14,0,895.0,108.0,2.8,30.0,890.0,1020.19,728.24
2017,7,26,14,15,888.5,107.0,2.85,30.0,861.5,1010.28,723.34
2017,7,26,14,30,882.0,106.0,2.9,30.0,833.0,996.81,716.3
2017,7,26,14,45,874.0,104.0,2.95,30.0,798.5,977.32,705.47
2017,7,26,15,0,866.0,102.0,3.0,30.0,764.0,954.52,692.55
2017,7,26,15,15,854.5,100.0,3.0,29.5,723.5,925.28,676.38
2017,7,26,15,30,843.0,98.0,3.0,29.0,683.0,893.22,658.25
2017,7,26,15,45,828.0,95.5,3.05,28.5,638.5,854.89,636.0
2017,7,26,16,0,813.0,93.0,3.1,28.0,594.0,822.06,617.18
2017,7,26,16,15,793.0,90.0,3.05,27.5,546.0,774.49,587.22
2017,7,26,16,30,773.0,87.0,3.0,27.0,498.0,725.62,555.85
2017,7,26,16,45,748.0,83.0,2.95,26.5,447.5,670.85,519.56
2017,7,26,17,0,723.0,79.0,2.9,26.0,397.0,615.84,482.13
2017,7,26,17,15,687.0,74.0,2.8,25.0,346.0,552.56,436.45
2017,7,26,17,30,651.0,69.0,2.7,24.0,295.0,493.26,391.93
2017,7,26,17,45,602.5,63.0,2.65,23.5,245.0,425.5,338.46
2017,7,26,18,0,554.0,57.0,2.6,23.0,195.0,361.47,285.89
2017,7,26,18,15,479.0,49.0,2.4,22.0,148.5,287.45,224.09
2017,7,26,18,30,404.0,41.0,2.2,21.0,102.0,221.06,166.94
2017,7,26,18,45,289.5,29.5,2.0,20.5,65.0,146.1,101.14
2017,7,26,19,0,175.0,18.0,1.8,20.0,28.0,77.64,4.17
2017,7,26,19,15,87.5,9.0,1.85,19.5,14.0,26.98,0.0
2017,7,26,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,5,15,91.0,9.0,1.7,14.5,14.0,8.19,0.0
2017,7,27,5,30,182.0,18.0,1.8,15.0,28.0,14.6,0.0
2017,7,27,5,45,301.0,29.0,1.95,15.5,66.0,23.24,13.57
2017,7,27,6,0,420.0,40.0,2.1,16.0,104.0,31.54,21.79
2017,7,27,6,15,494.0,48.0,2.05,16.5,150.5,36.86,26.86
2017,7,27,6,30,568.0,56.0,2.0,17.0,197.0,42.0,31.57
2017,7,27,6,45,289.5,87.5,2.0,18.0,160.0,62.85,49.83
2017,7,27,7,0,11.0,119.0,2.0,19.0,123.0,99.0,80.97
2017,7,27,7,15,25.0,143.0,2.0,19.5,154.0,112.57,92.22
2017,7,27,7,30,39.0,167.0,2.0,20.0,185.0,129.36,106.03
2017,7,27,7,45,104.0,197.0,2.0,21.0,251.0,147.78,113.19
2017,7,27,8,0,169.0,227.0,2.0,22.0,317.0,185.23,137.46
2017,7,27,8,15,242.5,239.5,2.0,22.5,382.0,214.91,156.29
2017,7,27,8,30,316.0,252.0,2.0,23.0,447.0,260.32,189.02
2017,7,27,8,45,591.5,171.0,2.0,24.0,569.0,296.89,210.31
2017,7,27,9,0,867.0,90.0,2.0,25.0,691.0,374.12,266.69
2017,7,27,9,15,878.5,92.0,2.0,25.5,732.0,432.26,315.06
2017,7,27,9,30,890.0,94.0,2.0,26.0,773.0,490.4,361.93
2017,7,27,9,45,900.0,95.0,2.05,27.0,808.5,546.68,405.18
2017,7,27,10,0,910.0,96.0,2.1,28.0,844.0,602.26,446.25
2017,7,27,10,15,916.5,97.0,2.1,28.5,873.5,654.74,484.31
2017,7,27,10,30,923.0,98.0,2.1,29.0,903.0,705.7,520.04
2017,7,27,10,45,928.5,98.5,2.1,30.0,925.5,753.74,551.31
2017,7,27,11,0,934.0,99.0,2.1,31.0,948.0,799.7,578.63
2017,7,27,11,15,937.0,99.5,2.1,31.5,963.5,841.41,603.85
2017,7,27,11,30,940.0,100.0,2.1,32.0,979.0,880.47,627.05
2017,7,27,11,45,942.5,100.0,2.1,32.5,987.0,915.82,647.62
2017,7,27,12,0,945.0,100.0,2.1,33.0,995.0,948.16,666.12
2017,7,27,12,15,945.0,100.0,2.2,33.0,995.0,975.05,683.53
2017,7,27,12,30,945.0,100.0,2.3,33.0,995.0,998.53,698.93
2017,7,27,12,45,938.0,103.5,2.4,33.5,985.5,1015.21,708.77
2017,7,27,13,0,931.0,107.0,2.5,34.0,976.0,1028.15,716.42
2017,7,27,13,15,927.5,106.5,2.55,34.0,961.0,1036.74,722.48
2017,7,27,13,30,924.0,106.0,2.6,34.0,946.0,1041.54,726.38
2017,7,27,13,45,919.5,105.0,2.7,34.0,923.5,1041.02,727.63
2017,7,27,14,0,915.0,104.0,2.8,34.0,901.0,1036.7,726.67
2017,7,27,14,15,908.0,102.5,2.9,33.5,871.5,1025.59,723.09
2017,7,27,14,30,901.0,101.0,3.0,33.0,842.0,1010.84,717.27
2017,7,27,14,45,892.0,100.0,3.1,33.0,806.5,991.15,706.88
2017,7,27,15,0,883.0,99.0,3.2,33.0,771.0,968.13,694.36
2017,7,27,15,15,871.0,97.0,3.2,32.5,730.5,938.01,677.88
2017,7,27,15,30,859.0,95.0,3.2,32.0,690.0,905.03,659.42
2017,7,27,15,45,843.5,92.5,3.25,31.5,644.5,865.73,636.83
2017,7,27,16,0,828.0,90.0,3.3,31.0,599.0,831.84,617.56
2017,7,27,16,15,808.0,87.0,3.3,30.5,550.5,783.71,587.86
2017,7,27,16,30,788.0,84.0,3.3,30.0,502.0,734.23,556.67
2017,7,27,16,45,761.5,80.5,3.3,29.5,451.0,678.29,520.13
2017,7,27,17,0,735.0,77.0,3.3,29.0,400.0,622.19,482.51
2017,7,27,17,15,699.0,72.5,3.15,28.0,348.0,558.89,437.16
2017,7,27,17,30,663.0,68.0,3.0,27.0,296.0,499.49,392.84
2017,7,27,17,45,612.5,62.5,2.9,26.5,245.5,430.58,338.84
2017,7,27,18,0,562.0,57.0,2.8,26.0,195.0,365.57,285.89
2017,7,27,18,15,486.0,49.0,2.6,25.0,148.5,290.62,223.94
2017,7,27,18,30,410.0,41.0,2.4,24.0,102.0,223.41,166.63
2017,7,27,18,45,290.0,29.5,2.2,23.0,64.5,146.32,99.59
2017,7,27,19,0,170.0,18.0,2.0,22.0,27.0,75.81,0.0
2017,7,27,19,15,85.0,9.0,2.05,21.5,13.5,26.42,0.0
2017,7,27,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.0,9.0,2.85,14.5,14.0,8.19,0.0
2017,7,28,5,30,198.0,18.0,2.9,15.0,28.0,14.7,0.0
2017,7,28,5,45,319.0,28.0,2.95,15.5,66.0,22.45,12.79
2017,7,28,6,0,440.0,38.0,3.0,16.0,104.0,29.93,20.35
2017,7,28,6,15,514.0,45.5,3.0,16.5,151.0,34.91,25.12
2017,7,28,6,30,588.0,53.0,3.0,17.0,198.0,39.75,29.57
2017,7,28,6,45,637.5,58.5,3.05,18.0,249.0,42.75,32.17
2017,7,28,7,0,687.0,64.0,3.1,19.0,300.0,49.96,38.33
2017,7,28,7,15,721.5,68.0,3.1,19.5,351.5,51.77,39.74
2017,7,28,7,30,756.0,72.0,3.1,20.0,403.0,53.52,41.05
2017,7,28,7,45,781.0,75.0,3.1,20.5,454.0,78.78,43.68
2017,7,28,8,0,806.0,78.0,3.1,21.0,505.0,134.1,71.8
2017,7,28,8,15,825.0,81.0,3.1,21.5,553.5,198.21,119.41
2017,7,28,8,30,844.0,84.0,3.1,22.0,602.0,256.94,168.3
2017,7,28,8,45,858.0,86.0,3.15,23.0,647.0,315.12,218.52
2017,7,28,9,0,872.0,88.0,3.2,24.0,692.0,374.07,269.08
2017,7,28,9,15,883.0,90.0,3.25,24.5,732.5,432.35,318.57
2017,7,28,9,30,894.0,92.0,3.3,25.0,773.0,490.56,366.53
2017,7,28,9,45,891.0,99.5,3.35,25.5,804.5,545.93,410.79
2017,7,28,10,0,888.0,107.0,3.4,26.0,836.0,599.33,452.01
2017,7,28,10,15,895.0,108.5,3.45,26.0,865.5,651.63,492.14
2017,7,28,10,30,902.0,110.0,3.5,26.0,895.0,702.5,530.23
2017,7,28,10,45,906.5,111.0,3.6,26.5,917.0,749.5,563.83
2017,7,28,11,0,911.0,112.0,3.7,27.0,939.0,794.41,593.52
2017,7,28,11,15,914.5,112.5,3.8,27.0,954.5,835.8,621.6
2017,7,28,11,30,918.0,113.0,3.9,27.0,970.0,874.64,647.83
2017,7,28,11,45,919.5,113.5,4.0,27.0,977.5,909.05,671.01
2017,7,28,12,0,921.0,114.0,4.1,27.0,985.0,940.49,692.18
2017,7,28,12,15,921.5,114.0,4.1,26.5,985.5,967.42,711.23
2017,7,28,12,30,922.0,114.0,4.1,26.0,986.0,991.06,728.2
2017,7,28,12,45,919.5,114.5,4.2,26.0,978.0,1008.88,740.58
2017,7,28,13,0,917.0,115.0,4.3,26.0,970.0,1023.1,750.72
2017,7,28,13,15,914.0,114.0,4.35,26.0,955.0,1031.65,756.98
2017,7,28,13,30,911.0,113.0,4.4,26.0,940.0,1036.45,760.93
2017,7,28,13,45,907.5,111.5,4.45,26.0,918.0,1036.46,761.88
2017,7,28,14,0,904.0,110.0,4.5,26.0,896.0,1032.7,760.5
2017,7,28,14,15,897.5,109.0,4.45,25.5,867.5,1022.75,756.09
2017,7,28,14,30,891.0,108.0,4.4,25.0,839.0,1009.19,749.39
2017,7,28,14,45,884.0,105.5,4.4,24.5,804.5,990.0,739.28
2017,7,28,15,0,877.0,103.0,4.4,24.0,770.0,967.41,726.91
2017,7,28,15,15,865.5,101.0,4.3,23.5,729.5,937.88,709.25
2017,7,28,15,30,854.0,99.0,4.2,23.0,689.0,905.5,689.55
2017,7,28,15,45,841.0,95.5,4.15,22.5,644.5,867.42,665.96
2017,7,28,16,0,828.0,92.0,4.1,22.0,600.0,834.68,645.92
2017,7,28,16,15,808.0,89.5,4.0,21.5,551.5,787.09,614.68
2017,7,28,16,30,788.0,87.0,3.9,21.0,503.0,738.13,582.01
2017,7,28,16,45,763.5,82.5,3.8,20.5,452.0,682.43,543.66
2017,7,28,17,0,739.0,78.0,3.7,20.0,401.0,626.39,504.18
2017,7,28,17,15,703.0,73.5,3.6,19.5,349.0,562.84,456.03
2017,7,28,17,30,667.0,69.0,3.5,19.0,297.0,503.32,409.23
2017,7,28,17,45,616.5,63.0,3.45,18.5,246.5,433.53,352.66
2017,7,28,18,0,566.0,57.0,3.4,18.0,196.0,367.66,297.14
2017,7,28,18,15,488.0,49.0,3.3,17.5,148.5,291.56,231.66
2017,7,28,18,30,410.0,41.0,3.2,17.0,101.0,223.42,171.34
2017,7,28,18,45,285.5,29.5,3.15,16.5,63.5,144.89,100.47
2017,7,28,19,0,161.0,18.0,3.1,16.0,26.0,72.89,0.0
2017,7,28,19,15,80.5,9.0,3.1,15.5,13.0,25.44,0.0
2017,7,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,8.5,2.9,13.5,13.5,7.73,0.0
2017,7,29,5,30,198.0,17.0,3.0,14.0,27.0,13.84,0.0
2017,7,29,5,45,327.5,27.0,3.15,14.5,65.5,21.65,12.05
2017,7,29,6,0,457.0,37.0,3.3,15.0,104.0,29.18,19.76
2017,7,29,6,15,532.5,44.0,3.3,15.5,152.0,33.81,24.23
2017,7,29,6,30,608.0,51.0,3.3,16.0,200.0,38.31,28.41
2017,7,29,6,45,364.0,92.0,3.3,17.0,187.0,66.62,53.36
2017,7,29,7,0,120.0,133.0,3.3,18.0,174.0,100.72,82.84
2017,7,29,7,15,106.0,155.0,3.2,18.5,196.0,115.27,95.03
2017,7,29,7,30,92.0,177.0,3.1,19.0,218.0,135.63,111.96
2017,7,29,7,45,69.5,193.0,3.05,19.5,226.0,150.7,117.21
2017,7,29,8,0,47.0,209.0,3.0,20.0,234.0,168.13,130.08
2017,7,29,8,15,120.5,239.5,2.95,20.5,311.5,201.72,152.78
2017,7,29,8,30,194.0,270.0,2.9,21.0,389.0,251.53,188.84
2017,7,29,8,45,543.5,176.0,2.9,22.0,544.0,287.25,206.71
2017,7,29,9,0,893.0,82.0,2.9,23.0,699.0,376.25,271.16
2017,7,29,9,15,904.0,84.0,2.9,23.5,740.0,435.74,321.6
2017,7,29,9,30,915.0,86.0,2.9,24.0,781.0,495.15,370.47
2017,7,29,9,45,917.0,90.5,2.95,24.5,814.5,551.74,415.71
2017,7,29,10,0,919.0,95.0,3.0,25.0,848.0,606.81,458.22
2017,7,29,10,15,925.0,96.0,3.05,25.5,877.0,659.57,497.73
2017,7,29,10,30,931.0,97.0,3.1,26.0,906.0,710.73,534.87
2017,7,29,10,45,935.5,98.0,3.15,26.5,928.5,758.99,568.59
2017,7,29,11,0,940.0,99.0,3.2,27.0,951.0,805.07,598.46
2017,7,29,11,15,943.0,99.5,3.3,27.0,966.0,847.14,626.76
2017,7,29,11,30,946.0,100.0,3.4,27.0,981.0,886.52,653.14
2017,7,29,11,45,947.5,100.0,3.5,27.5,989.0,921.3,675.04
2017,7,29,12,0,949.0,100.0,3.6,28.0,997.0,952.98,694.79
2017,7,29,12,15,949.0,100.5,3.65,28.0,997.0,980.52,712.87
2017,7,29,12,30,949.0,101.0,3.7,28.0,997.0,1004.64,728.78
2017,7,29,12,45,938.5,106.0,3.75,28.5,986.5,1019.56,737.33
2017,7,29,13,0,928.0,111.0,3.8,29.0,976.0,1030.62,743.52
2017,7,29,13,15,925.0,110.5,3.85,28.5,960.5,1039.75,751.58
2017,7,29,13,30,922.0,110.0,3.9,28.0,945.0,1045.09,757.36
2017,7,29,13,45,917.5,109.0,3.95,28.0,922.5,1044.6,758.02
2017,7,29,14,0,913.0,108.0,4.0,28.0,900.0,1040.31,756.39
2017,7,29,14,15,906.0,106.5,4.0,27.5,871.0,1029.24,751.65
2017,7,29,14,30,899.0,105.0,4.0,27.0,842.0,1014.51,744.64
2017,7,29,14,45,890.0,103.5,4.0,27.0,806.5,994.29,732.61
2017,7,29,15,0,881.0,102.0,4.0,27.0,771.0,970.73,718.43
2017,7,29,15,15,869.0,100.0,3.95,26.5,730.0,940.61,700.97
2017,7,29,15,30,857.0,98.0,3.9,26.0,689.0,907.63,681.49
2017,7,29,15,45,842.0,95.5,3.85,25.5,643.5,868.77,657.78
2017,7,29,16,0,827.0,93.0,3.8,25.0,598.0,835.44,637.67
2017,7,29,16,15,807.0,90.0,3.7,24.5,549.0,787.23,606.5
2017,7,29,16,30,787.0,87.0,3.6,24.0,500.0,737.67,573.89
2017,7,29,16,45,760.5,83.0,3.55,23.5,449.0,681.04,535.62
2017,7,29,17,0,734.0,79.0,3.5,23.0,398.0,624.24,496.28
2017,7,29,17,15,697.0,74.0,3.35,22.0,346.0,559.62,448.63
2017,7,29,17,30,660.0,69.0,3.2,21.0,294.0,499.22,402.34
2017,7,29,17,45,608.0,63.0,3.1,20.5,243.0,428.92,345.8
2017,7,29,18,0,556.0,57.0,3.0,20.0,192.0,362.7,290.46
2017,7,29,18,15,476.0,49.0,2.9,19.0,145.0,286.24,225.74
2017,7,29,18,30,396.0,41.0,2.8,18.0,98.0,217.96,166.11
2017,7,29,18,45,271.5,29.0,2.7,17.5,61.0,139.78,95.4
2017,7,29,19,0,147.0,17.0,2.6,17.0,24.0,67.57,0.0
2017,7,29,19,15,73.5,8.5,2.6,16.5,12.0,23.46,0.0
2017,7,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,30,5,15,78.5,8.0,1.8,13.5,12.0,7.28,0.0
2017,7,30,5,30,157.0,16.0,1.9,14.0,24.0,12.95,0.0
2017,7,30,5,45,281.0,27.5,2.0,14.5,60.5,22.1,12.27
2017,7,30,6,0,405.0,39.0,2.1,15.0,97.0,30.89,21.22
2017,7,30,6,15,482.0,47.0,2.05,15.5,143.5,36.22,26.36
2017,7,30,6,30,559.0,55.0,2.0,16.0,190.0,41.39,31.15
2017,7,30,6,45,279.5,68.5,1.95,17.0,136.0,49.34,38.14
2017,7,30,7,0,0.0,82.0,1.9,18.0,82.0,71.21,57.13
2017,7,30,7,15,0.0,106.5,1.85,18.5,106.5,90.95,74.0
2017,7,30,7,30,0.0,131.0,1.8,19.0,131.0,110.3,90.22
2017,7,30,7,45,9.5,159.0,1.75,20.0,164.0,132.77,103.55
2017,7,30,8,0,19.0,187.0,1.7,21.0,197.0,157.31,121.82
2017,7,30,8,15,10.5,180.5,1.65,21.5,186.0,154.55,119.23
2017,7,30,8,30,2.0,174.0,1.6,22.0,175.0,149.76,115.2
2017,7,30,8,45,12.0,212.0,1.55,23.0,220.0,184.39,141.22
2017,7,30,9,0,22.0,250.0,1.5,24.0,265.0,220.55,167.89
2017,7,30,9,15,50.0,295.5,1.5,25.0,332.5,266.25,201.13
2017,7,30,9,30,78.0,341.0,1.5,26.0,400.0,321.1,240.68
2017,7,30,9,45,469.5,228.5,1.55,27.0,610.5,434.04,323.32
2017,7,30,10,0,861.0,116.0,1.6,28.0,821.0,592.01,437.33
2017,7,30,10,15,868.0,117.5,1.7,28.5,849.5,643.17,473.81
2017,7,30,10,30,875.0,119.0,1.8,29.0,878.0,692.95,509.09
2017,7,30,10,45,881.0,119.0,1.9,29.5,900.0,739.13,541.05
2017,7,30,11,0,887.0,119.0,2.0,30.0,922.0,783.39,569.67
2017,7,30,11,15,890.0,119.5,2.05,30.0,937.0,823.6,595.72
2017,7,30,11,30,893.0,120.0,2.1,30.0,952.0,861.3,620.01
2017,7,30,11,45,896.5,119.5,2.2,30.5,959.5,895.85,641.33
2017,7,30,12,0,900.0,119.0,2.3,31.0,967.0,927.6,660.75
2017,7,30,12,15,900.0,119.0,2.35,31.0,967.5,953.63,677.41
2017,7,30,12,30,900.0,119.0,2.4,31.0,968.0,976.41,692.09
2017,7,30,12,45,894.5,121.5,2.5,31.5,959.0,992.95,701.99
2017,7,30,13,0,889.0,124.0,2.6,32.0,950.0,1005.92,709.76
2017,7,30,13,15,886.0,123.0,2.65,32.0,935.5,1014.29,715.75
2017,7,30,13,30,883.0,122.0,2.7,32.0,921.0,1019.01,719.61
2017,7,30,13,45,881.5,119.5,2.75,32.0,900.5,1020.02,721.32
2017,7,30,14,0,880.0,117.0,2.8,32.0,880.0,1017.33,720.85
2017,7,30,14,15,873.5,115.5,2.85,32.0,851.5,1007.01,715.72
2017,7,30,14,30,867.0,114.0,2.9,32.0,823.0,993.15,708.49
2017,7,30,14,45,860.5,111.0,2.95,32.0,789.0,974.22,698.1
2017,7,30,15,0,854.0,108.0,3.0,32.0,755.0,951.95,685.61
2017,7,30,15,15,842.0,106.0,3.0,31.5,715.0,922.4,669.39
2017,7,30,15,30,830.0,104.0,3.0,31.0,675.0,898.92,657.08
2017,7,30,15,45,816.5,100.5,3.05,30.5,630.5,860.57,635.02
2017,7,30,16,0,803.0,97.0,3.1,30.0,586.0,819.94,611.12
2017,7,30,16,15,782.5,94.0,3.1,29.5,538.0,772.08,581.5
2017,7,30,16,30,762.0,91.0,3.1,29.0,490.0,722.96,550.39
2017,7,30,16,45,736.0,86.5,3.15,28.5,439.5,667.06,513.87
2017,7,30,17,0,710.0,82.0,3.2,28.0,389.0,613.71,477.86
2017,7,30,17,15,672.5,77.0,3.2,26.5,337.5,549.88,433.0
2017,7,30,17,30,635.0,72.0,3.2,25.0,286.0,487.82,387.38
2017,7,30,17,45,583.0,65.5,3.25,24.0,236.0,418.11,332.96
2017,7,30,18,0,531.0,59.0,3.3,23.0,186.0,352.52,279.45
2017,7,30,18,15,451.5,50.0,3.25,22.0,139.5,276.45,215.68
2017,7,30,18,30,372.0,41.0,3.2,21.0,93.0,208.6,157.04
2017,7,30,18,45,250.0,28.5,3.15,20.0,57.0,132.2,88.14
2017,7,30,19,0,128.0,16.0,3.1,19.0,21.0,59.41,0.0
2017,7,30,19,15,64.0,8.0,3.0,18.5,10.5,20.95,0.0
2017,7,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,5,15,58.0,8.0,2.25,14.5,10.5,7.28,0.0
2017,7,31,5,30,116.0,16.0,2.3,15.0,21.0,12.62,0.0
2017,7,31,5,45,235.5,28.5,2.35,15.5,56.5,23.03,12.75
2017,7,31,6,0,355.0,41.0,2.4,16.0,92.0,32.65,22.6
2017,7,31,6,15,434.0,50.5,2.35,16.5,137.5,39.15,28.78
2017,7,31,6,30,513.0,60.0,2.3,17.0,183.0,45.4,34.53
2017,7,31,6,45,264.5,89.0,2.25,17.5,153.5,68.01,54.45
2017,7,31,7,0,16.0,118.0,2.2,18.0,124.0,98.02,80.46
2017,7,31,7,15,56.5,147.0,2.15,18.5,171.0,114.97,94.71
2017,7,31,7,30,97.0,176.0,2.1,19.0,218.0,134.89,111.23
2017,7,31,7,45,197.0,191.5,2.05,20.0,290.5,147.22,111.6
2017,7,31,8,0,297.0,207.0,2.0,21.0,363.0,177.62,127.0
2017,7,31,8,15,256.0,236.5,2.0,21.5,380.0,214.81,156.35
2017,7,31,8,30,215.0,266.0,2.0,22.0,397.0,253.39,188.22
2017,7,31,8,45,526.5,183.0,2.0,23.0,536.5,288.22,206.42
2017,7,31,9,0,838.0,100.0,2.0,24.0,676.0,371.79,266.61
2017,7,31,9,15,850.5,102.0,2.0,25.0,716.5,429.08,313.74
2017,7,31,9,30,863.0,104.0,2.0,26.0,757.0,486.51,359.37
2017,7,31,9,45,873.0,105.5,2.05,27.0,792.5,542.14,402.09
2017,7,31,10,0,883.0,107.0,2.1,28.0,828.0,597.13,442.69
2017,7,31,10,15,890.5,108.5,2.15,28.5,857.5,649.68,481.02
2017,7,31,10,30,898.0,110.0,2.2,29.0,887.0,700.86,517.21
2017,7,31,10,45,904.5,110.0,2.3,29.5,910.0,748.41,550.26
2017,7,31,11,0,911.0,110.0,2.4,30.0,933.0,794.01,579.51
2017,7,31,11,15,914.5,110.5,2.45,30.0,948.5,835.54,606.55
2017,7,31,11,30,918.0,111.0,2.5,30.0,964.0,874.51,631.77
2017,7,31,11,45,921.5,110.0,2.6,30.5,972.0,909.36,653.29
2017,7,31,12,0,925.0,109.0,2.7,31.0,980.0,941.3,672.84
2017,7,31,12,15,925.0,109.0,2.75,31.0,980.0,967.89,689.9
2017,7,31,12,30,925.0,109.0,2.8,31.0,980.0,991.13,704.91
2017,7,31,12,45,928.0,106.0,2.85,31.5,974.0,1010.82,716.32
2017,7,31,13,0,931.0,103.0,2.9,32.0,968.0,1026.95,725.54
2017,7,31,13,15,928.0,102.5,2.95,32.0,952.5,1035.98,731.91
2017,7,31,13,30,925.0,102.0,3.0,32.0,937.0,1041.21,736.08
2017,7,31,13,45,921.5,100.5,3.05,32.0,915.0,1041.06,737.04
2017,7,31,14,0,918.0,99.0,3.1,32.0,893.0,1037.09,735.77
2017,7,31,14,15,911.5,98.0,3.15,31.5,863.5,1026.86,732.17
2017,7,31,14,30,905.0,97.0,3.2,31.0,834.0,1012.96,726.36
2017,7,31,14,45,897.0,95.0,3.25,31.0,799.0,992.91,715.2
2017,7,31,15,0,889.0,93.0,3.3,31.0,764.0,969.46,701.88
2017,7,31,15,15,877.5,91.0,3.3,30.5,723.0,939.45,685.32
2017,7,31,15,30,866.0,89.0,3.3,30.0,682.0,906.54,666.72
2017,7,31,15,45,851.5,86.5,3.3,29.5,637.0,867.69,643.91
2017,7,31,16,0,837.0,84.0,3.3,29.0,592.0,826.57,619.25
2017,7,31,16,15,817.0,81.5,3.25,28.5,543.0,785.98,594.29
2017,7,31,16,30,797.0,79.0,3.2,28.0,494.0,736.56,562.65
2017,7,31,16,45,770.5,75.5,3.2,27.5,443.0,680.05,525.47
2017,7,31,17,0,744.0,72.0,3.2,27.0,392.0,623.37,487.15
2017,7,31,17,15,707.5,67.5,3.1,26.0,340.0,559.17,441.08
2017,7,31,17,30,671.0,63.0,3.0,25.0,288.0,496.5,393.97
2017,7,31,17,45,618.5,58.0,2.95,24.0,237.0,428.75,340.87
2017,7,31,18,0,566.0,53.0,2.9,23.0,186.0,362.98,287.09
2017,7,31,18,15,487.0,45.0,2.85,22.0,139.5,286.48,222.94
2017,7,31,18,30,408.0,37.0,2.8,21.0,93.0,218.18,163.66
2017,7,31,18,45,280.5,26.0,2.75,20.5,57.0,139.61,91.3
2017,7,31,19,0,153.0,15.0,2.7,20.0,21.0,66.09,0.0
2017,7,31,19,15,76.5,7.5,2.7,19.5,10.5,23.13,0.0
2017,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,5,15,53.0,7.5,2.15,15.0,9.5,6.82,0.0
2017,8,1,5,30,106.0,15.0,2.2,15.0,19.0,11.83,0.0
2017,8,1,5,45,220.0,28.0,2.25,15.5,53.5,22.64,12.22
2017,8,1,6,0,334.0,41.0,2.3,16.0,88.0,32.7,22.61
2017,8,1,6,15,412.0,51.0,2.3,16.5,132.5,39.61,29.17
2017,8,1,6,30,490.0,61.0,2.3,17.0,177.0,46.25,35.26
2017,8,1,6,45,545.0,67.5,2.3,18.0,226.5,49.65,38.24
2017,8,1,7,0,600.0,74.0,2.3,19.0,276.0,52.95,40.97
2017,8,1,7,15,638.5,79.5,2.2,20.0,326.5,55.26,42.72
2017,8,1,7,30,677.0,85.0,2.1,21.0,377.0,57.45,44.3
2017,8,1,7,45,706.0,89.5,2.05,22.0,427.0,79.78,46.63
2017,8,1,8,0,735.0,94.0,2.0,23.0,477.0,138.14,77.49
2017,8,1,8,15,756.5,97.0,1.95,24.0,525.0,191.87,115.86
2017,8,1,8,30,778.0,100.0,1.9,25.0,573.0,247.95,161.19
2017,8,1,8,45,794.0,103.5,1.9,26.0,617.5,305.0,209.07
2017,8,1,9,0,810.0,107.0,1.9,27.0,662.0,363.27,257.53
2017,8,1,9,15,823.0,109.0,1.9,27.5,702.5,420.04,304.28
