Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,9,30,836.0,111.0,1.9,28.0,743.0,480.02,351.81
2017,8,1,9,45,815.5,129.0,1.9,29.0,769.0,530.84,390.34
2017,8,1,10,0,795.0,147.0,1.9,30.0,795.0,581.06,426.56
2017,8,1,10,15,803.5,149.0,1.95,30.5,824.0,631.74,463.0
2017,8,1,10,30,812.0,151.0,2.0,31.0,853.0,681.41,497.66
2017,8,1,10,45,819.5,151.5,2.05,32.0,876.0,727.79,528.12
2017,8,1,11,0,827.0,152.0,2.1,33.0,899.0,772.58,556.62
2017,8,1,11,15,831.0,153.0,2.15,33.5,914.0,813.25,581.59
2017,8,1,11,30,835.0,154.0,2.2,34.0,929.0,851.65,604.87
2017,8,1,11,45,839.5,153.0,2.25,34.5,937.5,877.84,620.16
2017,8,1,12,0,844.0,152.0,2.3,35.0,946.0,908.83,638.52
2017,8,1,12,15,843.5,152.0,2.35,35.0,945.5,933.39,654.06
2017,8,1,12,30,843.0,152.0,2.4,35.0,945.0,954.89,667.78
2017,8,1,12,45,850.0,146.0,2.5,35.5,940.0,974.83,679.66
2017,8,1,13,0,857.0,140.0,2.6,36.0,935.0,991.52,689.58
2017,8,1,13,15,853.0,139.0,2.65,35.5,919.5,998.76,696.19
2017,8,1,13,30,849.0,138.0,2.7,35.0,904.0,1002.44,700.81
2017,8,1,13,45,842.5,137.0,2.8,35.0,881.0,1000.05,700.8
2017,8,1,14,0,836.0,136.0,2.9,35.0,858.0,994.11,698.72
2017,8,1,14,15,827.0,134.5,2.95,34.5,828.5,993.1,700.88
2017,8,1,14,30,818.0,133.0,3.0,34.0,799.0,977.14,693.65
2017,8,1,14,45,806.0,131.5,3.1,34.0,763.5,954.95,681.54
2017,8,1,15,0,794.0,130.0,3.2,34.0,728.0,929.72,667.44
2017,8,1,15,15,779.0,127.0,3.2,33.5,687.0,897.12,649.15
2017,8,1,15,30,764.0,124.0,3.2,33.0,646.0,862.01,629.05
2017,8,1,15,45,744.0,121.0,3.2,32.5,601.0,820.17,604.16
2017,8,1,16,0,724.0,118.0,3.2,32.0,556.0,780.84,580.62
2017,8,1,16,15,700.0,114.0,3.15,31.5,508.5,731.49,549.46
2017,8,1,16,30,676.0,110.0,3.1,31.0,461.0,681.39,517.2
2017,8,1,16,45,643.0,105.0,3.1,30.5,411.0,622.98,478.2
2017,8,1,17,0,610.0,100.0,3.1,30.0,361.0,565.28,437.56
2017,8,1,17,15,568.0,93.0,3.0,29.0,311.0,500.5,390.8
2017,8,1,17,30,526.0,86.0,2.9,28.0,261.0,438.1,344.09
2017,8,1,17,45,466.5,77.5,2.8,27.0,212.5,367.16,288.92
2017,8,1,18,0,407.0,69.0,2.7,26.0,164.0,297.76,233.06
2017,8,1,18,15,329.0,56.5,2.55,25.0,121.0,226.17,173.9
2017,8,1,18,30,251.0,44.0,2.4,24.0,78.0,163.14,120.56
2017,8,1,18,45,152.0,28.0,2.3,23.5,46.0,97.77,61.28
2017,8,1,19,0,53.0,12.0,2.2,23.0,14.0,25.15,0.0
2017,8,1,19,15,26.5,6.0,2.15,22.5,7.0,5.46,0.0
2017,8,1,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.95,17.5,7.5,6.82,0.0
2017,8,2,5,30,0.0,15.0,1.2,18.0,15.0,13.64,0.0
2017,8,2,5,45,112.0,31.0,1.5,19.0,46.5,24.98,13.54
2017,8,2,6,0,224.0,47.0,1.8,20.0,78.0,36.13,25.06
2017,8,2,6,15,297.5,61.5,2.05,20.5,120.5,46.53,34.59
2017,8,2,6,30,371.0,76.0,2.3,21.0,163.0,56.56,43.57
2017,8,2,6,45,421.5,88.0,2.55,21.5,210.0,64.29,50.33
2017,8,2,7,0,472.0,100.0,2.8,22.0,257.0,71.7,56.62
2017,8,2,7,15,513.0,108.5,2.85,23.0,305.5,76.3,60.21
2017,8,2,7,30,554.0,117.0,2.9,24.0,354.0,80.42,63.29
2017,8,2,7,45,592.0,121.5,2.95,25.0,403.5,98.82,63.73
2017,8,2,8,0,630.0,126.0,3.0,26.0,453.0,145.98,86.98
2017,8,2,8,15,654.0,131.0,2.95,26.5,499.5,196.05,122.51
2017,8,2,8,30,678.0,136.0,2.9,27.0,546.0,248.93,164.81
2017,8,2,8,45,697.5,140.0,2.85,27.5,590.0,302.34,209.34
2017,8,2,9,0,717.0,144.0,2.8,28.0,634.0,357.52,255.2
2017,8,2,9,15,731.0,147.0,2.75,28.0,672.5,411.24,299.8
2017,8,2,9,30,745.0,150.0,2.7,28.0,711.0,468.59,345.89
2017,8,2,9,45,742.5,160.0,2.7,28.5,741.5,520.02,385.75
2017,8,2,10,0,740.0,170.0,2.7,29.0,772.0,568.43,422.07
2017,8,2,10,15,748.5,172.0,2.65,29.0,800.0,618.06,458.86
2017,8,2,10,30,757.0,174.0,2.6,29.0,828.0,665.34,493.04
2017,8,2,10,45,769.5,172.0,2.6,29.5,851.0,710.88,524.49
2017,8,2,11,0,782.0,170.0,2.6,30.0,874.0,755.36,554.43
2017,8,2,11,15,786.0,171.0,2.7,30.5,889.0,794.48,580.12
2017,8,2,11,30,790.0,172.0,2.8,31.0,904.0,831.48,603.49
2017,8,2,11,45,798.5,168.0,2.95,31.5,913.0,865.43,625.01
2017,8,2,12,0,807.0,164.0,3.1,32.0,922.0,897.04,644.9
2017,8,2,12,15,807.0,164.0,3.25,32.0,922.0,922.11,661.85
2017,8,2,12,30,807.0,164.0,3.4,32.0,922.0,944.14,676.94
2017,8,2,12,45,804.0,164.5,3.55,32.5,914.0,960.61,687.13
2017,8,2,13,0,801.0,165.0,3.7,33.0,906.0,973.73,695.26
2017,8,2,13,15,797.5,164.0,3.8,33.0,891.5,981.43,701.13
2017,8,2,13,30,794.0,163.0,3.9,33.0,877.0,985.65,704.92
2017,8,2,13,45,789.0,160.5,4.05,33.0,855.5,983.33,704.92
2017,8,2,14,0,784.0,158.0,4.2,33.0,834.0,977.54,702.8
2017,8,2,14,15,776.0,156.0,4.25,32.5,806.0,965.84,697.82
2017,8,2,14,30,768.0,154.0,4.3,32.0,778.0,950.86,690.77
2017,8,2,14,45,754.5,152.5,4.35,32.0,743.0,927.84,677.06
2017,8,2,15,0,741.0,151.0,4.4,32.0,708.0,901.96,661.47
2017,8,2,15,15,726.0,148.0,4.3,31.5,668.5,876.34,646.68
2017,8,2,15,30,711.0,145.0,4.2,31.0,629.0,842.45,626.18
2017,8,2,15,45,685.0,143.5,4.15,31.0,584.0,798.35,597.48
2017,8,2,16,0,659.0,142.0,4.1,31.0,539.0,753.03,567.69
2017,8,2,16,15,633.5,136.5,3.85,30.5,492.5,702.78,534.44
2017,8,2,16,30,608.0,131.0,3.6,30.0,446.0,652.01,499.93
2017,8,2,16,45,564.0,127.5,3.4,29.5,395.5,589.42,455.48
2017,8,2,17,0,520.0,124.0,3.2,29.0,345.0,522.92,407.21
2017,8,2,17,15,477.0,114.5,2.7,28.5,296.5,459.52,359.33
2017,8,2,17,30,434.0,105.0,2.2,28.0,248.0,399.01,312.4
2017,8,2,17,45,370.5,93.5,1.7,27.5,200.5,328.21,256.29
2017,8,2,18,0,307.0,82.0,1.2,27.0,153.0,263.41,203.63
2017,8,2,18,15,237.5,65.0,1.1,26.5,111.5,196.07,148.76
2017,8,2,18,30,168.0,48.0,1.0,26.0,70.0,128.6,93.23
2017,8,2,18,45,84.0,29.5,0.9,26.0,40.5,70.14,41.29
2017,8,2,19,0,0.0,11.0,0.8,26.0,11.0,10.01,0.0
2017,8,2,19,15,0.0,5.5,0.85,26.0,5.5,5.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,2.2,23.0,4.0,3.64,0.0
2017,8,3,5,30,0.0,8.0,2.4,23.0,8.0,7.28,0.0
2017,8,3,5,45,36.0,28.0,2.6,23.5,33.0,23.42,11.7
2017,8,3,6,0,72.0,48.0,2.8,24.0,58.0,38.99,26.91
2017,8,3,6,15,114.0,70.5,2.65,24.0,93.5,55.88,41.95
2017,8,3,6,30,156.0,93.0,2.5,24.0,129.0,72.36,56.46
2017,8,3,6,45,218.0,105.0,2.4,24.0,169.0,78.66,62.06
2017,8,3,7,0,280.0,117.0,2.3,24.0,209.0,86.9,69.09
2017,8,3,7,15,147.5,133.0,2.15,24.0,182.5,101.75,81.53
2017,8,3,7,30,15.0,149.0,2.0,24.0,156.0,123.08,99.21
2017,8,3,7,45,61.0,184.5,1.9,24.0,215.5,144.51,110.38
2017,8,3,8,0,107.0,220.0,1.8,24.0,275.0,180.43,135.2
2017,8,3,8,15,96.5,240.5,1.9,24.5,294.5,204.29,153.09
2017,8,3,8,30,86.0,261.0,2.0,25.0,314.0,227.04,170.7
2017,8,3,8,45,95.0,284.5,2.1,25.5,346.5,256.32,192.65
2017,8,3,9,0,104.0,308.0,2.2,26.0,379.0,287.01,215.58
2017,8,3,9,15,107.5,328.5,2.1,26.5,406.0,314.61,235.87
2017,8,3,9,30,111.0,349.0,2.0,27.0,433.0,342.78,256.23
2017,8,3,9,45,141.5,369.5,1.9,27.5,481.5,383.37,285.32
2017,8,3,10,0,172.0,390.0,1.8,28.0,530.0,430.29,318.51
2017,8,3,10,15,163.5,405.5,1.6,28.0,542.5,452.33,333.45
2017,8,3,10,30,155.0,421.0,1.4,28.0,555.0,473.44,347.39
2017,8,3,10,45,162.5,433.0,1.2,28.5,576.5,502.1,365.69
2017,8,3,11,0,170.0,445.0,1.0,29.0,598.0,531.21,383.65
2017,8,3,11,15,197.0,450.5,1.1,29.0,630.5,570.44,411.22
2017,8,3,11,30,224.0,456.0,1.2,29.0,663.0,611.19,439.58
2017,8,3,11,45,241.0,443.0,1.3,29.0,668.0,634.42,456.06
2017,8,3,12,0,258.0,430.0,1.4,29.0,673.0,651.47,468.66
2017,8,3,12,15,157.5,428.0,1.5,29.0,576.5,559.76,405.09
2017,8,3,12,30,57.0,426.0,1.6,29.0,480.0,458.75,333.6
2017,8,3,12,45,62.5,427.5,1.75,29.0,486.0,469.98,342.86
2017,8,3,13,0,68.0,429.0,1.9,29.0,492.0,481.09,351.38
2017,8,3,13,15,100.0,435.5,1.9,29.0,526.5,523.58,382.19
2017,8,3,13,30,132.0,442.0,1.9,29.0,561.0,582.02,423.32
2017,8,3,13,45,93.5,411.0,1.9,29.0,494.0,498.79,364.99
2017,8,3,14,0,55.0,380.0,1.9,29.0,427.0,430.11,316.39
2017,8,3,14,15,56.0,368.0,1.7,29.0,414.5,420.68,310.06
2017,8,3,14,30,57.0,356.0,1.5,29.0,402.0,410.87,303.15
2017,8,3,14,45,80.5,351.0,1.35,29.0,413.0,430.41,318.01
2017,8,3,15,0,104.0,346.0,1.2,29.0,424.0,449.08,331.93
2017,8,3,15,15,95.5,324.0,1.3,28.5,392.5,417.51,310.96
2017,8,3,15,30,87.0,302.0,1.4,28.0,361.0,385.79,289.78
2017,8,3,15,45,180.0,277.5,1.55,28.0,389.0,457.37,345.86
2017,8,3,16,0,273.0,253.0,1.7,28.0,417.0,521.8,395.44
2017,8,3,16,15,182.0,234.5,1.85,27.5,340.0,403.07,309.08
2017,8,3,16,30,91.0,216.0,2.0,27.0,263.0,292.27,225.88
2017,8,3,16,45,105.5,194.0,2.2,27.0,243.0,289.92,225.7
2017,8,3,17,0,120.0,172.0,2.4,27.0,223.0,272.41,213.29
2017,8,3,17,15,99.0,152.5,2.3,26.5,191.0,232.94,182.78
2017,8,3,17,30,78.0,133.0,2.2,26.0,159.0,185.4,145.35
2017,8,3,17,45,58.0,109.5,2.15,25.5,127.0,146.16,113.8
2017,8,3,18,0,38.0,86.0,2.1,25.0,95.0,108.64,83.06
2017,8,3,18,15,19.0,63.5,1.75,24.5,68.0,74.56,54.79
2017,8,3,18,30,0.0,41.0,1.4,24.0,41.0,38.73,25.22
2017,8,3,18,45,0.0,22.0,1.1,23.5,22.0,19.49,7.59
2017,8,3,19,0,0.0,3.0,0.8,23.0,3.0,2.73,0.0
2017,8,3,19,15,0.0,1.5,0.7,23.0,1.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.55,20.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.9,20.0,4.0,3.64,0.0
2017,8,4,5,45,0.0,22.5,2.25,20.5,22.5,19.81,8.89
2017,8,4,6,0,0.0,41.0,2.6,21.0,41.0,35.2,24.05
2017,8,4,6,15,22.0,64.5,2.6,21.5,69.5,52.96,39.88
2017,8,4,6,30,44.0,88.0,2.6,22.0,98.0,70.7,55.5
2017,8,4,6,45,72.5,107.5,2.65,22.5,129.5,85.62,68.41
2017,8,4,7,0,101.0,127.0,2.7,23.0,161.0,96.54,77.61
2017,8,4,7,15,50.5,66.0,2.7,23.5,83.0,54.4,41.33
2017,8,4,7,30,0.0,5.0,2.7,24.0,5.0,4.4,0.0
2017,8,4,7,45,1.0,81.0,2.75,24.5,81.5,71.72,53.06
2017,8,4,8,0,2.0,157.0,2.8,25.0,158.0,133.08,101.81
2017,8,4,8,15,1.0,124.5,2.8,25.0,125.0,108.57,81.94
2017,8,4,8,30,0.0,92.0,2.8,25.0,92.0,81.55,60.21
2017,8,4,8,45,0.5,130.5,2.85,25.5,131.5,114.52,86.07
2017,8,4,9,0,1.0,169.0,2.9,26.0,171.0,147.44,111.4
2017,8,4,9,15,17.5,233.5,2.9,26.5,247.5,208.41,157.71
2017,8,4,9,30,34.0,298.0,2.9,27.0,324.0,267.69,201.89
2017,8,4,9,45,19.0,235.5,2.95,27.5,250.5,215.22,161.64
2017,8,4,10,0,4.0,173.0,3.0,28.0,177.0,154.82,115.16
2017,8,4,10,15,2.0,113.5,3.0,28.5,115.5,101.98,74.21
2017,8,4,10,30,0.0,54.0,3.0,29.0,54.0,47.98,32.04
2017,8,4,10,45,0.0,63.0,3.05,29.5,63.0,56.03,38.22
2017,8,4,11,0,0.0,72.0,3.1,30.0,72.0,64.09,44.33
2017,8,4,11,15,1.5,115.0,3.15,30.5,117.0,103.65,74.66
2017,8,4,11,30,3.0,158.0,3.2,31.0,162.0,143.56,104.79
2017,8,4,11,45,2.5,154.0,3.25,31.5,157.5,139.85,101.67
2017,8,4,12,0,2.0,150.0,3.3,32.0,153.0,136.06,98.58
2017,8,4,12,15,1.0,109.5,3.35,32.0,111.0,98.79,70.32
2017,8,4,12,30,0.0,69.0,3.4,32.0,69.0,61.49,41.83
2017,8,4,12,45,0.0,67.5,3.5,32.0,67.5,60.14,40.83
2017,8,4,13,0,0.0,66.0,3.6,32.0,66.0,58.78,39.8
2017,8,4,13,15,0.0,89.5,3.6,32.0,89.5,79.86,56.01
2017,8,4,13,30,0.0,113.0,3.6,32.0,113.0,101.12,72.28
2017,8,4,13,45,0.0,123.0,3.65,32.0,123.0,110.21,79.26
2017,8,4,14,0,0.0,133.0,3.7,32.0,133.0,119.36,86.32
2017,8,4,14,15,0.0,128.5,3.7,31.5,128.5,115.23,83.45
2017,8,4,14,30,0.0,124.0,3.7,31.0,124.0,111.07,80.58
2017,8,4,14,45,225.5,201.0,3.7,31.0,369.5,443.07,337.03
2017,8,4,15,0,451.0,278.0,3.7,31.0,615.0,760.29,563.66
2017,8,4,15,15,392.0,280.0,3.65,30.5,561.5,682.45,508.96
2017,8,4,15,30,333.0,282.0,3.6,30.0,508.0,622.75,467.9
2017,8,4,15,45,317.5,264.0,3.55,30.0,467.5,581.21,439.47
2017,8,4,16,0,302.0,246.0,3.5,30.0,427.0,539.22,410.24
2017,8,4,16,15,443.5,189.0,3.4,29.5,429.0,597.89,457.98
2017,8,4,16,30,585.0,132.0,3.3,29.0,431.0,635.45,489.54
2017,8,4,16,45,554.5,124.0,3.25,28.5,383.5,578.87,449.41
2017,8,4,17,0,524.0,116.0,3.2,28.0,336.0,516.74,404.68
2017,8,4,17,15,482.0,106.5,3.1,27.5,288.0,453.73,357.56
2017,8,4,17,30,440.0,97.0,3.0,27.0,240.0,393.54,311.1
2017,8,4,17,45,388.0,85.0,2.95,26.5,194.5,328.14,259.12
2017,8,4,18,0,336.0,73.0,2.9,26.0,149.0,267.52,209.33
2017,8,4,18,15,264.5,58.0,2.75,25.0,108.0,199.92,153.25
2017,8,4,18,30,193.0,43.0,2.6,24.0,67.0,140.24,102.6
2017,8,4,18,45,114.0,26.0,2.5,23.5,38.0,81.53,45.43
2017,8,4,19,0,35.0,9.0,2.4,23.0,9.0,17.52,0.0
2017,8,4,19,15,17.5,4.5,2.35,22.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,17.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,17.0,8.0,7.28,0.0
2017,8,5,5,45,25.5,26.0,2.45,17.5,29.0,22.37,10.52
2017,8,5,6,0,51.0,44.0,2.5,18.0,50.0,36.01,25.01
2017,8,5,6,15,76.5,64.5,2.5,18.5,79.0,51.6,39.19
2017,8,5,6,30,102.0,85.0,2.5,19.0,108.0,66.83,52.81
2017,8,5,6,45,121.0,105.5,2.55,20.0,140.0,81.65,65.67
2017,8,5,7,0,140.0,126.0,2.6,21.0,172.0,96.09,77.86
2017,8,5,7,15,111.0,148.0,2.55,21.5,188.5,110.71,90.05
2017,8,5,7,30,82.0,170.0,2.5,22.0,205.0,130.74,106.56
2017,8,5,7,45,167.5,190.0,2.5,22.5,272.5,144.52,109.3
2017,8,5,8,0,253.0,210.0,2.5,23.0,340.0,174.96,125.95
2017,8,5,8,15,176.5,236.0,2.5,23.5,331.5,207.96,153.48
2017,8,5,8,30,100.0,262.0,2.5,24.0,323.0,230.76,174.03
2017,8,5,8,45,412.0,198.0,2.5,25.0,474.0,267.74,193.06
2017,8,5,9,0,724.0,134.0,2.5,26.0,625.0,352.35,253.16
2017,8,5,9,15,738.5,137.0,2.5,26.5,664.5,410.26,300.58
2017,8,5,9,30,753.0,140.0,2.5,27.0,704.0,464.62,344.18
2017,8,5,9,45,760.5,144.5,2.55,27.5,737.0,517.09,385.16
2017,8,5,10,0,768.0,149.0,2.6,28.0,770.0,568.99,424.4
2017,8,5,10,15,776.5,151.0,2.65,28.5,798.5,618.55,460.81
2017,8,5,10,30,785.0,153.0,2.7,29.0,827.0,667.15,495.51
2017,8,5,10,45,792.5,153.5,2.75,29.5,849.0,712.51,527.09
2017,8,5,11,0,800.0,154.0,2.8,30.0,871.0,756.35,556.88
2017,8,5,11,15,804.0,155.0,2.85,30.0,885.5,796.12,583.38
2017,8,5,11,30,808.0,156.0,2.9,30.0,900.0,833.7,608.14
2017,8,5,11,45,813.0,154.5,2.95,30.5,908.5,867.4,628.96
2017,8,5,12,0,818.0,153.0,3.0,31.0,917.0,898.54,647.98
2017,8,5,12,15,818.0,153.0,3.1,31.0,917.0,923.79,664.79
2017,8,5,12,30,818.0,153.0,3.2,31.0,917.0,945.95,679.68
2017,8,5,12,45,816.0,152.5,3.3,31.0,909.0,962.44,691.02
2017,8,5,13,0,814.0,152.0,3.4,31.0,901.0,975.55,700.32
2017,8,5,13,15,810.5,151.0,3.5,31.0,886.0,983.2,706.23
2017,8,5,13,30,807.0,150.0,3.6,31.0,871.0,987.33,710.04
2017,8,5,13,45,804.5,146.5,3.7,31.0,850.0,986.28,710.64
2017,8,5,14,0,802.0,143.0,3.8,31.0,829.0,981.69,709.09
2017,8,5,14,15,793.5,141.0,3.85,30.5,800.5,969.19,703.62
2017,8,5,14,30,785.0,139.0,3.9,30.0,772.0,953.37,696.06
2017,8,5,14,45,778.5,134.5,3.95,29.5,738.5,933.54,685.88
2017,8,5,15,0,772.0,130.0,4.0,29.0,705.0,910.56,673.58
2017,8,5,15,15,758.0,127.0,4.0,28.5,665.5,879.16,655.24
2017,8,5,15,30,744.0,124.0,4.0,28.0,626.0,845.27,635.06
2017,8,5,15,45,732.0,118.0,4.0,28.0,583.0,807.55,610.78
2017,8,5,16,0,720.0,112.0,4.0,28.0,540.0,771.61,587.53
2017,8,5,16,15,696.5,107.5,3.95,27.5,493.0,722.0,555.18
2017,8,5,16,30,673.0,103.0,3.9,27.0,446.0,671.65,521.72
2017,8,5,16,45,650.0,96.0,3.85,26.5,398.5,618.28,485.26
2017,8,5,17,0,627.0,89.0,3.8,26.0,351.0,564.81,446.77
2017,8,5,17,15,586.5,82.5,3.7,25.0,301.5,500.74,399.26
2017,8,5,17,30,546.0,76.0,3.6,24.0,252.0,438.93,351.71
2017,8,5,17,45,497.0,67.0,3.5,23.5,205.0,372.27,297.85
2017,8,5,18,0,448.0,58.0,3.4,23.0,158.0,309.68,245.39
2017,8,5,18,15,367.5,47.5,3.3,22.0,115.0,236.08,183.23
2017,8,5,18,30,287.0,37.0,3.2,21.0,72.0,171.18,126.67
2017,8,5,18,45,178.0,23.5,3.1,20.5,41.5,98.29,52.71
2017,8,5,19,0,69.0,10.0,3.0,20.0,11.0,27.45,0.0
2017,8,5,19,15,34.5,5.0,2.95,19.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,5,15,42.0,5.5,2.55,16.5,6.5,0.0,0.0
2017,8,6,5,30,84.0,11.0,2.6,17.0,13.0,10.01,0.0
2017,8,6,5,45,206.0,23.5,2.65,17.5,45.5,18.94,7.61
2017,8,6,6,0,328.0,36.0,2.7,18.0,78.0,28.69,18.74
2017,8,6,6,15,409.0,45.5,2.65,18.0,122.0,35.32,25.14
2017,8,6,6,30,490.0,55.0,2.6,18.0,166.0,41.71,31.08
2017,8,6,6,45,266.5,87.5,2.6,18.5,150.0,67.0,53.32
2017,8,6,7,0,43.0,120.0,2.6,19.0,134.0,95.38,77.89
2017,8,6,7,15,46.5,141.5,2.55,19.5,159.0,110.96,90.99
2017,8,6,7,30,50.0,163.0,2.5,20.0,184.0,126.2,103.55
2017,8,6,7,45,56.0,185.5,2.45,21.0,212.0,144.59,112.05
2017,8,6,8,0,62.0,208.0,2.4,22.0,240.0,168.22,128.61
2017,8,6,8,15,91.0,236.0,2.4,22.5,288.0,200.26,151.7
2017,8,6,8,30,120.0,264.0,2.4,23.0,336.0,231.16,174.26
2017,8,6,8,45,193.5,280.5,2.4,23.5,407.0,276.41,207.01
2017,8,6,9,0,267.0,297.0,2.4,24.0,478.0,326.32,244.04
2017,8,6,9,15,559.0,196.5,2.45,24.5,604.5,383.64,285.13
2017,8,6,9,30,851.0,96.0,2.5,25.0,731.0,475.47,354.8
2017,8,6,9,45,845.0,105.5,2.6,25.5,762.0,529.3,397.5
2017,8,6,10,0,839.0,115.0,2.7,26.0,793.0,580.89,437.23
2017,8,6,10,15,847.0,116.5,2.8,26.5,821.5,631.97,475.44
2017,8,6,10,30,855.0,118.0,2.9,27.0,850.0,681.8,511.68
2017,8,6,10,45,860.0,119.5,3.0,27.5,872.0,728.03,544.46
2017,8,6,11,0,865.0,121.0,3.1,28.0,894.0,772.32,573.86
2017,8,6,11,15,868.5,121.5,3.2,28.0,909.0,812.38,600.9
2017,8,6,11,30,872.0,122.0,3.3,28.0,924.0,850.0,626.19
2017,8,6,11,45,873.0,123.0,3.4,28.5,931.5,883.32,647.25
2017,8,6,12,0,874.0,124.0,3.5,29.0,939.0,913.74,666.3
2017,8,6,12,15,874.0,124.0,3.6,29.0,939.0,939.27,683.45
2017,8,6,12,30,874.0,124.0,3.7,29.0,939.0,961.61,698.59
2017,8,6,12,45,868.0,126.5,3.8,29.0,930.0,977.25,709.46
2017,8,6,13,0,862.0,129.0,3.9,29.0,921.0,989.36,718.17
2017,8,6,13,15,859.0,128.5,3.95,29.0,906.0,997.93,724.4
2017,8,6,13,30,856.0,128.0,4.0,29.0,891.0,1002.92,728.46
2017,8,6,13,45,850.0,127.0,4.05,29.0,868.5,1000.79,728.01
2017,8,6,14,0,844.0,126.0,4.1,29.0,846.0,995.09,725.4
2017,8,6,14,15,836.5,124.5,4.1,28.5,817.5,983.83,720.42
2017,8,6,14,30,829.0,123.0,4.1,28.0,789.0,969.17,713.29
2017,8,6,14,45,818.0,121.0,4.15,28.0,754.0,957.74,707.28
2017,8,6,15,0,807.0,119.0,4.2,28.0,719.0,932.44,692.0
2017,8,6,15,15,794.0,116.5,4.2,27.5,679.0,901.75,674.2
2017,8,6,15,30,781.0,114.0,4.2,27.0,639.0,868.4,654.44
2017,8,6,15,45,761.5,111.5,4.25,26.5,594.0,826.84,628.93
2017,8,6,16,0,742.0,109.0,4.3,26.0,549.0,783.48,601.75
2017,8,6,16,15,719.0,105.0,4.2,25.0,501.0,737.78,572.97
2017,8,6,16,30,696.0,101.0,4.1,24.0,453.0,687.51,540.18
2017,8,6,16,45,661.0,97.0,4.1,23.5,402.5,627.78,498.76
2017,8,6,17,0,626.0,93.0,4.1,23.0,352.0,568.89,455.65
2017,8,6,17,15,584.5,86.5,4.0,22.0,302.0,504.1,406.94
2017,8,6,17,30,543.0,80.0,3.9,21.0,252.0,441.64,358.19
2017,8,6,17,45,478.5,72.0,3.8,20.5,203.0,367.55,297.63
2017,8,6,18,0,414.0,64.0,3.7,20.0,154.0,299.05,239.75
2017,8,6,18,15,334.5,51.0,3.6,19.0,111.5,222.31,174.41
2017,8,6,18,30,255.0,38.0,3.5,18.0,69.0,157.97,117.71
2017,8,6,18,45,149.5,22.5,3.45,17.5,38.5,87.11,43.19
2017,8,6,19,0,44.0,7.0,3.4,17.0,8.0,18.04,0.0
2017,8,6,19,15,22.0,3.5,3.35,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.5,2.0,15.5,4.0,0.0,0.0
2017,8,7,5,30,31.0,7.0,2.2,16.0,8.0,6.37,0.0
2017,8,7,5,45,107.5,24.5,2.45,16.5,36.5,19.11,7.26
2017,8,7,6,0,184.0,42.0,2.7,17.0,65.0,32.35,21.88
2017,8,7,6,15,253.5,59.0,2.65,17.0,106.5,44.73,33.41
2017,8,7,6,30,323.0,76.0,2.6,17.0,148.0,56.67,44.32
2017,8,7,6,45,161.5,77.0,2.6,17.5,113.0,59.15,46.64
2017,8,7,7,0,0.0,78.0,2.6,18.0,78.0,67.79,54.15
2017,8,7,7,15,0.0,90.5,2.6,18.5,90.5,78.36,63.15
2017,8,7,7,30,0.0,103.0,2.6,19.0,103.0,88.85,71.92
2017,8,7,7,45,0.0,128.5,2.6,19.5,128.5,109.42,85.17
2017,8,7,8,0,0.0,154.0,2.6,20.0,154.0,130.49,101.81
2017,8,7,8,15,1.5,163.5,2.6,20.5,164.5,139.72,108.6
2017,8,7,8,30,3.0,173.0,2.6,21.0,175.0,149.05,115.44
2017,8,7,8,45,16.5,216.5,2.65,21.5,227.5,189.12,146.2
2017,8,7,9,0,30.0,260.0,2.7,22.0,280.0,226.19,174.25
2017,8,7,9,15,53.5,297.0,2.75,22.0,336.0,269.36,207.08
2017,8,7,9,30,77.0,334.0,2.8,22.0,392.0,316.06,242.49
2017,8,7,9,45,438.5,237.5,2.85,22.5,589.0,427.99,327.67
2017,8,7,10,0,800.0,141.0,2.9,23.0,786.0,581.09,443.31
2017,8,7,10,15,808.5,143.0,2.95,23.5,814.5,632.32,481.21
2017,8,7,10,30,817.0,145.0,3.0,24.0,843.0,682.51,517.84
2017,8,7,10,45,823.5,146.0,3.1,24.5,865.5,729.1,551.19
2017,8,7,11,0,830.0,147.0,3.2,25.0,888.0,773.98,582.36
2017,8,7,11,15,833.5,148.0,3.3,25.0,902.5,814.55,610.09
2017,8,7,11,30,837.0,149.0,3.4,25.0,917.0,845.63,631.25
2017,8,7,11,45,838.5,149.5,3.5,25.0,924.5,878.09,653.38
2017,8,7,12,0,840.0,150.0,3.6,25.0,932.0,907.8,673.62
2017,8,7,12,15,840.0,150.0,3.65,25.0,931.5,932.79,690.43
2017,8,7,12,30,840.0,150.0,3.7,25.0,931.0,954.7,705.25
2017,8,7,12,45,840.5,148.0,3.75,25.0,924.0,972.01,717.11
2017,8,7,13,0,841.0,146.0,3.8,25.0,917.0,986.0,726.89
2017,8,7,13,15,837.5,145.0,3.85,25.0,901.5,993.55,732.54
2017,8,7,13,30,834.0,144.0,3.9,25.0,886.0,997.59,736.03
2017,8,7,13,45,828.0,142.5,3.95,25.0,863.5,1007.09,743.32
2017,8,7,14,0,822.0,141.0,4.0,25.0,841.0,1001.0,740.35
2017,8,7,14,15,813.5,139.0,3.95,24.5,812.0,988.31,734.03
2017,8,7,14,30,805.0,137.0,3.9,24.0,783.0,972.21,725.54
2017,8,7,14,45,794.5,134.5,3.9,24.0,748.0,950.3,712.1
2017,8,7,15,0,784.0,132.0,3.9,24.0,713.0,925.31,696.63
2017,8,7,15,15,770.0,129.0,3.85,23.5,672.5,893.54,677.54
2017,8,7,15,30,756.0,126.0,3.8,23.0,632.0,859.23,656.57
2017,8,7,15,45,738.5,121.5,3.8,22.5,587.5,817.81,630.59
2017,8,7,16,0,721.0,117.0,3.8,22.0,543.0,779.01,606.13
2017,8,7,16,15,697.0,112.5,3.75,21.5,495.0,728.82,572.73
2017,8,7,16,30,673.0,108.0,3.7,21.0,447.0,677.9,538.18
2017,8,7,16,45,643.0,102.0,3.65,20.5,397.5,620.36,497.71
2017,8,7,17,0,613.0,96.0,3.6,20.0,348.0,563.3,455.37
2017,8,7,17,15,571.0,88.5,3.55,19.5,298.0,497.55,404.8
2017,8,7,17,30,529.0,81.0,3.5,19.0,248.0,434.23,354.41
2017,8,7,17,45,472.5,71.5,3.45,18.5,200.0,363.58,296.3
2017,8,7,18,0,416.0,62.0,3.4,18.0,152.0,297.8,240.26
2017,8,7,18,15,334.5,49.5,3.3,17.5,109.5,220.49,173.62
2017,8,7,18,30,253.0,37.0,3.2,17.0,67.0,156.1,116.14
2017,8,7,18,45,126.5,18.5,3.15,16.5,33.5,73.28,31.6
2017,8,7,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,8,5,15,36.5,4.5,2.4,15.0,5.5,0.0,0.0
2017,8,8,5,30,73.0,9.0,2.6,15.0,11.0,8.19,0.0
2017,8,8,5,45,195.0,22.5,2.85,15.5,43.0,18.18,6.08
2017,8,8,6,0,317.0,36.0,3.1,16.0,75.0,28.87,18.95
2017,8,8,6,15,401.0,46.0,3.05,16.5,119.5,35.94,25.78
2017,8,8,6,30,485.0,56.0,3.0,17.0,164.0,42.73,32.08
2017,8,8,6,45,249.0,83.5,3.0,17.5,139.5,64.14,51.02
2017,8,8,7,0,13.0,111.0,3.0,18.0,115.0,92.4,75.63
2017,8,8,7,15,19.0,131.5,2.95,18.5,138.5,108.69,89.44
2017,8,8,7,30,25.0,152.0,2.9,19.0,162.0,124.84,102.87
2017,8,8,7,45,41.0,178.5,2.85,19.5,198.0,139.58,109.02
2017,8,8,8,0,57.0,205.0,2.8,20.0,234.0,165.67,127.91
2017,8,8,8,15,118.0,233.5,2.75,20.5,301.5,197.09,149.36
2017,8,8,8,30,179.0,262.0,2.7,21.0,369.0,242.81,182.72
2017,8,8,8,45,499.5,182.5,2.65,21.5,512.0,281.03,203.62
2017,8,8,9,0,820.0,103.0,2.6,22.0,655.0,364.16,264.45
2017,8,8,9,15,833.0,105.5,2.6,22.5,695.5,425.99,316.32
2017,8,8,9,30,846.0,108.0,2.6,23.0,736.0,483.69,363.65
2017,8,8,9,45,846.0,115.0,2.65,23.5,769.0,538.42,407.33
2017,8,8,10,0,846.0,122.0,2.7,24.0,802.0,591.55,448.28
2017,8,8,10,15,854.0,123.5,2.75,24.5,831.0,643.2,486.91
2017,8,8,10,30,862.0,125.0,2.8,25.0,860.0,693.57,523.47
2017,8,8,10,45,868.5,125.5,2.9,25.5,883.0,740.51,556.91
2017,8,8,11,0,875.0,126.0,3.0,26.0,906.0,785.58,587.04
2017,8,8,11,15,879.0,127.0,3.05,26.0,921.0,827.04,614.84
2017,8,8,11,30,883.0,128.0,3.1,26.0,936.0,866.06,640.84
2017,8,8,11,45,885.5,128.0,3.2,26.5,944.0,900.26,662.52
2017,8,8,12,0,888.0,128.0,3.3,27.0,952.0,931.59,682.21
2017,8,8,12,15,887.5,128.0,3.4,27.0,951.5,957.12,699.41
2017,8,8,12,30,887.0,128.0,3.5,27.0,951.0,979.35,714.55
2017,8,8,12,45,877.0,132.0,3.6,27.0,940.5,992.85,724.08
2017,8,8,13,0,867.0,136.0,3.7,27.0,930.0,1002.67,731.38
2017,8,8,13,15,862.5,135.5,3.75,27.0,913.5,1009.85,736.77
2017,8,8,13,30,858.0,135.0,3.8,27.0,897.0,1013.41,739.95
2017,8,8,13,45,849.5,135.0,3.85,27.0,873.0,1009.82,738.59
2017,8,8,14,0,841.0,135.0,3.9,27.0,849.0,1002.66,735.06
2017,8,8,14,15,832.0,133.0,3.9,26.5,819.0,1000.89,736.38
2017,8,8,14,30,823.0,131.0,3.9,26.0,789.0,984.04,727.77
2017,8,8,14,45,807.0,131.0,3.95,26.0,752.0,959.19,712.83
2017,8,8,15,0,791.0,131.0,4.0,26.0,715.0,931.4,695.91
2017,8,8,15,15,776.0,128.0,3.95,25.5,673.5,898.48,676.25
2017,8,8,15,30,761.0,125.0,3.9,25.0,632.0,863.04,654.69
2017,8,8,15,45,734.5,123.5,3.9,24.5,585.0,821.42,628.8
2017,8,8,16,0,708.0,122.0,3.9,24.0,538.0,773.98,598.37
2017,8,8,16,15,682.5,117.5,3.8,23.5,490.0,722.93,564.39
2017,8,8,16,30,657.0,113.0,3.7,23.0,442.0,671.28,529.32
2017,8,8,16,45,614.0,109.0,3.65,22.5,390.5,606.9,483.44
2017,8,8,17,0,571.0,105.0,3.6,22.0,339.0,544.08,436.76
2017,8,8,17,15,527.0,96.5,3.5,21.0,289.0,477.69,386.57
2017,8,8,17,30,483.0,88.0,3.4,20.0,239.0,413.98,336.6
2017,8,8,17,45,413.0,78.5,3.3,19.5,190.5,334.38,271.46
2017,8,8,18,0,343.0,69.0,3.2,19.0,142.0,266.55,213.99
2017,8,8,18,15,266.0,53.5,3.15,18.5,101.0,195.64,153.08
2017,8,8,18,30,189.0,38.0,3.1,18.0,60.0,133.33,98.01
2017,8,8,18,45,94.5,19.0,3.05,17.5,30.0,63.32,22.03
2017,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,13.0,3.0,2.05,15.0,3.5,0.0,0.0
2017,8,9,5,30,26.0,6.0,2.2,15.0,7.0,5.46,0.0
2017,8,9,5,45,109.0,23.5,2.35,15.5,35.5,18.37,5.49
2017,8,9,6,0,192.0,41.0,2.5,16.0,64.0,31.67,21.26
2017,8,9,6,15,266.5,57.0,2.5,16.5,106.0,43.35,32.21
2017,8,9,6,30,341.0,73.0,2.5,17.0,148.0,54.61,42.48
2017,8,9,6,45,401.5,84.5,2.55,17.5,195.0,62.09,49.2
2017,8,9,7,0,462.0,96.0,2.6,18.0,242.0,69.28,55.46
2017,8,9,7,15,231.0,88.5,2.65,18.5,161.5,66.97,53.24
2017,8,9,7,30,0.0,81.0,2.7,19.0,81.0,71.36,56.81
2017,8,9,7,45,0.0,113.5,2.75,19.5,113.5,97.82,75.7
2017,8,9,8,0,0.0,146.0,2.8,20.0,146.0,124.31,96.85
2017,8,9,8,15,3.0,165.5,2.8,20.5,167.5,141.46,110.01
2017,8,9,8,30,6.0,185.0,2.8,21.0,189.0,159.19,123.48
2017,8,9,8,45,20.5,225.0,2.85,21.5,239.0,196.94,152.3
2017,8,9,9,0,35.0,265.0,2.9,22.0,289.0,231.8,178.62
2017,8,9,9,15,138.5,302.5,2.95,22.5,404.5,304.83,233.1
2017,8,9,9,30,242.0,340.0,3.0,23.0,520.0,391.81,298.17
2017,8,9,9,45,267.0,353.0,3.05,23.5,560.0,434.74,330.24
2017,8,9,10,0,292.0,366.0,3.1,24.0,600.0,480.16,363.86
2017,8,9,10,15,232.0,390.5,3.15,24.0,581.0,484.38,366.74
2017,8,9,10,30,172.0,415.0,3.2,24.0,562.0,481.98,364.33
2017,8,9,10,45,178.5,427.0,3.25,24.5,583.0,510.8,384.78
2017,8,9,11,0,185.0,439.0,3.3,25.0,604.0,539.96,405.08
2017,8,9,11,15,257.5,431.0,3.35,25.0,664.5,609.29,456.15
2017,8,9,11,30,330.0,423.0,3.4,25.0,725.0,679.19,506.88
2017,8,9,11,45,559.5,300.0,3.45,25.0,817.0,789.91,590.08
2017,8,9,12,0,789.0,177.0,3.5,25.0,909.0,898.54,667.59
2017,8,9,12,15,788.5,177.0,3.55,25.0,908.5,922.91,683.4
2017,8,9,12,30,788.0,177.0,3.6,25.0,908.0,944.23,697.86
2017,8,9,12,45,780.0,180.5,3.65,25.0,898.0,958.54,707.73
2017,8,9,13,0,772.0,184.0,3.7,25.0,888.0,969.4,715.47
2017,8,9,13,15,767.0,182.5,3.75,25.0,872.5,974.85,719.76
2017,8,9,13,30,762.0,181.0,3.8,25.0,857.0,976.84,721.91
2017,8,9,13,45,752.0,181.0,3.85,25.0,833.5,971.87,719.57
2017,8,9,14,0,742.0,181.0,3.9,25.0,810.0,971.29,720.35
2017,8,9,14,15,732.0,178.5,3.9,24.5,781.0,957.16,713.22
2017,8,9,14,30,722.0,176.0,3.9,24.0,752.0,939.88,704.11
2017,8,9,14,45,705.0,175.0,3.95,23.5,716.0,914.37,689.69
2017,8,9,15,0,688.0,174.0,4.0,23.0,680.0,886.24,673.39
2017,8,9,15,15,671.0,169.5,3.95,22.5,640.0,851.84,652.08
2017,8,9,15,30,654.0,165.0,3.9,22.0,600.0,815.32,629.1
2017,8,9,15,45,626.5,162.0,3.9,21.5,555.0,769.19,599.14
2017,8,9,16,0,599.0,159.0,3.9,21.0,510.0,722.07,567.91
2017,8,9,16,15,572.0,152.0,3.85,20.5,463.0,670.43,531.96
2017,8,9,16,30,545.0,145.0,3.8,20.0,416.0,612.36,490.5
2017,8,9,16,45,502.5,138.0,3.75,19.5,367.0,550.14,444.41
2017,8,9,17,0,460.0,131.0,3.7,19.0,318.0,490.02,398.65
2017,8,9,17,15,417.0,119.0,3.6,18.5,270.0,426.39,348.82
2017,8,9,17,30,374.0,107.0,3.5,18.0,222.0,365.87,299.95
2017,8,9,17,45,312.0,92.0,3.45,17.5,176.0,295.0,241.18
2017,8,9,18,0,250.0,77.0,3.4,17.0,130.0,220.86,178.42
2017,8,9,18,15,186.5,57.5,3.3,16.5,90.5,157.28,123.38
2017,8,9,18,30,123.0,38.0,3.2,16.0,51.0,100.25,72.91
2017,8,9,18,45,61.5,19.0,3.15,16.0,25.5,46.33,10.36
2017,8,9,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,93.5,19.5,2.5,16.5,30.5,15.21,2.81
2017,8,10,6,0,187.0,39.0,2.6,17.0,61.0,30.13,19.78
2017,8,10,6,15,260.5,55.5,2.6,17.0,102.5,42.23,31.14
2017,8,10,6,30,334.0,72.0,2.6,17.0,144.0,53.89,41.83
2017,8,10,6,45,384.0,86.0,2.6,17.5,190.5,63.17,50.14
2017,8,10,7,0,434.0,100.0,2.6,18.0,237.0,72.06,57.88
2017,8,10,7,15,217.0,84.0,2.55,18.5,152.5,63.76,50.45
2017,8,10,7,30,0.0,68.0,2.5,19.0,68.0,60.11,47.04
2017,8,10,7,45,0.0,93.0,2.5,19.5,93.0,81.53,62.3
2017,8,10,8,0,0.0,118.0,2.5,20.0,118.0,102.32,78.96
2017,8,10,8,15,0.0,139.0,2.45,20.5,139.0,120.04,92.87
2017,8,10,8,30,0.0,160.0,2.4,21.0,160.0,137.94,106.72
2017,8,10,8,45,11.5,203.0,2.4,21.5,211.0,176.97,136.78
2017,8,10,9,0,23.0,246.0,2.4,22.0,262.0,217.73,167.79
2017,8,10,9,15,53.5,290.5,2.4,22.5,329.5,264.63,202.93
2017,8,10,9,30,84.0,335.0,2.4,23.0,397.0,320.48,244.6
2017,8,10,9,45,112.0,359.0,2.4,23.5,446.0,361.72,274.92
2017,8,10,10,0,140.0,383.0,2.4,24.0,495.0,408.61,309.18
2017,8,10,10,15,411.0,303.5,2.45,24.0,649.0,524.5,397.44
2017,8,10,10,30,682.0,224.0,2.5,24.0,803.0,664.08,501.11
2017,8,10,10,45,690.0,226.0,2.55,24.5,825.0,708.42,531.58
2017,8,10,11,0,698.0,228.0,2.6,25.0,847.0,751.61,561.22
2017,8,10,11,15,702.5,229.5,2.65,25.0,862.0,790.16,588.23
2017,8,10,11,30,707.0,231.0,2.7,25.0,877.0,826.85,613.64
2017,8,10,11,45,710.5,231.5,2.75,25.5,884.5,859.67,634.95
2017,8,10,12,0,714.0,232.0,2.8,26.0,892.0,890.15,654.42
2017,8,10,12,15,714.0,232.0,2.9,26.0,891.5,914.37,670.9
2017,8,10,12,30,714.0,232.0,3.0,26.0,891.0,935.73,685.59
2017,8,10,12,45,746.5,209.0,3.1,26.5,893.5,962.49,702.56
2017,8,10,13,0,779.0,186.0,3.2,27.0,896.0,979.06,712.82
2017,8,10,13,15,775.0,185.0,3.3,26.5,880.5,986.07,719.85
2017,8,10,13,30,771.0,184.0,3.4,26.0,865.0,989.62,724.83
2017,8,10,13,45,767.0,180.0,3.5,26.0,843.5,986.67,724.26
2017,8,10,14,0,763.0,176.0,3.6,26.0,822.0,980.24,721.54
2017,8,10,14,15,754.0,173.5,3.65,25.5,792.5,966.89,715.42
2017,8,10,14,30,745.0,171.0,3.7,25.0,763.0,957.78,712.25
2017,8,10,14,45,735.0,166.5,3.8,25.0,728.5,934.87,698.72
2017,8,10,15,0,725.0,162.0,3.9,25.0,694.0,909.02,683.23
2017,8,10,15,15,709.5,158.0,3.9,24.5,653.5,875.77,663.35
2017,8,10,15,30,694.0,154.0,3.9,24.0,613.0,840.21,641.69
2017,8,10,15,45,675.5,148.0,3.9,23.5,568.5,797.66,614.8
2017,8,10,16,0,657.0,142.0,3.9,23.0,524.0,753.51,586.35
2017,8,10,16,15,631.0,136.0,3.85,22.0,476.5,701.85,552.75
2017,8,10,16,30,605.0,130.0,3.8,21.0,429.0,649.72,517.54
2017,8,10,16,45,572.5,121.5,3.75,20.5,380.0,589.92,474.04
2017,8,10,17,0,540.0,113.0,3.7,20.0,331.0,530.96,429.91
2017,8,10,17,15,496.0,103.5,3.6,19.5,281.5,459.73,374.7
2017,8,10,17,30,452.0,94.0,3.5,19.0,232.0,397.55,324.76
2017,8,10,17,45,394.5,81.0,3.4,18.5,184.5,327.3,266.63
2017,8,10,18,0,337.0,68.0,3.3,18.0,137.0,262.49,211.28
2017,8,10,18,15,259.5,52.0,3.15,17.5,96.0,191.22,149.64
2017,8,10,18,30,182.0,36.0,3.0,17.0,55.0,128.65,93.45
2017,8,10,18,45,91.0,18.0,2.95,16.5,27.5,59.92,7.18
2017,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,5,45,120.0,18.5,1.75,14.5,32.5,14.47,1.63
2017,8,11,6,0,240.0,37.0,2.0,15.0,65.0,28.72,18.69
2017,8,11,6,15,322.0,51.0,2.0,15.5,108.0,39.01,28.51
2017,8,11,6,30,404.0,65.0,2.0,16.0,151.0,48.97,37.67
2017,8,11,6,45,464.5,74.5,2.0,16.5,200.0,56.24,44.25
2017,8,11,7,0,525.0,84.0,2.0,17.0,249.0,61.63,48.96
2017,8,11,7,15,268.0,112.5,2.0,17.5,197.5,83.62,68.02
2017,8,11,7,30,11.0,141.0,2.0,18.0,146.0,116.82,96.37
2017,8,11,7,45,17.0,162.0,2.0,19.0,170.5,134.23,105.26
2017,8,11,8,0,23.0,183.0,2.0,20.0,195.0,154.0,119.79
2017,8,11,8,15,35.0,210.5,2.05,20.5,230.0,174.08,134.54
2017,8,11,8,30,47.0,238.0,2.1,21.0,265.0,202.43,155.92
2017,8,11,8,45,87.5,271.0,2.15,21.5,327.5,244.8,187.33
2017,8,11,9,0,128.0,304.0,2.2,22.0,390.0,289.03,220.34
2017,8,11,9,15,185.5,321.0,2.25,22.5,453.5,337.99,256.87
2017,8,11,9,30,243.0,338.0,2.3,23.0,517.0,391.42,296.82
2017,8,11,9,45,519.5,245.0,2.35,24.0,652.0,477.45,360.92
2017,8,11,10,0,796.0,152.0,2.4,25.0,787.0,590.37,444.66
2017,8,11,10,15,805.0,154.0,2.45,25.5,816.5,642.06,482.38
2017,8,11,10,30,814.0,156.0,2.5,26.0,846.0,692.75,518.67
