Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,45,822.5,156.5,2.55,26.5,869.0,740.5,551.99
2017,8,11,11,0,831.0,157.0,2.6,27.0,892.0,786.71,583.42
2017,8,11,11,15,835.0,158.0,2.65,27.0,907.5,828.01,610.8
2017,8,11,11,30,839.0,159.0,2.7,27.0,923.0,866.97,636.49
2017,8,11,11,45,842.5,158.5,2.75,27.5,931.0,901.55,657.86
2017,8,11,12,0,846.0,158.0,2.8,28.0,939.0,933.36,677.31
2017,8,11,12,15,846.0,158.0,2.85,28.0,938.5,959.48,694.36
2017,8,11,12,30,846.0,158.0,2.9,28.0,938.0,982.35,709.39
2017,8,11,12,45,837.0,161.0,2.95,28.0,927.5,996.13,718.68
2017,8,11,13,0,828.0,164.0,3.0,28.0,917.0,1006.23,725.78
2017,8,11,13,15,823.5,163.0,3.05,28.0,901.0,1013.04,730.92
2017,8,11,13,30,819.0,162.0,3.1,28.0,885.0,1016.22,733.89
2017,8,11,13,45,814.0,159.5,3.15,28.0,862.0,1013.69,733.34
2017,8,11,14,0,809.0,157.0,3.2,28.0,839.0,1007.53,730.63
2017,8,11,14,15,799.5,155.0,3.25,27.5,809.0,993.83,724.58
2017,8,11,14,30,790.0,153.0,3.3,27.0,779.0,976.72,716.4
2017,8,11,14,45,780.0,149.0,3.4,27.0,743.0,953.72,703.28
2017,8,11,15,0,770.0,145.0,3.5,27.0,707.0,927.61,688.07
2017,8,11,15,15,754.0,141.5,3.5,26.5,665.5,899.26,672.0
2017,8,11,15,30,738.0,138.0,3.5,26.0,624.0,862.68,650.15
2017,8,11,15,45,719.5,133.0,3.55,26.0,579.0,819.97,622.82
2017,8,11,16,0,701.0,128.0,3.6,26.0,534.0,775.54,593.93
2017,8,11,16,15,675.0,122.5,3.6,25.0,485.0,722.93,560.7
2017,8,11,16,30,649.0,117.0,3.6,24.0,436.0,669.78,526.17
2017,8,11,16,45,616.0,110.0,3.6,23.5,386.0,609.51,483.64
2017,8,11,17,0,583.0,103.0,3.6,23.0,336.0,550.04,439.95
2017,8,11,17,15,538.0,94.5,3.55,22.0,285.5,482.3,388.93
2017,8,11,17,30,493.0,86.0,3.5,21.0,235.0,417.32,338.08
2017,8,11,17,45,432.0,74.5,3.45,20.0,187.0,339.92,275.32
2017,8,11,18,0,371.0,63.0,3.4,19.0,139.0,273.12,218.91
2017,8,11,18,15,287.0,48.5,3.35,18.5,97.0,198.88,154.84
2017,8,11,18,30,203.0,34.0,3.3,18.0,55.0,134.19,96.24
2017,8,11,18,45,101.5,17.0,3.25,17.5,27.5,61.39,0.0
2017,8,11,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,5,45,127.0,18.0,2.95,15.5,32.0,14.1,0.42
2017,8,12,6,0,254.0,36.0,3.1,16.0,64.0,28.0,17.89
2017,8,12,6,15,339.0,48.5,3.1,16.5,107.5,37.18,26.75
2017,8,12,6,30,424.0,61.0,3.1,17.0,151.0,47.28,36.0
2017,8,12,6,45,484.0,70.5,3.15,17.5,200.0,53.06,41.26
2017,8,12,7,0,544.0,80.0,3.2,18.0,249.0,58.59,46.09
2017,8,12,7,15,418.5,115.5,3.15,18.5,259.5,81.35,65.8
2017,8,12,7,30,293.0,151.0,3.1,19.0,270.0,108.4,88.85
2017,8,12,7,45,319.0,169.0,3.1,19.5,314.5,128.69,95.6
2017,8,12,8,0,345.0,187.0,3.1,20.0,359.0,168.4,118.92
2017,8,12,8,15,291.0,219.5,3.1,20.5,375.0,209.11,151.66
2017,8,12,8,30,237.0,252.0,3.1,21.0,391.0,243.85,181.61
2017,8,12,8,45,187.0,277.5,3.1,21.5,393.0,273.08,206.84
2017,8,12,9,0,137.0,303.0,3.1,22.0,395.0,291.53,222.74
2017,8,12,9,15,142.0,324.0,3.15,22.0,424.0,323.05,247.43
2017,8,12,9,30,147.0,345.0,3.2,22.0,453.0,355.35,272.42
2017,8,12,9,45,224.0,352.5,3.3,22.5,526.5,414.75,317.18
2017,8,12,10,0,301.0,360.0,3.4,23.0,600.0,481.77,367.36
2017,8,12,10,15,580.5,246.5,3.45,23.0,730.0,582.92,445.84
2017,8,12,10,30,860.0,133.0,3.5,23.0,860.0,701.42,536.43
2017,8,12,10,45,865.5,134.0,3.6,23.5,882.5,748.27,569.83
2017,8,12,11,0,871.0,135.0,3.7,24.0,905.0,793.16,600.44
2017,8,12,11,15,875.0,136.0,3.8,24.0,920.5,834.7,628.99
2017,8,12,11,30,879.0,137.0,3.9,24.0,936.0,873.8,655.75
2017,8,12,11,45,881.0,137.5,4.0,24.0,943.5,908.08,679.14
2017,8,12,12,0,883.0,138.0,4.1,24.0,951.0,939.46,700.57
2017,8,12,12,15,883.0,138.0,4.2,24.0,950.5,965.47,718.4
2017,8,12,12,30,883.0,138.0,4.3,24.0,950.0,988.19,734.11
2017,8,12,12,45,881.0,137.5,4.4,24.0,942.0,1005.1,746.04
2017,8,12,13,0,879.0,137.0,4.5,24.0,934.0,1018.44,755.74
2017,8,12,13,15,875.0,136.0,4.5,23.5,917.5,1025.66,762.37
2017,8,12,13,30,871.0,135.0,4.5,23.0,901.0,1029.18,766.8
2017,8,12,13,45,868.5,132.0,4.5,23.0,878.5,1028.46,767.03
2017,8,12,14,0,866.0,129.0,4.5,23.0,856.0,1024.0,764.93
2017,8,12,14,15,857.5,127.0,4.45,22.5,825.5,1010.86,758.32
2017,8,12,14,30,849.0,125.0,4.4,22.0,795.0,994.21,749.46
2017,8,12,14,45,842.5,120.5,4.4,22.0,759.5,984.03,743.96
2017,8,12,15,0,836.0,116.0,4.4,22.0,724.0,959.44,728.63
2017,8,12,15,15,821.5,113.5,4.35,21.5,682.0,926.34,708.6
2017,8,12,15,30,807.0,111.0,4.3,21.0,640.0,890.54,686.57
2017,8,12,15,45,794.5,105.5,4.25,21.0,595.0,850.63,660.11
2017,8,12,16,0,782.0,100.0,4.2,21.0,550.0,808.39,631.76
2017,8,12,16,15,758.0,96.0,4.1,20.5,500.5,756.35,596.88
2017,8,12,16,30,734.0,92.0,4.0,20.0,451.0,703.38,560.66
2017,8,12,16,45,709.5,85.5,3.95,19.5,400.5,649.88,523.38
2017,8,12,17,0,685.0,79.0,3.9,19.0,350.0,592.93,481.94
2017,8,12,17,15,641.5,73.0,3.75,18.5,298.0,524.53,428.73
2017,8,12,17,30,598.0,67.0,3.6,18.0,246.0,458.64,375.65
2017,8,12,17,45,543.5,58.5,3.5,17.5,196.5,386.73,315.79
2017,8,12,18,0,489.0,50.0,3.4,17.0,147.0,319.51,257.59
2017,8,12,18,15,394.5,40.0,3.25,16.5,103.0,238.42,186.69
2017,8,12,18,30,300.0,30.0,3.1,16.0,59.0,167.93,120.32
2017,8,12,18,45,150.0,15.0,3.0,16.0,29.5,75.89,0.0
2017,8,12,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,13,5,45,180.0,15.0,3.4,15.5,34.5,11.79,0.0
2017,8,13,6,0,360.0,30.0,3.6,16.0,69.0,24.02,14.46
2017,8,13,6,15,449.0,38.5,3.6,16.5,114.5,30.04,20.51
2017,8,13,6,30,538.0,47.0,3.6,17.0,160.0,35.87,25.97
2017,8,13,6,45,593.5,53.0,3.65,17.5,210.0,39.39,29.21
2017,8,13,7,0,649.0,59.0,3.7,18.0,260.0,46.78,35.72
2017,8,13,7,15,688.0,63.5,3.7,18.5,311.5,49.1,37.64
2017,8,13,7,30,727.0,68.0,3.7,19.0,363.0,51.35,39.43
2017,8,13,7,45,497.0,134.0,3.7,19.5,348.0,104.07,72.57
2017,8,13,8,0,267.0,200.0,3.7,20.0,333.0,169.76,123.23
2017,8,13,8,15,545.0,140.5,3.7,20.0,447.5,186.81,123.33
2017,8,13,8,30,823.0,81.0,3.7,20.0,562.0,248.66,164.3
2017,8,13,8,45,839.5,83.0,3.75,20.5,607.0,307.42,215.97
2017,8,13,9,0,856.0,85.0,3.8,21.0,652.0,367.27,268.55
2017,8,13,9,15,867.5,86.5,3.8,21.5,693.0,425.52,318.91
2017,8,13,9,30,879.0,88.0,3.8,22.0,734.0,483.75,367.73
2017,8,13,9,45,879.0,94.5,3.85,22.5,766.5,540.11,413.55
2017,8,13,10,0,879.0,101.0,3.9,23.0,799.0,594.78,456.5
2017,8,13,10,15,885.5,102.0,3.9,23.0,827.5,646.77,497.03
2017,8,13,10,30,892.0,103.0,3.9,23.0,856.0,697.25,535.37
2017,8,13,10,45,898.5,103.0,3.95,23.5,878.5,745.07,569.63
2017,8,13,11,0,905.0,103.0,4.0,24.0,901.0,790.91,600.19
2017,8,13,11,15,908.0,103.5,4.1,24.0,915.5,832.22,628.68
2017,8,13,11,30,911.0,104.0,4.2,24.0,930.0,870.87,655.23
2017,8,13,11,45,913.5,103.0,4.3,24.0,937.5,904.83,678.49
2017,8,13,12,0,916.0,102.0,4.4,24.0,945.0,935.74,699.68
2017,8,13,12,15,916.0,102.0,4.45,24.0,944.0,962.13,717.57
2017,8,13,12,30,916.0,102.0,4.5,24.0,943.0,985.09,733.18
2017,8,13,12,45,908.0,105.5,4.55,24.0,932.5,1000.29,743.87
2017,8,13,13,0,900.0,109.0,4.6,24.0,922.0,1011.72,752.19
2017,8,13,13,15,896.5,108.0,4.6,24.0,906.5,1019.22,757.59
2017,8,13,13,30,893.0,107.0,4.6,24.0,891.0,1022.94,760.63
2017,8,13,13,45,888.5,105.5,4.6,24.0,868.0,1021.34,760.27
2017,8,13,14,0,884.0,104.0,4.6,24.0,845.0,1015.98,757.57
2017,8,13,14,15,876.5,103.0,4.55,23.5,815.0,1004.45,751.93
2017,8,13,14,30,869.0,102.0,4.5,23.0,785.0,989.35,744.02
2017,8,13,14,45,860.0,99.5,4.5,23.0,749.5,967.64,730.64
2017,8,13,15,0,851.0,97.0,4.5,23.0,714.0,942.64,715.09
2017,8,13,15,15,838.0,95.0,4.45,22.5,673.0,911.32,696.16
2017,8,13,15,30,825.0,93.0,4.4,22.0,632.0,877.29,675.31
2017,8,13,15,45,811.5,89.0,4.35,21.5,587.0,846.27,656.4
2017,8,13,16,0,798.0,85.0,4.3,21.0,542.0,804.27,629.36
2017,8,13,16,15,775.0,82.0,4.2,20.5,493.0,753.67,595.44
2017,8,13,16,30,752.0,79.0,4.1,20.0,444.0,702.07,560.17
2017,8,13,16,45,726.5,74.0,4.1,20.0,394.0,645.53,519.64
2017,8,13,17,0,701.0,69.0,4.1,20.0,344.0,588.91,478.09
2017,8,13,17,15,658.5,64.0,4.0,19.5,292.5,521.54,425.79
2017,8,13,17,30,616.0,59.0,3.9,19.0,241.0,459.25,375.45
2017,8,13,17,45,556.5,52.5,3.85,18.5,192.0,386.21,314.6
2017,8,13,18,0,497.0,46.0,3.8,18.0,143.0,318.4,255.82
2017,8,13,18,15,399.0,37.0,3.7,17.5,99.5,236.67,184.36
2017,8,13,18,30,301.0,28.0,3.6,17.0,56.0,166.03,116.74
2017,8,13,18,45,150.5,14.0,3.5,16.5,28.0,74.05,0.0
2017,8,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,5,45,143.5,16.0,4.2,15.5,31.5,12.69,0.0
2017,8,14,6,0,287.0,32.0,4.3,16.0,63.0,25.79,15.82
2017,8,14,6,15,381.0,42.0,4.3,16.0,106.5,32.98,23.08
2017,8,14,6,30,475.0,52.0,4.3,16.0,150.0,39.91,29.62
2017,8,14,6,45,533.5,59.5,4.3,16.0,199.0,44.39,33.82
2017,8,14,7,0,592.0,67.0,4.3,16.0,248.0,48.7,37.72
2017,8,14,7,15,395.0,113.5,4.3,16.5,244.0,79.97,65.16
2017,8,14,7,30,198.0,160.0,4.3,17.0,240.0,119.26,99.06
2017,8,14,7,45,241.5,178.0,4.35,17.5,288.5,132.0,100.55
2017,8,14,8,0,285.0,196.0,4.4,18.0,337.0,168.85,122.83
2017,8,14,8,15,166.5,216.0,4.4,18.5,300.5,193.15,145.79
2017,8,14,8,30,48.0,236.0,4.4,19.0,264.0,201.29,156.91
2017,8,14,8,45,228.0,245.0,4.4,19.5,394.0,256.93,195.37
2017,8,14,9,0,408.0,254.0,4.4,20.0,524.0,341.35,258.77
2017,8,14,9,15,346.0,290.5,4.35,20.0,529.5,376.85,289.45
2017,8,14,9,30,284.0,327.0,4.3,20.0,535.0,402.77,311.28
2017,8,14,9,45,381.5,308.5,4.3,20.0,602.5,459.92,356.21
2017,8,14,10,0,479.0,290.0,4.3,20.0,670.0,526.83,408.48
2017,8,14,10,15,494.5,299.0,4.3,19.5,704.0,574.94,446.32
2017,8,14,10,30,510.0,308.0,4.3,19.0,738.0,623.66,484.16
2017,8,14,10,45,447.0,343.5,4.3,19.0,727.5,639.32,494.89
2017,8,14,11,0,384.0,379.0,4.3,19.0,717.0,644.93,497.94
2017,8,14,11,15,640.0,247.5,4.25,18.5,822.0,759.58,588.67
2017,8,14,11,30,896.0,116.0,4.2,18.0,927.0,870.27,670.66
2017,8,14,11,45,897.0,116.5,4.2,18.0,934.0,904.02,693.33
2017,8,14,12,0,898.0,117.0,4.2,18.0,941.0,934.72,714.34
2017,8,14,12,15,898.0,116.5,4.2,18.5,940.0,960.33,730.43
2017,8,14,12,30,898.0,116.0,4.2,19.0,939.0,982.58,744.19
2017,8,14,12,45,689.0,236.0,4.25,19.5,864.0,936.91,711.72
2017,8,14,13,0,480.0,356.0,4.3,20.0,789.0,861.55,652.86
2017,8,14,13,15,469.5,349.5,4.3,20.0,767.0,854.7,648.99
2017,8,14,13,30,459.0,343.0,4.3,20.0,745.0,845.14,642.84
2017,8,14,13,45,455.0,333.5,4.35,20.5,723.0,836.54,636.63
2017,8,14,14,0,451.0,324.0,4.4,21.0,701.0,825.45,628.76
2017,8,14,14,15,646.0,221.5,4.4,20.5,740.0,919.75,702.78
2017,8,14,14,30,841.0,119.0,4.4,20.0,779.0,980.55,746.73
2017,8,14,14,45,667.5,184.0,4.45,20.0,692.5,889.71,684.77
2017,8,14,15,0,494.0,249.0,4.5,20.0,606.0,775.48,602.43
2017,8,14,15,15,381.5,266.0,4.45,19.5,532.0,661.38,519.43
2017,8,14,15,30,269.0,283.0,4.4,19.0,458.0,569.63,450.22
2017,8,14,15,45,271.5,260.0,4.4,19.0,426.0,539.96,429.67
2017,8,14,16,0,274.0,237.0,4.4,19.0,394.0,508.84,407.46
2017,8,14,16,15,263.5,218.0,4.3,18.5,357.5,470.29,379.31
2017,8,14,16,30,253.0,199.0,4.2,18.0,321.0,431.49,350.47
2017,8,14,16,45,441.0,143.5,4.15,17.5,326.5,511.25,418.6
2017,8,14,17,0,629.0,88.0,4.1,17.0,332.0,564.46,464.02
2017,8,14,17,15,582.5,81.5,4.0,16.5,281.5,495.97,409.42
2017,8,14,17,30,536.0,75.0,3.9,16.0,231.0,430.34,355.8
2017,8,14,17,45,475.0,65.5,3.8,16.0,183.0,356.8,293.26
2017,8,14,18,0,414.0,56.0,3.7,16.0,135.0,288.67,233.44
2017,8,14,18,15,313.0,44.0,3.6,15.5,93.0,204.63,160.09
2017,8,14,18,30,212.0,32.0,3.5,15.0,51.0,135.96,94.16
2017,8,14,18,45,106.0,16.0,3.45,15.0,25.5,60.06,0.0
2017,8,14,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,120.5,18.0,2.75,14.5,30.5,14.15,0.0
2017,8,15,6,0,241.0,36.0,3.0,15.0,61.0,28.07,17.67
2017,8,15,6,15,337.5,48.0,3.0,15.5,104.5,36.91,26.53
2017,8,15,6,30,434.0,60.0,3.0,16.0,148.0,46.84,35.71
2017,8,15,6,45,505.0,67.0,3.05,16.5,198.5,50.58,39.21
2017,8,15,7,0,576.0,74.0,3.1,17.0,249.0,54.27,42.48
2017,8,15,7,15,620.0,80.0,3.1,17.5,300.0,56.91,44.68
2017,8,15,7,30,664.0,86.0,3.1,18.0,351.0,59.45,46.7
2017,8,15,7,45,495.0,137.0,3.15,18.5,349.5,106.08,74.65
2017,8,15,8,0,326.0,188.0,3.2,19.0,348.0,167.41,119.46
2017,8,15,8,15,554.5,143.5,3.2,19.0,450.5,191.05,126.76
2017,8,15,8,30,783.0,99.0,3.2,19.0,553.0,248.96,166.57
2017,8,15,8,45,803.0,100.5,3.25,19.5,599.0,306.8,217.17
2017,8,15,9,0,823.0,102.0,3.3,20.0,645.0,366.28,269.14
2017,8,15,9,15,836.5,104.0,3.35,20.5,685.5,428.29,322.11
2017,8,15,9,30,850.0,106.0,3.4,21.0,726.0,486.45,370.66
2017,8,15,9,45,838.5,119.0,3.45,21.5,756.0,539.72,413.95
2017,8,15,10,0,827.0,132.0,3.5,22.0,786.0,592.84,455.42
2017,8,15,10,15,835.0,134.0,3.55,22.0,815.0,645.47,496.29
2017,8,15,10,30,843.0,136.0,3.6,22.0,844.0,696.91,535.28
2017,8,15,10,45,851.0,136.0,3.65,22.5,867.0,741.6,567.66
2017,8,15,11,0,859.0,136.0,3.7,23.0,890.0,787.01,598.7
2017,8,15,11,15,863.0,137.0,3.75,23.0,905.0,828.15,626.9
2017,8,15,11,30,867.0,138.0,3.8,23.0,920.0,866.88,653.29
2017,8,15,11,45,869.5,137.5,3.9,23.0,927.5,900.31,676.22
2017,8,15,12,0,872.0,137.0,4.0,23.0,935.0,930.87,697.2
2017,8,15,12,15,871.5,137.0,4.05,23.0,934.0,956.08,714.31
2017,8,15,12,30,871.0,137.0,4.1,23.0,933.0,978.01,729.29
2017,8,15,12,45,871.0,135.5,4.15,23.0,925.0,995.57,741.43
2017,8,15,13,0,871.0,134.0,4.2,23.0,917.0,1009.63,751.36
2017,8,15,13,15,867.0,133.5,4.2,22.5,901.0,1017.11,758.2
2017,8,15,13,30,863.0,133.0,4.2,22.0,885.0,1020.92,762.79
2017,8,15,13,45,858.0,131.0,4.2,22.0,862.0,1018.5,761.88
2017,8,15,14,0,853.0,129.0,4.2,22.0,839.0,1012.4,758.68
2017,8,15,14,15,845.0,127.0,4.15,22.0,809.0,999.66,750.85
2017,8,15,14,30,837.0,125.0,4.1,22.0,779.0,994.51,748.35
2017,8,15,14,45,826.5,122.5,4.1,22.0,743.0,971.64,734.15
2017,8,15,15,0,816.0,120.0,4.1,22.0,707.0,945.56,717.91
2017,8,15,15,15,801.0,117.5,4.0,21.5,665.5,912.2,697.44
2017,8,15,15,30,786.0,115.0,3.9,21.0,624.0,876.24,675.02
2017,8,15,15,45,767.0,111.0,3.85,20.5,577.5,832.64,647.2
2017,8,15,16,0,748.0,107.0,3.8,20.0,531.0,787.2,617.67
2017,8,15,16,15,722.5,103.0,3.7,19.5,482.0,738.99,585.38
2017,8,15,16,30,697.0,99.0,3.6,19.0,433.0,686.08,548.96
2017,8,15,16,45,662.5,94.0,3.5,19.0,381.5,624.98,504.53
2017,8,15,17,0,628.0,89.0,3.4,19.0,330.0,564.73,458.52
2017,8,15,17,15,580.5,82.0,3.25,18.0,279.0,495.0,404.88
2017,8,15,17,30,533.0,75.0,3.1,17.0,228.0,428.24,351.51
2017,8,15,17,45,463.0,66.0,3.0,16.5,179.0,350.47,286.59
2017,8,15,18,0,393.0,57.0,2.9,16.0,130.0,279.03,224.86
2017,8,15,18,15,293.0,43.5,2.8,15.5,88.5,195.46,152.18
2017,8,15,18,30,193.0,30.0,2.7,15.0,47.0,126.43,85.01
2017,8,15,18,45,96.5,15.0,2.65,15.0,23.5,43.9,0.0
2017,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,13.0,2.1,14.5,13.0,11.44,0.0
2017,8,16,6,0,0.0,26.0,2.4,15.0,26.0,22.91,13.27
2017,8,16,6,15,0.0,46.0,2.4,15.5,46.5,39.5,28.75
2017,8,16,6,30,0.0,66.0,2.4,16.0,67.0,55.84,43.59
2017,8,16,6,45,9.5,87.0,2.4,16.5,90.5,72.8,58.74
2017,8,16,7,0,19.0,108.0,2.4,17.0,114.0,89.61,73.46
2017,8,16,7,15,26.5,128.5,2.35,17.5,138.5,101.74,83.79
2017,8,16,7,30,34.0,149.0,2.3,18.0,163.0,116.58,96.22
2017,8,16,7,45,27.5,163.5,2.25,18.5,175.5,129.02,101.16
2017,8,16,8,0,21.0,178.0,2.2,19.0,188.0,149.88,117.16
2017,8,16,8,15,117.5,214.0,2.1,19.5,281.0,184.24,139.74
2017,8,16,8,30,214.0,250.0,2.0,20.0,374.0,242.86,182.03
2017,8,16,8,45,464.5,194.0,1.95,20.5,491.5,281.92,205.85
2017,8,16,9,0,715.0,138.0,1.9,21.0,609.0,355.68,260.56
2017,8,16,9,15,730.5,141.5,1.85,21.5,649.0,411.12,306.63
2017,8,16,9,30,746.0,145.0,1.8,22.0,689.0,470.1,353.9
2017,8,16,9,45,770.0,141.5,1.75,22.5,726.5,524.49,396.28
2017,8,16,10,0,794.0,138.0,1.7,23.0,764.0,579.9,437.96
2017,8,16,10,15,802.5,140.0,1.65,23.5,792.5,631.25,475.19
2017,8,16,10,30,811.0,142.0,1.6,24.0,821.0,681.53,510.36
2017,8,16,10,45,820.5,141.0,1.6,25.0,844.0,728.48,541.51
2017,8,16,11,0,830.0,140.0,1.6,26.0,867.0,769.12,566.85
2017,8,16,11,15,834.0,141.0,1.65,26.0,882.0,809.15,593.14
2017,8,16,11,30,838.0,142.0,1.7,26.0,897.0,846.84,617.73
2017,8,16,11,45,844.0,140.0,1.8,26.5,905.0,881.03,639.22
2017,8,16,12,0,850.0,138.0,1.9,27.0,913.0,912.61,658.94
2017,8,16,12,15,850.0,138.0,1.95,27.0,912.5,937.7,675.23
2017,8,16,12,30,850.0,138.0,2.0,27.0,912.0,959.6,689.6
2017,8,16,12,45,851.0,135.5,2.1,27.5,904.5,976.74,700.21
2017,8,16,13,0,852.0,133.0,2.2,28.0,897.0,990.45,708.75
2017,8,16,13,15,848.0,132.0,2.25,28.0,881.0,997.15,713.84
2017,8,16,13,30,844.0,131.0,2.3,28.0,865.0,1000.25,716.85
2017,8,16,13,45,839.5,129.0,2.4,28.5,842.5,998.19,715.83
2017,8,16,14,0,835.0,127.0,2.5,29.0,820.0,992.53,712.66
2017,8,16,14,15,826.5,125.0,2.6,28.5,790.5,979.3,707.57
2017,8,16,14,30,818.0,123.0,2.7,28.0,761.0,973.65,707.48
2017,8,16,14,45,808.5,120.5,2.8,28.0,725.5,951.93,695.49
2017,8,16,15,0,799.0,118.0,2.9,28.0,690.0,927.06,681.5
2017,8,16,15,15,784.5,115.0,2.95,27.5,649.0,893.89,662.84
2017,8,16,15,30,770.0,112.0,3.0,27.0,608.0,858.16,642.24
2017,8,16,15,45,752.5,108.0,3.05,27.0,563.0,816.29,615.86
2017,8,16,16,0,735.0,104.0,3.1,27.0,518.0,772.55,587.82
2017,8,16,16,15,710.0,99.5,3.15,26.5,469.5,724.34,557.22
2017,8,16,16,30,685.0,95.0,3.2,26.0,421.0,671.67,522.62
2017,8,16,16,45,653.0,89.5,3.25,25.5,371.0,612.32,482.1
2017,8,16,17,0,621.0,84.0,3.3,25.0,321.0,553.68,439.74
2017,8,16,17,15,574.5,77.5,3.25,24.0,270.5,485.57,388.63
2017,8,16,17,30,528.0,71.0,3.2,23.0,220.0,420.4,337.69
2017,8,16,17,45,462.0,61.5,3.2,22.0,172.5,344.65,276.23
2017,8,16,18,0,396.0,52.0,3.2,21.0,125.0,274.99,217.42
2017,8,16,18,15,298.0,39.5,3.1,20.0,84.5,195.14,148.94
2017,8,16,18,30,200.0,27.0,3.0,19.0,44.0,124.29,79.28
2017,8,16,18,45,100.0,13.5,2.9,18.5,22.0,43.51,0.0
2017,8,16,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,88.0,16.5,1.65,16.5,25.0,12.96,0.0
2017,8,17,6,0,176.0,33.0,1.9,17.0,50.0,25.66,15.22
2017,8,17,6,15,260.5,47.5,1.8,17.5,90.5,36.4,25.8
2017,8,17,6,30,345.0,62.0,1.7,18.0,131.0,46.79,35.34
2017,8,17,6,45,408.0,73.0,1.65,18.5,178.0,54.16,42.01
2017,8,17,7,0,471.0,84.0,1.6,19.0,225.0,62.2,49.05
2017,8,17,7,15,264.5,119.0,1.55,19.5,201.5,88.04,71.31
2017,8,17,7,30,58.0,154.0,1.5,20.0,178.0,119.74,98.1
2017,8,17,7,45,88.0,180.0,1.45,21.0,221.0,140.98,108.7
2017,8,17,8,0,118.0,206.0,1.4,22.0,264.0,165.82,124.44
2017,8,17,8,15,130.0,229.5,1.4,22.5,300.0,196.58,146.93
2017,8,17,8,30,142.0,253.0,1.4,23.0,336.0,229.27,171.62
2017,8,17,8,45,153.5,275.5,1.4,23.5,371.5,262.98,197.32
2017,8,17,9,0,165.0,298.0,1.4,24.0,407.0,298.4,224.18
2017,8,17,9,15,460.5,217.0,1.45,24.5,546.0,364.37,270.81
2017,8,17,9,30,756.0,136.0,1.5,25.0,685.0,467.51,347.35
2017,8,17,9,45,733.0,157.0,1.55,26.0,710.5,517.29,384.94
2017,8,17,10,0,710.0,178.0,1.6,27.0,736.0,566.25,420.45
2017,8,17,10,15,720.0,180.5,1.7,27.0,764.5,615.97,457.51
2017,8,17,10,30,730.0,183.0,1.8,27.0,793.0,665.01,493.26
2017,8,17,10,45,738.5,184.0,1.9,27.5,815.0,710.68,524.99
2017,8,17,11,0,747.0,185.0,2.0,28.0,837.0,752.58,553.58
2017,8,17,11,15,751.5,186.5,2.1,28.0,852.0,791.79,580.91
2017,8,17,11,30,756.0,188.0,2.2,28.0,867.0,828.95,605.81
2017,8,17,11,45,760.0,187.5,2.35,28.5,874.5,861.59,626.72
2017,8,17,12,0,764.0,187.0,2.5,29.0,882.0,891.74,645.95
2017,8,17,12,15,763.5,187.0,2.6,29.0,881.5,915.51,661.93
2017,8,17,12,30,763.0,187.0,2.7,29.0,881.0,936.25,676.06
2017,8,17,12,45,779.0,175.0,2.8,29.5,878.0,958.11,689.63
2017,8,17,13,0,795.0,163.0,2.9,30.0,875.0,976.8,701.19
2017,8,17,13,15,791.0,162.0,2.95,30.0,859.0,983.5,706.18
2017,8,17,13,30,787.0,161.0,3.0,30.0,843.0,986.68,709.14
2017,8,17,13,45,781.5,158.5,3.1,30.0,820.5,983.23,708.38
2017,8,17,14,0,776.0,156.0,3.2,30.0,798.0,976.28,705.52
2017,8,17,14,15,766.5,153.5,3.25,29.5,768.5,961.85,698.94
2017,8,17,14,30,757.0,151.0,3.3,29.0,739.0,944.14,690.29
2017,8,17,14,45,746.0,147.5,3.35,29.0,703.5,920.72,676.52
2017,8,17,15,0,735.0,144.0,3.4,29.0,668.0,900.43,664.86
2017,8,17,15,15,719.0,140.0,3.4,28.5,627.5,866.02,644.63
2017,8,17,15,30,703.0,136.0,3.4,28.0,587.0,829.33,622.69
2017,8,17,15,45,683.5,131.0,3.4,28.0,542.5,786.34,594.89
2017,8,17,16,0,664.0,126.0,3.4,28.0,498.0,741.83,565.69
2017,8,17,16,15,637.0,120.5,3.35,27.0,450.0,689.35,532.24
2017,8,17,16,30,610.0,115.0,3.3,26.0,402.0,636.53,497.66
2017,8,17,16,45,575.0,107.5,3.3,25.5,353.0,575.53,454.2
2017,8,17,17,0,540.0,100.0,3.3,25.0,304.0,515.65,410.09
2017,8,17,17,15,492.0,91.0,3.2,24.0,255.0,447.26,358.29
2017,8,17,17,30,444.0,82.0,3.1,23.0,206.0,377.82,303.76
2017,8,17,17,45,377.5,70.0,3.05,22.5,160.0,304.41,243.42
2017,8,17,18,0,311.0,58.0,3.0,22.0,114.0,237.64,186.77
2017,8,17,18,15,222.5,42.0,2.9,21.0,75.5,163.52,123.51
2017,8,17,18,30,134.0,26.0,2.8,20.0,37.0,97.49,58.23
2017,8,17,18,45,67.0,13.0,2.75,19.5,18.5,32.66,0.0
2017,8,17,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,5,45,72.5,16.5,1.85,16.5,23.5,13.6,0.0
2017,8,18,6,0,145.0,33.0,2.1,17.0,47.0,25.64,15.01
2017,8,18,6,15,226.0,50.0,2.05,17.5,87.0,38.29,27.37
2017,8,18,6,30,307.0,67.0,2.0,18.0,127.0,50.5,38.53
2017,8,18,6,45,373.5,78.5,2.0,18.5,174.0,58.13,45.46
2017,8,18,7,0,440.0,90.0,2.0,19.0,221.0,65.49,51.91
2017,8,18,7,15,224.0,112.0,1.95,19.5,179.5,83.14,67.09
2017,8,18,7,30,8.0,134.0,1.9,20.0,138.0,111.3,90.97
2017,8,18,7,45,30.5,164.0,1.9,20.5,179.5,129.28,100.51
2017,8,18,8,0,53.0,194.0,1.9,21.0,221.0,157.58,121.12
2017,8,18,8,15,116.5,222.5,1.9,21.5,288.0,189.89,143.11
2017,8,18,8,30,180.0,251.0,1.9,22.0,355.0,236.33,176.8
2017,8,18,8,45,444.0,196.0,1.9,23.0,479.0,278.33,201.77
2017,8,18,9,0,708.0,141.0,1.9,24.0,603.0,356.57,258.48
2017,8,18,9,15,724.0,144.5,1.9,24.5,643.0,411.95,304.02
2017,8,18,9,30,740.0,148.0,1.9,25.0,683.0,468.2,348.92
2017,8,18,9,45,740.0,157.0,1.95,25.5,714.5,521.51,390.35
2017,8,18,10,0,740.0,166.0,2.0,26.0,746.0,573.59,429.44
2017,8,18,10,15,749.0,168.5,2.05,26.5,774.5,624.43,466.51
2017,8,18,10,30,758.0,171.0,2.1,27.0,803.0,673.25,501.14
2017,8,18,10,45,766.5,172.0,2.2,27.5,825.5,719.27,533.27
2017,8,18,11,0,775.0,173.0,2.3,28.0,848.0,763.89,563.76
2017,8,18,11,15,779.0,174.0,2.35,28.5,862.5,803.26,589.28
2017,8,18,11,30,783.0,175.0,2.4,29.0,877.0,840.44,612.47
2017,8,18,11,45,787.0,174.0,2.5,29.5,884.5,873.35,633.05
2017,8,18,12,0,791.0,173.0,2.6,30.0,892.0,903.65,651.86
2017,8,18,12,15,791.0,173.0,2.65,30.0,891.0,928.42,668.0
2017,8,18,12,30,791.0,173.0,2.7,30.0,890.0,950.09,682.24
2017,8,18,12,45,799.5,165.5,2.8,30.0,885.0,969.29,695.4
2017,8,18,13,0,808.0,158.0,2.9,30.0,880.0,985.21,706.58
2017,8,18,13,15,803.5,157.0,2.95,30.0,863.5,991.45,711.3
2017,8,18,13,30,799.0,156.0,3.0,30.0,847.0,994.12,713.94
2017,8,18,13,45,794.5,153.0,3.1,30.0,824.5,991.08,713.48
2017,8,18,14,0,790.0,150.0,3.2,30.0,802.0,984.48,710.87
2017,8,18,14,15,780.5,148.0,3.2,29.5,772.0,970.42,704.22
2017,8,18,14,30,771.0,146.0,3.2,29.0,742.0,953.03,695.5
2017,8,18,14,45,760.5,142.5,3.25,29.0,706.5,929.83,681.96
2017,8,18,15,0,750.0,139.0,3.3,29.0,671.0,903.62,666.44
2017,8,18,15,15,734.0,135.5,3.3,28.5,630.0,875.07,650.29
2017,8,18,15,30,718.0,132.0,3.3,28.0,589.0,838.52,628.54
2017,8,18,15,45,698.0,127.0,3.3,27.5,544.0,794.59,601.4
2017,8,18,16,0,678.0,122.0,3.3,27.0,499.0,749.12,572.73
2017,8,18,16,15,650.5,116.5,3.25,26.5,451.0,695.69,537.56
2017,8,18,16,30,623.0,111.0,3.2,26.0,403.0,641.93,501.37
2017,8,18,16,45,586.5,104.5,3.2,25.5,353.5,580.41,457.8
2017,8,18,17,0,550.0,98.0,3.2,25.0,304.0,520.1,413.39
2017,8,18,17,15,501.0,89.0,3.1,24.0,254.5,450.57,360.75
2017,8,18,17,30,452.0,80.0,3.0,23.0,205.0,379.97,305.3
2017,8,18,17,45,383.5,68.5,2.95,22.0,158.5,305.71,244.7
2017,8,18,18,0,315.0,57.0,2.9,21.0,112.0,238.35,187.72
2017,8,18,18,15,223.5,41.0,2.85,20.5,73.5,162.86,122.7
2017,8,18,18,30,132.0,25.0,2.8,20.0,35.0,94.48,52.47
2017,8,18,18,45,66.0,12.5,2.75,19.5,17.5,31.81,0.0
2017,8,18,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,5,45,71.0,15.5,1.9,16.5,22.0,12.19,0.0
2017,8,19,6,0,142.0,31.0,2.2,17.0,44.0,24.09,13.55
2017,8,19,6,15,222.0,48.5,2.2,17.5,84.0,37.16,26.36
2017,8,19,6,30,302.0,66.0,2.2,18.0,124.0,49.78,37.88
2017,8,19,6,45,364.0,79.0,2.25,18.5,170.5,58.52,45.79
2017,8,19,7,0,426.0,92.0,2.3,19.0,217.0,66.93,53.17
2017,8,19,7,15,213.0,102.0,2.25,19.5,164.5,76.34,61.21
2017,8,19,7,30,0.0,112.0,2.2,20.0,112.0,95.17,77.18
2017,8,19,7,45,15.0,147.0,2.2,20.5,154.5,122.87,95.66
2017,8,19,8,0,30.0,182.0,2.2,21.0,197.0,147.48,114.02
2017,8,19,8,15,26.0,195.5,2.15,21.5,209.5,167.64,129.51
2017,8,19,8,30,22.0,209.0,2.1,22.0,222.0,181.23,139.81
2017,8,19,8,45,27.0,231.0,2.1,23.0,248.0,198.85,152.62
2017,8,19,9,0,32.0,253.0,2.1,24.0,274.0,222.4,169.91
2017,8,19,9,15,48.0,284.5,2.1,24.5,318.5,258.81,197.02
2017,8,19,9,30,64.0,316.0,2.1,25.0,363.0,297.78,225.78
2017,8,19,9,45,185.5,334.0,2.1,25.5,477.5,382.43,288.47
2017,8,19,10,0,307.0,352.0,2.1,26.0,592.0,482.25,361.3
2017,8,19,10,15,526.5,267.0,2.15,26.0,697.0,570.93,427.94
2017,8,19,10,30,746.0,182.0,2.2,26.0,802.0,676.37,505.98
2017,8,19,10,45,754.5,183.0,2.3,26.5,824.5,721.19,536.99
2017,8,19,11,0,763.0,184.0,2.4,27.0,847.0,765.44,567.36
2017,8,19,11,15,767.5,185.5,2.45,27.0,862.0,805.33,594.92
2017,8,19,11,30,772.0,187.0,2.5,27.0,877.0,843.1,619.91
2017,8,19,11,45,775.5,187.0,2.6,27.5,884.5,876.3,640.87
2017,8,19,12,0,779.0,187.0,2.7,28.0,892.0,906.93,660.06
2017,8,19,12,15,779.0,186.5,2.75,28.0,891.5,931.05,675.93
2017,8,19,12,30,779.0,186.0,2.8,28.0,891.0,952.09,689.89
2017,8,19,12,45,770.5,189.0,2.9,28.5,880.5,965.06,697.74
2017,8,19,13,0,762.0,192.0,3.0,29.0,870.0,974.52,703.46
2017,8,19,13,15,757.0,190.5,3.1,28.5,853.5,979.54,709.27
2017,8,19,13,30,752.0,189.0,3.2,28.0,837.0,989.36,718.37
2017,8,19,13,45,744.5,187.0,3.3,28.0,813.5,984.59,716.66
2017,8,19,14,0,737.0,185.0,3.4,28.0,790.0,976.39,712.91
2017,8,19,14,15,726.5,182.0,3.45,27.5,760.0,960.72,705.42
2017,8,19,14,30,716.0,179.0,3.5,27.0,730.0,941.88,695.89
2017,8,19,14,45,701.5,175.5,3.55,27.0,694.0,915.53,679.96
2017,8,19,15,0,687.0,172.0,3.6,27.0,658.0,886.47,662.18
2017,8,19,15,15,669.0,167.0,3.6,26.5,616.5,849.93,640.19
2017,8,19,15,30,651.0,162.0,3.6,26.0,575.0,811.32,616.51
2017,8,19,15,45,626.5,156.5,3.6,25.5,529.5,764.56,586.71
2017,8,19,16,0,602.0,151.0,3.6,25.0,484.0,716.68,555.58
2017,8,19,16,15,573.0,143.5,3.6,24.5,436.5,662.15,518.41
2017,8,19,16,30,544.0,136.0,3.6,24.0,389.0,601.53,475.73
2017,8,19,16,45,504.0,127.0,3.6,23.5,339.5,538.61,429.77
2017,8,19,17,0,464.0,118.0,3.6,23.0,290.0,477.68,383.87
2017,8,19,17,15,415.5,105.5,3.55,22.0,241.5,409.6,331.39
2017,8,19,17,30,367.0,93.0,3.5,21.0,193.0,345.31,279.97
2017,8,19,17,45,302.0,77.0,3.45,20.0,147.5,272.25,219.59
2017,8,19,18,0,237.0,61.0,3.4,19.0,102.0,205.77,162.96
2017,8,19,18,15,161.5,41.5,3.35,18.5,65.0,128.11,96.14
2017,8,19,18,30,86.0,22.0,3.3,18.0,28.0,64.48,30.97
2017,8,19,18,45,43.0,11.0,3.3,17.5,14.0,23.27,0.0
2017,8,19,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,5,45,49.0,15.5,2.2,15.5,20.0,12.76,0.0
2017,8,20,6,0,98.0,31.0,2.5,16.0,40.0,24.99,14.07
2017,8,20,6,15,167.5,51.5,2.5,16.5,78.5,40.6,29.38
2017,8,20,6,30,237.0,72.0,2.5,17.0,117.0,55.78,43.23
2017,8,20,6,45,297.5,88.0,2.55,17.5,163.0,65.0,51.63
2017,8,20,7,0,358.0,104.0,2.6,18.0,209.0,75.37,60.76
2017,8,20,7,15,404.0,117.0,2.55,18.5,257.0,83.07,67.32
2017,8,20,7,30,450.0,130.0,2.5,19.0,305.0,90.41,73.39
2017,8,20,7,45,357.5,161.5,2.45,19.5,313.0,125.01,92.23
2017,8,20,8,0,265.0,193.0,2.4,20.0,321.0,165.48,119.77
2017,8,20,8,15,422.0,178.5,2.35,20.5,407.5,197.1,136.46
2017,8,20,8,30,579.0,164.0,2.3,21.0,494.0,252.76,175.69
2017,8,20,8,45,599.5,171.0,2.25,22.0,537.0,304.1,218.3
2017,8,20,9,0,620.0,178.0,2.2,23.0,580.0,357.59,262.34
2017,8,20,9,15,636.5,183.0,2.2,23.5,619.0,409.7,305.11
2017,8,20,9,30,653.0,188.0,2.2,24.0,658.0,462.95,347.55
2017,8,20,9,45,640.0,206.0,2.2,24.5,685.5,512.85,386.12
2017,8,20,10,0,627.0,224.0,2.2,25.0,713.0,560.4,421.52
2017,8,20,10,15,637.0,227.5,2.25,25.5,740.5,607.41,455.88
2017,8,20,10,30,647.0,231.0,2.3,26.0,768.0,653.99,489.01
2017,8,20,10,45,655.0,233.0,2.4,26.5,789.0,697.14,519.24
2017,8,20,11,0,663.0,235.0,2.5,27.0,810.0,739.17,548.1
2017,8,20,11,15,667.5,237.0,2.6,27.0,824.0,777.06,574.74
2017,8,20,11,30,672.0,239.0,2.7,27.0,838.0,813.15,599.87
2017,8,20,11,45,676.5,238.0,2.8,27.0,845.0,844.39,621.63
2017,8,20,12,0,681.0,237.0,2.9,27.0,852.0,873.37,641.77
2017,8,20,12,15,680.5,237.0,2.95,27.0,851.0,896.18,657.33
2017,8,20,12,30,680.0,237.0,3.0,27.0,850.0,916.15,670.93
2017,8,20,12,45,674.5,237.5,3.1,27.5,840.5,928.79,678.67
2017,8,20,13,0,669.0,238.0,3.2,28.0,831.0,938.23,684.44
2017,8,20,13,15,664.0,236.0,3.25,27.5,815.5,942.43,689.28
2017,8,20,13,30,659.0,234.0,3.3,27.0,800.0,943.41,692.18
2017,8,20,13,45,655.5,228.5,3.35,27.0,778.0,939.08,690.34
2017,8,20,14,0,652.0,223.0,3.4,27.0,756.0,931.54,686.54
2017,8,20,14,15,641.0,219.0,3.4,27.0,727.0,914.88,676.44
2017,8,20,14,30,630.0,215.0,3.4,27.0,698.0,895.29,664.51
2017,8,20,14,45,619.5,208.0,3.45,27.0,664.0,870.28,649.25
2017,8,20,15,0,609.0,201.0,3.5,27.0,630.0,842.66,632.18
2017,8,20,15,15,590.5,194.5,3.5,26.5,589.5,805.56,609.19
2017,8,20,15,30,572.0,188.0,3.5,26.0,549.0,760.05,580.12
2017,8,20,15,45,552.5,179.0,3.55,25.5,506.0,716.5,552.0
2017,8,20,16,0,533.0,170.0,3.6,25.0,463.0,671.96,522.5
2017,8,20,16,15,503.0,160.5,3.55,24.5,416.0,617.54,484.56
2017,8,20,16,30,473.0,151.0,3.5,24.0,369.0,563.58,446.06
2017,8,20,16,45,439.0,138.5,3.5,23.5,322.0,504.06,402.41
2017,8,20,17,0,405.0,126.0,3.5,23.0,275.0,446.16,358.66
2017,8,20,17,15,357.5,111.5,3.4,22.0,227.5,379.31,306.78
2017,8,20,17,30,310.0,97.0,3.3,21.0,180.0,316.29,256.15
2017,8,20,17,45,252.0,79.0,3.25,20.5,136.5,237.38,190.79
2017,8,20,18,0,194.0,61.0,3.2,20.0,93.0,175.71,137.99
2017,8,20,18,15,128.0,40.0,3.1,19.5,58.0,112.18,82.88
2017,8,20,18,30,62.0,19.0,3.0,19.0,23.0,50.77,19.35
2017,8,20,18,45,31.0,9.5,2.95,18.5,11.5,18.16,0.0
2017,8,20,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,5,45,33.5,13.5,2.45,16.5,16.5,12.28,0.0
2017,8,21,6,0,67.0,27.0,2.6,17.0,33.0,21.92,11.32
2017,8,21,6,15,124.0,50.0,2.65,17.5,70.0,39.39,28.16
2017,8,21,6,30,181.0,73.0,2.7,18.0,107.0,56.25,43.43
2017,8,21,6,45,236.5,92.5,2.75,18.5,151.5,70.2,55.93
2017,8,21,7,0,292.0,112.0,2.8,19.0,196.0,83.71,67.76
2017,8,21,7,15,215.0,133.5,2.8,19.5,202.5,97.26,79.33
2017,8,21,7,30,138.0,155.0,2.8,20.0,209.0,115.42,94.59
2017,8,21,7,45,89.0,170.5,2.8,20.5,207.0,134.81,104.22
