Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,8,0,40.0,186.0,2.8,21.0,205.0,151.0,116.57
2017,8,21,8,15,92.0,217.5,2.75,21.5,268.0,187.69,142.8
2017,8,21,8,30,144.0,249.0,2.7,22.0,331.0,227.43,171.74
2017,8,21,8,45,369.0,217.5,2.7,22.5,450.5,277.85,204.74
2017,8,21,9,0,594.0,186.0,2.7,23.0,570.0,355.73,262.23
2017,8,21,9,15,611.5,191.5,2.65,23.5,609.0,407.22,304.37
2017,8,21,9,30,629.0,197.0,2.6,24.0,648.0,460.03,346.46
2017,8,21,9,45,655.0,194.5,2.6,24.5,685.0,511.52,386.53
2017,8,21,10,0,681.0,192.0,2.6,25.0,722.0,564.52,426.61
2017,8,21,10,15,690.5,195.0,2.6,25.0,750.0,613.22,463.24
2017,8,21,10,30,700.0,198.0,2.6,25.0,778.0,661.27,498.53
2017,8,21,10,45,708.5,199.5,2.65,25.5,799.5,706.35,530.19
2017,8,21,11,0,717.0,201.0,2.7,26.0,821.0,750.18,560.28
2017,8,21,11,15,721.5,202.5,2.75,26.0,835.0,789.31,587.67
2017,8,21,11,30,726.0,204.0,2.8,26.0,849.0,826.44,613.36
2017,8,21,11,45,732.0,202.0,2.9,26.5,857.0,859.27,634.41
2017,8,21,12,0,738.0,200.0,3.0,27.0,865.0,889.69,653.72
2017,8,21,12,15,738.0,199.5,3.05,27.0,864.0,913.43,669.53
2017,8,21,12,30,738.0,199.0,3.1,27.0,863.0,934.15,683.46
2017,8,21,12,45,743.0,193.5,3.2,27.5,856.0,951.4,694.19
2017,8,21,13,0,748.0,188.0,3.3,28.0,849.0,957.92,697.97
2017,8,21,13,15,743.0,186.5,3.3,28.0,833.0,970.43,706.57
2017,8,21,13,30,738.0,185.0,3.3,28.0,817.0,971.97,708.07
2017,8,21,13,45,740.0,177.5,3.35,28.0,796.0,970.57,708.22
2017,8,21,14,0,742.0,170.0,3.4,28.0,775.0,958.26,701.35
2017,8,21,14,15,732.0,167.0,3.4,27.5,745.5,950.22,698.53
2017,8,21,14,30,722.0,164.0,3.4,27.0,716.0,931.63,688.74
2017,8,21,14,45,716.5,157.0,3.4,27.0,682.0,909.86,675.57
2017,8,21,15,0,711.0,150.0,3.4,27.0,648.0,885.03,660.38
2017,8,21,15,15,693.5,146.0,3.35,26.5,607.0,849.46,638.81
2017,8,21,15,30,676.0,142.0,3.3,26.0,566.0,811.76,615.61
2017,8,21,15,45,660.0,134.5,3.25,25.5,522.5,769.49,588.89
2017,8,21,16,0,644.0,127.0,3.2,25.0,479.0,725.56,560.58
2017,8,21,16,15,596.5,124.5,3.1,24.5,426.0,660.17,515.91
2017,8,21,16,30,549.0,122.0,3.0,24.0,373.0,595.97,470.33
2017,8,21,16,45,439.5,123.5,2.95,23.5,309.0,486.77,388.41
2017,8,21,17,0,330.0,125.0,2.9,23.0,245.0,379.33,305.27
2017,8,21,17,15,291.5,110.0,2.85,22.0,203.5,322.47,261.02
2017,8,21,17,30,253.0,95.0,2.8,21.0,162.0,268.84,217.6
2017,8,21,17,45,210.0,76.5,2.75,20.5,123.5,211.79,169.68
2017,8,21,18,0,167.0,58.0,2.7,20.0,85.0,158.92,124.17
2017,8,21,18,15,99.5,39.5,2.6,19.5,54.0,100.03,72.92
2017,8,21,18,30,32.0,21.0,2.5,19.0,23.0,37.67,9.08
2017,8,21,18,45,16.0,10.5,2.45,18.5,11.5,14.45,0.0
2017,8,21,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,14.5,1.7,15.5,20.0,13.19,0.0
2017,8,22,6,0,126.0,29.0,1.9,16.0,40.0,22.59,11.58
2017,8,22,6,15,207.5,46.5,1.8,16.5,79.0,35.71,25.09
2017,8,22,6,30,289.0,64.0,1.7,17.0,118.0,48.39,36.75
2017,8,22,6,45,349.0,78.5,1.65,17.5,164.0,58.29,45.74
2017,8,22,7,0,409.0,93.0,1.6,18.0,210.0,67.79,54.13
2017,8,22,7,15,264.0,123.5,1.55,18.5,205.0,91.07,74.24
2017,8,22,7,30,119.0,154.0,1.5,19.0,200.0,114.63,94.17
2017,8,22,7,45,123.5,177.5,1.45,19.5,231.5,134.35,103.48
2017,8,22,8,0,128.0,201.0,1.4,20.0,263.0,163.65,123.41
2017,8,22,8,15,145.5,224.5,1.4,20.5,301.5,196.03,147.13
2017,8,22,8,30,163.0,248.0,1.4,21.0,340.0,231.05,173.74
2017,8,22,8,45,411.0,204.0,1.4,22.0,462.5,276.61,201.86
2017,8,22,9,0,659.0,160.0,1.4,23.0,585.0,357.21,260.26
2017,8,22,9,15,676.0,164.5,1.45,23.5,624.5,411.37,304.41
2017,8,22,9,30,693.0,169.0,1.5,24.0,664.0,466.63,348.25
2017,8,22,9,45,715.0,167.5,1.6,24.5,700.5,520.15,389.78
2017,8,22,10,0,737.0,166.0,1.7,25.0,737.0,574.6,430.82
2017,8,22,10,15,746.0,168.0,1.8,25.5,765.0,624.65,467.55
2017,8,22,10,30,755.0,170.0,1.9,26.0,793.0,673.22,502.28
2017,8,22,10,45,760.5,172.5,2.0,26.5,814.0,718.38,533.8
2017,8,22,11,0,766.0,175.0,2.1,27.0,835.0,761.89,563.52
2017,8,22,11,15,770.0,176.0,2.2,27.0,849.0,800.96,590.48
2017,8,22,11,30,774.0,177.0,2.3,27.0,863.0,837.83,615.18
2017,8,22,11,45,777.5,176.0,2.4,27.5,870.0,870.0,635.46
2017,8,22,12,0,781.0,175.0,2.5,28.0,877.0,899.53,653.96
2017,8,22,12,15,781.0,175.0,2.6,28.0,875.5,923.96,670.44
2017,8,22,12,30,781.0,175.0,2.7,28.0,874.0,945.31,685.01
2017,8,22,12,45,784.5,170.0,2.85,28.0,867.0,961.84,696.99
2017,8,22,13,0,788.0,165.0,3.0,28.0,860.0,975.05,706.95
2017,8,22,13,15,784.0,163.5,3.05,28.0,844.0,980.93,711.51
2017,8,22,13,30,780.0,162.0,3.1,28.0,828.0,983.28,713.98
2017,8,22,13,45,777.5,158.0,3.15,28.0,806.0,980.99,713.59
2017,8,22,14,0,775.0,154.0,3.2,28.0,784.0,975.15,711.06
2017,8,22,14,15,765.5,151.5,3.2,28.0,754.0,960.39,702.45
2017,8,22,14,30,756.0,149.0,3.2,28.0,724.0,942.33,691.82
2017,8,22,14,45,747.0,144.5,3.2,28.0,689.0,919.44,678.07
2017,8,22,15,0,738.0,140.0,3.2,28.0,654.0,899.53,666.37
2017,8,22,15,15,722.0,136.0,3.15,27.5,613.5,864.7,645.55
2017,8,22,15,30,706.0,132.0,3.1,27.0,573.0,827.6,623.06
2017,8,22,15,45,687.0,126.5,3.1,26.5,528.0,784.04,596.06
2017,8,22,16,0,668.0,121.0,3.1,26.0,483.0,738.93,567.5
2017,8,22,16,15,640.0,115.5,3.05,25.5,435.0,685.21,531.91
2017,8,22,16,30,612.0,110.0,3.0,25.0,387.0,631.25,495.33
2017,8,22,16,45,575.5,102.5,2.95,25.0,337.5,568.86,449.67
2017,8,22,17,0,539.0,95.0,2.9,25.0,288.0,507.76,403.52
2017,8,22,17,15,488.0,86.0,2.75,24.0,239.0,437.41,349.87
2017,8,22,17,30,437.0,77.0,2.6,23.0,190.0,366.72,293.93
2017,8,22,17,45,365.0,64.5,2.5,22.5,144.0,290.4,230.91
2017,8,22,18,0,293.0,52.0,2.4,22.0,98.0,221.5,172.21
2017,8,22,18,15,198.0,35.5,2.3,21.0,61.5,145.65,106.26
2017,8,22,18,30,103.0,19.0,2.2,20.0,25.0,71.97,11.63
2017,8,22,18,45,51.5,9.5,2.1,19.5,12.5,24.33,0.0
2017,8,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,23,5,45,93.5,13.5,2.2,16.5,21.5,12.28,0.0
2017,8,23,6,0,187.0,27.0,2.5,17.0,43.0,21.13,10.04
2017,8,23,6,15,283.0,41.0,2.55,17.5,84.0,31.67,21.46
2017,8,23,6,30,379.0,55.0,2.6,18.0,125.0,43.28,32.12
2017,8,23,6,45,445.5,65.5,2.65,18.5,173.0,50.07,38.36
2017,8,23,7,0,512.0,76.0,2.7,19.0,221.0,56.57,44.12
2017,8,23,7,15,256.5,100.5,2.7,19.5,173.5,75.66,60.65
2017,8,23,7,30,1.0,125.0,2.7,20.0,126.0,104.44,85.22
2017,8,23,7,45,5.0,142.5,2.7,20.5,145.5,119.06,92.81
2017,8,23,8,0,9.0,160.0,2.7,21.0,165.0,135.16,105.08
2017,8,23,8,15,14.0,181.0,2.7,21.5,188.5,154.71,119.94
2017,8,23,8,30,19.0,202.0,2.7,22.0,212.0,175.13,135.39
2017,8,23,8,45,31.0,231.5,2.7,22.5,250.0,200.61,154.53
2017,8,23,9,0,43.0,261.0,2.7,23.0,288.0,232.72,178.78
2017,8,23,9,15,117.5,296.0,2.7,23.5,378.0,294.58,224.97
2017,8,23,9,30,192.0,331.0,2.7,24.0,468.0,368.57,280.23
2017,8,23,9,45,493.5,236.0,2.7,24.5,611.5,463.1,351.55
2017,8,23,10,0,795.0,141.0,2.7,25.0,755.0,587.6,445.07
2017,8,23,10,15,803.5,143.0,2.7,25.5,784.0,639.31,482.78
2017,8,23,10,30,812.0,145.0,2.7,26.0,813.0,689.91,518.95
2017,8,23,10,45,819.0,145.5,2.7,26.5,835.0,736.71,551.48
2017,8,23,11,0,826.0,146.0,2.7,27.0,857.0,781.75,581.47
2017,8,23,11,15,830.0,147.0,2.75,27.0,871.0,822.89,608.87
2017,8,23,11,30,834.0,148.0,2.8,27.0,885.0,861.63,634.53
2017,8,23,11,45,836.0,148.0,2.85,27.5,892.0,895.04,655.24
2017,8,23,12,0,838.0,148.0,2.9,28.0,899.0,925.54,673.95
2017,8,23,12,15,838.0,148.0,2.95,28.0,898.0,951.11,690.75
2017,8,23,12,30,838.0,148.0,3.0,28.0,897.0,973.38,705.5
2017,8,23,12,45,831.5,150.0,3.15,28.0,887.0,987.96,716.15
2017,8,23,13,0,825.0,152.0,3.3,28.0,877.0,998.9,724.61
2017,8,23,13,15,820.5,151.0,3.35,28.0,860.5,1005.01,729.34
2017,8,23,13,30,816.0,150.0,3.4,28.0,844.0,1007.45,731.87
2017,8,23,13,45,810.5,148.0,3.5,28.0,820.5,1004.15,731.19
2017,8,23,14,0,805.0,146.0,3.6,28.0,797.0,997.22,728.3
2017,8,23,14,15,795.5,143.5,3.65,27.5,767.0,982.17,721.28
2017,8,23,14,30,786.0,141.0,3.7,27.0,737.0,963.71,712.09
2017,8,23,14,45,775.5,137.5,3.75,26.5,701.0,939.91,699.33
2017,8,23,15,0,765.0,134.0,3.8,26.0,665.0,913.04,684.44
2017,8,23,15,15,748.5,130.5,3.75,25.5,623.0,883.17,666.85
2017,8,23,15,30,732.0,127.0,3.7,25.0,581.0,845.45,643.67
2017,8,23,15,45,714.5,121.5,3.7,25.0,536.0,802.38,615.49
2017,8,23,16,0,697.0,116.0,3.7,25.0,491.0,757.59,585.75
2017,8,23,16,15,669.0,110.5,3.6,24.0,442.0,702.78,550.04
2017,8,23,16,30,641.0,105.0,3.5,23.0,393.0,647.67,513.16
2017,8,23,16,45,610.0,97.0,3.4,22.5,343.5,587.5,469.92
2017,8,23,17,0,579.0,89.0,3.3,22.0,294.0,528.1,425.23
2017,8,23,17,15,526.5,80.5,3.15,21.0,243.5,455.52,369.1
2017,8,23,17,30,474.0,72.0,3.0,20.0,193.0,386.62,313.64
2017,8,23,17,45,407.0,60.0,2.95,19.5,146.5,310.49,249.82
2017,8,23,18,0,340.0,48.0,2.9,19.0,100.0,238.68,187.67
2017,8,23,18,15,231.0,33.0,2.85,18.5,62.0,156.26,114.17
2017,8,23,18,30,122.0,18.0,2.8,18.0,24.0,76.68,0.0
2017,8,23,18,45,61.0,9.0,2.75,17.5,12.0,26.69,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,24,5,45,130.0,12.5,3.2,16.5,23.0,11.37,0.0
2017,8,24,6,0,260.0,25.0,3.4,17.0,46.0,20.32,9.01
2017,8,24,6,15,364.5,36.0,3.5,17.5,89.0,28.63,18.8
2017,8,24,6,30,469.0,47.0,3.6,18.0,132.0,36.63,26.3
2017,8,24,6,45,532.5,54.5,3.7,18.5,181.0,41.25,30.62
2017,8,24,7,0,596.0,62.0,3.8,19.0,230.0,45.73,34.62
2017,8,24,7,15,640.5,67.5,3.8,19.0,282.0,48.4,36.98
2017,8,24,7,30,685.0,73.0,3.8,19.0,334.0,50.99,39.17
2017,8,24,7,45,716.0,78.0,3.85,19.5,385.0,75.36,45.56
2017,8,24,8,0,747.0,83.0,3.9,20.0,436.0,130.62,72.7
2017,8,24,8,15,460.0,164.0,3.85,20.5,389.0,193.53,132.51
2017,8,24,8,30,173.0,245.0,3.8,21.0,342.0,231.46,174.98
2017,8,24,8,45,498.5,171.0,3.8,21.5,483.0,276.65,201.69
2017,8,24,9,0,824.0,97.0,3.8,22.0,624.0,366.17,268.3
2017,8,24,9,15,837.5,99.0,3.75,22.0,665.0,428.42,321.74
2017,8,24,9,30,851.0,101.0,3.7,22.0,706.0,487.06,371.15
2017,8,24,9,45,830.5,118.5,3.7,22.5,733.5,540.45,414.33
2017,8,24,10,0,810.0,136.0,3.7,23.0,761.0,592.44,454.64
2017,8,24,10,15,819.0,138.0,3.65,23.0,790.0,645.21,495.2
2017,8,24,10,30,828.0,140.0,3.6,23.0,819.0,696.88,533.86
2017,8,24,10,45,837.5,139.0,3.6,23.5,842.0,744.77,568.07
2017,8,24,11,0,847.0,138.0,3.6,24.0,865.0,786.05,595.91
2017,8,24,11,15,851.0,139.0,3.6,24.0,879.5,826.86,623.55
2017,8,24,11,30,855.0,140.0,3.6,24.0,894.0,865.22,649.31
2017,8,24,11,45,859.5,139.0,3.6,24.0,901.5,899.54,672.19
2017,8,24,12,0,864.0,138.0,3.6,24.0,909.0,931.06,693.11
2017,8,24,12,15,864.0,138.0,3.65,24.0,908.5,956.36,710.15
2017,8,24,12,30,864.0,138.0,3.7,24.0,908.0,978.36,725.09
2017,8,24,12,45,876.5,129.5,3.75,24.0,903.5,1000.72,740.36
2017,8,24,13,0,889.0,121.0,3.8,24.0,899.0,1019.62,753.43
2017,8,24,13,15,885.5,120.0,3.8,24.0,882.5,1026.65,758.44
2017,8,24,13,30,882.0,119.0,3.8,24.0,866.0,1029.9,761.18
2017,8,24,13,45,880.0,116.0,3.8,24.0,843.5,1028.74,761.18
2017,8,24,14,0,878.0,113.0,3.8,24.0,821.0,1023.76,758.84
2017,8,24,14,15,870.5,111.5,3.8,23.5,790.5,1011.11,753.04
2017,8,24,14,30,863.0,110.0,3.8,23.0,760.0,994.88,744.96
2017,8,24,14,45,856.5,106.0,3.85,23.0,724.0,973.33,732.26
2017,8,24,15,0,850.0,102.0,3.9,23.0,688.0,948.37,717.27
2017,8,24,15,15,836.0,99.5,3.9,22.5,646.0,924.28,703.95
2017,8,24,15,30,822.0,97.0,3.9,22.0,604.0,887.67,681.8
2017,8,24,15,45,805.0,93.0,3.95,21.5,557.5,844.09,654.73
2017,8,24,16,0,788.0,89.0,4.0,21.0,511.0,798.49,625.71
2017,8,24,16,15,763.0,85.5,3.95,20.5,460.5,745.21,590.02
2017,8,24,16,30,738.0,82.0,3.9,20.0,410.0,691.11,552.91
2017,8,24,16,45,700.5,78.0,3.9,19.5,358.0,630.31,509.84
2017,8,24,17,0,663.0,74.0,3.9,19.0,306.0,567.37,462.88
2017,8,24,17,15,612.0,67.5,3.8,18.5,254.0,494.3,404.99
2017,8,24,17,30,561.0,61.0,3.7,18.0,202.0,424.67,347.57
2017,8,24,17,45,477.0,53.0,3.6,17.5,152.5,339.64,275.48
2017,8,24,18,0,393.0,45.0,3.5,17.0,103.0,262.59,207.86
2017,8,24,18,15,267.5,31.5,3.35,16.5,64.0,171.67,125.01
2017,8,24,18,30,142.0,18.0,3.2,16.0,25.0,83.19,0.0
2017,8,24,18,45,71.0,9.0,3.1,15.5,12.5,29.64,0.0
2017,8,24,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.0,2.15,13.5,22.5,11.82,0.0
2017,8,25,6,0,247.0,26.0,2.4,14.0,45.0,21.34,9.41
2017,8,25,6,15,358.5,37.5,2.45,14.5,89.0,30.08,20.27
2017,8,25,6,30,470.0,49.0,2.5,15.0,133.0,38.48,28.27
2017,8,25,6,45,540.0,56.5,2.55,16.0,183.5,43.04,32.54
2017,8,25,7,0,610.0,64.0,2.6,17.0,234.0,47.49,36.48
2017,8,25,7,15,360.5,107.5,2.55,17.5,213.5,76.52,61.91
2017,8,25,7,30,111.0,151.0,2.5,18.0,193.0,112.58,92.94
2017,8,25,7,45,82.5,169.5,2.45,18.5,203.0,133.67,104.23
2017,8,25,8,0,54.0,188.0,2.4,19.0,213.0,153.48,118.96
2017,8,25,8,15,434.5,139.5,2.35,19.5,379.0,171.77,116.31
2017,8,25,8,30,815.0,91.0,2.3,20.0,545.0,252.45,167.64
2017,8,25,8,45,571.0,178.0,2.3,21.0,509.0,303.0,219.49
2017,8,25,9,0,327.0,265.0,2.3,22.0,473.0,328.63,247.32
2017,8,25,9,15,601.5,183.0,2.3,22.5,597.0,398.44,299.04
2017,8,25,9,30,876.0,101.0,2.3,23.0,721.0,499.18,375.86
2017,8,25,9,45,886.5,102.0,2.3,24.0,757.0,556.81,420.32
2017,8,25,10,0,897.0,103.0,2.3,25.0,793.0,613.72,462.65
2017,8,25,10,15,904.5,104.5,2.3,25.5,822.0,668.21,502.56
2017,8,25,10,30,912.0,106.0,2.3,26.0,851.0,721.19,540.07
2017,8,25,10,45,917.5,106.5,2.3,26.5,873.5,770.04,572.98
2017,8,25,11,0,923.0,107.0,2.3,27.0,896.0,816.7,602.38
2017,8,25,11,15,926.0,107.5,2.35,27.5,910.5,858.93,628.81
2017,8,25,11,30,929.0,108.0,2.4,28.0,925.0,898.38,653.14
2017,8,25,11,45,930.5,108.0,2.5,28.5,931.5,933.05,674.62
2017,8,25,12,0,932.0,108.0,2.6,29.0,938.0,964.49,693.94
2017,8,25,12,15,931.5,108.0,2.65,29.0,936.5,990.68,710.85
2017,8,25,12,30,931.0,108.0,2.7,29.0,935.0,1013.28,725.57
2017,8,25,12,45,931.5,106.0,2.75,29.5,926.0,1031.09,735.89
2017,8,25,13,0,932.0,104.0,2.8,30.0,917.0,1045.09,743.91
2017,8,25,13,15,928.0,103.0,2.85,30.0,900.0,1051.77,748.96
2017,8,25,13,30,924.0,102.0,2.9,30.0,883.0,1054.47,751.72
2017,8,25,13,45,918.0,101.5,2.95,30.0,858.0,1051.74,751.24
2017,8,25,14,0,912.0,101.0,3.0,30.0,833.0,1045.11,748.46
2017,8,25,14,15,904.0,99.5,3.0,30.0,801.5,1031.52,740.96
2017,8,25,14,30,896.0,98.0,3.0,30.0,770.0,1014.22,731.26
2017,8,25,14,45,885.0,96.5,3.0,30.0,732.0,990.39,717.45
2017,8,25,15,0,874.0,95.0,3.0,30.0,694.0,963.26,701.55
2017,8,25,15,15,859.5,92.5,3.0,29.5,651.0,928.54,682.02
2017,8,25,15,30,845.0,90.0,3.0,29.0,608.0,891.1,660.48
2017,8,25,15,45,825.0,87.5,3.0,29.0,560.0,854.78,638.12
2017,8,25,16,0,805.0,85.0,3.0,29.0,512.0,807.71,608.1
2017,8,25,16,15,779.5,81.5,2.95,28.0,461.0,753.36,574.56
2017,8,25,16,30,754.0,78.0,2.9,27.0,410.0,698.19,539.47
2017,8,25,16,45,717.5,73.5,2.9,26.5,357.5,633.33,495.28
2017,8,25,17,0,681.0,69.0,2.9,26.0,305.0,572.83,452.28
2017,8,25,17,15,629.5,63.0,2.7,25.0,252.5,499.25,396.54
2017,8,25,17,30,578.0,57.0,2.5,24.0,200.0,429.18,341.09
2017,8,25,17,45,497.0,49.0,2.4,23.0,150.5,345.04,272.37
2017,8,25,18,0,416.0,41.0,2.3,22.0,101.0,268.75,207.32
2017,8,25,18,15,286.0,28.5,2.2,21.0,62.0,176.03,123.4
2017,8,25,18,30,156.0,16.0,2.1,20.0,23.0,86.27,0.0
2017,8,25,18,45,78.0,8.0,2.05,19.5,11.5,30.73,0.0
2017,8,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,26,5,45,114.5,12.5,0.95,17.5,20.5,11.37,0.0
2017,8,26,6,0,229.0,25.0,1.0,18.0,41.0,20.49,8.0
2017,8,26,6,15,338.5,36.0,1.05,18.5,83.5,28.78,18.77
2017,8,26,6,30,448.0,47.0,1.1,19.0,126.0,36.77,26.3
2017,8,26,6,45,517.5,54.5,1.15,19.5,175.5,41.38,30.62
2017,8,26,7,0,587.0,62.0,1.2,20.0,225.0,45.87,34.62
2017,8,26,7,15,633.0,67.5,1.2,21.0,276.5,48.54,36.81
2017,8,26,7,30,679.0,73.0,1.2,22.0,328.0,51.13,38.82
2017,8,26,7,45,712.5,77.0,1.25,23.0,379.5,74.83,44.42
2017,8,26,8,0,746.0,81.0,1.3,24.0,431.0,129.42,70.38
2017,8,26,8,15,770.0,84.5,1.35,24.5,480.0,186.24,110.98
2017,8,26,8,30,794.0,88.0,1.4,25.0,529.0,245.73,159.39
2017,8,26,8,45,812.0,90.5,1.45,26.0,575.0,305.08,209.34
2017,8,26,9,0,830.0,93.0,1.5,27.0,621.0,365.81,259.92
2017,8,26,9,15,844.0,95.5,1.5,28.0,662.0,429.09,310.82
2017,8,26,9,30,858.0,98.0,1.5,29.0,703.0,488.82,357.22
2017,8,26,9,45,858.0,104.5,1.5,30.0,736.0,544.74,398.99
2017,8,26,10,0,858.0,111.0,1.5,31.0,769.0,598.95,437.7
2017,8,26,10,15,866.0,112.5,1.45,31.5,798.0,651.85,474.59
2017,8,26,10,30,874.0,114.0,1.4,32.0,827.0,703.37,509.15
2017,8,26,10,45,880.0,115.0,1.4,33.0,849.5,751.38,539.3
2017,8,26,11,0,886.0,116.0,1.4,34.0,872.0,797.35,565.75
2017,8,26,11,15,890.0,117.0,1.35,34.5,886.5,839.47,589.86
2017,8,26,11,30,894.0,118.0,1.3,35.0,901.0,879.0,611.91
2017,8,26,11,45,897.0,117.5,1.3,35.5,908.5,913.43,631.15
2017,8,26,12,0,900.0,117.0,1.3,36.0,916.0,944.84,648.39
2017,8,26,12,15,900.0,117.0,1.35,36.0,915.0,970.74,664.34
2017,8,26,12,30,900.0,117.0,1.4,36.0,914.0,993.18,678.33
2017,8,26,12,45,898.0,116.5,1.5,36.5,905.0,1009.6,688.14
2017,8,26,13,0,896.0,116.0,1.6,37.0,896.0,1022.31,695.86
2017,8,26,13,15,892.5,115.5,1.7,36.5,879.0,1029.75,703.48
2017,8,26,13,30,889.0,115.0,1.8,36.0,862.0,1033.38,709.01
2017,8,26,13,45,882.5,113.5,1.95,36.0,837.5,1029.08,709.06
2017,8,26,14,0,876.0,112.0,2.1,36.0,813.0,1020.99,706.89
2017,8,26,14,15,868.0,110.5,2.2,36.0,782.0,1007.69,700.99
2017,8,26,14,30,860.0,109.0,2.3,36.0,751.0,990.82,692.95
2017,8,26,14,45,848.0,107.0,2.4,36.0,713.5,966.01,679.96
2017,8,26,15,0,836.0,105.0,2.5,36.0,676.0,948.02,671.23
2017,8,26,15,15,821.0,102.5,2.55,35.5,633.5,913.36,652.69
2017,8,26,15,30,806.0,100.0,2.6,35.0,591.0,876.06,632.27
2017,8,26,15,45,785.5,97.0,2.65,34.5,543.5,830.9,606.27
2017,8,26,16,0,765.0,94.0,2.7,34.0,496.0,783.98,578.54
2017,8,26,16,15,737.5,90.0,2.7,33.0,446.0,728.73,545.21
2017,8,26,16,30,710.0,86.0,2.7,32.0,396.0,676.82,513.16
2017,8,26,16,45,672.0,80.5,2.75,31.5,344.0,611.58,469.56
2017,8,26,17,0,634.0,75.0,2.8,31.0,292.0,547.63,424.28
2017,8,26,17,15,580.0,68.0,2.5,29.5,240.5,473.43,369.44
2017,8,26,17,30,526.0,61.0,2.2,28.0,189.0,403.06,315.02
2017,8,26,17,45,444.5,51.5,1.95,27.0,141.0,319.61,247.7
2017,8,26,18,0,363.0,42.0,1.7,26.0,93.0,244.2,184.45
2017,8,26,18,15,236.5,28.0,1.6,25.0,56.0,154.71,103.67
2017,8,26,18,30,110.0,14.0,1.5,24.0,19.0,51.81,0.0
2017,8,26,18,45,55.0,7.0,1.45,23.5,9.5,6.37,0.0
2017,8,26,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,5,45,94.5,12.0,1.65,18.5,18.5,10.91,0.0
2017,8,27,6,0,189.0,24.0,1.9,19.0,37.0,18.86,6.18
2017,8,27,6,15,295.5,37.0,1.9,19.5,78.0,29.71,19.38
2017,8,27,6,30,402.0,50.0,1.9,20.0,119.0,39.4,28.39
2017,8,27,6,45,472.0,58.5,1.9,20.5,167.5,44.68,33.3
2017,8,27,7,0,542.0,67.0,1.9,21.0,216.0,49.79,37.86
2017,8,27,7,15,590.0,73.5,1.8,22.0,267.0,53.02,40.52
2017,8,27,7,30,638.0,80.0,1.7,23.0,318.0,56.13,42.95
2017,8,27,7,45,673.0,85.0,1.65,24.0,369.0,74.73,44.73
2017,8,27,8,0,708.0,90.0,1.6,25.0,420.0,128.33,70.71
2017,8,27,8,15,733.0,94.0,1.6,26.0,468.5,188.52,113.78
2017,8,27,8,30,758.0,98.0,1.6,27.0,517.0,246.46,160.2
2017,8,27,8,45,777.5,100.5,1.65,28.0,562.5,304.16,208.28
2017,8,27,9,0,797.0,103.0,1.7,29.0,608.0,363.47,257.22
2017,8,27,9,15,811.5,105.5,1.65,30.0,648.5,422.09,304.18
2017,8,27,9,30,826.0,108.0,1.6,31.0,689.0,481.16,349.6
2017,8,27,9,45,834.5,111.0,1.6,32.0,723.5,538.7,392.18
2017,8,27,10,0,843.0,114.0,1.6,33.0,758.0,593.55,431.14
2017,8,27,10,15,851.0,115.5,1.6,33.5,787.0,645.74,467.69
2017,8,27,10,30,859.0,117.0,1.6,34.0,816.0,696.57,502.1
2017,8,27,10,45,865.0,118.0,1.65,35.0,837.5,743.92,532.34
2017,8,27,11,0,871.0,119.0,1.7,36.0,859.0,789.27,558.92
2017,8,27,11,15,875.0,119.5,1.75,36.5,873.5,830.34,583.52
2017,8,27,11,30,879.0,120.0,1.8,37.0,888.0,868.85,606.28
2017,8,27,11,45,881.5,120.0,1.85,37.5,895.0,902.83,626.03
2017,8,27,12,0,884.0,120.0,1.9,38.0,902.0,933.8,643.84
2017,8,27,12,15,884.0,120.0,1.9,38.0,900.5,959.27,659.08
2017,8,27,12,30,884.0,120.0,1.9,38.0,899.0,981.35,672.32
2017,8,27,12,45,881.5,119.5,1.95,38.0,890.0,996.97,682.33
2017,8,27,13,0,879.0,119.0,2.0,38.0,881.0,1008.93,690.31
2017,8,27,13,15,875.5,118.0,2.05,38.0,864.5,1015.64,695.29
2017,8,27,13,30,872.0,117.0,2.1,38.0,848.0,1018.59,698.19
2017,8,27,13,45,866.5,115.5,2.15,38.0,824.0,1015.22,697.43
2017,8,27,14,0,861.0,114.0,2.2,38.0,800.0,1008.13,694.6
2017,8,27,14,15,852.0,112.5,2.2,37.5,769.0,993.87,688.45
2017,8,27,14,30,843.0,111.0,2.2,37.0,738.0,976.11,680.26
2017,8,27,14,45,832.0,108.5,2.25,37.0,701.0,962.23,673.64
2017,8,27,15,0,821.0,106.0,2.3,37.0,664.0,934.59,658.4
2017,8,27,15,15,805.5,103.5,2.35,36.5,621.5,899.72,639.91
2017,8,27,15,30,790.0,101.0,2.4,36.0,579.0,862.28,619.5
2017,8,27,15,45,770.0,97.5,2.45,36.0,532.5,817.38,592.55
2017,8,27,16,0,750.0,94.0,2.5,36.0,486.0,770.74,564.0
2017,8,27,16,15,722.5,90.0,2.55,35.0,436.0,715.98,531.5
2017,8,27,16,30,695.0,86.0,2.6,34.0,386.0,664.71,500.3
2017,8,27,16,45,657.0,80.5,2.65,33.0,334.5,600.09,458.28
2017,8,27,17,0,619.0,75.0,2.7,32.0,283.0,536.81,414.34
2017,8,27,17,15,564.5,68.0,2.6,30.5,232.5,463.03,360.34
2017,8,27,17,30,510.0,61.0,2.5,29.0,182.0,393.16,306.63
2017,8,27,17,45,427.5,51.0,2.45,28.0,135.0,309.53,239.34
2017,8,27,18,0,345.0,41.0,2.4,27.0,88.0,234.15,176.1
2017,8,27,18,15,221.5,27.0,2.35,26.0,52.0,147.22,95.02
2017,8,27,18,30,98.0,13.0,2.3,25.0,16.0,46.47,0.0
2017,8,27,18,45,49.0,6.5,2.25,24.0,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,5,45,119.5,11.0,1.55,18.5,19.0,10.01,0.0
2017,8,28,6,0,239.0,22.0,1.8,19.0,38.0,17.9,4.81
2017,8,28,6,15,350.5,33.0,1.7,19.5,80.0,26.31,16.46
2017,8,28,6,30,462.0,44.0,1.6,20.0,122.0,34.41,24.08
2017,8,28,6,45,533.5,51.0,1.55,20.5,172.0,38.74,28.15
2017,8,28,7,0,605.0,58.0,1.5,21.0,222.0,42.97,31.93
2017,8,28,7,15,650.5,63.0,1.4,22.0,274.0,45.41,33.94
2017,8,28,7,30,696.0,68.0,1.3,23.0,326.0,52.36,39.72
2017,8,28,7,45,729.5,72.0,1.2,24.0,377.5,71.8,41.37
2017,8,28,8,0,763.0,76.0,1.1,25.0,429.0,127.57,67.89
2017,8,28,8,15,786.5,79.0,1.05,26.0,478.5,185.06,108.62
2017,8,28,8,30,810.0,82.0,1.0,27.0,528.0,245.12,156.81
2017,8,28,8,45,827.5,84.5,0.95,28.0,574.0,309.9,210.14
2017,8,28,9,0,845.0,87.0,0.9,29.0,620.0,370.74,259.76
2017,8,28,9,15,858.0,89.0,0.85,29.5,661.0,430.26,307.45
2017,8,28,9,30,871.0,91.0,0.8,30.0,702.0,489.89,353.32
2017,8,28,9,45,880.5,93.0,0.8,31.0,737.0,547.55,395.41
2017,8,28,10,0,890.0,95.0,0.8,32.0,772.0,604.41,435.06
2017,8,28,10,15,897.0,96.5,0.8,32.5,801.0,658.19,471.89
2017,8,28,10,30,904.0,98.0,0.8,33.0,830.0,710.4,506.37
2017,8,28,10,45,908.0,99.5,0.85,33.5,851.5,758.63,536.94
2017,8,28,11,0,912.0,101.0,0.9,34.0,873.0,804.57,564.49
2017,8,28,11,15,915.0,101.5,0.95,34.5,887.5,846.25,589.04
2017,8,28,11,30,918.0,102.0,1.0,35.0,902.0,885.15,611.65
2017,8,28,11,45,919.0,102.5,1.05,36.0,908.0,919.35,629.93
2017,8,28,12,0,920.0,103.0,1.1,37.0,914.0,950.31,646.11
2017,8,28,12,15,919.5,103.0,1.25,37.0,912.5,975.99,663.37
2017,8,28,12,30,919.0,103.0,1.4,37.0,911.0,998.1,678.59
2017,8,28,12,45,911.0,106.0,1.55,37.0,900.0,1012.34,689.23
2017,8,28,13,0,903.0,109.0,1.7,37.0,889.0,1022.7,697.68
2017,8,28,13,15,899.0,108.5,1.85,37.0,871.5,1029.48,704.09
2017,8,28,13,30,895.0,108.0,2.0,37.0,854.0,1032.41,708.27
2017,8,28,13,45,887.0,107.5,2.2,37.0,829.0,1027.45,708.34
2017,8,28,14,0,879.0,107.0,2.4,37.0,804.0,1018.71,706.1
2017,8,28,14,15,870.0,105.5,2.5,36.5,772.0,1004.16,700.74
2017,8,28,14,30,861.0,104.0,2.6,36.0,740.0,986.05,693.2
2017,8,28,14,45,847.0,102.5,2.75,35.5,702.0,959.62,680.77
2017,8,28,15,0,833.0,101.0,2.9,35.0,664.0,939.96,672.5
2017,8,28,15,15,817.0,98.5,2.95,34.5,621.0,904.26,652.9
2017,8,28,15,30,801.0,96.0,3.0,34.0,578.0,865.99,631.42
2017,8,28,15,45,777.0,94.0,3.15,33.5,530.0,818.96,604.2
2017,8,28,16,0,753.0,92.0,3.3,33.0,482.0,770.42,575.23
2017,8,28,16,15,724.5,87.5,3.35,32.0,432.0,714.11,540.6
2017,8,28,16,30,696.0,83.0,3.4,31.0,382.0,661.15,507.21
2017,8,28,16,45,653.0,79.0,3.45,30.0,329.5,594.74,462.65
2017,8,28,17,0,610.0,75.0,3.5,29.0,277.0,530.09,416.36
2017,8,28,17,15,554.0,67.5,3.45,27.5,226.5,455.2,360.29
2017,8,28,17,30,498.0,60.0,3.4,26.0,176.0,384.43,304.66
2017,8,28,17,45,409.5,50.0,3.35,25.0,129.0,298.41,234.0
2017,8,28,18,0,321.0,40.0,3.3,24.0,82.0,221.35,168.18
2017,8,28,18,15,199.5,25.5,3.2,23.0,47.5,132.27,82.09
2017,8,28,18,30,78.0,11.0,3.1,22.0,13.0,37.46,0.0
2017,8,28,18,45,39.0,5.5,3.05,21.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.85,16.5,17.0,10.01,0.0
2017,8,29,6,0,173.0,22.0,2.9,17.0,34.0,17.3,3.62
2017,8,29,6,15,278.5,35.5,2.9,17.5,73.5,28.53,18.4
2017,8,29,6,30,384.0,49.0,2.9,18.0,113.0,38.7,27.97
2017,8,29,6,45,458.0,57.5,2.95,18.5,161.0,44.01,32.97
2017,8,29,7,0,532.0,66.0,3.0,19.0,209.0,49.16,37.61
2017,8,29,7,15,266.0,80.0,2.95,19.5,151.5,56.76,44.21
2017,8,29,7,30,0.0,94.0,2.9,20.0,94.0,81.01,65.09
2017,8,29,7,45,0.0,113.5,2.9,20.5,113.5,97.04,74.99
2017,8,29,8,0,0.0,133.0,2.9,21.0,133.0,113.59,88.09
2017,8,29,8,15,4.0,156.5,2.9,21.5,159.0,134.12,104.02
2017,8,29,8,30,8.0,180.0,2.9,22.0,185.0,155.44,120.38
2017,8,29,8,45,16.0,207.0,2.9,23.0,217.5,181.5,139.93
2017,8,29,9,0,24.0,234.0,2.9,24.0,250.0,208.89,160.31
2017,8,29,9,15,48.5,271.5,2.95,24.5,305.0,250.22,191.37
2017,8,29,9,30,73.0,309.0,3.0,25.0,360.0,298.34,227.41
2017,8,29,9,45,151.0,332.5,3.05,25.5,445.0,367.01,278.72
2017,8,29,10,0,229.0,356.0,3.1,26.0,530.0,445.06,336.5
2017,8,29,10,15,297.5,353.5,3.15,26.0,588.5,505.81,381.82
2017,8,29,10,30,366.0,351.0,3.2,26.0,647.0,570.96,430.04
2017,8,29,10,45,614.0,234.5,3.25,26.5,746.5,675.94,509.02
2017,8,29,11,0,862.0,118.0,3.3,27.0,846.0,782.73,586.19
2017,8,29,11,15,866.0,119.0,3.35,27.0,860.5,823.87,613.44
2017,8,29,11,30,870.0,120.0,3.4,27.0,875.0,862.48,639.27
2017,8,29,11,45,875.0,118.5,3.45,27.5,882.5,896.85,660.84
2017,8,29,12,0,880.0,117.0,3.5,28.0,890.0,928.33,680.39
2017,8,29,12,15,880.0,116.5,3.55,28.0,889.0,953.08,696.8
2017,8,29,12,30,880.0,116.0,3.6,28.0,888.0,974.41,711.08
2017,8,29,12,45,878.5,116.0,3.65,28.0,879.0,991.28,722.55
2017,8,29,13,0,877.0,116.0,3.7,28.0,870.0,1004.54,731.8
2017,8,29,13,15,873.5,115.0,3.75,28.0,853.5,1011.05,736.81
2017,8,29,13,30,870.0,114.0,3.8,28.0,837.0,1013.8,739.55
2017,8,29,13,45,866.5,111.5,3.85,28.0,814.0,1011.18,738.95
2017,8,29,14,0,863.0,109.0,3.9,28.0,791.0,1004.79,736.06
2017,8,29,14,15,855.0,107.5,3.9,27.5,760.5,991.3,729.77
2017,8,29,14,30,847.0,106.0,3.9,27.0,730.0,974.29,721.26
2017,8,29,14,45,839.5,102.5,3.9,26.5,694.0,952.08,709.32
2017,8,29,15,0,832.0,99.0,3.9,26.0,658.0,926.58,695.15
2017,8,29,15,15,817.0,96.5,3.85,25.5,615.5,901.51,680.95
2017,8,29,15,30,802.0,94.0,3.8,25.0,573.0,864.08,658.09
2017,8,29,15,45,786.0,90.0,3.75,24.5,527.0,821.6,631.45
2017,8,29,16,0,770.0,86.0,3.7,24.0,481.0,777.11,602.96
2017,8,29,16,15,743.0,82.0,3.6,23.0,431.5,721.96,567.05
2017,8,29,16,30,716.0,78.0,3.5,22.0,382.0,666.25,529.72
2017,8,29,16,45,681.5,72.5,3.45,21.5,330.5,606.56,487.35
2017,8,29,17,0,647.0,67.0,3.4,21.0,279.0,544.59,440.94
2017,8,29,17,15,592.5,61.0,3.3,20.0,228.0,470.84,383.12
2017,8,29,17,30,538.0,55.0,3.2,19.0,177.0,401.02,325.82
2017,8,29,17,45,455.0,45.5,3.1,18.5,130.0,316.53,253.83
2017,8,29,18,0,372.0,36.0,3.0,18.0,83.0,240.5,186.16
2017,8,29,18,15,234.5,23.0,2.95,17.5,48.0,144.5,85.79
2017,8,29,18,30,97.0,10.0,2.9,17.0,13.0,43.08,0.0
2017,8,29,18,45,48.5,5.0,2.85,17.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,5,45,106.0,10.5,2.85,14.5,17.5,9.55,0.0
2017,8,30,6,0,212.0,21.0,3.0,15.0,35.0,17.12,2.51
2017,8,30,6,15,327.0,32.5,3.0,15.5,76.0,26.01,16.36
2017,8,30,6,30,442.0,44.0,3.0,16.0,117.0,34.55,24.57
2017,8,30,6,45,512.0,52.5,3.05,16.5,166.5,40.09,29.79
2017,8,30,7,0,582.0,61.0,3.1,17.0,216.0,45.44,34.64
2017,8,30,7,15,328.5,102.5,3.0,17.5,193.5,73.22,59.04
2017,8,30,7,30,75.0,144.0,2.9,18.0,171.0,112.33,92.8
2017,8,30,7,45,169.0,163.0,2.85,19.0,236.5,126.76,96.98
2017,8,30,8,0,263.0,182.0,2.8,20.0,302.0,159.44,115.18
2017,8,30,8,15,526.5,136.0,2.75,20.5,411.5,185.25,122.93
2017,8,30,8,30,790.0,90.0,2.7,21.0,521.0,248.19,165.08
2017,8,30,8,45,806.5,94.0,2.7,22.0,566.5,308.38,217.02
2017,8,30,9,0,823.0,98.0,2.7,23.0,612.0,369.78,269.46
2017,8,30,9,15,837.0,100.0,2.7,23.5,653.5,429.38,319.79
2017,8,30,9,30,851.0,102.0,2.7,24.0,695.0,491.23,370.14
2017,8,30,9,45,869.5,100.0,2.75,24.5,732.5,549.17,416.09
2017,8,30,10,0,888.0,98.0,2.8,25.0,770.0,607.18,460.61
2017,8,30,10,15,896.0,99.5,2.8,25.5,799.5,661.55,500.83
2017,8,30,10,30,904.0,101.0,2.8,26.0,829.0,714.45,538.7
2017,8,30,10,45,911.5,101.0,2.85,26.5,851.5,763.86,572.45
2017,8,30,11,0,919.0,101.0,2.9,27.0,874.0,811.22,603.07
2017,8,30,11,15,922.5,101.5,2.95,27.0,888.5,853.57,631.17
2017,8,30,11,30,926.0,102.0,3.0,27.0,903.0,893.13,657.28
2017,8,30,11,45,929.0,101.5,3.1,27.5,910.0,928.31,679.38
2017,8,30,12,0,932.0,101.0,3.2,28.0,917.0,960.3,699.31
2017,8,30,12,15,932.0,101.0,3.3,27.5,916.0,986.64,718.39
2017,8,30,12,30,932.0,101.0,3.4,27.0,915.0,1009.39,735.29
2017,8,30,12,45,922.5,105.0,3.5,27.0,903.5,1023.33,745.17
2017,8,30,13,0,913.0,109.0,3.6,27.0,892.0,1033.3,752.67
2017,8,30,13,15,909.5,108.5,3.65,27.0,875.0,1040.55,758.21
2017,8,30,13,30,906.0,108.0,3.7,27.0,858.0,1043.91,761.39
2017,8,30,13,45,904.0,105.0,3.8,27.0,834.5,1042.14,761.77
2017,8,30,14,0,902.0,102.0,3.9,27.0,811.0,1036.45,759.75
2017,8,30,14,15,894.0,101.0,3.9,26.5,779.5,1023.1,753.66
2017,8,30,14,30,886.0,100.0,3.9,26.0,748.0,1006.09,745.28
2017,8,30,14,45,878.5,96.5,3.9,25.5,711.0,983.13,732.99
2017,8,30,15,0,871.0,93.0,3.9,25.0,674.0,956.72,718.37
2017,8,30,15,15,857.0,90.5,3.85,24.5,631.0,922.13,697.79
2017,8,30,15,30,843.0,88.0,3.8,24.0,588.0,893.67,681.32
2017,8,30,15,45,826.5,84.5,3.75,23.5,540.5,850.02,653.98
2017,8,30,16,0,810.0,81.0,3.7,23.0,493.0,804.28,624.79
2017,8,30,16,15,783.5,77.5,3.6,22.5,442.0,748.63,587.59
2017,8,30,16,30,757.0,74.0,3.5,22.0,391.0,692.26,549.0
2017,8,30,16,45,722.0,69.0,3.45,21.5,338.5,627.57,503.18
2017,8,30,17,0,687.0,64.0,3.4,21.0,286.0,563.72,455.93
2017,8,30,17,15,631.5,58.0,3.3,20.0,233.5,490.85,398.77
2017,8,30,17,30,576.0,52.0,3.2,19.0,181.0,418.55,339.45
2017,8,30,17,45,487.0,43.5,3.1,18.5,132.0,330.25,264.21
2017,8,30,18,0,398.0,35.0,3.0,18.0,83.0,250.99,193.24
2017,8,30,18,15,244.0,22.5,2.95,17.5,47.0,145.96,77.92
2017,8,30,18,30,90.0,10.0,2.9,17.0,11.0,40.48,0.0
2017,8,30,18,45,45.0,5.0,2.85,16.5,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
