Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,45,108.0,10.5,1.05,14.5,17.0,9.55,0.0
2017,8,31,6,0,216.0,21.0,1.1,15.0,34.0,17.22,1.22
2017,8,31,6,15,337.5,32.5,1.0,15.5,76.5,26.13,16.42
2017,8,31,6,30,459.0,44.0,0.9,16.0,119.0,34.71,24.73
2017,8,31,6,45,535.5,51.5,0.85,17.0,170.0,39.45,29.19
2017,8,31,7,0,612.0,59.0,0.8,18.0,221.0,44.07,33.33
2017,8,31,7,15,660.0,64.5,0.7,18.5,274.0,46.87,35.76
2017,8,31,7,30,708.0,70.0,0.6,19.0,327.0,54.35,42.18
2017,8,31,7,45,743.5,74.0,0.55,20.0,380.0,74.59,43.91
2017,8,31,8,0,779.0,78.0,0.5,21.0,433.0,131.65,71.5
2017,8,31,8,15,803.0,81.0,0.7,22.0,483.5,190.45,113.8
2017,8,31,8,30,827.0,84.0,0.9,23.0,534.0,251.87,163.97
2017,8,31,8,45,845.0,86.5,1.15,24.5,580.5,313.5,215.96
2017,8,31,9,0,863.0,89.0,1.4,26.0,627.0,380.11,271.12
2017,8,31,9,15,876.5,91.0,1.5,27.0,668.5,441.08,320.85
2017,8,31,9,30,890.0,93.0,1.6,28.0,710.0,502.17,368.87
2017,8,31,9,45,880.0,104.0,1.7,29.0,740.5,558.76,411.76
2017,8,31,10,0,870.0,115.0,1.8,30.0,771.0,612.49,450.8
2017,8,31,10,15,877.5,116.5,1.8,30.5,799.5,665.86,488.65
2017,8,31,10,30,885.0,118.0,1.8,31.0,828.0,717.73,524.18
2017,8,31,10,45,889.5,119.5,1.85,32.0,849.5,765.69,555.0
2017,8,31,11,0,894.0,121.0,1.9,33.0,871.0,811.44,582.1
2017,8,31,11,15,897.0,121.5,1.8,33.5,884.5,852.62,605.65
2017,8,31,11,30,900.0,122.0,1.7,34.0,898.0,891.05,626.97
2017,8,31,11,45,900.0,123.0,1.65,35.0,903.5,924.43,643.97
2017,8,31,12,0,900.0,124.0,1.6,36.0,909.0,954.56,658.7
2017,8,31,12,15,898.5,123.5,1.5,36.5,906.5,978.44,670.13
2017,8,31,12,30,897.0,123.0,1.4,37.0,904.0,998.75,679.29
2017,8,31,12,45,885.5,127.5,1.3,37.5,891.0,1010.73,683.43
2017,8,31,13,0,874.0,132.0,1.2,38.0,878.0,1018.82,685.33
2017,8,31,13,15,868.5,131.0,1.2,38.0,859.5,1023.38,688.4
2017,8,31,13,30,863.0,130.0,1.2,38.0,841.0,1024.17,689.43
2017,8,31,13,45,854.5,128.5,1.25,38.0,815.0,1017.63,687.2
2017,8,31,14,0,846.0,127.0,1.3,38.0,789.0,1018.93,689.77
2017,8,31,14,15,835.5,125.0,1.35,38.0,756.5,1002.42,681.83
2017,8,31,14,30,825.0,123.0,1.4,38.0,724.0,982.39,672.02
2017,8,31,14,45,808.5,121.5,1.5,38.0,685.0,953.71,657.65
2017,8,31,15,0,792.0,120.0,1.6,38.0,646.0,922.06,641.3
2017,8,31,15,15,774.0,117.0,1.65,37.5,602.0,884.59,621.77
2017,8,31,15,30,756.0,114.0,1.7,37.0,558.0,844.74,600.37
2017,8,31,15,45,728.0,111.0,1.8,37.0,509.5,799.15,574.01
2017,8,31,16,0,700.0,108.0,1.9,37.0,461.0,747.54,543.01
2017,8,31,16,15,668.5,102.5,1.75,36.0,411.0,689.39,507.19
2017,8,31,16,30,637.0,97.0,1.6,35.0,361.0,631.27,470.37
2017,8,31,16,45,587.0,91.0,1.5,34.0,308.5,559.58,422.31
2017,8,31,17,0,537.0,85.0,1.4,33.0,256.0,490.37,373.53
2017,8,31,17,15,477.0,75.0,1.3,31.5,206.5,413.46,317.55
2017,8,31,17,30,417.0,65.0,1.2,30.0,157.0,341.23,262.37
2017,8,31,17,45,321.5,52.0,1.15,28.5,111.0,250.4,190.68
2017,8,31,18,0,226.0,39.0,1.1,27.0,65.0,173.71,126.98
2017,8,31,18,15,113.0,19.5,1.1,26.5,32.5,84.32,34.25
2017,8,31,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.5,0.9,23.5,11.0,7.73,0.0
2017,9,1,6,0,81.0,17.0,0.9,24.0,22.0,13.29,0.0
2017,9,1,6,15,165.5,35.5,1.05,25.0,58.0,27.46,16.61
2017,9,1,6,30,250.0,54.0,1.2,26.0,94.0,41.17,28.96
2017,9,1,6,45,309.0,70.0,1.4,27.0,138.0,52.42,38.8
2017,9,1,7,0,368.0,86.0,1.6,28.0,182.0,63.23,48.0
2017,9,1,7,15,418.0,98.0,1.55,28.5,230.0,70.68,54.22
2017,9,1,7,30,468.0,110.0,1.5,29.0,278.0,77.81,59.99
2017,9,1,7,45,500.5,121.0,1.5,29.5,326.0,97.75,64.46
2017,9,1,8,0,533.0,132.0,1.5,30.0,374.0,145.47,89.23
2017,9,1,8,15,562.5,139.5,1.5,31.0,420.5,195.04,123.53
2017,9,1,8,30,592.0,147.0,1.5,32.0,467.0,247.24,163.63
2017,9,1,8,45,611.0,155.0,1.55,33.0,510.0,300.33,205.96
2017,9,1,9,0,630.0,163.0,1.6,34.0,553.0,355.33,249.33
2017,9,1,9,15,648.0,167.5,1.55,34.5,592.5,408.65,290.83
2017,9,1,9,30,666.0,172.0,1.5,35.0,632.0,463.19,331.89
2017,9,1,9,45,682.0,175.0,1.45,36.0,667.0,516.36,369.82
2017,9,1,10,0,698.0,178.0,1.4,37.0,702.0,569.95,406.48
2017,9,1,10,15,708.5,180.5,1.35,37.5,730.0,619.79,440.07
2017,9,1,10,30,719.0,183.0,1.3,38.0,758.0,668.95,472.04
2017,9,1,10,45,726.0,185.5,1.3,39.0,779.5,714.64,500.1
2017,9,1,11,0,733.0,188.0,1.3,40.0,801.0,758.85,526.31
2017,9,1,11,15,738.0,189.0,1.4,40.0,815.0,798.29,552.15
2017,9,1,11,30,743.0,190.0,1.5,40.0,829.0,835.62,575.92
2017,9,1,11,45,746.0,190.0,1.6,40.5,835.5,867.87,595.01
2017,9,1,12,0,749.0,190.0,1.7,41.0,842.0,897.48,612.43
2017,9,1,12,15,749.0,190.0,1.85,41.0,841.0,921.45,628.28
2017,9,1,12,30,749.0,190.0,2.0,41.0,840.0,942.33,642.35
2017,9,1,12,45,728.5,199.0,2.2,41.0,825.0,949.45,648.67
2017,9,1,13,0,708.0,208.0,2.4,41.0,810.0,952.79,652.82
2017,9,1,13,15,702.5,206.0,2.55,40.5,793.0,955.9,657.87
2017,9,1,13,30,697.0,204.0,2.7,40.0,776.0,955.64,660.92
2017,9,1,13,45,682.5,204.5,2.85,40.0,750.0,945.61,656.61
2017,9,1,14,0,668.0,205.0,3.0,40.0,724.0,932.33,650.35
2017,9,1,14,15,656.0,201.0,3.1,39.5,693.5,913.66,641.72
2017,9,1,14,30,644.0,197.0,3.2,39.0,663.0,892.04,631.19
2017,9,1,14,45,612.5,198.0,3.3,39.0,622.5,853.87,608.54
2017,9,1,15,0,581.0,199.0,3.4,39.0,582.0,807.12,579.89
2017,9,1,15,15,560.0,191.5,3.4,38.5,540.5,766.83,555.77
2017,9,1,15,30,539.0,184.0,3.4,38.0,499.0,725.17,530.23
2017,9,1,15,45,490.5,181.5,3.45,38.0,449.5,664.05,489.39
2017,9,1,16,0,442.0,179.0,3.5,38.0,400.0,604.04,448.51
2017,9,1,16,15,409.5,165.5,3.3,37.0,353.5,546.1,409.84
2017,9,1,16,30,377.0,152.0,3.1,36.0,307.0,489.18,370.74
2017,9,1,16,45,317.5,137.5,2.9,35.0,255.5,399.57,306.14
2017,9,1,17,0,258.0,123.0,2.7,34.0,204.0,329.39,253.79
2017,9,1,17,15,215.5,100.5,2.35,32.5,160.0,264.49,204.41
2017,9,1,17,30,173.0,78.0,2.0,31.0,116.0,203.05,156.06
2017,9,1,17,45,119.0,53.0,1.65,30.0,75.5,135.52,101.48
2017,9,1,18,0,65.0,28.0,1.3,29.0,35.0,71.84,49.26
2017,9,1,18,15,32.5,14.0,1.2,28.5,17.5,34.34,6.52
2017,9,1,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,0.4,24.5,5.5,4.09,0.0
2017,9,2,6,0,32.0,9.0,0.3,25.0,11.0,7.62,0.0
2017,9,2,6,15,78.5,29.5,0.3,25.5,40.5,23.94,13.67
2017,9,2,6,30,125.0,50.0,0.3,26.0,70.0,39.54,27.61
2017,9,2,6,45,173.5,73.0,0.3,26.5,112.0,56.37,42.2
2017,9,2,7,0,222.0,96.0,0.3,27.0,154.0,72.59,56.01
2017,9,2,7,15,263.0,116.0,0.4,27.5,199.5,86.21,67.36
2017,9,2,7,30,304.0,136.0,0.5,28.0,245.0,99.34,78.03
2017,9,2,7,45,341.5,152.0,0.65,29.0,292.0,119.71,84.33
2017,9,2,8,0,379.0,168.0,0.8,30.0,339.0,161.5,107.23
2017,9,2,8,15,407.5,181.0,0.95,31.0,384.0,200.98,134.03
2017,9,2,8,30,436.0,194.0,1.1,32.0,429.0,248.29,169.53
2017,9,2,8,45,463.0,203.5,1.25,33.0,472.5,295.95,206.27
2017,9,2,9,0,490.0,213.0,1.4,34.0,516.0,346.62,245.14
2017,9,2,9,15,508.5,221.5,1.3,35.0,554.5,395.83,281.78
2017,9,2,9,30,527.0,230.0,1.2,36.0,593.0,446.58,318.21
2017,9,2,9,45,542.5,236.0,1.2,37.0,626.5,494.99,352.1
2017,9,2,10,0,558.0,242.0,1.2,38.0,660.0,544.1,385.27
2017,9,2,10,15,569.5,247.0,1.05,38.5,687.5,590.28,415.19
2017,9,2,10,30,581.0,252.0,0.9,39.0,715.0,636.27,443.7
2017,9,2,10,45,598.0,251.0,0.8,40.0,738.5,682.11,470.51
2017,9,2,11,0,615.0,250.0,0.7,41.0,762.0,726.19,495.13
2017,9,2,11,15,620.0,252.0,0.75,41.5,776.0,762.69,517.08
2017,9,2,11,30,625.0,254.0,0.8,42.0,790.0,797.47,537.69
2017,9,2,11,45,640.0,248.5,0.9,42.5,800.0,832.1,558.91
2017,9,2,12,0,655.0,243.0,1.0,43.0,810.0,865.0,578.89
2017,9,2,12,15,654.5,242.5,1.15,43.0,808.5,886.23,593.47
2017,9,2,12,30,654.0,242.0,1.3,43.0,807.0,904.63,606.46
2017,9,2,12,45,654.0,239.0,1.5,43.0,798.5,918.06,617.18
2017,9,2,13,0,654.0,236.0,1.7,43.0,790.0,928.44,626.07
2017,9,2,13,15,648.0,233.5,1.85,43.0,773.0,930.17,629.12
2017,9,2,13,30,642.0,231.0,2.0,43.0,756.0,928.67,630.31
2017,9,2,13,45,645.5,221.5,2.15,43.0,735.5,926.33,631.05
2017,9,2,14,0,649.0,212.0,2.3,43.0,715.0,920.7,629.83
2017,9,2,14,15,637.0,207.5,2.4,42.5,684.5,901.56,621.26
2017,9,2,14,30,625.0,203.0,2.5,42.0,654.0,879.53,610.9
2017,9,2,14,45,620.5,193.0,2.65,42.0,620.5,856.25,598.71
2017,9,2,15,0,616.0,183.0,2.8,42.0,587.0,830.16,584.56
2017,9,2,15,15,596.0,176.5,2.85,41.5,545.5,790.61,562.16
2017,9,2,15,30,576.0,170.0,2.9,41.0,504.0,742.32,533.63
2017,9,2,15,45,561.0,158.5,2.95,40.5,461.0,698.96,507.75
2017,9,2,16,0,546.0,147.0,3.0,40.0,418.0,654.32,480.14
2017,9,2,16,15,512.5,137.0,2.9,39.0,370.0,595.57,442.1
2017,9,2,16,30,479.0,127.0,2.8,38.0,322.0,537.67,403.46
2017,9,2,16,45,446.5,113.5,2.7,37.5,275.0,477.55,361.15
2017,9,2,17,0,414.0,100.0,2.6,37.0,228.0,419.03,318.54
2017,9,2,17,15,357.5,85.5,2.25,35.5,181.0,346.36,264.36
2017,9,2,17,30,301.0,71.0,1.9,34.0,134.0,278.68,211.9
2017,9,2,17,45,234.0,52.5,1.6,32.5,93.0,205.91,153.9
2017,9,2,18,0,167.0,34.0,1.3,31.0,52.0,139.95,98.44
2017,9,2,18,15,83.5,17.0,1.2,30.0,26.0,66.81,6.19
2017,9,2,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,3.0,23.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,3.2,23.0,9.0,7.9,0.0
2017,9,3,6,15,11.0,30.5,3.25,23.5,32.5,26.31,15.52
2017,9,3,6,30,22.0,52.0,3.3,24.0,56.0,43.39,30.98
2017,9,3,6,45,48.5,77.0,3.4,24.5,88.5,62.42,47.67
2017,9,3,7,0,75.0,102.0,3.5,25.0,121.0,80.98,63.7
2017,9,3,7,15,109.5,121.5,3.55,25.5,156.5,92.5,73.45
2017,9,3,7,30,144.0,141.0,3.6,26.0,192.0,106.13,84.72
2017,9,3,7,45,72.0,114.0,3.7,27.0,139.5,91.83,67.66
2017,9,3,8,0,0.0,87.0,3.8,28.0,87.0,76.65,56.28
2017,9,3,8,15,31.0,154.5,3.75,28.5,171.0,133.46,99.68
2017,9,3,8,30,62.0,222.0,3.7,29.0,255.0,195.34,146.25
2017,9,3,8,45,54.5,237.5,3.7,30.0,268.5,212.78,159.2
2017,9,3,9,0,47.0,253.0,3.7,31.0,282.0,229.3,171.24
2017,9,3,9,15,160.5,279.0,3.6,31.5,387.5,301.98,224.16
2017,9,3,9,30,274.0,305.0,3.5,32.0,493.0,390.2,288.62
2017,9,3,9,45,333.5,306.5,3.45,32.5,547.0,443.96,327.86
2017,9,3,10,0,393.0,308.0,3.4,33.0,601.0,503.45,370.87
2017,9,3,10,15,384.5,325.5,3.3,33.5,621.5,539.4,395.74
2017,9,3,10,30,376.0,343.0,3.2,34.0,642.0,573.98,419.01
2017,9,3,10,45,219.5,359.5,3.15,34.5,535.0,492.96,359.44
2017,9,3,11,0,63.0,376.0,3.1,35.0,428.0,394.6,286.31
2017,9,3,11,15,52.5,369.5,3.05,35.0,413.5,385.92,280.12
2017,9,3,11,30,42.0,363.0,3.0,35.0,399.0,375.91,272.65
2017,9,3,11,45,152.5,389.5,3.0,35.5,521.0,515.14,372.53
2017,9,3,12,0,263.0,416.0,3.0,36.0,643.0,663.74,474.37
2017,9,3,12,15,260.5,415.5,3.0,36.0,639.5,673.89,480.38
2017,9,3,12,30,258.0,415.0,3.0,36.0,636.0,682.62,486.29
2017,9,3,12,45,211.5,415.0,3.05,36.5,595.5,632.02,450.91
2017,9,3,13,0,165.0,415.0,3.1,37.0,555.0,593.22,423.27
2017,9,3,13,15,341.5,358.5,3.1,37.0,639.0,732.84,522.5
2017,9,3,13,30,518.0,302.0,3.1,37.0,723.0,873.24,618.05
2017,9,3,13,45,437.5,318.0,3.1,37.0,666.5,812.71,576.73
2017,9,3,14,0,357.0,334.0,3.1,37.0,610.0,734.66,524.93
2017,9,3,14,15,434.0,296.0,3.1,36.5,617.5,787.41,564.32
2017,9,3,14,30,511.0,258.0,3.1,36.0,625.0,820.19,590.04
2017,9,3,14,45,511.0,243.0,3.15,36.0,592.5,797.74,576.71
2017,9,3,15,0,511.0,228.0,3.2,36.0,560.0,772.74,561.99
2017,9,3,15,15,490.5,218.0,3.25,35.5,519.5,731.75,536.96
2017,9,3,15,30,470.0,208.0,3.3,35.0,479.0,689.56,510.71
2017,9,3,15,45,456.5,192.5,3.35,34.5,437.0,646.44,483.49
2017,9,3,16,0,443.0,177.0,3.4,34.0,395.0,602.24,454.83
2017,9,3,16,15,410.5,163.5,3.4,33.0,348.5,544.24,415.79
2017,9,3,16,30,378.0,150.0,3.4,32.0,302.0,487.28,376.25
2017,9,3,16,45,342.0,132.5,3.45,31.0,255.5,411.01,321.12
2017,9,3,17,0,306.0,115.0,3.5,30.0,209.0,351.63,276.55
2017,9,3,17,15,257.0,95.5,3.5,29.0,163.5,284.2,223.78
2017,9,3,17,30,208.0,76.0,3.5,28.0,118.0,221.07,172.67
2017,9,3,17,45,150.0,53.0,3.5,27.0,79.0,152.66,116.15
2017,9,3,18,0,92.0,30.0,3.5,26.0,40.0,88.79,61.56
2017,9,3,18,15,46.0,15.0,3.45,25.0,20.0,41.11,0.0
2017,9,3,18,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,11.0,4.0,2.2,19.5,4.5,3.64,0.0
2017,9,4,6,0,22.0,8.0,2.5,20.0,9.0,6.79,0.0
2017,9,4,6,15,63.0,28.5,2.55,20.5,37.0,23.13,13.05
2017,9,4,6,30,104.0,49.0,2.6,21.0,65.0,38.72,27.4
2017,9,4,6,45,125.0,74.0,2.7,21.5,100.5,58.88,45.21
2017,9,4,7,0,146.0,99.0,2.8,22.0,136.0,76.86,60.94
2017,9,4,7,15,197.0,115.5,2.9,22.5,177.5,85.52,68.37
2017,9,4,7,30,248.0,132.0,3.0,23.0,219.0,96.42,77.48
2017,9,4,7,45,231.5,157.0,3.15,24.0,248.5,119.9,88.45
2017,9,4,8,0,215.0,182.0,3.3,25.0,278.0,160.38,115.69
2017,9,4,8,15,139.5,201.5,3.4,25.5,266.5,180.95,133.76
2017,9,4,8,30,64.0,221.0,3.5,26.0,255.0,195.14,147.69
2017,9,4,8,45,54.0,235.5,3.6,27.0,266.0,211.24,159.97
2017,9,4,9,0,44.0,250.0,3.7,28.0,277.0,226.05,170.94
2017,9,4,9,15,22.0,179.5,3.75,28.5,193.0,165.05,123.95
2017,9,4,9,30,0.0,109.0,3.8,29.0,109.0,96.54,70.55
2017,9,4,9,45,2.0,146.5,3.9,29.5,148.5,130.52,96.7
2017,9,4,10,0,4.0,184.0,4.0,30.0,188.0,164.96,122.75
2017,9,4,10,15,4.0,179.5,4.0,30.0,183.5,161.67,120.01
2017,9,4,10,30,4.0,175.0,4.0,30.0,179.0,158.27,117.27
2017,9,4,10,45,62.0,288.0,4.0,30.5,340.0,307.25,230.1
2017,9,4,11,0,120.0,401.0,4.0,31.0,501.0,469.51,347.93
2017,9,4,11,15,61.0,277.5,3.9,31.0,328.5,306.19,228.0
2017,9,4,11,30,2.0,154.0,3.8,31.0,156.0,139.45,101.88
2017,9,4,11,45,3.5,168.0,3.7,31.0,171.5,153.78,112.97
2017,9,4,12,0,5.0,182.0,3.6,31.0,187.0,168.33,123.98
2017,9,4,12,15,10.5,232.5,3.55,30.5,242.0,220.81,163.9
2017,9,4,12,30,16.0,283.0,3.5,30.0,297.0,274.7,204.47
2017,9,4,12,45,79.5,347.5,3.5,30.0,414.5,417.01,310.82
2017,9,4,13,0,143.0,412.0,3.5,30.0,532.0,568.71,419.96
2017,9,4,13,15,132.5,401.5,3.5,30.0,511.0,552.58,408.01
2017,9,4,13,30,122.0,391.0,3.5,30.0,490.0,535.36,396.11
2017,9,4,13,45,130.5,374.0,3.5,30.0,477.0,529.28,392.82
2017,9,4,14,0,139.0,357.0,3.5,30.0,464.0,522.21,388.85
2017,9,4,14,15,157.5,345.5,3.55,29.5,462.0,530.38,396.94
2017,9,4,14,30,176.0,334.0,3.6,29.0,460.0,537.41,404.25
2017,9,4,14,45,105.5,295.0,3.65,29.0,369.5,406.2,307.98
2017,9,4,15,0,35.0,256.0,3.7,29.0,279.0,295.09,223.91
2017,9,4,15,15,208.0,237.0,3.7,28.5,357.5,453.99,350.19
2017,9,4,15,30,381.0,218.0,3.7,28.0,436.0,602.83,464.56
2017,9,4,15,45,217.5,207.0,3.7,27.5,329.5,437.09,339.78
2017,9,4,16,0,54.0,196.0,3.7,27.0,223.0,250.34,194.54
2017,9,4,16,15,121.5,177.5,3.6,26.5,228.5,298.59,235.51
2017,9,4,16,30,189.0,159.0,3.5,26.0,234.0,325.95,259.35
2017,9,4,16,45,226.5,138.5,3.4,25.5,215.5,335.95,268.39
2017,9,4,17,0,264.0,118.0,3.3,25.0,197.0,327.61,262.6
2017,9,4,17,15,217.0,97.0,3.15,24.5,153.5,261.75,209.2
2017,9,4,17,30,170.0,76.0,3.0,24.0,110.0,199.99,157.94
2017,9,4,17,45,85.0,52.5,2.95,24.0,69.5,110.0,83.06
2017,9,4,18,0,0.0,29.0,2.9,24.0,29.0,27.32,14.93
2017,9,4,18,15,0.0,14.5,2.85,23.5,14.5,12.78,0.0
2017,9,4,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.5,1.9,20.5,6.5,5.91,0.0
2017,9,5,6,0,0.0,13.0,2.2,21.0,13.0,11.45,0.0
2017,9,5,6,15,75.5,34.0,2.3,21.0,45.5,27.25,16.15
2017,9,5,6,30,151.0,55.0,2.4,21.0,78.0,43.14,31.11
2017,9,5,6,45,221.0,74.0,2.5,21.5,122.0,57.19,43.73
2017,9,5,7,0,291.0,93.0,2.6,22.0,166.0,70.84,55.75
2017,9,5,7,15,340.5,107.5,2.55,22.5,212.0,77.49,61.47
2017,9,5,7,30,390.0,122.0,2.5,23.0,258.0,86.18,68.73
2017,9,5,7,45,445.0,128.5,2.45,23.5,307.5,102.43,70.66
2017,9,5,8,0,500.0,135.0,2.4,24.0,357.0,145.88,93.21
2017,9,5,8,15,530.5,143.0,2.35,24.5,403.0,193.41,127.38
2017,9,5,8,30,561.0,151.0,2.3,25.0,449.0,244.59,168.24
2017,9,5,8,45,599.5,151.0,2.25,26.0,494.5,295.99,210.04
2017,9,5,9,0,638.0,151.0,2.2,27.0,540.0,350.48,254.18
2017,9,5,9,15,656.0,155.5,2.15,27.5,579.0,404.27,297.78
2017,9,5,9,30,674.0,160.0,2.1,28.0,618.0,459.25,340.93
2017,9,5,9,45,695.5,159.5,2.05,28.5,653.5,512.56,381.54
2017,9,5,10,0,717.0,159.0,2.0,29.0,689.0,566.74,421.42
2017,9,5,10,15,727.0,161.5,1.95,29.5,717.0,616.97,457.14
2017,9,5,10,30,737.0,164.0,1.9,30.0,745.0,666.39,491.13
2017,9,5,10,45,758.5,157.5,1.9,30.5,769.5,713.08,522.9
2017,9,5,11,0,780.0,151.0,1.9,31.0,794.0,760.12,553.9
2017,9,5,11,15,784.0,152.0,1.9,31.5,807.5,799.28,577.79
2017,9,5,11,30,788.0,153.0,1.9,32.0,821.0,836.1,599.91
2017,9,5,11,45,800.5,147.0,1.9,32.5,829.5,870.91,620.5
2017,9,5,12,0,813.0,141.0,1.9,33.0,838.0,903.28,639.36
2017,9,5,12,15,812.5,141.0,1.95,33.0,836.0,927.03,654.54
2017,9,5,12,30,812.0,141.0,2.0,33.0,834.0,947.49,667.79
2017,9,5,12,45,810.5,139.5,2.1,33.5,824.5,961.96,676.58
2017,9,5,13,0,809.0,138.0,2.2,34.0,815.0,972.91,683.29
2017,9,5,13,15,804.0,137.0,2.3,33.5,797.5,977.31,688.87
2017,9,5,13,30,799.0,136.0,2.4,33.0,780.0,978.09,692.37
2017,9,5,13,45,792.5,133.5,2.5,33.0,755.5,972.07,690.31
2017,9,5,14,0,786.0,131.0,2.6,33.0,731.0,962.49,686.13
2017,9,5,14,15,775.5,129.0,2.65,32.5,700.0,946.0,678.58
2017,9,5,14,30,765.0,127.0,2.7,32.0,669.0,926.23,668.98
2017,9,5,14,45,750.0,124.5,2.8,32.0,632.0,898.37,653.1
2017,9,5,15,0,735.0,122.0,2.9,32.0,595.0,867.73,635.29
2017,9,5,15,15,716.0,118.5,2.85,31.5,553.0,835.02,616.22
2017,9,5,15,30,697.0,115.0,2.8,31.0,511.0,795.02,591.99
2017,9,5,15,45,668.5,111.5,2.8,31.0,464.0,744.96,559.62
2017,9,5,16,0,640.0,108.0,2.8,31.0,417.0,694.11,526.15
2017,9,5,16,15,606.5,102.0,2.85,30.5,369.0,635.82,487.82
2017,9,5,16,30,573.0,96.0,2.9,30.0,321.0,577.93,448.51
2017,9,5,16,45,523.0,89.0,2.95,29.5,271.5,507.86,397.56
2017,9,5,17,0,473.0,82.0,3.0,29.0,222.0,440.5,346.7
2017,9,5,17,15,409.5,71.5,3.05,28.0,175.0,359.97,284.24
2017,9,5,17,30,346.0,61.0,3.1,27.0,128.0,290.86,228.07
2017,9,5,17,45,258.5,46.0,3.2,26.0,87.5,209.94,160.73
2017,9,5,18,0,171.0,31.0,3.3,25.0,47.0,138.92,95.44
2017,9,5,18,15,85.5,15.5,3.25,24.5,23.5,63.12,0.0
2017,9,5,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,5,45,33.0,7.0,1.9,18.5,8.5,6.37,0.0
2017,9,6,6,0,66.0,14.0,2.1,19.0,17.0,10.98,0.0
2017,9,6,6,15,156.5,32.5,2.15,19.5,52.0,25.27,14.49
2017,9,6,6,30,247.0,51.0,2.2,20.0,87.0,39.11,27.77
2017,9,6,6,45,316.0,65.5,2.3,20.5,131.5,49.37,37.15
2017,9,6,7,0,385.0,80.0,2.4,21.0,176.0,59.25,45.96
2017,9,6,7,15,196.5,100.0,2.4,21.5,149.5,75.16,59.72
2017,9,6,7,30,8.0,120.0,2.4,22.0,123.0,99.72,80.61
2017,9,6,7,45,5.0,131.0,2.4,22.5,133.0,109.78,84.71
2017,9,6,8,0,2.0,142.0,2.4,23.0,143.0,120.36,92.84
2017,9,6,8,15,62.5,185.5,2.4,23.5,218.5,161.18,122.35
2017,9,6,8,30,123.0,229.0,2.4,24.0,294.0,211.33,159.17
2017,9,6,8,45,228.5,238.5,2.45,24.5,372.5,261.67,195.41
2017,9,6,9,0,334.0,248.0,2.5,25.0,451.0,323.05,241.34
2017,9,6,9,15,253.0,281.0,2.55,25.5,441.0,341.78,257.82
2017,9,6,9,30,172.0,314.0,2.6,26.0,431.0,350.96,265.56
2017,9,6,9,45,433.5,245.0,2.7,26.5,559.5,448.04,338.84
2017,9,6,10,0,695.0,176.0,2.8,27.0,688.0,569.98,429.99
2017,9,6,10,15,705.0,178.5,2.9,27.5,715.0,619.35,465.98
2017,9,6,10,30,715.0,181.0,3.0,28.0,742.0,667.96,500.9
2017,9,6,10,45,555.0,264.5,3.1,28.5,707.5,664.23,495.21
2017,9,6,11,0,395.0,348.0,3.2,29.0,673.0,640.8,475.2
2017,9,6,11,15,560.5,271.0,3.3,29.0,740.0,732.69,543.58
2017,9,6,11,30,726.0,194.0,3.4,29.0,807.0,828.35,612.69
2017,9,6,11,45,559.0,280.5,3.55,29.5,754.5,791.13,582.64
2017,9,6,12,0,392.0,367.0,3.7,30.0,702.0,734.55,539.48
2017,9,6,12,15,298.0,392.0,3.8,30.0,646.5,687.22,505.36
2017,9,6,12,30,204.0,417.0,3.9,30.0,591.0,620.15,456.97
2017,9,6,12,45,214.5,410.5,4.0,30.0,591.0,631.94,466.44
2017,9,6,13,0,225.0,404.0,4.1,30.0,591.0,642.88,474.99
2017,9,6,13,15,273.5,383.5,4.2,30.0,606.0,693.02,511.9
2017,9,6,13,30,322.0,363.0,4.3,30.0,621.0,725.57,536.61
2017,9,6,13,45,249.5,363.0,4.45,30.0,559.0,656.7,487.64
2017,9,6,14,0,177.0,363.0,4.6,30.0,497.0,568.38,424.64
2017,9,6,14,15,426.0,267.5,4.6,29.5,572.0,749.24,562.18
2017,9,6,14,30,675.0,172.0,4.6,29.0,647.0,894.71,668.6
2017,9,6,14,45,529.5,212.0,4.65,29.0,572.5,780.89,589.36
2017,9,6,15,0,384.0,252.0,4.7,29.0,498.0,660.44,502.62
2017,9,6,15,15,260.5,250.0,4.65,28.5,411.5,536.59,412.26
2017,9,6,15,30,137.0,248.0,4.6,28.0,325.0,401.11,310.17
2017,9,6,15,45,331.5,196.0,4.55,27.5,360.5,523.89,409.96
2017,9,6,16,0,526.0,144.0,4.5,27.0,396.0,632.5,496.15
2017,9,6,16,15,491.5,134.5,4.35,26.5,348.5,574.29,453.48
2017,9,6,16,30,457.0,125.0,4.2,26.0,301.0,517.12,411.32
2017,9,6,16,45,408.0,113.0,4.05,25.5,253.0,448.07,358.64
2017,9,6,17,0,359.0,101.0,3.9,25.0,205.0,382.35,306.93
2017,9,6,17,15,301.5,84.5,3.7,24.0,159.5,309.78,248.59
2017,9,6,17,30,244.0,68.0,3.5,23.0,114.0,242.47,192.62
2017,9,6,17,45,175.5,48.0,3.35,22.5,75.5,159.83,122.92
2017,9,6,18,0,107.0,28.0,3.2,22.0,37.0,94.78,62.42
2017,9,6,18,15,53.5,14.0,3.1,21.5,18.5,33.72,0.0
2017,9,6,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,2.0,2.25,18.0,2.0,1.82,0.0
2017,9,7,6,0,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2017,9,7,6,15,0.0,14.0,2.5,18.5,14.0,12.3,4.08
2017,9,7,6,30,0.0,24.0,2.6,19.0,24.0,21.13,12.48
2017,9,7,6,45,0.0,37.0,2.75,19.5,37.0,32.62,22.78
2017,9,7,7,0,0.0,50.0,2.9,20.0,50.0,44.14,33.01
2017,9,7,7,15,0.0,64.0,2.9,20.0,64.0,56.29,43.71
2017,9,7,7,30,0.0,78.0,2.9,20.0,78.0,68.13,53.98
2017,9,7,7,45,0.0,86.5,2.9,20.5,86.5,75.59,57.42
2017,9,7,8,0,0.0,95.0,2.9,21.0,95.0,83.14,63.33
2017,9,7,8,15,0.0,84.5,2.9,21.5,84.5,74.78,56.15
2017,9,7,8,30,0.0,74.0,2.9,22.0,74.0,65.48,48.26
2017,9,7,8,45,0.0,91.0,2.9,22.5,91.0,80.62,60.29
2017,9,7,9,0,0.0,108.0,2.9,23.0,108.0,95.4,71.88
2017,9,7,9,15,0.0,123.5,2.9,23.0,123.5,108.98,82.54
2017,9,7,9,30,0.0,139.0,2.9,23.0,139.0,122.68,93.21
2017,9,7,9,45,1.5,157.0,2.9,23.5,158.5,139.46,106.07
2017,9,7,10,0,3.0,175.0,2.9,24.0,178.0,156.57,119.07
2017,9,7,10,15,4.0,183.0,2.9,24.0,187.0,164.85,125.33
2017,9,7,10,30,5.0,191.0,2.9,24.0,196.0,173.28,131.74
2017,9,7,10,45,19.0,260.5,2.95,24.5,277.0,246.63,188.04
2017,9,7,11,0,33.0,330.0,3.0,25.0,358.0,329.77,250.28
2017,9,7,11,15,19.0,256.5,3.05,25.0,272.5,246.28,186.86
2017,9,7,11,30,5.0,183.0,3.1,25.0,187.0,168.41,126.97
2017,9,7,11,45,5.5,184.0,3.15,25.5,188.5,170.24,128.26
2017,9,7,12,0,6.0,185.0,3.2,26.0,190.0,172.09,129.44
2017,9,7,12,15,14.5,249.5,3.2,26.0,262.0,240.74,182.16
2017,9,7,12,30,23.0,314.0,3.2,26.0,334.0,311.64,235.59
2017,9,7,12,45,19.5,295.5,3.25,26.0,312.0,291.78,220.57
2017,9,7,13,0,16.0,277.0,3.3,26.0,290.0,271.56,205.49
2017,9,7,13,15,16.0,270.5,3.3,26.0,283.5,266.26,201.73
2017,9,7,13,30,16.0,264.0,3.3,26.0,277.0,260.87,197.89
2017,9,7,13,45,117.0,310.5,3.35,26.0,399.5,446.87,340.68
2017,9,7,14,0,218.0,357.0,3.4,26.0,522.0,603.45,456.44
2017,9,7,14,15,217.5,340.5,3.4,25.5,499.0,586.29,445.14
2017,9,7,14,30,217.0,324.0,3.4,25.0,476.0,567.95,433.87
2017,9,7,14,45,281.0,292.0,3.4,25.0,477.5,611.66,468.49
2017,9,7,15,0,345.0,260.0,3.4,25.0,479.0,632.73,486.69
2017,9,7,15,15,476.5,201.5,3.35,24.5,480.5,699.47,540.34
2017,9,7,15,30,608.0,143.0,3.3,24.0,482.0,746.58,578.28
2017,9,7,15,45,501.0,155.0,3.25,24.0,418.0,640.79,501.81
2017,9,7,16,0,394.0,167.0,3.2,24.0,354.0,548.75,432.96
2017,9,7,16,15,355.0,152.5,3.1,23.5,306.0,470.16,375.34
2017,9,7,16,30,316.0,138.0,3.0,23.0,258.0,410.47,330.19
2017,9,7,16,45,277.5,123.5,2.95,22.5,217.5,353.61,285.96
2017,9,7,17,0,239.0,109.0,2.9,22.0,177.0,299.72,242.73
2017,9,7,17,15,199.5,89.0,2.8,21.5,138.0,241.09,194.43
2017,9,7,17,30,160.0,69.0,2.7,21.0,99.0,185.9,147.69
2017,9,7,17,45,107.0,48.0,2.6,20.5,65.5,125.91,96.11
2017,9,7,18,0,54.0,27.0,2.5,20.0,32.0,61.09,36.86
2017,9,7,18,15,27.0,13.5,2.45,19.5,16.0,22.82,0.0
2017,9,7,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,1.7,16.5,6.5,5.0,0.0
2017,9,8,6,0,45.0,11.0,1.9,17.0,13.0,10.01,0.0
2017,9,8,6,15,125.0,31.0,1.85,17.0,46.5,25.03,13.98
2017,9,8,6,30,205.0,51.0,1.8,17.0,80.0,39.11,28.05
2017,9,8,6,45,264.5,69.5,1.8,17.5,123.0,52.36,40.19
2017,9,8,7,0,324.0,88.0,1.8,18.0,166.0,65.09,51.61
2017,9,8,7,15,162.0,73.5,1.7,18.5,112.5,56.58,44.23
2017,9,8,7,30,0.0,59.0,1.6,19.0,59.0,52.11,40.22
2017,9,8,7,45,0.0,65.0,1.5,19.5,65.0,57.44,42.58
2017,9,8,8,0,0.0,71.0,1.4,20.0,71.0,62.78,46.78
2017,9,8,8,15,0.0,81.0,1.3,20.5,81.0,71.69,53.84
2017,9,8,8,30,0.0,91.0,1.2,21.0,91.0,80.48,60.71
2017,9,8,8,45,0.0,117.5,1.1,21.5,117.5,103.26,78.78
2017,9,8,9,0,0.0,144.0,1.0,22.0,144.0,126.18,96.6
2017,9,8,9,15,1.0,159.5,1.0,22.5,160.5,140.34,107.26
2017,9,8,9,30,2.0,175.0,1.0,23.0,177.0,154.76,118.04
2017,9,8,9,45,6.0,199.5,1.05,23.5,204.5,178.82,136.23
2017,9,8,10,0,10.0,224.0,1.1,24.0,232.0,203.61,154.76
2017,9,8,10,15,17.5,260.0,1.2,24.5,274.0,241.5,183.11
2017,9,8,10,30,25.0,296.0,1.3,25.0,316.0,280.69,212.0
2017,9,8,10,45,44.0,332.0,1.4,25.5,367.5,335.63,252.38
2017,9,8,11,0,63.0,368.0,1.5,26.0,419.0,389.0,290.89
2017,9,8,11,15,416.5,268.0,1.65,26.5,616.0,613.9,458.82
2017,9,8,11,30,770.0,168.0,1.8,27.0,813.0,836.96,613.84
2017,9,8,11,45,774.0,166.5,1.95,27.5,818.5,868.27,632.15
2017,9,8,12,0,778.0,165.0,2.1,28.0,824.0,896.85,650.54
2017,9,8,12,15,777.0,165.0,2.2,28.0,821.5,919.37,665.84
2017,9,8,12,30,776.0,165.0,2.3,28.0,819.0,938.67,679.2
2017,9,8,12,45,766.5,168.0,2.45,28.5,807.0,949.41,686.26
2017,9,8,13,0,757.0,171.0,2.6,29.0,795.0,956.55,691.14
2017,9,8,13,15,751.0,169.5,2.75,28.5,777.5,959.0,695.87
2017,9,8,13,30,745.0,168.0,2.9,28.0,760.0,965.44,703.35
2017,9,8,13,45,739.5,164.5,3.05,28.0,736.0,959.41,701.36
2017,9,8,14,0,734.0,161.0,3.2,28.0,712.0,949.94,697.27
2017,9,8,14,15,722.0,158.0,3.25,27.5,680.5,931.22,687.78
2017,9,8,14,30,710.0,155.0,3.3,27.0,649.0,909.39,676.27
2017,9,8,14,45,698.0,149.5,3.35,27.0,612.5,881.74,659.45
2017,9,8,15,0,686.0,144.0,3.4,27.0,576.0,851.36,640.72
2017,9,8,15,15,665.5,139.5,3.35,26.5,534.0,811.73,616.14
2017,9,8,15,30,645.0,135.0,3.3,26.0,492.0,770.26,589.97
2017,9,8,15,45,623.5,127.5,3.3,25.5,447.0,722.91,559.38
2017,9,8,16,0,602.0,120.0,3.3,25.0,402.0,674.43,527.32
2017,9,8,16,15,566.5,112.5,3.15,24.5,353.5,613.98,485.03
2017,9,8,16,30,531.0,105.0,3.0,24.0,305.0,554.14,441.27
2017,9,8,16,45,490.5,94.0,2.9,23.5,257.0,482.4,387.25
2017,9,8,17,0,450.0,83.0,2.8,23.0,209.0,419.57,338.04
2017,9,8,17,15,383.5,71.0,2.65,22.5,162.5,342.45,275.35
2017,9,8,17,30,317.0,59.0,2.5,22.0,116.0,271.55,215.66
2017,9,8,17,45,229.5,42.5,2.35,21.5,76.5,190.9,146.49
2017,9,8,18,0,142.0,26.0,2.2,21.0,37.0,116.69,69.76
2017,9,8,18,15,71.0,13.0,2.15,20.5,18.5,39.39,0.0
2017,9,8,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,5,45,35.0,6.0,1.45,16.5,7.5,0.0,0.0
2017,9,9,6,0,70.0,12.0,1.6,17.0,15.0,10.91,0.0
2017,9,9,6,15,176.5,28.5,1.6,17.5,49.5,22.25,11.48
2017,9,9,6,30,283.0,45.0,1.6,18.0,84.0,34.69,24.11
2017,9,9,6,45,360.0,57.5,1.6,18.5,129.5,43.63,32.43
2017,9,9,7,0,437.0,70.0,1.6,19.0,175.0,53.62,41.41
2017,9,9,7,15,218.5,76.5,1.5,19.5,129.0,59.02,46.18
2017,9,9,7,30,0.0,83.0,1.4,20.0,83.0,71.97,57.3
2017,9,9,7,45,0.0,103.5,1.3,20.5,103.5,88.87,68.33
2017,9,9,8,0,0.0,124.0,1.2,21.0,124.0,106.21,82.1
2017,9,9,8,15,6.5,152.5,1.1,21.5,156.0,131.14,101.44
2017,9,9,8,30,13.0,181.0,1.0,22.0,188.0,157.3,121.4
2017,9,9,8,45,29.0,212.5,0.95,23.0,229.5,186.97,143.32
2017,9,9,9,0,45.0,244.0,0.9,24.0,271.0,222.38,169.42
2017,9,9,9,15,95.0,276.5,0.85,24.5,338.5,275.26,208.34
2017,9,9,9,30,145.0,309.0,0.8,25.0,406.0,335.37,252.18
2017,9,9,9,45,454.5,227.0,0.8,26.0,553.5,445.49,332.43
2017,9,9,10,0,764.0,145.0,0.8,27.0,701.0,584.57,431.47
2017,9,9,10,15,773.5,147.0,0.8,27.5,729.0,635.53,466.11
2017,9,9,10,30,783.0,149.0,0.8,28.0,757.0,685.46,499.74
2017,9,9,10,45,789.0,151.0,0.85,29.0,777.5,731.58,529.37
2017,9,9,11,0,795.0,153.0,0.9,30.0,798.0,775.88,556.72
2017,9,9,11,15,799.5,153.5,1.05,30.0,811.5,815.46,583.2
2017,9,9,11,30,804.0,154.0,1.2,30.0,825.0,852.66,608.13
2017,9,9,11,45,807.0,154.0,1.4,30.5,831.0,885.45,629.63
2017,9,9,12,0,810.0,154.0,1.6,31.0,837.0,915.37,649.24
2017,9,9,12,15,809.5,153.5,1.75,31.0,834.5,938.47,665.25
2017,9,9,12,30,809.0,153.0,1.9,31.0,832.0,958.23,679.31
2017,9,9,12,45,799.5,156.0,2.05,31.5,820.0,969.44,686.72
2017,9,9,13,0,790.0,159.0,2.2,32.0,808.0,976.94,691.93
2017,9,9,13,15,785.0,157.5,2.3,31.5,790.5,980.53,697.1
2017,9,9,13,30,780.0,156.0,2.4,31.0,773.0,980.5,700.15
2017,9,9,13,45,775.0,152.5,2.5,31.0,748.5,974.75,698.29
2017,9,9,14,0,770.0,149.0,2.6,31.0,724.0,965.44,694.29
2017,9,9,14,15,759.0,146.5,2.65,31.0,692.5,947.74,684.54
2017,9,9,14,30,748.0,144.0,2.7,31.0,661.0,933.67,677.27
2017,9,9,14,45,736.0,139.0,2.8,31.0,623.5,905.87,661.39
2017,9,9,15,0,724.0,134.0,2.9,31.0,586.0,875.22,643.58
2017,9,9,15,15,704.0,129.5,2.9,30.5,543.5,835.12,619.82
2017,9,9,15,30,684.0,125.0,2.9,30.0,501.0,793.04,594.39
2017,9,9,15,45,659.0,119.0,2.9,30.0,454.0,743.17,561.9
2017,9,9,16,0,634.0,113.0,2.9,30.0,407.0,692.3,528.15
2017,9,9,16,15,598.0,106.0,2.8,29.0,358.0,630.86,487.58
2017,9,9,16,30,562.0,99.0,2.7,28.0,309.0,570.03,445.68
2017,9,9,16,45,513.5,90.0,2.65,27.5,259.0,499.14,393.3
2017,9,9,17,0,465.0,81.0,2.6,27.0,209.0,426.45,337.65
2017,9,9,17,15,397.0,69.0,2.25,26.0,161.5,347.76,275.01
2017,9,9,17,30,329.0,57.0,1.9,25.0,114.0,275.45,215.25
2017,9,9,17,45,234.0,40.5,1.55,24.0,74.0,190.53,143.6
2017,9,9,18,0,139.0,24.0,1.2,23.0,34.0,110.87,58.78
2017,9,9,18,15,69.5,12.0,1.1,22.5,17.0,37.76,0.0
2017,9,9,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.0,4.5,1.05,17.5,5.0,0.0,0.0
2017,9,10,6,0,32.0,9.0,1.1,18.0,10.0,8.19,0.0
2017,9,10,6,15,107.0,28.5,1.2,18.5,41.5,23.08,11.71
2017,9,10,6,30,182.0,48.0,1.3,19.0,73.0,38.07,26.82
2017,9,10,6,45,246.5,66.5,1.45,20.0,116.0,50.15,37.8
2017,9,10,7,0,311.0,85.0,1.6,21.0,159.0,62.96,49.11
2017,9,10,7,15,363.5,99.0,1.35,21.5,206.0,71.91,56.89
2017,9,10,7,30,416.0,113.0,1.1,22.0,253.0,80.5,64.12
2017,9,10,7,45,454.0,124.5,0.85,23.0,300.5,101.42,69.34
2017,9,10,8,0,492.0,136.0,0.6,24.0,348.0,147.68,94.45
2017,9,10,8,15,523.0,145.0,0.65,25.5,394.0,195.81,128.32
2017,9,10,8,30,554.0,154.0,0.7,27.0,440.0,247.69,168.32
2017,9,10,8,45,578.0,160.5,0.8,28.5,483.0,300.62,210.29
2017,9,10,9,0,602.0,167.0,0.9,30.0,526.0,354.43,252.44
