Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,15,620.5,172.5,1.05,30.5,565.0,407.41,294.33
2017,9,10,9,30,639.0,178.0,1.2,31.0,604.0,461.72,336.13
2017,9,10,9,45,508.0,240.5,1.35,32.0,590.0,485.87,354.29
2017,9,10,10,0,377.0,303.0,1.5,33.0,576.0,494.0,359.4
2017,9,10,10,15,582.5,221.5,1.6,33.5,662.5,583.2,424.11
2017,9,10,10,30,788.0,140.0,1.7,34.0,749.0,681.0,493.45
2017,9,10,10,45,796.5,140.5,1.8,34.5,770.5,727.59,524.46
2017,9,10,11,0,805.0,141.0,1.9,35.0,792.0,772.52,553.43
2017,9,10,11,15,809.0,141.5,1.95,35.0,805.0,811.88,578.56
2017,9,10,11,30,813.0,142.0,2.0,35.0,818.0,848.77,602.01
2017,9,10,11,45,817.0,141.0,2.05,35.5,824.0,881.49,621.45
2017,9,10,12,0,821.0,140.0,2.1,36.0,830.0,911.33,639.0
2017,9,10,12,15,820.5,140.0,2.15,36.0,827.5,934.97,654.0
2017,9,10,12,30,820.0,140.0,2.2,36.0,825.0,955.25,667.03
2017,9,10,12,45,813.0,141.5,2.25,36.5,813.5,967.34,673.71
2017,9,10,13,0,806.0,143.0,2.3,37.0,802.0,975.77,678.29
2017,9,10,13,15,801.0,141.5,2.3,37.0,784.0,979.26,680.91
2017,9,10,13,30,796.0,140.0,2.3,37.0,766.0,979.11,681.47
2017,9,10,13,45,791.0,137.0,2.35,37.0,741.5,973.67,679.43
2017,9,10,14,0,786.0,134.0,2.4,37.0,717.0,964.65,675.32
2017,9,10,14,15,775.0,131.5,2.45,36.5,685.5,946.7,667.12
2017,9,10,14,30,764.0,129.0,2.5,36.0,654.0,925.47,656.91
2017,9,10,14,45,752.5,124.5,2.55,36.0,617.0,898.37,641.56
2017,9,10,15,0,741.0,120.0,2.6,36.0,580.0,868.35,624.28
2017,9,10,15,15,640.0,140.5,2.6,35.5,517.0,788.14,574.52
2017,9,10,15,30,539.0,161.0,2.6,35.0,454.0,695.71,515.1
2017,9,10,15,45,450.0,164.0,2.65,35.0,393.5,606.16,453.52
2017,9,10,16,0,361.0,167.0,2.7,35.0,333.0,504.04,381.33
2017,9,10,16,15,472.0,128.5,2.5,34.5,318.5,549.85,417.93
2017,9,10,16,30,583.0,90.0,2.3,34.0,304.0,574.57,437.92
2017,9,10,16,45,531.0,82.5,2.15,33.5,254.0,502.21,385.04
2017,9,10,17,0,479.0,75.0,2.0,33.0,204.0,432.81,332.98
2017,9,10,17,15,408.0,64.0,1.8,31.5,157.0,347.43,267.91
2017,9,10,17,30,337.0,53.0,1.6,30.0,110.0,274.28,209.42
2017,9,10,17,45,230.0,37.5,1.45,29.0,70.0,184.36,135.2
2017,9,10,18,0,123.0,22.0,1.3,28.0,30.0,99.35,42.66
2017,9,10,18,15,61.5,11.0,1.25,27.5,15.0,33.64,0.0
2017,9,10,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,2.15,20.5,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.5,21.0,7.0,6.37,0.0
2017,9,11,6,15,3.5,25.0,2.6,21.0,25.5,21.76,10.13
2017,9,11,6,30,7.0,43.0,2.7,21.0,44.0,36.75,25.38
2017,9,11,6,45,21.5,64.0,2.85,21.5,69.0,52.74,39.73
2017,9,11,7,0,36.0,85.0,3.0,22.0,94.0,68.9,53.98
2017,9,11,7,15,47.0,106.5,3.0,22.5,121.0,85.06,67.95
2017,9,11,7,30,58.0,128.0,3.0,23.0,148.0,100.89,81.32
2017,9,11,7,45,123.5,151.5,3.05,23.5,202.0,118.41,89.23
2017,9,11,8,0,189.0,175.0,3.1,24.0,256.0,153.96,112.1
2017,9,11,8,15,247.5,190.0,3.1,24.5,309.0,188.01,135.47
2017,9,11,8,30,306.0,205.0,3.1,25.0,362.0,233.46,169.58
2017,9,11,8,45,348.5,216.5,3.1,26.0,411.0,278.93,204.87
2017,9,11,9,0,391.0,228.0,3.1,27.0,460.0,329.38,244.11
2017,9,11,9,15,299.5,265.5,3.1,27.5,451.0,350.73,263.01
2017,9,11,9,30,208.0,303.0,3.1,28.0,442.0,360.83,271.63
2017,9,11,9,45,376.0,269.5,3.1,28.5,536.0,439.24,330.43
2017,9,11,10,0,544.0,236.0,3.1,29.0,630.0,536.62,402.59
2017,9,11,10,15,677.0,180.5,3.05,29.0,689.0,606.72,455.3
2017,9,11,10,30,810.0,125.0,3.0,29.0,748.0,682.28,511.48
2017,9,11,10,45,817.0,125.5,2.95,29.5,769.0,728.53,543.12
2017,9,11,11,0,824.0,126.0,2.9,30.0,790.0,772.91,571.5
2017,9,11,11,15,827.5,127.0,2.8,30.5,803.0,806.77,591.88
2017,9,11,11,30,831.0,128.0,2.7,31.0,816.0,843.21,613.72
2017,9,11,11,45,541.5,265.5,2.65,31.5,715.0,763.41,555.42
2017,9,11,12,0,252.0,403.0,2.6,32.0,614.0,645.95,467.66
2017,9,11,12,15,541.0,266.0,2.55,32.0,717.0,803.18,582.18
2017,9,11,12,30,830.0,129.0,2.5,32.0,820.0,943.11,674.48
2017,9,11,12,45,608.0,240.0,2.45,32.5,742.5,876.96,628.34
2017,9,11,13,0,386.0,351.0,2.4,33.0,665.0,765.03,548.52
2017,9,11,13,15,400.0,330.5,2.35,33.0,649.5,764.56,550.03
2017,9,11,13,30,414.0,310.0,2.3,33.0,634.0,778.77,560.07
2017,9,11,13,45,274.5,330.0,2.25,33.0,542.0,647.42,469.45
2017,9,11,14,0,135.0,350.0,2.2,33.0,450.0,514.0,375.14
2017,9,11,14,15,284.0,306.0,2.2,33.0,504.0,633.55,463.69
2017,9,11,14,30,433.0,262.0,2.2,33.0,558.0,747.56,544.55
2017,9,11,14,45,237.5,256.0,2.25,33.0,417.0,528.58,391.22
2017,9,11,15,0,42.0,250.0,2.3,33.0,276.0,298.1,221.76
2017,9,11,15,15,307.5,199.0,2.2,32.5,366.5,520.4,393.3
2017,9,11,15,30,573.0,148.0,2.1,32.0,457.0,718.35,536.71
2017,9,11,15,45,286.5,78.5,2.05,32.0,233.0,357.29,276.3
2017,9,11,16,0,0.0,9.0,2.0,32.0,9.0,7.92,0.65
2017,9,11,16,15,0.0,59.5,2.2,31.0,59.5,52.56,36.58
2017,9,11,16,30,0.0,110.0,2.4,30.0,110.0,103.47,77.45
2017,9,11,16,45,0.0,90.0,2.65,29.5,90.0,83.99,62.13
2017,9,11,17,0,0.0,70.0,2.9,29.0,70.0,64.39,46.48
2017,9,11,17,15,0.0,53.0,3.1,28.0,53.0,47.95,33.17
2017,9,11,17,30,0.0,36.0,3.3,27.0,36.0,31.76,19.86
2017,9,11,17,45,0.0,21.5,3.55,26.0,21.5,18.93,9.06
2017,9,11,18,0,0.0,7.0,3.8,25.0,7.0,6.14,0.0
2017,9,11,18,15,0.0,3.5,3.1,24.5,3.5,3.18,0.0
2017,9,11,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,2.4,20.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2017,9,12,6,15,18.0,26.0,2.55,20.0,28.5,22.32,10.11
2017,9,12,6,30,36.0,45.0,2.6,20.0,50.0,37.64,26.18
2017,9,12,6,45,63.0,66.5,2.7,20.5,79.5,52.98,40.07
2017,9,12,7,0,90.0,88.0,2.8,21.0,109.0,68.84,54.13
2017,9,12,7,15,111.5,109.0,2.8,21.5,141.5,83.94,67.26
2017,9,12,7,30,133.0,130.0,2.8,22.0,174.0,98.63,79.72
2017,9,12,7,45,240.0,141.5,2.8,22.5,237.0,111.24,81.52
2017,9,12,8,0,347.0,153.0,2.8,23.0,300.0,150.43,103.36
2017,9,12,8,15,319.5,179.5,2.8,23.5,327.5,192.39,136.4
2017,9,12,8,30,292.0,206.0,2.8,24.0,355.0,231.39,169.06
2017,9,12,8,45,488.5,167.5,2.8,24.5,444.5,279.83,202.95
2017,9,12,9,0,685.0,129.0,2.8,25.0,534.0,352.39,258.34
2017,9,12,9,15,702.5,132.5,2.8,25.5,573.0,407.77,304.23
2017,9,12,9,30,720.0,136.0,2.8,26.0,612.0,464.12,349.55
2017,9,12,9,45,751.0,130.5,2.85,27.0,649.5,521.44,393.59
2017,9,12,10,0,782.0,125.0,2.9,28.0,687.0,578.38,435.97
2017,9,12,10,15,791.0,126.5,2.85,28.5,714.5,629.18,473.02
2017,9,12,10,30,800.0,128.0,2.8,29.0,742.0,678.82,508.08
2017,9,12,10,45,808.0,129.0,2.8,29.5,763.0,725.84,540.54
2017,9,12,11,0,816.0,130.0,2.8,30.0,784.0,771.11,569.88
2017,9,12,11,15,820.0,130.5,2.8,30.0,797.0,810.65,595.8
2017,9,12,11,30,824.0,131.0,2.8,30.0,810.0,847.68,619.9
2017,9,12,11,45,826.5,130.5,2.85,30.5,815.5,871.61,634.31
2017,9,12,12,0,829.0,130.0,2.9,31.0,821.0,899.84,651.6
2017,9,12,12,15,828.5,130.0,3.0,31.0,818.5,922.7,667.02
2017,9,12,12,30,828.0,130.0,3.1,31.0,816.0,942.26,680.42
2017,9,12,12,45,817.5,133.5,3.25,31.5,803.5,963.11,693.74
2017,9,12,13,0,807.0,137.0,3.4,32.0,791.0,970.11,698.15
2017,9,12,13,15,802.0,136.0,3.55,31.5,773.0,973.94,703.58
2017,9,12,13,30,797.0,135.0,3.7,31.0,755.0,974.13,706.79
2017,9,12,13,45,786.0,135.0,3.85,31.0,729.5,965.8,703.12
2017,9,12,14,0,775.0,135.0,4.0,31.0,704.0,953.96,697.28
2017,9,12,14,15,764.0,132.5,4.1,30.5,672.0,935.93,688.5
2017,9,12,14,30,753.0,130.0,4.2,30.0,640.0,914.67,677.56
2017,9,12,14,45,735.5,128.0,4.35,29.5,602.5,890.55,664.86
2017,9,12,15,0,718.0,126.0,4.5,29.0,565.0,858.1,646.27
2017,9,12,15,15,698.0,122.0,4.45,28.5,522.5,818.57,621.69
2017,9,12,15,30,678.0,118.0,4.4,28.0,480.0,777.14,595.45
2017,9,12,15,45,653.0,112.0,4.4,27.5,434.0,727.35,562.91
2017,9,12,16,0,628.0,106.0,4.4,27.0,388.0,676.63,528.98
2017,9,12,16,15,591.0,99.5,4.2,26.5,339.5,615.25,485.72
2017,9,12,16,30,554.0,93.0,4.0,26.0,291.0,554.63,441.46
2017,9,12,16,45,507.5,83.5,3.85,25.5,242.5,485.1,388.35
2017,9,12,17,0,461.0,74.0,3.7,25.0,194.0,418.17,335.32
2017,9,12,17,15,386.5,62.5,3.45,24.0,147.5,331.76,265.3
2017,9,12,17,30,312.0,51.0,3.2,23.0,101.0,257.56,202.63
2017,9,12,17,45,209.0,35.5,3.0,22.5,63.5,171.7,127.34
2017,9,12,18,0,106.0,20.0,2.8,22.0,26.0,86.55,10.9
2017,9,12,18,15,53.0,10.0,2.75,21.5,13.0,29.27,0.0
2017,9,12,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,3.5,2.75,18.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,7.0,2.8,18.0,8.0,6.37,0.0
2017,9,13,6,15,89.0,27.5,2.8,18.0,38.5,22.22,9.55
2017,9,13,6,30,162.0,48.0,2.8,18.0,69.0,37.92,26.58
2017,9,13,6,45,233.5,66.5,2.8,18.5,111.5,51.8,39.35
2017,9,13,7,0,305.0,85.0,2.8,19.0,154.0,63.2,49.66
2017,9,13,7,15,212.0,107.0,2.75,19.0,161.0,79.96,64.49
2017,9,13,7,30,119.0,129.0,2.7,19.0,168.0,97.85,80.01
2017,9,13,7,45,166.0,149.5,2.7,19.5,214.0,118.61,89.97
2017,9,13,8,0,213.0,170.0,2.7,20.0,260.0,153.19,112.25
2017,9,13,8,15,389.5,159.5,2.75,20.5,348.5,186.39,130.22
2017,9,13,8,30,566.0,149.0,2.8,21.0,437.0,247.9,174.15
2017,9,13,8,45,371.5,206.0,2.9,21.5,402.0,278.19,207.3
2017,9,13,9,0,177.0,263.0,3.0,22.0,367.0,283.53,217.39
2017,9,13,9,15,183.5,282.5,3.05,22.5,397.0,317.49,244.06
2017,9,13,9,30,190.0,302.0,3.1,23.0,427.0,352.3,270.85
2017,9,13,9,45,242.5,311.0,3.2,23.5,479.5,405.46,311.24
2017,9,13,10,0,295.0,320.0,3.3,24.0,532.0,462.84,354.41
2017,9,13,10,15,516.5,243.0,3.35,24.0,630.5,560.28,429.83
2017,9,13,10,30,738.0,166.0,3.4,24.0,729.0,673.9,516.15
2017,9,13,10,45,751.5,164.0,3.45,24.5,751.0,720.38,549.03
2017,9,13,11,0,765.0,162.0,3.5,25.0,773.0,763.14,579.06
2017,9,13,11,15,769.5,163.0,3.55,25.0,786.0,801.96,605.87
2017,9,13,11,30,774.0,164.0,3.6,25.0,799.0,838.48,630.78
2017,9,13,11,45,780.5,162.0,3.7,25.5,805.5,871.3,652.07
2017,9,13,12,0,787.0,160.0,3.8,26.0,812.0,901.48,671.49
2017,9,13,12,15,586.5,258.5,3.85,25.5,743.5,842.65,630.59
2017,9,13,12,30,386.0,357.0,3.9,25.0,675.0,751.05,563.58
2017,9,13,12,45,562.5,269.0,4.0,25.0,725.5,858.08,644.37
2017,9,13,13,0,739.0,181.0,4.1,25.0,776.0,957.0,714.45
2017,9,13,13,15,572.5,251.0,4.1,25.0,705.5,869.13,652.82
2017,9,13,13,30,406.0,321.0,4.1,25.0,635.0,766.5,578.19
2017,9,13,13,45,564.0,243.5,4.2,25.0,664.0,861.85,651.1
2017,9,13,14,0,722.0,166.0,4.3,25.0,693.0,942.38,708.81
2017,9,13,14,15,709.5,162.5,4.25,24.5,661.0,922.31,696.81
2017,9,13,14,30,697.0,159.0,4.2,24.0,629.0,899.2,683.43
2017,9,13,14,45,685.5,153.0,4.2,24.0,592.5,871.31,665.64
2017,9,13,15,0,674.0,147.0,4.2,24.0,556.0,840.72,645.92
2017,9,13,15,15,652.0,141.5,4.05,23.5,513.0,798.52,618.4
2017,9,13,15,30,630.0,136.0,3.9,23.0,470.0,754.6,589.36
2017,9,13,15,45,604.5,128.5,3.8,22.5,424.5,703.99,555.13
2017,9,13,16,0,579.0,121.0,3.7,22.0,379.0,652.57,519.6
2017,9,13,16,15,540.5,113.0,3.6,21.5,330.5,589.87,474.22
2017,9,13,16,30,502.0,105.0,3.5,21.0,282.0,523.04,424.0
2017,9,13,16,45,452.0,94.0,3.4,21.0,233.5,452.79,368.46
2017,9,13,17,0,402.0,83.0,3.3,21.0,185.0,386.0,313.87
2017,9,13,17,15,330.5,68.5,3.15,20.5,139.5,305.86,247.21
2017,9,13,17,30,259.0,54.0,3.0,20.0,94.0,232.69,184.35
2017,9,13,17,45,129.5,37.5,2.85,19.5,57.5,125.41,91.73
2017,9,13,18,0,0.0,21.0,2.7,19.0,21.0,21.34,0.0
2017,9,13,18,15,0.0,10.5,2.6,18.5,10.5,9.55,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.6,16.0,4.5,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.7,16.0,9.0,7.28,0.0
2017,9,14,6,15,109.0,27.5,2.85,16.0,40.5,22.22,8.93
2017,9,14,6,30,202.0,47.0,3.0,16.0,72.0,36.3,25.35
2017,9,14,6,45,285.0,62.5,3.15,16.5,116.5,47.48,35.88
2017,9,14,7,0,368.0,78.0,3.3,17.0,161.0,58.28,45.75
2017,9,14,7,15,466.5,77.0,3.35,17.0,210.0,57.66,45.42
2017,9,14,7,30,565.0,76.0,3.4,17.0,259.0,54.79,42.93
2017,9,14,7,45,575.0,89.0,3.5,17.5,303.0,80.8,51.19
2017,9,14,8,0,585.0,102.0,3.6,18.0,347.0,132.99,81.44
2017,9,14,8,15,625.0,111.5,3.6,18.5,402.5,188.6,123.11
2017,9,14,8,30,665.0,121.0,3.6,19.0,458.0,249.16,173.26
2017,9,14,8,45,705.5,119.5,3.65,19.5,505.5,305.27,221.61
2017,9,14,9,0,746.0,118.0,3.7,20.0,553.0,365.52,273.41
2017,9,14,9,15,763.5,121.0,3.75,20.5,593.5,426.46,325.24
2017,9,14,9,30,781.0,124.0,3.8,21.0,634.0,485.14,373.9
2017,9,14,9,45,693.5,167.5,3.85,21.5,638.5,524.35,405.96
2017,9,14,10,0,606.0,211.0,3.9,22.0,643.0,554.57,429.31
2017,9,14,10,15,629.5,213.0,3.9,22.0,677.0,607.88,470.4
2017,9,14,10,30,653.0,215.0,3.9,22.0,711.0,661.95,511.11
2017,9,14,10,45,763.5,165.0,3.95,22.0,760.0,730.61,563.78
2017,9,14,11,0,874.0,115.0,4.0,22.0,809.0,797.03,612.23
2017,9,14,11,15,876.5,115.5,4.05,22.0,821.5,836.42,639.35
2017,9,14,11,30,879.0,116.0,4.1,22.0,834.0,873.0,664.56
2017,9,14,11,45,878.0,117.0,4.15,22.5,837.5,904.04,684.54
2017,9,14,12,0,877.0,118.0,4.2,23.0,841.0,931.79,702.22
2017,9,14,12,15,874.5,118.0,4.2,22.5,837.0,953.69,718.41
2017,9,14,12,30,872.0,118.0,4.2,22.0,833.0,972.01,732.33
2017,9,14,12,45,871.0,115.5,4.25,22.0,821.5,985.49,741.98
2017,9,14,13,0,870.0,113.0,4.3,22.0,810.0,995.25,749.27
2017,9,14,13,15,864.0,112.0,4.25,22.0,790.5,997.91,751.34
2017,9,14,13,30,858.0,111.0,4.2,22.0,771.0,996.78,751.04
2017,9,14,13,45,851.0,109.0,4.2,22.0,745.0,989.78,747.23
2017,9,14,14,0,844.0,107.0,4.2,22.0,719.0,979.1,741.1
2017,9,14,14,15,833.5,105.0,4.15,21.5,686.5,971.9,738.65
2017,9,14,14,30,823.0,103.0,4.1,21.0,654.0,950.63,726.58
2017,9,14,14,45,807.5,101.0,4.1,21.0,615.0,921.24,707.87
2017,9,14,15,0,792.0,99.0,4.1,21.0,576.0,888.96,687.11
2017,9,14,15,15,773.0,96.5,4.05,20.5,532.5,850.18,662.64
2017,9,14,15,30,754.0,94.0,4.0,20.0,489.0,809.2,636.27
2017,9,14,15,45,723.0,91.5,3.95,20.0,441.0,760.34,602.52
2017,9,14,16,0,692.0,89.0,3.9,20.0,393.0,706.71,564.67
2017,9,14,16,15,654.5,84.0,3.85,19.5,343.5,644.5,520.5
2017,9,14,16,30,617.0,79.0,3.8,19.0,294.0,583.0,475.51
2017,9,14,16,45,554.0,74.0,3.75,18.5,242.5,504.8,414.69
2017,9,14,17,0,491.0,69.0,3.7,18.0,191.0,430.41,354.05
2017,9,14,17,15,408.0,58.5,3.55,17.5,144.0,342.36,279.97
2017,9,14,17,30,325.0,48.0,3.4,17.0,97.0,260.37,208.63
2017,9,14,17,45,194.5,33.0,3.3,16.5,59.0,161.76,118.97
2017,9,14,18,0,64.0,18.0,3.2,16.0,21.0,56.51,0.0
2017,9,14,18,15,32.0,9.0,3.15,16.0,10.5,20.25,0.0
2017,9,14,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,18.5,4.5,1.95,13.5,5.0,0.0,0.0
2017,9,15,6,0,37.0,9.0,2.1,14.0,10.0,8.19,0.0
2017,9,15,6,15,171.5,25.5,2.3,14.5,44.5,20.04,6.76
2017,9,15,6,30,306.0,42.0,2.5,15.0,79.0,32.66,22.28
2017,9,15,6,45,398.0,53.5,2.7,15.5,127.0,42.58,31.72
2017,9,15,7,0,490.0,65.0,2.9,16.0,175.0,50.42,39.0
2017,9,15,7,15,550.0,73.0,2.85,16.5,226.5,54.86,43.05
2017,9,15,7,30,610.0,81.0,2.8,17.0,278.0,59.18,46.8
2017,9,15,7,45,650.5,87.0,2.75,17.5,329.5,82.18,50.73
2017,9,15,8,0,691.0,93.0,2.7,18.0,381.0,136.7,80.06
2017,9,15,8,15,720.0,98.0,2.6,18.5,430.0,193.61,122.9
2017,9,15,8,30,749.0,103.0,2.5,19.0,479.0,253.84,173.51
2017,9,15,8,45,766.5,107.5,2.4,19.5,523.5,316.89,228.19
2017,9,15,9,0,784.0,112.0,2.3,20.0,568.0,377.23,280.21
2017,9,15,9,15,799.5,115.5,2.15,20.5,608.5,436.93,330.26
2017,9,15,9,30,815.0,119.0,2.0,21.0,649.0,497.17,378.82
2017,9,15,9,45,855.5,108.0,1.95,21.5,690.5,557.44,426.01
2017,9,15,10,0,896.0,97.0,1.9,22.0,732.0,619.35,472.83
2017,9,15,10,15,903.0,98.0,1.85,22.5,760.0,672.9,511.78
2017,9,15,10,30,910.0,99.0,1.8,23.0,788.0,724.73,548.16
2017,9,15,10,45,913.5,100.5,1.75,23.5,808.0,772.54,579.35
2017,9,15,11,0,917.0,102.0,1.7,24.0,828.0,817.88,607.38
2017,9,15,11,15,920.0,102.5,1.7,24.0,840.5,859.16,633.97
2017,9,15,11,30,923.0,103.0,1.7,24.0,853.0,897.52,658.44
2017,9,15,11,45,922.5,103.5,1.7,24.5,857.0,929.7,677.45
2017,9,15,12,0,922.0,104.0,1.7,25.0,861.0,958.43,694.16
2017,9,15,12,15,921.0,104.0,1.75,25.0,857.5,982.6,709.97
2017,9,15,12,30,920.0,104.0,1.8,25.0,854.0,1003.08,723.55
2017,9,15,12,45,912.5,106.0,1.9,25.5,841.5,1015.61,731.47
2017,9,15,13,0,905.0,108.0,2.0,26.0,829.0,1024.17,737.06
2017,9,15,13,15,899.5,107.0,2.1,26.0,809.5,1027.49,740.93
2017,9,15,13,30,894.0,106.0,2.2,26.0,790.0,1026.88,742.48
2017,9,15,13,45,885.0,105.5,2.3,26.0,763.0,1019.44,739.82
2017,9,15,14,0,876.0,105.0,2.4,26.0,736.0,1008.22,734.87
2017,9,15,14,15,865.0,103.0,2.55,26.0,702.0,989.62,725.69
2017,9,15,14,30,854.0,101.0,2.7,26.0,668.0,977.84,720.97
2017,9,15,14,45,836.0,100.0,2.85,26.0,627.5,946.68,703.3
2017,9,15,15,0,818.0,99.0,3.0,26.0,587.0,912.6,683.54
2017,9,15,15,15,797.5,96.0,3.15,25.5,542.0,871.15,659.67
2017,9,15,15,30,777.0,93.0,3.3,25.0,497.0,827.47,633.66
2017,9,15,15,45,743.5,91.0,3.45,24.5,447.5,771.9,598.42
2017,9,15,16,0,710.0,89.0,3.6,24.0,398.0,720.55,565.19
2017,9,15,16,15,671.5,84.0,3.65,23.5,346.5,656.84,521.23
2017,9,15,16,30,633.0,79.0,3.7,23.0,295.0,593.87,476.31
2017,9,15,16,45,569.0,73.0,3.8,22.5,243.0,513.09,414.91
2017,9,15,17,0,505.0,67.0,3.9,22.0,191.0,436.27,353.44
2017,9,15,17,15,421.5,56.5,3.85,21.0,143.0,347.41,280.21
2017,9,15,17,30,338.0,46.0,3.8,20.0,95.0,266.03,210.3
2017,9,15,17,45,207.5,31.0,3.75,19.0,57.0,165.52,117.9
2017,9,15,18,0,77.0,16.0,3.7,18.0,19.0,64.8,0.0
2017,9,15,18,15,38.5,8.0,3.5,17.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,21.0,1.55,15.5,34.0,16.41,3.67
2017,9,16,6,30,223.0,42.0,1.7,16.0,68.0,32.53,21.99
2017,9,16,6,45,302.5,57.0,1.9,16.5,112.0,43.44,32.31
2017,9,16,7,0,382.0,72.0,2.1,17.0,156.0,53.98,41.95
2017,9,16,7,15,441.5,83.0,2.0,17.5,204.5,61.14,48.37
2017,9,16,7,30,501.0,94.0,1.9,18.0,253.0,68.04,54.36
2017,9,16,7,45,544.0,102.0,1.85,18.5,302.5,91.03,59.88
2017,9,16,8,0,587.0,110.0,1.8,19.0,352.0,140.59,87.07
2017,9,16,8,15,619.0,116.0,1.75,19.5,400.0,192.27,125.46
2017,9,16,8,30,651.0,122.0,1.7,20.0,448.0,247.82,171.23
2017,9,16,8,45,616.5,141.5,1.7,21.0,472.5,299.08,216.51
2017,9,16,9,0,582.0,161.0,1.7,22.0,497.0,345.73,256.87
2017,9,16,9,15,587.5,173.5,1.65,22.5,533.5,398.2,299.78
2017,9,16,9,30,593.0,186.0,1.6,23.0,570.0,450.62,341.13
2017,9,16,9,45,671.0,169.0,1.6,23.5,625.5,514.93,390.2
2017,9,16,10,0,749.0,152.0,1.6,24.0,681.0,585.64,442.72
2017,9,16,10,15,648.5,202.0,1.65,24.5,673.0,611.13,460.21
2017,9,16,10,30,548.0,252.0,1.7,25.0,665.0,622.54,466.96
2017,9,16,10,45,663.5,207.0,1.75,25.5,721.0,698.63,521.87
2017,9,16,11,0,779.0,162.0,1.8,26.0,777.0,775.1,575.6
2017,9,16,11,15,648.5,228.0,1.85,26.0,745.0,771.63,570.43
2017,9,16,11,30,518.0,294.0,1.9,26.0,713.0,750.35,553.63
2017,9,16,11,45,653.5,230.5,1.95,26.0,762.5,833.64,613.74
2017,9,16,12,0,789.0,167.0,2.0,26.0,812.0,910.77,665.27
2017,9,16,12,15,788.5,166.5,2.05,26.0,809.0,933.01,679.51
2017,9,16,12,30,788.0,166.0,2.1,26.0,806.0,951.95,692.26
2017,9,16,12,45,770.0,173.0,2.2,26.5,791.0,958.11,696.04
2017,9,16,13,0,752.0,180.0,2.3,27.0,776.0,968.53,702.81
2017,9,16,13,15,680.0,207.5,2.35,27.0,737.0,936.33,682.89
2017,9,16,13,30,608.0,235.0,2.4,27.0,698.0,898.77,659.02
2017,9,16,13,45,592.5,229.5,2.5,27.0,667.5,880.32,648.72
2017,9,16,14,0,577.0,224.0,2.6,27.0,637.0,853.16,632.5
2017,9,16,14,15,458.5,251.0,2.65,26.5,569.5,763.55,571.47
2017,9,16,14,30,340.0,278.0,2.7,26.0,502.0,657.02,497.36
2017,9,16,14,45,171.0,225.0,2.75,26.0,337.5,410.93,317.42
2017,9,16,15,0,2.0,172.0,2.8,26.0,173.0,161.68,122.87
2017,9,16,15,15,202.5,179.0,2.85,25.5,283.5,399.96,314.94
2017,9,16,15,30,403.0,186.0,2.9,25.0,394.0,601.28,469.61
2017,9,16,15,45,452.0,156.0,2.95,24.5,368.0,596.18,468.38
2017,9,16,16,0,501.0,126.0,3.0,24.0,342.0,585.01,463.68
2017,9,16,16,15,488.0,116.5,2.9,23.5,304.5,544.68,434.6
2017,9,16,16,30,475.0,107.0,2.8,23.0,267.0,503.79,404.24
2017,9,16,16,45,424.0,94.0,2.75,22.5,218.5,431.84,348.39
2017,9,16,17,0,373.0,81.0,2.7,22.0,170.0,363.54,293.42
2017,9,16,17,15,299.0,65.0,2.45,21.0,125.0,281.97,225.99
2017,9,16,17,30,225.0,49.0,2.2,20.0,80.0,207.74,162.45
2017,9,16,17,45,133.5,29.5,1.95,19.5,46.0,127.89,86.7
2017,9,16,18,0,42.0,10.0,1.7,19.0,12.0,27.05,0.0
2017,9,16,18,15,21.0,5.0,1.8,18.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,6,15,116.5,20.5,2.6,14.5,34.0,16.05,2.5
2017,9,17,6,30,233.0,41.0,2.7,15.0,68.0,31.81,21.37
2017,9,17,6,45,323.5,55.0,2.85,15.5,113.5,42.02,31.16
2017,9,17,7,0,414.0,69.0,3.0,16.0,159.0,51.92,40.28
2017,9,17,7,15,474.0,79.5,3.0,16.5,209.0,60.38,47.9
2017,9,17,7,30,534.0,90.0,3.0,17.0,259.0,66.48,53.22
2017,9,17,7,45,580.0,97.5,3.0,17.5,310.0,89.01,57.65
2017,9,17,8,0,626.0,105.0,3.0,18.0,361.0,140.83,86.13
2017,9,17,8,15,483.5,147.5,3.0,18.5,360.0,194.21,133.75
2017,9,17,8,30,341.0,190.0,3.0,19.0,359.0,232.1,171.51
2017,9,17,8,45,543.5,156.0,3.0,19.5,455.0,288.84,213.04
2017,9,17,9,0,746.0,122.0,3.0,20.0,551.0,370.55,276.98
2017,9,17,9,15,763.0,125.5,3.0,20.5,591.5,429.32,326.7
2017,9,17,9,30,780.0,129.0,3.0,21.0,632.0,490.66,376.88
2017,9,17,9,45,823.5,117.5,3.0,21.5,674.0,550.27,424.37
2017,9,17,10,0,867.0,106.0,3.0,22.0,716.0,611.48,471.75
2017,9,17,10,15,875.0,107.5,3.0,22.5,744.0,664.7,511.61
2017,9,17,10,30,883.0,109.0,3.0,23.0,772.0,716.38,549.14
2017,9,17,10,45,890.5,109.0,3.0,23.5,793.0,764.47,582.31
2017,9,17,11,0,898.0,109.0,3.0,24.0,814.0,810.46,612.26
2017,9,17,11,15,901.5,110.0,3.05,24.0,826.5,851.87,640.23
2017,9,17,11,30,905.0,111.0,3.1,24.0,839.0,890.46,666.16
2017,9,17,11,45,906.5,110.5,3.15,24.5,844.0,922.78,686.45
2017,9,17,12,0,908.0,110.0,3.2,25.0,849.0,951.79,704.48
2017,9,17,12,15,907.0,110.0,3.25,25.0,845.5,975.54,720.42
2017,9,17,12,30,906.0,110.0,3.3,25.0,842.0,995.65,734.08
2017,9,17,12,45,902.0,110.0,3.4,25.5,830.0,1009.1,742.42
2017,9,17,13,0,898.0,110.0,3.5,26.0,818.0,1018.69,748.38
2017,9,17,13,15,892.5,109.0,3.55,26.0,798.0,1021.81,751.36
2017,9,17,13,30,887.0,108.0,3.6,26.0,778.0,1021.02,751.99
2017,9,17,13,45,879.5,106.0,3.7,26.0,751.5,1013.23,748.53
2017,9,17,14,0,872.0,104.0,3.8,26.0,725.0,1001.65,742.72
2017,9,17,14,15,861.0,102.0,3.8,25.5,691.0,982.92,733.03
2017,9,17,14,30,850.0,100.0,3.8,25.0,657.0,970.99,728.03
2017,9,17,14,45,836.0,97.5,3.8,25.0,617.0,941.77,709.89
2017,9,17,15,0,822.0,95.0,3.8,25.0,577.0,909.5,689.71
2017,9,17,15,15,802.0,92.0,3.75,24.5,532.0,868.29,664.23
2017,9,17,15,30,782.0,89.0,3.7,24.0,487.0,824.85,636.84
2017,9,17,15,45,758.0,84.0,3.65,23.5,439.0,773.62,603.34
2017,9,17,16,0,734.0,79.0,3.6,23.0,391.0,721.1,568.13
2017,9,17,16,15,696.5,74.5,3.5,22.0,339.5,661.95,527.83
2017,9,17,16,30,659.0,70.0,3.4,21.0,288.0,599.51,483.52
2017,9,17,16,45,607.0,63.0,3.35,20.5,237.0,524.95,426.7
2017,9,17,17,0,555.0,56.0,3.3,20.0,186.0,453.46,368.76
2017,9,17,17,15,469.5,47.0,3.15,19.0,137.5,363.32,293.74
2017,9,17,17,30,384.0,38.0,3.0,18.0,89.0,281.12,221.92
2017,9,17,17,45,244.5,25.0,2.85,17.5,52.0,176.07,116.31
2017,9,17,18,0,105.0,12.0,2.7,17.0,15.0,55.57,0.0
2017,9,17,18,15,52.5,6.0,2.6,16.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,6,15,148.5,17.5,3.15,17.5,34.0,13.9,0.28
2017,9,18,6,30,297.0,35.0,3.3,18.0,68.0,28.29,18.02
2017,9,18,6,45,374.5,46.5,3.45,18.5,111.5,36.61,26.05
2017,9,18,7,0,452.0,58.0,3.6,19.0,155.0,44.6,33.38
2017,9,18,7,15,511.0,66.0,3.7,19.0,203.5,49.27,37.69
2017,9,18,7,30,570.0,74.0,3.8,19.0,252.0,53.78,41.69
2017,9,18,7,45,285.0,82.0,3.95,19.5,171.0,67.6,45.28
2017,9,18,8,0,0.0,90.0,4.1,20.0,90.0,78.8,60.15
2017,9,18,8,15,94.5,150.0,4.1,20.5,197.0,138.44,104.6
2017,9,18,8,30,189.0,210.0,4.1,21.0,304.0,214.8,162.47
2017,9,18,8,45,478.0,152.5,4.1,21.5,418.5,267.35,197.01
2017,9,18,9,0,767.0,95.0,4.1,22.0,533.0,357.54,265.74
2017,9,18,9,15,782.5,97.0,4.0,22.5,572.0,414.63,314.52
2017,9,18,9,30,798.0,99.0,3.9,23.0,611.0,472.2,362.22
2017,9,18,9,45,830.5,91.5,3.8,23.5,649.5,530.36,408.86
2017,9,18,10,0,863.0,84.0,3.7,24.0,688.0,588.87,454.33
2017,9,18,10,15,870.5,85.5,3.65,24.0,715.0,641.21,494.71
2017,9,18,10,30,878.0,87.0,3.6,24.0,742.0,691.97,532.86
2017,9,18,10,45,646.5,204.0,3.6,24.5,693.5,684.28,522.44
2017,9,18,11,0,415.0,321.0,3.6,25.0,645.0,645.36,488.96
2017,9,18,11,15,656.5,204.5,3.7,25.0,726.5,756.27,574.41
2017,9,18,11,30,898.0,88.0,3.8,25.0,808.0,860.93,648.23
2017,9,18,11,45,475.5,223.0,3.95,25.5,604.5,664.52,505.96
2017,9,18,12,0,53.0,358.0,4.1,26.0,401.0,395.4,298.64
2017,9,18,12,15,52.0,355.0,4.25,25.5,397.0,395.67,300.49
2017,9,18,12,30,51.0,352.0,4.4,25.0,393.0,395.6,301.3
2017,9,18,12,45,50.0,346.0,4.6,25.0,386.0,392.03,299.08
2017,9,18,13,0,49.0,340.0,4.8,25.0,379.0,388.11,296.63
2017,9,18,13,15,303.0,294.5,4.8,24.5,523.5,629.86,485.01
2017,9,18,13,30,557.0,249.0,4.8,24.0,668.0,857.18,654.15
2017,9,18,13,45,481.0,267.5,4.85,24.0,620.5,804.46,614.83
2017,9,18,14,0,405.0,286.0,4.9,24.0,573.0,732.14,562.96
2017,9,18,14,15,426.5,264.0,4.85,23.5,553.5,745.86,575.65
2017,9,18,14,30,448.0,242.0,4.8,23.0,534.0,739.25,573.78
2017,9,18,14,45,504.0,206.0,4.75,23.0,515.0,746.56,582.12
2017,9,18,15,0,560.0,170.0,4.7,23.0,496.0,748.15,586.06
2017,9,18,15,15,656.0,127.5,4.65,22.5,480.5,781.99,613.27
2017,9,18,15,30,752.0,85.0,4.6,22.0,465.0,792.19,623.21
2017,9,18,15,45,592.5,110.5,4.6,22.0,391.0,668.6,533.44
2017,9,18,16,0,433.0,136.0,4.6,22.0,317.0,540.54,436.04
2017,9,18,16,15,414.5,120.0,4.5,21.5,275.5,490.68,399.03
2017,9,18,16,30,396.0,104.0,4.4,21.0,234.0,440.79,360.52
2017,9,18,16,45,363.0,89.0,4.35,20.5,191.5,382.47,313.74
2017,9,18,17,0,330.0,74.0,4.3,20.0,149.0,326.21,266.91
2017,9,18,17,15,275.5,58.0,4.15,19.0,109.5,258.46,209.2
2017,9,18,17,30,221.0,42.0,4.0,18.0,70.0,195.98,153.71
2017,9,18,17,45,110.5,26.0,3.9,17.5,40.0,108.71,65.1
2017,9,18,18,0,0.0,10.0,3.8,17.0,10.0,9.1,0.0
2017,9,18,18,15,0.0,5.0,3.8,16.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,19,6,15,158.0,17.0,2.2,14.5,34.5,13.54,0.0
2017,9,19,6,30,316.0,34.0,2.5,15.0,69.0,27.53,17.54
2017,9,19,6,45,417.5,43.5,2.8,15.5,116.0,34.21,24.28
2017,9,19,7,0,519.0,53.0,3.1,16.0,163.0,40.71,30.38
2017,9,19,7,15,577.0,59.5,3.15,16.5,213.0,44.4,33.78
2017,9,19,7,30,635.0,66.0,3.2,17.0,263.0,48.0,36.95
2017,9,19,7,45,677.0,70.0,3.3,18.0,313.5,71.5,40.7
2017,9,19,8,0,719.0,74.0,3.4,19.0,364.0,130.14,73.21
2017,9,19,8,15,695.5,88.5,3.4,19.5,398.0,183.68,115.79
2017,9,19,8,30,672.0,103.0,3.4,20.0,432.0,238.17,163.92
2017,9,19,8,45,648.5,123.5,3.4,20.5,465.5,294.59,214.3
2017,9,19,9,0,625.0,144.0,3.4,21.0,499.0,347.84,261.12
2017,9,19,9,15,735.5,117.5,3.35,21.0,565.0,411.81,313.93
2017,9,19,9,30,846.0,91.0,3.3,21.0,631.0,488.95,376.64
2017,9,19,9,45,849.5,96.0,3.3,21.5,663.0,544.86,421.7
2017,9,19,10,0,853.0,101.0,3.3,22.0,695.0,599.32,464.14
2017,9,19,10,15,861.0,102.5,3.3,22.5,722.5,651.67,503.68
2017,9,19,10,30,869.0,104.0,3.3,23.0,750.0,702.51,540.92
2017,9,19,10,45,877.5,103.5,3.3,23.5,771.0,750.02,573.9
2017,9,19,11,0,886.0,103.0,3.3,24.0,792.0,795.53,603.85
2017,9,19,11,15,889.5,103.5,3.3,24.0,804.5,835.75,630.98
2017,9,19,11,30,893.0,104.0,3.3,24.0,817.0,873.18,656.06
2017,9,19,11,45,898.0,102.0,3.35,24.5,822.5,906.38,677.14
2017,9,19,12,0,903.0,100.0,3.4,25.0,828.0,936.45,696.05
2017,9,19,12,15,902.0,100.0,3.4,25.0,824.5,959.78,711.46
2017,9,19,12,30,901.0,100.0,3.4,25.0,821.0,979.47,724.58
2017,9,19,12,45,905.0,96.0,3.4,25.0,811.0,995.9,735.65
2017,9,19,13,0,909.0,92.0,3.4,25.0,801.0,1008.55,744.38
2017,9,19,13,15,904.5,91.0,3.4,25.0,782.0,1012.3,747.41
2017,9,19,13,30,900.0,90.0,3.4,25.0,763.0,1012.13,748.08
2017,9,19,13,45,894.5,88.0,3.45,25.0,737.0,1005.88,745.3
2017,9,19,14,0,889.0,86.0,3.5,25.0,711.0,995.78,740.15
2017,9,19,14,15,879.0,84.5,3.5,25.0,678.0,978.08,729.71
2017,9,19,14,30,869.0,83.0,3.5,25.0,645.0,956.84,717.03
2017,9,19,14,45,856.5,81.0,3.55,25.0,605.5,929.24,700.39
2017,9,19,15,0,844.0,79.0,3.6,25.0,566.0,898.56,681.6
2017,9,19,15,15,825.0,76.5,3.6,24.5,521.5,858.49,657.14
2017,9,19,15,30,806.0,74.0,3.6,24.0,477.0,824.79,636.83
2017,9,19,15,45,780.5,71.0,3.6,24.0,429.0,774.0,602.63
2017,9,19,16,0,755.0,68.0,3.6,24.0,381.0,722.0,566.94
2017,9,19,16,15,718.5,64.0,3.5,23.5,330.0,659.35,523.09
2017,9,19,16,30,682.0,60.0,3.4,23.0,279.0,597.17,478.13
2017,9,19,16,45,626.5,54.5,3.35,22.5,228.0,520.98,420.66
2017,9,19,17,0,571.0,49.0,3.3,22.0,177.0,452.59,364.91
2017,9,19,17,15,483.0,41.5,3.0,21.0,129.5,362.63,289.86
2017,9,19,17,30,395.0,34.0,2.7,20.0,82.0,280.97,217.7
2017,9,19,17,45,239.5,21.5,2.45,19.5,46.5,164.73,89.13
2017,9,19,18,0,84.0,9.0,2.2,19.0,11.0,43.55,0.0
2017,9,19,18,15,42.0,4.5,2.2,18.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,6,15,148.0,16.5,1.85,15.5,32.5,13.15,0.0
2017,9,20,6,30,296.0,33.0,2.1,16.0,65.0,26.69,16.64
2017,9,20,6,45,386.0,43.0,2.4,17.0,109.0,33.79,23.73
2017,9,20,7,0,476.0,53.0,2.7,18.0,153.0,40.67,30.06
2017,9,20,7,15,536.0,60.0,2.8,18.5,201.5,44.72,33.77
2017,9,20,7,30,596.0,67.0,2.9,19.0,250.0,48.67,37.23
2017,9,20,7,45,298.0,99.0,3.0,19.5,190.5,80.7,55.83
2017,9,20,8,0,0.0,131.0,3.1,20.0,131.0,111.14,86.81
2017,9,20,8,15,0.0,135.5,3.15,20.5,135.5,116.4,90.66
2017,9,20,8,30,0.0,140.0,3.2,21.0,140.0,121.29,94.17
2017,9,20,8,45,48.5,194.0,3.3,21.5,221.5,179.15,138.84
2017,9,20,9,0,97.0,248.0,3.4,22.0,303.0,245.58,190.1
