Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,15,50.5,217.5,3.5,22.0,246.5,210.3,163.14
2017,9,20,9,30,4.0,187.0,3.6,22.0,190.0,166.38,128.58
2017,9,20,9,45,8.5,209.5,3.7,22.5,216.0,189.38,146.32
2017,9,20,10,0,13.0,232.0,3.8,23.0,242.0,213.16,164.43
2017,9,20,10,15,45.5,285.0,3.9,23.0,319.0,287.11,221.95
2017,9,20,10,30,78.0,338.0,4.0,23.0,396.0,363.19,280.2
2017,9,20,10,45,68.0,340.5,4.15,23.5,392.0,365.07,280.64
2017,9,20,11,0,58.0,343.0,4.3,24.0,388.0,365.77,280.37
2017,9,20,11,15,208.5,347.0,4.35,24.0,512.0,507.54,390.02
2017,9,20,11,30,359.0,351.0,4.4,24.0,636.0,662.39,505.54
2017,9,20,11,45,623.5,223.0,4.45,24.0,721.5,800.7,610.79
2017,9,20,12,0,888.0,95.0,4.5,24.0,807.0,917.25,692.68
2017,9,20,12,15,444.0,110.0,4.55,24.0,466.0,552.47,430.98
2017,9,20,12,30,0.0,125.0,4.6,24.0,125.0,111.9,83.34
2017,9,20,12,45,13.5,212.5,4.7,24.0,223.0,207.32,159.1
2017,9,20,13,0,27.0,300.0,4.8,24.0,321.0,324.15,249.3
2017,9,20,13,15,64.5,324.5,4.85,23.5,373.0,390.78,301.83
2017,9,20,13,30,102.0,349.0,4.9,23.0,425.0,459.06,355.35
2017,9,20,13,45,95.5,334.0,4.95,23.0,403.0,439.05,340.54
2017,9,20,14,0,89.0,319.0,5.0,23.0,381.0,418.53,325.56
2017,9,20,14,15,63.5,289.0,5.0,22.5,332.0,361.34,282.36
2017,9,20,14,30,38.0,259.0,5.0,22.0,283.0,304.13,238.43
2017,9,20,14,45,23.5,224.0,5.0,22.0,238.5,235.97,185.17
2017,9,20,15,0,9.0,189.0,5.0,22.0,194.0,186.71,146.05
2017,9,20,15,15,4.5,103.5,4.95,21.5,106.0,96.84,74.08
2017,9,20,15,30,0.0,18.0,4.9,21.0,18.0,15.86,7.54
2017,9,20,15,45,0.0,21.5,4.85,20.5,21.5,18.94,10.18
2017,9,20,16,0,0.0,25.0,4.8,20.0,25.0,22.02,12.84
2017,9,20,16,15,0.0,21.5,4.65,19.5,21.5,18.92,10.31
2017,9,20,16,30,0.0,18.0,4.5,19.0,18.0,15.83,7.74
2017,9,20,16,45,0.0,14.5,4.35,18.5,14.5,12.74,5.14
2017,9,20,17,0,0.0,11.0,4.2,18.0,11.0,9.66,2.5
2017,9,20,17,15,0.0,8.0,4.05,17.5,8.0,7.02,0.2
2017,9,20,17,30,0.0,5.0,3.9,17.0,5.0,4.38,0.0
2017,9,20,17,45,0.0,2.5,3.8,17.0,2.5,2.19,0.0
2017,9,20,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,21,6,15,146.0,17.5,2.3,13.5,32.5,14.14,0.0
2017,9,21,6,30,292.0,35.0,2.6,14.0,65.0,28.69,18.32
2017,9,21,6,45,401.5,44.0,2.95,14.5,112.0,34.85,24.87
2017,9,21,7,0,511.0,53.0,3.3,15.0,159.0,40.92,30.65
2017,9,21,7,15,573.5,60.0,3.3,15.5,209.5,45.01,34.45
2017,9,21,7,30,636.0,67.0,3.3,16.0,260.0,49.01,38.0
2017,9,21,7,45,681.5,70.5,3.35,16.5,311.5,72.76,41.71
2017,9,21,8,0,727.0,74.0,3.4,17.0,363.0,131.71,74.73
2017,9,21,8,15,756.0,78.0,3.35,17.5,412.5,189.51,118.92
2017,9,21,8,30,785.0,82.0,3.3,18.0,462.0,250.53,171.06
2017,9,21,8,45,806.0,84.5,3.25,18.5,507.5,310.85,224.57
2017,9,21,9,0,827.0,87.0,3.2,19.0,553.0,372.79,279.0
2017,9,21,9,15,843.0,89.5,3.15,19.0,593.5,433.99,332.23
2017,9,21,9,30,859.0,92.0,3.1,19.0,634.0,496.6,384.95
2017,9,21,9,45,870.5,93.5,3.1,19.5,668.5,554.22,431.63
2017,9,21,10,0,882.0,95.0,3.1,20.0,703.0,611.11,476.15
2017,9,21,10,15,891.0,96.5,3.1,20.0,731.5,665.43,518.28
2017,9,21,10,30,900.0,98.0,3.1,20.0,760.0,718.25,558.18
2017,9,21,10,45,906.5,98.5,3.15,20.5,781.0,766.5,591.78
2017,9,21,11,0,913.0,99.0,3.2,21.0,802.0,812.5,622.48
2017,9,21,11,15,917.0,99.5,3.25,21.0,815.0,854.02,650.95
2017,9,21,11,30,921.0,100.0,3.3,21.0,828.0,892.67,677.33
2017,9,21,11,45,922.5,100.5,3.35,21.0,833.0,926.09,700.05
2017,9,21,12,0,924.0,101.0,3.4,21.0,838.0,956.15,720.51
2017,9,21,12,15,923.5,101.0,3.45,21.0,834.5,980.32,737.04
2017,9,21,12,30,923.0,101.0,3.5,21.0,831.0,1000.79,751.21
2017,9,21,12,45,910.0,105.5,3.55,21.0,816.5,1010.28,758.15
2017,9,21,13,0,897.0,110.0,3.6,21.0,802.0,1015.7,762.6
2017,9,21,13,15,891.5,109.0,3.65,21.0,782.0,1018.46,765.47
2017,9,21,13,30,886.0,108.0,3.7,21.0,762.0,1017.34,765.9
2017,9,21,13,45,877.5,106.5,3.75,21.0,734.5,1008.8,761.51
2017,9,21,14,0,869.0,105.0,3.8,21.0,707.0,996.5,754.76
2017,9,21,14,15,857.5,103.0,3.8,20.5,673.0,987.49,751.51
2017,9,21,14,30,846.0,101.0,3.8,20.0,639.0,964.4,738.64
2017,9,21,14,45,829.0,99.0,3.85,20.0,598.5,932.72,718.78
2017,9,21,15,0,812.0,97.0,3.9,20.0,558.0,898.13,696.78
2017,9,21,15,15,790.5,93.5,3.9,19.5,512.5,854.98,669.48
2017,9,21,15,30,769.0,90.0,3.9,19.0,467.0,809.73,640.19
2017,9,21,15,45,737.0,86.5,3.95,19.0,417.5,753.77,601.41
2017,9,21,16,0,705.0,83.0,4.0,19.0,368.0,702.09,564.97
2017,9,21,16,15,663.0,78.0,3.9,18.5,317.0,636.01,517.01
2017,9,21,16,30,621.0,73.0,3.8,18.0,266.0,571.03,468.32
2017,9,21,16,45,554.5,66.0,3.75,17.5,214.5,488.43,402.6
2017,9,21,17,0,488.0,59.0,3.7,17.0,163.0,410.24,337.37
2017,9,21,17,15,389.0,48.5,3.4,16.5,116.5,314.27,254.98
2017,9,21,17,30,290.0,38.0,3.1,16.0,70.0,227.63,176.36
2017,9,21,17,45,145.0,19.0,2.85,15.5,35.0,109.47,32.39
2017,9,21,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,6,15,112.5,18.5,1.55,13.5,30.0,14.57,0.0
2017,9,22,6,30,225.0,37.0,1.7,14.0,60.0,28.86,18.31
2017,9,22,6,45,333.5,48.5,1.9,14.5,105.0,37.31,26.99
2017,9,22,7,0,442.0,60.0,2.1,15.0,150.0,46.92,35.94
2017,9,22,7,15,507.0,68.5,2.0,15.0,199.5,51.93,40.66
2017,9,22,7,30,572.0,77.0,1.9,15.0,249.0,56.8,45.08
2017,9,22,7,45,626.0,80.5,1.8,15.5,300.5,78.94,48.17
2017,9,22,8,0,680.0,84.0,1.7,16.0,352.0,131.35,76.52
2017,9,22,8,15,710.5,88.5,1.55,16.5,400.5,187.39,119.2
2017,9,22,8,30,741.0,93.0,1.4,17.0,449.0,250.44,172.23
2017,9,22,8,45,768.0,94.5,1.3,17.5,494.5,308.99,223.05
2017,9,22,9,0,795.0,96.0,1.2,18.0,540.0,369.95,275.19
2017,9,22,9,15,811.0,98.0,1.1,18.5,580.0,428.89,324.41
2017,9,22,9,30,827.0,100.0,1.0,19.0,620.0,488.3,371.95
2017,9,22,9,45,855.5,94.5,0.95,19.5,658.0,547.44,417.63
2017,9,22,10,0,884.0,89.0,0.9,20.0,696.0,606.79,461.67
2017,9,22,10,15,892.0,90.5,0.85,20.5,723.5,660.44,499.79
2017,9,22,10,30,900.0,92.0,0.8,21.0,751.0,712.48,535.31
2017,9,22,10,45,905.5,92.5,0.8,21.5,771.0,759.85,565.74
2017,9,22,11,0,911.0,93.0,0.8,22.0,791.0,804.88,593.43
2017,9,22,11,15,914.0,93.5,0.85,22.0,803.5,845.35,619.72
2017,9,22,11,30,917.0,94.0,0.9,22.0,816.0,882.89,644.03
2017,9,22,11,45,918.5,94.5,1.0,22.5,820.0,916.01,665.04
2017,9,22,12,0,920.0,95.0,1.1,23.0,824.0,945.79,683.91
2017,9,22,12,15,919.0,94.5,1.15,23.0,820.5,968.68,698.94
2017,9,22,12,30,918.0,94.0,1.2,23.0,817.0,987.84,711.79
2017,9,22,12,45,910.5,96.0,1.3,23.0,804.0,999.69,721.07
2017,9,22,13,0,903.0,98.0,1.4,23.0,791.0,1007.58,728.06
2017,9,22,13,15,898.0,97.0,1.45,23.0,771.0,1010.63,731.35
2017,9,22,13,30,893.0,96.0,1.5,23.0,751.0,1009.77,732.38
2017,9,22,13,45,884.0,95.0,1.6,23.0,724.0,1001.06,729.34
2017,9,22,14,0,875.0,94.0,1.7,23.0,697.0,988.59,724.02
2017,9,22,14,15,864.0,92.5,1.8,23.0,663.0,969.92,714.7
2017,9,22,14,30,853.0,91.0,1.9,23.0,629.0,947.81,703.12
2017,9,22,14,45,837.0,89.0,2.0,23.0,589.0,926.8,692.18
2017,9,22,15,0,821.0,87.0,2.1,23.0,549.0,892.94,672.44
2017,9,22,15,15,800.5,84.5,2.15,22.5,504.5,851.69,648.21
2017,9,22,15,30,780.0,82.0,2.2,22.0,460.0,808.29,621.97
2017,9,22,15,45,750.5,78.5,2.3,22.0,411.0,754.18,586.62
2017,9,22,16,0,721.0,75.0,2.4,22.0,362.0,699.2,549.61
2017,9,22,16,15,681.0,70.0,2.35,21.5,311.5,638.19,507.08
2017,9,22,16,30,641.0,65.0,2.3,21.0,261.0,574.13,460.65
2017,9,22,16,45,578.5,58.5,2.3,20.5,210.0,494.29,399.36
2017,9,22,17,0,516.0,52.0,2.3,20.0,159.0,418.64,337.72
2017,9,22,17,15,420.0,42.0,2.1,19.0,113.0,324.14,258.55
2017,9,22,17,30,324.0,32.0,1.9,18.0,67.0,239.18,181.37
2017,9,22,17,45,162.0,16.0,1.7,17.5,33.5,114.84,9.59
2017,9,22,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,6,15,158.0,15.5,1.3,12.5,31.0,12.48,0.0
2017,9,23,6,30,316.0,31.0,1.5,13.0,62.0,25.24,15.21
2017,9,23,6,45,422.5,40.5,1.75,14.0,109.0,32.04,22.41
2017,9,23,7,0,529.0,50.0,2.0,15.0,156.0,38.67,28.63
2017,9,23,7,15,591.5,57.0,2.15,15.5,207.5,42.88,32.56
2017,9,23,7,30,654.0,64.0,2.3,16.0,259.0,46.99,36.22
2017,9,23,7,45,700.5,67.5,2.5,17.0,311.5,76.11,43.84
2017,9,23,8,0,747.0,71.0,2.7,18.0,364.0,131.91,73.7
2017,9,23,8,15,775.5,75.0,2.85,18.5,413.5,190.9,118.74
2017,9,23,8,30,804.0,79.0,3.0,19.0,463.0,253.02,171.73
2017,9,23,8,45,828.5,80.5,3.15,20.0,509.5,314.61,225.73
2017,9,23,9,0,853.0,82.0,3.3,21.0,556.0,380.66,282.75
2017,9,23,9,15,867.5,84.0,3.35,21.5,596.5,441.51,335.0
2017,9,23,9,30,882.0,86.0,3.4,22.0,637.0,502.47,385.68
2017,9,23,9,45,895.0,87.0,3.5,22.5,672.0,561.55,433.36
2017,9,23,10,0,908.0,88.0,3.6,23.0,707.0,619.98,479.01
2017,9,23,10,15,915.5,89.0,3.6,23.0,735.0,674.0,520.73
2017,9,23,10,30,923.0,90.0,3.6,23.0,763.0,726.28,560.08
2017,9,23,10,45,927.5,91.0,3.65,23.5,783.0,774.39,593.03
2017,9,23,11,0,932.0,92.0,3.7,24.0,803.0,820.02,623.25
2017,9,23,11,15,935.0,92.5,3.7,24.0,815.0,861.23,651.1
2017,9,23,11,30,938.0,93.0,3.7,24.0,827.0,899.43,676.73
2017,9,23,11,45,937.0,94.0,3.7,24.5,830.5,931.47,696.71
2017,9,23,12,0,936.0,95.0,3.7,25.0,834.0,959.96,714.22
2017,9,23,12,15,934.5,95.0,3.7,25.0,830.0,983.24,729.65
2017,9,23,12,30,933.0,95.0,3.7,25.0,826.0,1002.72,742.66
2017,9,23,12,45,919.0,99.5,3.7,25.5,810.5,1011.23,747.05
2017,9,23,13,0,905.0,104.0,3.7,26.0,795.0,1015.61,748.94
2017,9,23,13,15,899.0,103.0,3.65,26.0,774.5,1017.69,750.61
2017,9,23,13,30,893.0,102.0,3.6,26.0,754.0,1015.84,749.87
2017,9,23,13,45,882.5,101.5,3.6,26.0,725.5,1006.23,744.54
2017,9,23,14,0,872.0,101.0,3.6,26.0,697.0,992.88,736.93
2017,9,23,14,15,859.5,99.0,3.5,25.5,662.0,972.2,725.3
2017,9,23,14,30,847.0,97.0,3.4,25.0,627.0,958.26,718.31
2017,9,23,14,45,828.0,95.5,3.35,25.0,586.0,925.16,697.28
2017,9,23,15,0,809.0,94.0,3.3,25.0,545.0,889.24,674.37
2017,9,23,15,15,786.5,90.5,3.15,24.5,499.5,845.18,646.29
2017,9,23,15,30,764.0,87.0,3.0,24.0,454.0,799.1,616.43
2017,9,23,15,45,731.5,83.5,2.95,24.0,404.5,742.9,578.15
2017,9,23,16,0,699.0,80.0,2.9,24.0,355.0,690.92,542.15
2017,9,23,16,15,655.5,74.5,2.5,23.5,304.0,623.37,493.1
2017,9,23,16,30,612.0,69.0,2.1,23.0,253.0,557.15,443.64
2017,9,23,16,45,549.0,61.5,1.75,22.5,202.5,477.03,380.84
2017,9,23,17,0,486.0,54.0,1.4,22.0,152.0,401.16,318.7
2017,9,23,17,15,385.0,43.0,1.3,21.0,106.5,304.26,239.01
2017,9,23,17,30,284.0,32.0,1.2,20.0,61.0,217.56,160.7
2017,9,23,17,45,142.0,16.0,1.15,19.0,30.5,103.73,0.0
2017,9,23,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,6,15,165.5,14.5,1.15,13.5,30.5,11.65,0.0
2017,9,24,6,30,331.0,29.0,1.2,14.0,61.0,23.53,13.54
2017,9,24,6,45,435.0,38.5,1.3,15.0,107.5,30.42,20.88
2017,9,24,7,0,539.0,48.0,1.4,16.0,154.0,37.12,27.14
2017,9,24,7,15,601.0,54.5,1.5,16.5,205.5,41.01,30.77
2017,9,24,7,30,663.0,61.0,1.6,17.0,257.0,44.82,34.16
2017,9,24,7,45,701.5,66.5,1.75,18.0,308.0,75.64,43.14
2017,9,24,8,0,740.0,72.0,1.9,19.0,359.0,132.41,74.03
2017,9,24,8,15,769.0,75.5,2.05,19.5,408.5,190.6,118.16
2017,9,24,8,30,798.0,79.0,2.2,20.0,458.0,252.0,170.14
2017,9,24,8,45,814.5,83.5,2.4,21.0,502.5,313.53,223.88
2017,9,24,9,0,831.0,88.0,2.6,22.0,547.0,376.15,277.88
2017,9,24,9,15,846.5,90.0,2.7,22.5,587.5,436.87,329.49
2017,9,24,9,30,862.0,92.0,2.8,23.0,628.0,498.73,380.32
2017,9,24,9,45,880.0,91.0,2.9,23.5,664.0,557.53,427.3
2017,9,24,10,0,898.0,90.0,3.0,24.0,700.0,616.18,472.68
2017,9,24,10,15,906.0,91.5,3.0,24.5,727.5,670.47,513.09
2017,9,24,10,30,914.0,93.0,3.0,25.0,755.0,723.1,551.04
2017,9,24,10,45,918.5,94.0,3.05,25.5,775.0,770.78,583.31
2017,9,24,11,0,923.0,95.0,3.1,26.0,795.0,816.0,612.78
2017,9,24,11,15,926.0,95.5,3.1,26.0,807.5,856.83,639.89
2017,9,24,11,30,929.0,96.0,3.1,26.0,820.0,894.68,664.83
2017,9,24,11,45,925.0,99.0,3.1,26.5,822.5,925.87,683.88
2017,9,24,12,0,921.0,102.0,3.1,27.0,825.0,953.42,700.45
2017,9,24,12,15,920.0,102.0,3.1,27.0,821.0,976.82,715.68
2017,9,24,12,30,919.0,102.0,3.1,27.0,817.0,996.49,728.58
2017,9,24,12,45,917.0,100.5,3.1,27.0,805.0,1009.74,737.42
2017,9,24,13,0,915.0,99.0,3.1,27.0,793.0,1019.08,743.91
2017,9,24,13,15,909.5,98.0,3.1,27.0,772.5,1021.58,746.14
2017,9,24,13,30,904.0,97.0,3.1,27.0,752.0,1020.11,746.02
2017,9,24,13,45,734.5,154.0,3.1,27.0,673.5,936.02,691.66
2017,9,24,14,0,565.0,211.0,3.1,27.0,595.0,823.62,616.89
2017,9,24,14,15,570.5,196.5,3.05,27.0,567.5,809.49,609.35
2017,9,24,14,30,576.0,182.0,3.0,27.0,540.0,792.35,598.69
2017,9,24,14,45,522.0,186.0,3.0,27.0,494.5,737.69,561.25
2017,9,24,15,0,468.0,190.0,3.0,27.0,449.0,682.73,522.89
2017,9,24,15,15,637.5,133.0,2.95,26.5,454.0,765.98,586.64
2017,9,24,15,30,807.0,76.0,2.9,26.0,459.0,821.61,627.63
2017,9,24,15,45,782.5,71.5,2.85,26.0,410.5,769.57,592.08
2017,9,24,16,0,758.0,67.0,2.8,26.0,362.0,716.27,555.69
2017,9,24,16,15,718.0,62.5,2.4,25.0,310.5,650.24,509.35
2017,9,24,16,30,678.0,58.0,2.0,24.0,259.0,584.98,461.94
2017,9,24,16,45,618.5,52.0,1.65,23.5,207.5,510.49,404.44
2017,9,24,17,0,559.0,46.0,1.3,23.0,156.0,435.91,343.32
2017,9,24,17,15,459.0,37.0,1.25,22.0,109.0,338.78,263.79
2017,9,24,17,30,359.0,28.0,1.2,21.0,62.0,251.83,181.88
2017,9,24,17,45,179.5,14.0,1.15,20.0,31.0,116.86,0.0
2017,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,169.0,13.5,1.0,14.5,29.0,10.82,0.0
2017,9,25,6,30,338.0,27.0,1.0,15.0,58.0,21.82,11.87
2017,9,25,6,45,438.5,36.0,1.05,16.0,104.0,28.35,18.96
2017,9,25,7,0,539.0,45.0,1.1,17.0,150.0,34.7,24.89
2017,9,25,7,15,600.0,51.0,1.1,17.5,200.5,38.29,28.25
2017,9,25,7,30,661.0,57.0,1.1,18.0,251.0,45.7,34.8
2017,9,25,7,45,701.5,61.5,1.15,19.0,301.5,71.75,39.62
2017,9,25,8,0,742.0,66.0,1.2,20.0,352.0,127.84,69.81
2017,9,25,8,15,770.5,69.5,1.35,20.5,401.0,186.01,113.74
2017,9,25,8,30,799.0,73.0,1.5,21.0,450.0,247.29,165.34
2017,9,25,8,45,817.0,76.5,1.7,22.0,494.5,308.32,218.28
2017,9,25,9,0,835.0,80.0,1.9,23.0,539.0,370.58,271.61
2017,9,25,9,15,850.5,82.0,2.05,23.5,579.0,433.09,324.22
2017,9,25,9,30,866.0,84.0,2.2,24.0,619.0,493.44,373.64
2017,9,25,9,45,874.0,87.5,2.4,25.0,652.5,551.21,418.93
2017,9,25,10,0,882.0,91.0,2.6,26.0,686.0,607.9,461.79
2017,9,25,10,15,890.5,92.0,2.6,26.5,713.5,661.16,500.97
2017,9,25,10,30,899.0,93.0,2.6,27.0,741.0,712.84,537.78
2017,9,25,10,45,906.0,93.0,2.65,27.5,761.5,760.58,569.79
2017,9,25,11,0,913.0,93.0,2.7,28.0,782.0,806.1,599.13
2017,9,25,11,15,916.5,93.5,2.75,28.0,794.0,846.84,626.15
2017,9,25,11,30,920.0,94.0,2.8,28.0,806.0,884.66,651.13
2017,9,25,11,45,921.5,94.0,2.85,28.5,810.0,917.12,671.16
2017,9,25,12,0,923.0,94.0,2.9,29.0,814.0,946.19,688.92
2017,9,25,12,15,922.0,93.5,2.95,29.0,810.0,968.88,703.93
2017,9,25,12,30,921.0,93.0,3.0,29.0,806.0,987.83,716.66
2017,9,25,12,45,906.5,98.0,3.05,29.0,791.0,996.08,722.6
2017,9,25,13,0,892.0,103.0,3.1,29.0,776.0,1000.24,726.15
2017,9,25,13,15,886.5,102.0,3.1,29.0,756.0,1002.53,728.29
2017,9,25,13,30,881.0,101.0,3.1,29.0,736.0,1000.96,728.09
2017,9,25,13,45,874.0,99.0,3.15,29.0,709.0,992.91,724.27
2017,9,25,14,0,867.0,97.0,3.2,29.0,682.0,981.12,718.18
2017,9,25,14,15,855.0,95.0,3.2,29.0,647.5,960.79,706.22
2017,9,25,14,30,843.0,93.0,3.2,29.0,613.0,947.07,698.79
2017,9,25,14,45,828.5,90.5,3.25,29.0,573.0,916.95,680.75
2017,9,25,15,0,814.0,88.0,3.3,29.0,533.0,883.87,660.7
2017,9,25,15,15,792.0,84.5,3.25,28.5,488.0,840.07,633.77
2017,9,25,15,30,770.0,81.0,3.2,28.0,443.0,794.24,605.0
2017,9,25,15,45,740.0,77.5,3.15,28.0,394.5,740.01,568.49
2017,9,25,16,0,710.0,74.0,3.1,28.0,346.0,684.97,530.6
2017,9,25,16,15,666.5,69.0,2.75,27.0,295.0,622.12,486.7
2017,9,25,16,30,623.0,64.0,2.4,26.0,244.0,556.29,438.96
2017,9,25,16,45,557.0,57.0,2.05,25.5,194.0,474.6,375.31
2017,9,25,17,0,491.0,50.0,1.7,25.0,144.0,397.5,312.35
2017,9,25,17,15,384.5,39.5,1.6,23.5,99.0,298.38,231.36
2017,9,25,17,30,278.0,29.0,1.5,22.0,54.0,210.3,147.5
2017,9,25,17,45,139.0,14.5,1.4,21.0,27.0,77.42,0.0
2017,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,6,15,148.0,14.0,0.6,17.5,27.0,12.73,0.0
2017,9,26,6,30,296.0,28.0,0.7,18.0,54.0,22.78,12.17
2017,9,26,6,45,402.0,37.5,0.8,18.5,99.5,29.67,19.83
2017,9,26,7,0,508.0,47.0,0.9,19.0,145.0,36.38,26.11
2017,9,26,7,15,572.5,54.0,1.0,19.5,195.0,40.69,30.08
2017,9,26,7,30,637.0,61.0,1.1,20.0,245.0,44.89,33.78
2017,9,26,7,45,680.5,65.5,1.2,20.5,296.0,74.66,42.15
2017,9,26,8,0,724.0,70.0,1.3,21.0,347.0,129.73,71.82
2017,9,26,8,15,754.0,74.0,1.45,22.0,395.5,187.47,115.01
2017,9,26,8,30,784.0,78.0,1.6,23.0,444.0,248.54,165.69
2017,9,26,8,45,806.5,80.5,1.8,24.0,489.5,309.12,217.66
2017,9,26,9,0,829.0,83.0,2.0,25.0,535.0,371.46,270.5
2017,9,26,9,15,845.0,85.0,2.1,25.5,575.5,433.71,322.39
2017,9,26,9,30,861.0,87.0,2.2,26.0,616.0,494.0,371.22
2017,9,26,9,45,872.0,89.0,2.35,27.0,650.0,551.67,415.89
2017,9,26,10,0,883.0,91.0,2.5,28.0,684.0,608.54,458.35
2017,9,26,10,15,891.5,92.5,2.55,28.5,711.5,662.29,497.69
2017,9,26,10,30,900.0,94.0,2.6,29.0,739.0,714.45,534.74
2017,9,26,10,45,906.0,95.0,2.65,29.5,759.5,762.47,566.69
2017,9,26,11,0,912.0,96.0,2.7,30.0,780.0,808.19,595.91
2017,9,26,11,15,915.5,96.5,2.7,30.0,792.5,848.86,622.33
2017,9,26,11,30,919.0,97.0,2.7,30.0,805.0,886.62,646.68
2017,9,26,11,45,921.0,97.0,2.75,30.5,809.5,919.45,666.73
2017,9,26,12,0,923.0,97.0,2.8,31.0,814.0,948.93,684.56
2017,9,26,12,15,922.5,96.5,2.85,31.0,810.0,972.05,699.69
2017,9,26,12,30,922.0,96.0,2.9,31.0,806.0,991.45,712.58
2017,9,26,12,45,924.0,93.5,2.95,31.5,795.0,1007.21,721.83
2017,9,26,13,0,926.0,91.0,3.0,32.0,784.0,1019.1,728.75
2017,9,26,13,15,920.5,90.0,3.0,32.0,764.0,1021.39,730.8
2017,9,26,13,30,915.0,89.0,3.0,32.0,744.0,1019.68,730.54
2017,9,26,13,45,907.0,88.0,3.05,32.0,716.5,1011.55,726.8
2017,9,26,14,0,899.0,87.0,3.1,32.0,689.0,999.57,720.77
2017,9,26,14,15,888.0,85.5,3.05,32.0,654.5,980.32,709.39
2017,9,26,14,30,877.0,84.0,3.0,32.0,620.0,957.56,695.87
2017,9,26,14,45,861.5,82.0,3.0,32.0,579.5,926.59,677.39
2017,9,26,15,0,846.0,80.0,3.0,32.0,539.0,892.69,656.91
2017,9,26,15,15,825.0,77.0,2.9,31.5,493.0,858.82,636.92
2017,9,26,15,30,804.0,74.0,2.8,31.0,447.0,813.53,608.85
2017,9,26,15,45,774.5,70.5,2.75,31.0,398.0,758.66,572.75
2017,9,26,16,0,745.0,67.0,2.7,31.0,349.0,702.91,535.21
2017,9,26,16,15,702.5,62.5,2.3,30.0,297.5,635.53,488.59
2017,9,26,16,30,660.0,58.0,1.9,29.0,246.0,569.17,440.97
2017,9,26,16,45,594.5,52.0,1.5,28.0,195.0,492.08,382.52
2017,9,26,17,0,529.0,46.0,1.1,27.0,144.0,415.14,320.7
2017,9,26,17,15,419.5,36.0,1.1,26.0,98.5,313.37,238.57
2017,9,26,17,30,310.0,26.0,1.1,25.0,53.0,222.98,148.57
2017,9,26,17,45,155.0,13.0,1.15,24.5,26.5,83.09,0.0
2017,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,13.5,1.0,19.5,27.0,12.28,0.0
2017,9,27,6,30,312.0,27.0,1.0,20.0,54.0,21.99,11.1
2017,9,27,6,45,419.5,36.0,1.0,21.0,99.0,28.5,18.54
2017,9,27,7,0,527.0,45.0,1.0,22.0,144.0,34.86,24.41
2017,9,27,7,15,591.0,51.5,1.05,22.5,194.5,38.85,28.07
2017,9,27,7,30,655.0,58.0,1.1,23.0,245.0,46.74,34.94
2017,9,27,7,45,696.5,62.5,1.2,24.0,296.0,73.01,39.74
2017,9,27,8,0,738.0,67.0,1.3,25.0,347.0,128.89,69.4
2017,9,27,8,15,767.0,70.5,1.35,26.0,395.5,186.89,112.17
2017,9,27,8,30,796.0,74.0,1.4,27.0,444.0,248.06,162.18
2017,9,27,8,45,817.0,77.0,1.5,28.0,489.0,309.32,213.79
2017,9,27,9,0,838.0,80.0,1.6,29.0,534.0,372.15,265.94
2017,9,27,9,15,853.5,82.0,1.5,29.5,574.5,434.66,316.45
2017,9,27,9,30,869.0,84.0,1.4,30.0,615.0,495.11,363.48
2017,9,27,9,45,870.5,90.0,1.35,30.5,646.5,551.89,406.12
2017,9,27,10,0,872.0,96.0,1.3,31.0,678.0,606.93,445.71
2017,9,27,10,15,880.5,97.5,1.2,31.0,705.5,660.14,483.08
2017,9,27,10,30,889.0,99.0,1.1,31.0,733.0,711.78,517.98
2017,9,27,10,45,894.5,100.0,1.05,31.5,753.0,758.94,547.18
2017,9,27,11,0,900.0,101.0,1.0,32.0,773.0,803.8,573.33
2017,9,27,11,15,903.5,101.5,1.05,32.0,785.0,844.0,598.63
2017,9,27,11,30,907.0,102.0,1.1,32.0,797.0,881.33,622.04
2017,9,27,11,45,908.0,102.0,1.15,32.5,800.5,912.89,640.52
2017,9,27,12,0,909.0,102.0,1.2,33.0,804.0,941.09,656.92
2017,9,27,12,15,908.0,102.0,1.35,33.0,800.0,963.94,672.93
2017,9,27,12,30,907.0,102.0,1.5,33.0,796.0,983.12,686.81
2017,9,27,12,45,907.0,99.5,1.65,33.0,784.0,996.72,697.39
2017,9,27,13,0,907.0,97.0,1.8,33.0,772.0,1006.47,705.75
2017,9,27,13,15,901.0,96.0,1.9,33.0,751.5,1008.13,708.61
2017,9,27,13,30,895.0,95.0,2.0,33.0,731.0,1005.87,709.24
2017,9,27,13,45,886.5,94.0,2.15,33.0,703.5,997.27,706.62
2017,9,27,14,0,878.0,93.0,2.3,33.0,676.0,984.91,701.68
2017,9,27,14,15,866.0,91.0,2.4,32.5,641.5,964.3,692.42
2017,9,27,14,30,854.0,89.0,2.5,32.0,607.0,940.27,680.92
2017,9,27,14,45,837.5,86.5,2.6,32.0,566.5,917.8,668.94
2017,9,27,15,0,821.0,84.0,2.7,32.0,526.0,882.58,648.38
2017,9,27,15,15,799.0,81.0,2.7,31.5,480.5,839.17,622.66
2017,9,27,15,30,777.0,78.0,2.7,31.0,435.0,793.73,595.05
2017,9,27,15,45,747.0,74.0,2.75,31.0,386.5,738.66,559.15
2017,9,27,16,0,717.0,70.0,2.8,31.0,338.0,682.82,521.73
2017,9,27,16,15,673.0,65.0,2.55,30.0,287.0,619.16,478.1
2017,9,27,16,30,629.0,60.0,2.3,29.0,236.0,552.89,430.78
2017,9,27,16,45,563.5,53.0,2.1,28.0,186.0,471.58,369.1
2017,9,27,17,0,498.0,46.0,1.9,27.0,136.0,394.92,307.55
2017,9,27,17,15,387.0,35.5,1.8,26.0,91.5,293.58,224.03
2017,9,27,17,30,276.0,25.0,1.7,25.0,47.0,201.5,127.39
2017,9,27,17,45,138.0,12.5,1.6,24.0,23.5,74.5,0.0
2017,9,27,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,6,15,149.5,13.0,1.1,18.5,25.5,11.82,0.0
2017,9,28,6,30,299.0,26.0,1.1,19.0,51.0,21.16,10.16
2017,9,28,6,45,405.5,36.5,1.15,19.5,96.5,29.02,19.07
2017,9,28,7,0,512.0,47.0,1.2,20.0,142.0,36.62,26.13
2017,9,28,7,15,577.0,54.0,1.15,20.5,192.0,40.92,30.12
2017,9,28,7,30,642.0,61.0,1.1,21.0,242.0,45.13,33.84
2017,9,28,7,45,683.5,66.0,1.05,22.0,292.5,75.81,42.6
2017,9,28,8,0,725.0,71.0,1.0,23.0,343.0,131.29,72.39
2017,9,28,8,15,754.5,75.0,0.95,24.0,392.0,189.01,115.1
2017,9,28,8,30,784.0,79.0,0.9,25.0,441.0,249.99,164.89
2017,9,28,8,45,804.0,82.5,0.85,26.5,485.5,310.7,215.31
2017,9,28,9,0,824.0,86.0,0.8,28.0,530.0,372.91,265.65
2017,9,28,9,15,839.5,88.0,0.9,28.5,569.5,433.04,314.48
2017,9,28,9,30,855.0,90.0,1.0,29.0,609.0,494.14,362.4
2017,9,28,9,45,866.0,92.0,1.1,29.5,643.0,551.44,406.03
2017,9,28,10,0,877.0,94.0,1.2,30.0,677.0,607.94,447.65
2017,9,28,10,15,885.0,95.5,1.35,30.5,704.0,660.99,486.0
2017,9,28,10,30,893.0,97.0,1.5,31.0,731.0,712.43,522.23
2017,9,28,10,45,898.5,98.0,1.7,31.5,750.0,759.67,554.16
2017,9,28,11,0,904.0,99.0,1.9,32.0,769.0,804.59,583.38
2017,9,28,11,15,906.5,99.5,2.05,32.0,781.0,844.04,609.63
2017,9,28,11,30,909.0,100.0,2.2,32.0,793.0,880.52,633.94
2017,9,28,11,45,909.5,100.5,2.35,32.0,796.0,912.13,655.13
2017,9,28,12,0,910.0,101.0,2.5,32.0,799.0,940.35,674.22
2017,9,28,12,15,908.5,100.5,2.6,32.0,794.5,962.11,688.85
2017,9,28,12,30,907.0,100.0,2.7,32.0,790.0,980.17,701.28
2017,9,28,12,45,904.5,99.0,2.85,32.0,777.5,992.92,710.92
2017,9,28,13,0,902.0,98.0,3.0,32.0,765.0,1001.81,718.27
2017,9,28,13,15,896.0,97.0,3.05,31.5,745.0,1003.37,721.75
2017,9,28,13,30,890.0,96.0,3.1,31.0,725.0,1001.02,722.95
2017,9,28,13,45,881.0,95.0,3.2,31.0,697.0,991.88,718.87
2017,9,28,14,0,872.0,94.0,3.3,31.0,669.0,979.0,712.5
2017,9,28,14,15,860.5,92.0,3.35,30.5,634.5,958.89,702.53
2017,9,28,14,30,849.0,90.0,3.4,30.0,600.0,945.26,696.91
2017,9,28,14,45,833.0,87.5,3.45,30.0,560.0,913.45,677.71
2017,9,28,15,0,817.0,85.0,3.5,30.0,520.0,878.75,656.51
2017,9,28,15,15,795.0,82.0,3.45,29.5,475.0,835.41,629.86
2017,9,28,15,30,773.0,79.0,3.4,29.0,430.0,790.06,601.35
2017,9,28,15,45,744.5,74.5,3.35,28.5,381.5,735.74,565.79
2017,9,28,16,0,716.0,70.0,3.3,28.0,333.0,680.55,528.6
2017,9,28,16,15,672.0,65.0,2.95,27.0,282.5,617.13,483.94
2017,9,28,16,30,628.0,60.0,2.6,26.0,232.0,550.97,435.46
2017,9,28,16,45,564.5,52.5,2.3,25.5,182.0,470.5,372.19
2017,9,28,17,0,501.0,45.0,2.0,25.0,132.0,394.52,309.36
2017,9,28,17,15,389.5,34.5,1.75,24.0,88.0,293.07,224.24
2017,9,28,17,30,278.0,24.0,1.5,23.0,44.0,198.63,116.4
2017,9,28,17,45,139.0,12.0,1.25,22.0,22.0,74.2,0.0
2017,9,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,29,6,15,135.0,13.0,1.8,15.5,23.5,11.82,0.0
2017,9,29,6,30,270.0,26.0,2.0,16.0,47.0,21.23,9.92
2017,9,29,6,45,377.0,36.0,2.25,16.5,90.5,28.61,18.92
2017,9,29,7,0,484.0,46.0,2.5,17.0,134.0,35.78,25.7
2017,9,29,7,15,548.5,53.0,2.4,17.5,182.5,40.1,29.75
2017,9,29,7,30,613.0,60.0,2.3,18.0,231.0,44.31,33.54
2017,9,29,7,45,353.5,105.5,2.25,18.5,208.5,89.6,61.92
2017,9,29,8,0,94.0,151.0,2.2,19.0,186.0,131.86,100.34
2017,9,29,8,15,256.0,154.5,2.15,19.0,267.5,167.59,121.97
2017,9,29,8,30,418.0,158.0,2.1,19.0,349.0,227.46,165.33
2017,9,29,8,45,449.0,168.5,2.1,19.5,392.5,276.09,205.78
2017,9,29,9,0,480.0,179.0,2.1,20.0,436.0,328.19,248.91
2017,9,29,9,15,397.5,216.5,2.15,20.0,440.5,359.61,277.14
2017,9,29,9,30,315.0,254.0,2.2,20.0,445.0,378.59,293.97
2017,9,29,9,45,574.0,176.5,2.25,20.5,547.0,475.66,369.45
2017,9,29,10,0,833.0,99.0,2.3,21.0,649.0,588.29,456.03
2017,9,29,10,15,671.0,172.0,2.3,21.0,627.0,602.16,465.38
2017,9,29,10,30,509.0,245.0,2.3,21.0,605.0,594.2,458.05
2017,9,29,10,45,683.5,175.0,2.3,21.5,672.0,685.98,527.2
2017,9,29,11,0,858.0,105.0,2.3,22.0,739.0,774.99,590.32
2017,9,29,11,15,861.5,105.5,2.35,22.0,750.5,813.46,616.12
2017,9,29,11,30,865.0,106.0,2.4,22.0,762.0,849.2,640.37
2017,9,29,11,45,868.0,105.0,2.5,22.5,766.0,880.02,660.35
2017,9,29,12,0,871.0,104.0,2.6,23.0,770.0,907.71,678.22
2017,9,29,12,15,870.0,104.0,2.65,23.0,765.5,929.51,693.1
2017,9,29,12,30,869.0,104.0,2.7,23.0,761.0,947.79,705.76
2017,9,29,12,45,854.5,108.5,2.75,23.5,745.5,954.47,709.48
2017,9,29,13,0,840.0,113.0,2.8,24.0,730.0,967.49,717.66
2017,9,29,13,15,833.5,111.5,2.9,24.0,710.0,967.89,719.34
2017,9,29,13,30,827.0,110.0,3.0,24.0,690.0,964.54,718.78
2017,9,29,13,45,822.5,106.0,3.1,24.0,664.0,956.48,715.21
2017,9,29,14,0,818.0,102.0,3.2,24.0,638.0,944.74,709.29
2017,9,29,14,15,805.0,100.0,3.25,23.5,604.5,923.61,698.1
2017,9,29,14,30,792.0,98.0,3.3,23.0,571.0,899.25,684.7
2017,9,29,14,45,776.5,95.0,3.35,23.0,532.0,868.28,665.31
2017,9,29,15,0,761.0,92.0,3.4,23.0,493.0,834.59,643.88
2017,9,29,15,15,737.0,88.5,3.4,22.5,449.0,790.23,615.5
2017,9,29,15,30,713.0,85.0,3.4,22.0,405.0,748.71,588.66
2017,9,29,15,45,679.5,80.5,3.4,22.0,357.5,692.41,549.15
2017,9,29,16,0,646.0,76.0,3.4,22.0,310.0,635.92,508.54
2017,9,29,16,15,599.0,70.0,3.3,21.0,261.5,567.54,459.05
2017,9,29,16,30,552.0,64.0,3.2,20.0,213.0,501.03,408.59
2017,9,29,16,45,486.0,55.5,3.15,19.5,165.5,421.18,343.49
2017,9,29,17,0,420.0,47.0,3.1,19.0,118.0,346.2,279.6
2017,9,29,17,15,309.0,35.0,3.05,18.5,77.5,247.7,193.55
2017,9,29,17,30,198.0,23.0,3.0,18.0,37.0,154.19,80.37
2017,9,29,17,45,99.0,11.5,2.95,17.5,18.5,55.32,0.0
2017,9,29,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,6,15,102.5,14.5,2.65,14.0,22.0,13.19,0.0
2017,9,30,6,30,205.0,29.0,2.7,14.0,44.0,22.79,10.59
2017,9,30,6,45,315.5,41.5,2.8,14.5,87.0,33.63,23.34
2017,9,30,7,0,426.0,54.0,2.9,15.0,130.0,42.8,32.05
2017,9,30,7,15,497.0,62.5,2.8,15.5,179.0,48.01,36.99
2017,9,30,7,30,568.0,71.0,2.7,16.0,228.0,53.11,41.6
2017,9,30,7,45,615.5,77.0,2.6,16.5,278.0,78.44,47.19
2017,9,30,8,0,663.0,83.0,2.5,17.0,328.0,131.55,77.14
2017,9,30,8,15,696.0,87.5,2.4,17.5,376.0,186.9,119.53
2017,9,30,8,30,729.0,92.0,2.3,18.0,424.0,245.99,169.61
2017,9,30,8,45,754.0,95.5,2.2,18.5,468.5,308.21,223.77
2017,9,30,9,0,779.0,99.0,2.1,19.0,513.0,369.24,276.46
2017,9,30,9,15,796.0,101.5,2.05,19.5,552.5,427.89,326.2
2017,9,30,9,30,813.0,104.0,2.0,20.0,592.0,487.14,374.66
2017,9,30,9,45,832.0,103.5,2.0,21.0,627.0,544.86,419.65
2017,9,30,10,0,851.0,103.0,2.0,22.0,662.0,602.69,462.95
2017,9,30,10,15,860.0,104.5,2.05,22.5,688.5,653.65,500.94
2017,9,30,10,30,869.0,106.0,2.1,23.0,715.0,704.56,537.75
