Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,45,873.5,107.5,2.2,23.5,734.5,750.49,569.76
2017,9,30,11,0,878.0,109.0,2.3,24.0,754.0,794.09,598.53
2017,9,30,11,15,881.5,109.5,2.4,24.0,765.5,833.33,625.29
2017,9,30,11,30,885.0,110.0,2.5,24.0,777.0,869.76,650.1
2017,9,30,11,45,885.5,110.5,2.65,24.5,780.5,900.59,670.23
2017,9,30,12,0,886.0,111.0,2.8,25.0,784.0,928.12,688.16
2017,9,30,12,15,885.5,110.5,2.8,25.0,779.5,950.23,702.7
2017,9,30,12,30,885.0,110.0,2.8,25.0,775.0,968.75,715.0
2017,9,30,12,45,874.5,113.0,2.85,25.5,761.0,977.87,720.25
2017,9,30,13,0,864.0,116.0,2.9,26.0,747.0,993.47,729.97
2017,9,30,13,15,858.0,114.5,2.95,26.0,726.5,994.51,731.65
2017,9,30,13,30,852.0,113.0,3.0,26.0,706.0,991.69,731.09
2017,9,30,13,45,841.5,111.5,3.05,26.5,678.0,980.64,723.85
2017,9,30,14,0,831.0,110.0,3.1,27.0,650.0,965.92,714.38
2017,9,30,14,15,817.5,108.0,3.15,26.5,615.5,944.17,703.13
2017,9,30,14,30,804.0,106.0,3.2,26.0,581.0,919.1,689.65
2017,9,30,14,45,785.0,103.0,3.3,26.0,540.5,884.59,668.57
2017,9,30,15,0,766.0,100.0,3.4,26.0,500.0,847.42,645.44
2017,9,30,15,15,741.0,96.5,3.35,25.5,455.0,807.31,620.32
2017,9,30,15,30,716.0,93.0,3.3,25.0,410.0,760.46,589.92
2017,9,30,15,45,681.0,87.5,3.3,25.0,361.5,701.51,549.13
2017,9,30,16,0,646.0,82.0,3.3,25.0,313.0,642.4,507.18
2017,9,30,16,15,596.5,75.5,3.15,24.0,263.0,571.46,456.28
2017,9,30,16,30,547.0,69.0,3.0,23.0,213.0,502.47,404.11
2017,9,30,16,45,472.0,60.0,2.95,22.5,164.5,416.18,334.71
2017,9,30,17,0,397.0,51.0,2.9,22.0,116.0,335.38,266.92
2017,9,30,17,15,280.0,37.0,2.85,21.0,75.0,232.76,178.56
2017,9,30,17,30,163.0,23.0,2.8,20.0,34.0,132.77,53.74
2017,9,30,17,45,81.5,11.5,2.75,19.5,17.0,47.21,0.0
2017,9,30,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,162.5,11.5,2.2,13.5,24.0,10.46,0.0
2017,10,1,6,30,325.0,23.0,2.5,14.0,48.0,18.74,7.1
2017,10,1,6,45,441.0,32.0,2.9,15.0,93.5,25.43,16.19
2017,10,1,7,0,557.0,41.0,3.3,16.0,139.0,34.89,24.97
2017,10,1,7,15,621.0,47.0,3.55,16.5,189.5,38.96,28.84
2017,10,1,7,30,685.0,53.0,3.8,17.0,240.0,43.0,32.5
2017,10,1,7,45,727.5,56.5,4.1,18.0,291.0,70.17,37.45
2017,10,1,8,0,770.0,60.0,4.4,19.0,342.0,127.23,68.65
2017,10,1,8,15,798.0,63.5,4.5,19.5,390.5,186.97,114.72
2017,10,1,8,30,826.0,67.0,4.6,20.0,439.0,249.69,168.71
2017,10,1,8,45,846.0,69.0,4.7,20.5,484.0,314.24,226.17
2017,10,1,9,0,866.0,71.0,4.8,21.0,529.0,376.67,281.66
2017,10,1,9,15,880.0,73.0,4.85,21.5,568.5,437.6,334.82
2017,10,1,9,30,894.0,75.0,4.9,22.0,608.0,498.53,386.35
2017,10,1,9,45,895.5,80.0,5.0,23.0,639.0,555.49,432.44
2017,10,1,10,0,897.0,85.0,5.1,24.0,670.0,610.63,475.42
2017,10,1,10,15,904.5,86.0,5.1,24.5,697.0,663.57,516.05
2017,10,1,10,30,912.0,87.0,5.1,25.0,724.0,714.75,554.2
2017,10,1,10,45,916.5,88.0,5.2,25.5,742.5,761.77,587.27
2017,10,1,11,0,921.0,89.0,5.3,26.0,761.0,806.32,617.61
2017,10,1,11,15,923.5,89.5,5.3,26.0,772.5,846.04,645.09
2017,10,1,11,30,926.0,90.0,5.3,26.0,784.0,882.73,670.33
2017,10,1,11,45,924.5,91.0,5.35,26.5,786.5,913.28,690.14
2017,10,1,12,0,923.0,92.0,5.4,27.0,789.0,940.27,707.47
2017,10,1,12,15,921.5,92.0,5.4,27.0,784.0,962.51,722.7
2017,10,1,12,30,920.0,92.0,5.4,27.0,779.0,981.0,735.48
2017,10,1,12,45,915.0,92.0,5.4,27.0,766.0,992.32,743.5
2017,10,1,13,0,910.0,92.0,5.4,27.0,753.0,999.69,749.03
2017,10,1,13,15,904.0,91.0,5.35,27.0,732.5,1000.99,750.26
2017,10,1,13,30,898.0,90.0,5.3,27.0,712.0,998.36,749.01
2017,10,1,13,45,889.5,89.0,5.25,27.0,684.0,989.41,743.64
2017,10,1,14,0,881.0,88.0,5.2,27.0,656.0,976.71,735.89
2017,10,1,14,15,869.0,86.0,5.1,26.5,621.0,955.77,723.73
2017,10,1,14,30,857.0,84.0,5.0,26.0,586.0,931.43,709.3
2017,10,1,14,45,841.0,81.5,4.9,26.0,546.0,908.99,694.78
2017,10,1,15,0,825.0,79.0,4.8,26.0,506.0,873.99,671.44
2017,10,1,15,15,802.5,76.0,4.7,25.5,460.5,829.95,642.86
2017,10,1,15,30,780.0,73.0,4.6,25.0,415.0,783.94,612.42
2017,10,1,15,45,745.5,70.0,4.5,24.5,366.0,726.39,572.83
2017,10,1,16,0,711.0,67.0,4.4,24.0,317.0,668.38,531.83
2017,10,1,16,15,665.5,62.0,4.05,23.0,267.0,604.26,485.23
2017,10,1,16,30,620.0,57.0,3.7,22.0,217.0,537.61,434.67
2017,10,1,16,45,541.5,50.5,3.35,21.5,167.5,449.39,362.76
2017,10,1,17,0,463.0,44.0,3.0,21.0,118.0,367.03,292.52
2017,10,1,17,15,336.0,32.5,2.6,20.0,75.5,258.73,197.54
2017,10,1,17,30,209.0,21.0,2.2,19.0,33.0,152.62,39.0
2017,10,1,17,45,104.5,10.5,1.8,18.0,16.5,56.46,0.0
2017,10,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,2,6,15,175.0,11.5,2.2,13.5,24.0,10.46,0.0
2017,10,2,6,30,350.0,23.0,2.5,14.0,48.0,18.87,6.44
2017,10,2,6,45,465.0,32.0,2.9,15.0,94.5,27.92,18.25
2017,10,2,7,0,580.0,41.0,3.3,16.0,141.0,35.07,25.09
2017,10,2,7,15,646.0,47.0,3.55,16.5,193.0,39.17,29.0
2017,10,2,7,30,712.0,53.0,3.8,17.0,245.0,43.23,32.7
2017,10,2,7,45,754.0,57.0,4.1,17.5,297.0,71.82,38.27
2017,10,2,8,0,796.0,61.0,4.4,18.0,349.0,130.96,70.94
2017,10,2,8,15,824.0,64.0,4.45,18.5,399.0,191.94,118.12
2017,10,2,8,30,852.0,67.0,4.5,19.0,449.0,259.15,176.03
2017,10,2,8,45,872.5,69.5,4.55,20.0,494.5,322.51,232.34
2017,10,2,9,0,893.0,72.0,4.6,21.0,540.0,387.17,289.14
2017,10,2,9,15,907.0,73.5,4.6,21.5,580.5,449.22,343.08
2017,10,2,9,30,921.0,75.0,4.6,22.0,621.0,511.19,395.22
2017,10,2,9,45,926.5,78.5,4.6,22.5,654.0,570.27,443.35
2017,10,2,10,0,932.0,82.0,4.6,23.0,687.0,627.84,488.64
2017,10,2,10,15,939.5,83.5,4.55,23.0,714.0,682.95,531.49
2017,10,2,10,30,947.0,85.0,4.5,23.0,741.0,736.22,571.8
2017,10,2,10,45,952.0,85.5,4.45,23.5,760.5,784.56,604.66
2017,10,2,11,0,957.0,86.0,4.4,24.0,780.0,830.34,634.84
2017,10,2,11,15,959.5,86.5,4.35,24.0,791.5,871.33,662.61
2017,10,2,11,30,962.0,87.0,4.3,24.0,803.0,909.16,688.01
2017,10,2,11,45,962.0,87.0,4.25,24.5,806.0,940.94,707.76
2017,10,2,12,0,962.0,87.0,4.2,25.0,809.0,969.09,724.94
2017,10,2,12,15,960.5,87.0,4.15,25.0,803.5,992.1,740.07
2017,10,2,12,30,959.0,87.0,4.1,25.0,798.0,1011.2,752.68
2017,10,2,12,45,948.0,90.0,4.05,25.5,783.0,1020.67,757.48
2017,10,2,13,0,937.0,93.0,4.0,26.0,768.0,1025.97,759.71
2017,10,2,13,15,930.0,92.0,3.95,25.5,746.5,1026.43,761.9
2017,10,2,13,30,923.0,91.0,3.9,25.0,725.0,1022.84,761.6
2017,10,2,13,45,912.0,90.0,3.85,25.0,695.5,1011.36,754.73
2017,10,2,14,0,901.0,89.0,3.8,25.0,666.0,996.06,745.49
2017,10,2,14,15,888.0,87.5,3.8,24.5,630.0,974.55,733.95
2017,10,2,14,30,875.0,86.0,3.8,24.0,594.0,949.6,720.1
2017,10,2,14,45,856.0,84.0,3.8,24.0,552.0,924.7,704.86
2017,10,2,15,0,837.0,82.0,3.8,24.0,510.0,887.25,680.79
2017,10,2,15,15,813.5,79.0,3.75,23.5,464.0,841.99,652.02
2017,10,2,15,30,790.0,76.0,3.7,23.0,418.0,794.75,621.28
2017,10,2,15,45,755.5,72.5,3.65,23.0,368.0,736.2,580.35
2017,10,2,16,0,721.0,69.0,3.6,23.0,318.0,677.12,538.0
2017,10,2,16,15,672.5,63.5,3.35,22.0,267.0,610.21,489.59
2017,10,2,16,30,624.0,58.0,3.1,21.0,216.0,540.49,436.89
2017,10,2,16,45,543.5,51.0,2.9,20.5,165.5,450.24,363.47
2017,10,2,17,0,463.0,44.0,2.7,20.0,115.0,365.99,291.66
2017,10,2,17,15,327.5,32.0,2.5,19.0,72.5,252.79,191.43
2017,10,2,17,30,192.0,20.0,2.3,18.0,30.0,140.65,3.5
2017,10,2,17,45,96.0,10.0,2.1,17.0,15.0,52.0,0.0
2017,10,2,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,3,6,15,72.5,13.5,0.75,11.5,18.5,12.28,0.0
2017,10,3,6,30,145.0,27.0,0.8,12.0,37.0,21.22,7.03
2017,10,3,6,45,259.5,41.5,0.9,12.5,78.0,32.21,22.12
2017,10,3,7,0,374.0,56.0,1.0,13.0,119.0,42.9,32.35
2017,10,3,7,15,450.0,66.0,1.0,13.5,167.5,51.41,40.3
2017,10,3,7,30,526.0,76.0,1.0,14.0,216.0,57.64,45.98
2017,10,3,7,45,299.0,109.5,1.0,14.5,192.5,94.42,68.06
2017,10,3,8,0,72.0,143.0,1.0,15.0,169.0,123.87,96.03
2017,10,3,8,15,389.5,120.5,1.15,15.5,290.5,162.58,113.53
2017,10,3,8,30,707.0,98.0,1.3,16.0,412.0,246.79,171.87
2017,10,3,8,45,736.0,100.5,1.5,17.0,457.0,305.08,222.41
2017,10,3,9,0,765.0,103.0,1.7,18.0,502.0,368.36,276.58
2017,10,3,9,15,783.5,106.0,1.8,18.5,541.5,427.19,326.61
2017,10,3,9,30,802.0,109.0,1.9,19.0,581.0,486.81,375.76
2017,10,3,9,45,833.0,104.5,2.05,19.5,619.0,546.32,423.58
2017,10,3,10,0,864.0,100.0,2.2,20.0,657.0,607.04,470.98
2017,10,3,10,15,873.5,101.5,2.25,20.5,684.0,658.71,509.92
2017,10,3,10,30,883.0,103.0,2.3,21.0,711.0,710.37,547.69
2017,10,3,10,45,890.0,103.5,2.35,21.5,731.0,757.49,580.48
2017,10,3,11,0,897.0,104.0,2.4,22.0,751.0,802.4,610.07
2017,10,3,11,15,901.0,104.5,2.45,22.5,763.0,842.47,636.01
2017,10,3,11,30,905.0,105.0,2.5,23.0,775.0,879.7,659.81
2017,10,3,11,45,907.5,105.0,2.55,23.5,779.5,912.06,680.2
2017,10,3,12,0,910.0,105.0,2.6,24.0,784.0,941.14,698.36
2017,10,3,12,15,909.5,104.5,2.65,24.0,779.5,963.48,713.44
2017,10,3,12,30,909.0,104.0,2.7,24.0,775.0,982.14,726.26
2017,10,3,12,45,906.5,103.0,2.75,24.0,762.5,994.56,735.15
2017,10,3,13,0,904.0,102.0,2.8,24.0,750.0,1003.13,741.71
2017,10,3,13,15,898.0,101.0,2.8,24.0,729.0,1004.39,743.2
2017,10,3,13,30,892.0,100.0,2.8,24.0,708.0,1001.75,742.37
2017,10,3,13,45,884.5,98.0,2.8,24.0,680.0,992.62,737.45
2017,10,3,14,0,877.0,96.0,2.8,24.0,652.0,979.72,730.23
2017,10,3,14,15,864.0,94.0,2.75,24.0,617.0,967.94,723.47
2017,10,3,14,30,851.0,92.0,2.7,24.0,582.0,942.55,707.68
2017,10,3,14,45,835.5,88.5,2.7,24.0,541.5,909.72,687.37
2017,10,3,15,0,820.0,85.0,2.7,24.0,501.0,873.97,664.94
2017,10,3,15,15,795.0,82.0,2.65,23.5,454.5,827.8,635.86
2017,10,3,15,30,770.0,79.0,2.6,23.0,408.0,779.78,604.92
2017,10,3,15,45,738.0,74.0,2.6,23.0,359.0,722.07,565.35
2017,10,3,16,0,706.0,69.0,2.6,23.0,310.0,663.76,524.21
2017,10,3,16,15,655.0,63.5,2.4,22.0,258.5,595.85,475.37
2017,10,3,16,30,604.0,58.0,2.2,21.0,207.0,525.22,422.22
2017,10,3,16,45,526.0,50.0,2.0,20.5,157.5,436.42,350.16
2017,10,3,17,0,448.0,42.0,1.8,20.0,108.0,353.61,279.8
2017,10,3,17,15,313.0,30.0,1.85,19.0,67.0,242.0,180.02
2017,10,3,17,30,178.0,18.0,1.9,18.0,26.0,129.44,0.0
2017,10,3,17,45,89.0,9.0,2.0,17.0,13.0,47.79,0.0
2017,10,3,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,6,15,127.5,11.0,1.25,11.5,19.5,10.01,0.0
2017,10,4,6,30,255.0,22.0,1.4,12.0,39.0,18.03,3.99
2017,10,4,6,45,378.0,32.5,1.55,13.0,82.5,26.05,16.68
2017,10,4,7,0,501.0,43.0,1.7,14.0,126.0,33.83,24.19
2017,10,4,7,15,572.0,50.0,1.65,14.5,176.0,38.27,28.46
2017,10,4,7,30,643.0,57.0,1.6,15.0,226.0,42.64,32.47
2017,10,4,7,45,691.0,61.5,1.6,16.0,277.5,73.71,41.44
2017,10,4,8,0,739.0,66.0,1.6,17.0,329.0,129.82,72.49
2017,10,4,8,15,770.0,69.5,1.5,17.5,377.5,188.08,117.17
2017,10,4,8,30,801.0,73.0,1.4,18.0,426.0,249.71,169.53
2017,10,4,8,45,824.5,75.5,1.35,19.0,471.5,311.32,223.04
2017,10,4,9,0,848.0,78.0,1.3,20.0,517.0,374.75,277.09
2017,10,4,9,15,863.5,80.0,1.4,20.5,556.5,437.16,329.81
2017,10,4,9,30,879.0,82.0,1.5,21.0,596.0,497.81,379.52
2017,10,4,9,45,887.5,85.0,1.6,22.0,629.5,555.63,424.66
2017,10,4,10,0,896.0,88.0,1.7,23.0,663.0,612.34,467.25
2017,10,4,10,15,904.5,89.5,1.8,23.5,689.5,666.2,507.29
2017,10,4,10,30,913.0,91.0,1.9,24.0,716.0,718.41,545.01
2017,10,4,10,45,920.0,91.0,2.0,24.5,736.0,766.1,577.4
2017,10,4,11,0,927.0,91.0,2.1,25.0,756.0,811.47,607.05
2017,10,4,11,15,930.5,91.5,2.1,25.0,767.5,852.02,633.57
2017,10,4,11,30,934.0,92.0,2.1,25.0,779.0,889.57,657.93
2017,10,4,11,45,936.5,91.5,2.15,25.5,783.0,922.01,677.98
2017,10,4,12,0,939.0,91.0,2.2,26.0,787.0,951.04,695.77
2017,10,4,12,15,937.5,91.0,2.2,26.0,782.0,973.4,710.1
2017,10,4,12,30,936.0,91.0,2.2,26.0,777.0,991.94,722.12
2017,10,4,12,45,928.0,92.5,2.25,26.5,762.5,1002.11,728.01
2017,10,4,13,0,920.0,94.0,2.3,27.0,748.0,1008.25,731.53
2017,10,4,13,15,914.0,93.0,2.3,27.0,727.0,1009.43,732.98
2017,10,4,13,30,908.0,92.0,2.3,27.0,706.0,1006.65,732.09
2017,10,4,13,45,900.0,90.0,2.35,27.0,678.0,996.81,727.39
2017,10,4,14,0,892.0,88.0,2.4,27.0,650.0,983.16,720.39
2017,10,4,14,15,879.5,86.0,2.4,26.5,615.0,961.5,709.16
2017,10,4,14,30,867.0,84.0,2.4,26.0,580.0,936.42,695.72
2017,10,4,14,45,850.5,81.5,2.45,26.0,539.0,913.21,682.57
2017,10,4,15,0,834.0,79.0,2.5,26.0,498.0,877.46,660.79
2017,10,4,15,15,810.5,76.0,2.5,25.5,452.0,832.26,633.14
2017,10,4,15,30,787.0,73.0,2.5,25.0,406.0,785.14,603.52
2017,10,4,15,45,752.0,69.0,2.5,25.0,356.0,725.74,563.14
2017,10,4,16,0,717.0,65.0,2.5,25.0,306.0,665.94,521.29
2017,10,4,16,15,667.5,59.5,2.15,24.0,255.0,593.6,468.87
2017,10,4,16,30,618.0,54.0,1.8,23.0,204.0,528.43,419.63
2017,10,4,16,45,537.5,46.5,1.5,22.0,154.5,438.3,347.61
2017,10,4,17,0,457.0,39.0,1.2,21.0,105.0,354.51,277.19
2017,10,4,17,15,321.0,27.0,1.2,20.0,64.0,242.42,175.39
2017,10,4,17,30,185.0,15.0,1.2,19.0,23.0,127.54,0.0
2017,10,4,17,45,92.5,7.5,1.2,18.5,11.5,47.8,0.0
2017,10,4,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,6,15,136.5,10.0,0.8,13.5,18.5,9.1,0.0
2017,10,5,6,30,273.0,20.0,0.8,14.0,37.0,16.3,1.74
2017,10,5,6,45,395.0,30.5,0.85,14.5,81.0,24.4,15.09
2017,10,5,7,0,517.0,41.0,0.9,15.0,125.0,32.25,22.7
2017,10,5,7,15,587.5,48.0,0.9,15.5,175.5,36.79,27.03
2017,10,5,7,30,658.0,55.0,0.9,16.0,226.0,45.05,34.48
2017,10,5,7,45,702.5,60.0,0.95,16.5,277.0,73.04,40.5
2017,10,5,8,0,747.0,65.0,1.0,17.0,328.0,129.93,72.17
2017,10,5,8,15,778.0,68.5,1.0,18.0,377.0,188.66,116.85
2017,10,5,8,30,809.0,72.0,1.0,19.0,426.0,250.75,169.01
2017,10,5,8,45,830.5,75.0,1.05,20.0,471.0,312.67,222.55
2017,10,5,9,0,852.0,78.0,1.1,21.0,516.0,376.16,276.5
2017,10,5,9,15,868.0,80.0,1.3,21.5,556.0,438.91,329.49
2017,10,5,9,30,884.0,82.0,1.5,22.0,596.0,500.0,379.7
2017,10,5,9,45,895.0,84.0,1.7,23.0,629.5,558.39,425.58
2017,10,5,10,0,906.0,86.0,1.9,24.0,663.0,615.89,469.18
2017,10,5,10,15,914.0,87.5,2.05,24.5,690.0,669.84,509.54
2017,10,5,10,30,922.0,89.0,2.2,25.0,717.0,722.06,547.57
2017,10,5,10,45,925.0,90.5,2.35,25.5,735.5,768.68,579.5
2017,10,5,11,0,928.0,92.0,2.5,26.0,754.0,812.68,608.58
2017,10,5,11,15,931.0,92.5,2.55,26.0,765.5,852.79,635.35
2017,10,5,11,30,934.0,93.0,2.6,26.0,777.0,889.88,659.99
2017,10,5,11,45,932.5,94.5,2.65,26.5,779.5,920.94,679.25
2017,10,5,12,0,931.0,96.0,2.7,27.0,782.0,948.44,696.13
2017,10,5,12,15,929.5,96.0,2.7,27.0,777.0,970.6,710.52
2017,10,5,12,30,928.0,96.0,2.7,27.0,772.0,988.97,722.57
2017,10,5,12,45,927.5,94.0,2.75,27.5,759.5,1002.17,730.41
2017,10,5,13,0,927.0,92.0,2.8,28.0,747.0,1011.44,735.87
2017,10,5,13,15,921.0,91.0,2.8,28.0,726.0,1012.57,737.27
2017,10,5,13,30,915.0,90.0,2.8,28.0,705.0,1009.71,736.34
2017,10,5,13,45,904.5,89.0,2.85,28.0,676.0,998.55,730.65
2017,10,5,14,0,894.0,88.0,2.9,28.0,647.0,983.6,722.66
2017,10,5,14,15,881.5,86.5,2.85,27.5,611.5,962.49,711.31
2017,10,5,14,30,869.0,85.0,2.8,27.0,576.0,937.99,697.74
2017,10,5,14,45,852.0,82.0,2.8,27.0,535.0,913.62,683.28
2017,10,5,15,0,835.0,79.0,2.8,27.0,494.0,876.72,660.22
2017,10,5,15,15,811.0,76.0,2.75,26.5,448.0,831.06,631.81
2017,10,5,15,30,787.0,73.0,2.7,26.0,402.0,783.49,601.48
2017,10,5,15,45,756.0,68.5,2.7,26.0,352.5,726.75,562.93
2017,10,5,16,0,725.0,64.0,2.7,26.0,303.0,669.33,522.72
2017,10,5,16,15,675.0,58.5,2.35,25.0,252.0,596.39,469.91
2017,10,5,16,30,625.0,53.0,2.0,24.0,201.0,530.68,420.28
2017,10,5,16,45,548.5,45.0,1.65,23.0,152.0,442.36,349.42
2017,10,5,17,0,472.0,37.0,1.3,22.0,103.0,360.09,279.76
2017,10,5,17,15,331.0,25.5,1.25,21.0,62.0,245.65,172.24
2017,10,5,17,30,190.0,14.0,1.2,20.0,21.0,106.27,0.0
2017,10,5,17,45,95.0,7.0,1.2,19.0,10.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,6,15,142.0,10.0,0.8,14.5,18.0,9.1,0.0
2017,10,6,6,30,284.0,20.0,0.8,15.0,36.0,16.41,0.16
2017,10,6,6,45,410.0,30.0,0.85,15.5,80.5,24.09,14.64
2017,10,6,7,0,536.0,40.0,0.9,16.0,125.0,31.55,21.95
2017,10,6,7,15,607.0,46.5,0.95,16.5,176.0,39.0,28.83
2017,10,6,7,30,678.0,53.0,1.0,17.0,227.0,43.49,32.94
2017,10,6,7,45,723.5,57.5,1.05,18.0,278.5,71.83,38.74
2017,10,6,8,0,769.0,62.0,1.1,19.0,330.0,129.7,70.52
2017,10,6,8,15,799.5,65.5,1.2,19.5,379.5,189.69,116.21
2017,10,6,8,30,830.0,69.0,1.3,20.0,429.0,252.94,169.7
2017,10,6,8,45,851.5,71.5,1.4,21.0,474.5,315.61,224.07
2017,10,6,9,0,873.0,74.0,1.5,22.0,520.0,381.71,280.34
2017,10,6,9,15,889.0,76.5,1.6,22.5,560.5,444.16,332.95
2017,10,6,9,30,905.0,79.0,1.7,23.0,601.0,506.8,383.98
2017,10,6,9,45,908.5,83.5,1.8,24.0,633.0,564.73,428.98
2017,10,6,10,0,912.0,88.0,1.9,25.0,665.0,620.98,470.98
2017,10,6,10,15,920.0,89.5,2.0,25.5,692.0,675.19,511.05
2017,10,6,10,30,928.0,91.0,2.1,26.0,719.0,727.65,548.72
2017,10,6,10,45,933.0,92.0,2.25,27.0,738.5,775.43,580.17
2017,10,6,11,0,938.0,93.0,2.4,28.0,758.0,820.71,608.64
2017,10,6,11,15,941.0,93.5,2.4,28.5,769.5,861.14,633.65
2017,10,6,11,30,944.0,94.0,2.4,29.0,781.0,898.51,656.39
2017,10,6,11,45,945.5,94.0,2.45,29.5,784.5,930.79,676.07
2017,10,6,12,0,947.0,94.0,2.5,30.0,788.0,959.59,693.46
2017,10,6,12,15,945.5,94.0,2.5,30.0,782.5,982.01,707.72
2017,10,6,12,30,944.0,94.0,2.5,30.0,777.0,1000.59,719.65
2017,10,6,12,45,943.0,92.0,2.55,30.5,764.0,1013.43,727.12
2017,10,6,13,0,942.0,90.0,2.6,31.0,751.0,1022.27,732.22
2017,10,6,13,15,936.0,89.0,2.55,31.0,729.5,1023.41,733.12
2017,10,6,13,30,930.0,88.0,2.5,31.0,708.0,1020.49,731.68
2017,10,6,13,45,920.5,86.5,2.5,31.0,679.0,1009.59,725.87
2017,10,6,14,0,911.0,85.0,2.5,31.0,650.0,994.82,717.8
2017,10,6,14,15,898.0,83.5,2.45,30.5,614.0,972.98,706.25
2017,10,6,14,30,885.0,82.0,2.4,30.0,578.0,947.69,692.52
2017,10,6,14,45,867.0,79.5,2.4,30.0,536.0,913.28,671.82
2017,10,6,15,0,849.0,77.0,2.4,30.0,494.0,885.11,655.16
2017,10,6,15,15,824.5,74.0,2.35,29.5,447.5,838.65,626.77
2017,10,6,15,30,800.0,71.0,2.3,29.0,401.0,790.27,596.56
2017,10,6,15,45,765.5,67.0,2.25,29.0,351.0,730.93,556.69
2017,10,6,16,0,731.0,63.0,2.2,29.0,301.0,671.12,515.33
2017,10,6,16,15,679.5,57.5,1.95,27.5,249.5,596.93,463.75
2017,10,6,16,30,628.0,52.0,1.7,26.0,198.0,530.12,415.03
2017,10,6,16,45,544.5,44.5,1.45,24.5,148.0,438.02,342.84
2017,10,6,17,0,461.0,37.0,1.2,23.0,98.0,352.59,271.69
2017,10,6,17,15,312.5,25.0,1.2,22.0,58.0,233.81,156.92
2017,10,6,17,30,164.0,13.0,1.2,21.0,18.0,92.18,0.0
2017,10,6,17,45,82.0,6.5,1.25,20.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,7,6,15,129.5,9.5,1.05,16.5,16.5,8.64,0.0
2017,10,7,6,30,259.0,19.0,1.0,17.0,33.0,15.55,0.0
2017,10,7,6,45,383.0,29.5,0.95,17.5,76.0,23.69,14.04
2017,10,7,7,0,507.0,40.0,0.9,18.0,119.0,31.58,21.73
2017,10,7,7,15,579.5,47.0,0.9,18.5,169.0,36.14,26.06
2017,10,7,7,30,652.0,54.0,0.9,19.0,219.0,44.38,33.42
2017,10,7,7,45,695.5,59.0,0.9,19.5,269.0,72.2,39.43
2017,10,7,8,0,739.0,64.0,0.9,20.0,319.0,128.48,70.46
2017,10,7,8,15,770.5,67.5,0.8,21.0,367.5,186.7,114.16
2017,10,7,8,30,802.0,71.0,0.7,22.0,416.0,248.33,165.06
2017,10,7,8,45,824.5,74.0,0.65,23.0,461.0,310.0,217.23
2017,10,7,9,0,847.0,77.0,0.6,24.0,506.0,373.35,269.62
2017,10,7,9,15,863.0,79.0,0.7,24.5,545.5,435.58,320.78
2017,10,7,9,30,879.0,81.0,0.8,25.0,585.0,496.24,369.14
2017,10,7,9,45,887.5,84.0,0.95,26.0,617.5,553.86,413.26
2017,10,7,10,0,896.0,87.0,1.1,27.0,650.0,610.36,454.97
2017,10,7,10,15,904.5,88.0,1.2,27.5,677.0,663.49,493.5
2017,10,7,10,30,913.0,89.0,1.3,28.0,704.0,714.94,529.8
2017,10,7,10,45,917.5,90.5,1.45,28.5,722.5,762.09,561.57
2017,10,7,11,0,922.0,92.0,1.6,29.0,741.0,806.76,590.57
2017,10,7,11,15,925.0,92.5,1.7,29.0,752.5,846.48,616.83
2017,10,7,11,30,928.0,93.0,1.8,29.0,764.0,883.19,641.1
2017,10,7,11,45,927.5,93.5,1.9,29.5,766.5,913.69,660.05
2017,10,7,12,0,927.0,94.0,2.0,30.0,769.0,940.66,676.75
2017,10,7,12,15,925.5,94.0,2.1,30.0,763.5,962.53,691.64
2017,10,7,12,30,924.0,94.0,2.2,30.0,758.0,980.64,704.29
2017,10,7,12,45,916.0,95.0,2.35,30.0,743.5,989.89,711.98
2017,10,7,13,0,908.0,96.0,2.5,30.0,729.0,995.15,717.33
2017,10,7,13,15,901.0,95.0,2.6,30.0,707.5,995.1,718.96
2017,10,7,13,30,894.0,94.0,2.7,30.0,686.0,991.15,718.25
2017,10,7,13,45,883.5,93.0,2.85,30.0,657.0,979.97,713.44
2017,10,7,14,0,873.0,92.0,3.0,30.0,628.0,965.11,706.3
2017,10,7,14,15,858.5,90.0,3.05,29.5,592.5,951.54,700.69
2017,10,7,14,30,844.0,88.0,3.1,29.0,557.0,924.65,686.19
2017,10,7,14,45,824.0,85.5,3.2,28.5,515.5,888.91,665.97
2017,10,7,15,0,804.0,83.0,3.3,28.0,474.0,850.51,643.55
2017,10,7,15,15,777.0,79.5,3.35,27.5,428.0,802.38,613.5
2017,10,7,15,30,750.0,76.0,3.4,27.0,382.0,752.62,581.51
2017,10,7,15,45,710.5,72.0,3.45,26.5,332.5,690.83,539.74
2017,10,7,16,0,671.0,68.0,3.5,26.0,283.0,634.39,500.42
2017,10,7,16,15,614.5,62.0,3.4,24.5,233.0,558.77,446.16
2017,10,7,16,30,558.0,56.0,3.3,23.0,183.0,485.85,390.61
2017,10,7,16,45,465.0,47.5,3.2,22.0,135.0,389.65,312.13
2017,10,7,17,0,372.0,39.0,3.1,21.0,87.0,301.03,235.95
2017,10,7,17,15,226.5,25.5,3.0,20.0,50.5,184.86,118.5
2017,10,7,17,30,81.0,12.0,2.9,19.0,14.0,50.42,0.0
2017,10,7,17,45,40.5,6.0,2.8,18.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,8,6,15,80.5,10.0,1.35,12.0,14.0,9.1,0.0
2017,10,8,6,30,161.0,20.0,1.6,13.0,28.0,15.8,0.0
2017,10,8,6,45,303.5,31.5,1.9,14.0,70.0,25.48,15.61
2017,10,8,7,0,446.0,43.0,2.2,15.0,112.0,34.18,24.21
2017,10,8,7,15,525.0,51.0,2.35,15.5,161.0,39.42,29.24
2017,10,8,7,30,604.0,59.0,2.5,16.0,210.0,44.55,33.96
2017,10,8,7,45,662.5,63.0,2.7,16.5,262.0,70.61,39.33
2017,10,8,8,0,721.0,67.0,2.9,17.0,314.0,129.37,73.04
2017,10,8,8,15,755.0,71.0,3.05,17.5,362.5,187.29,117.69
2017,10,8,8,30,789.0,75.0,3.2,18.0,411.0,248.97,170.56
2017,10,8,8,45,819.5,76.0,3.35,19.0,458.0,310.34,224.58
2017,10,8,9,0,850.0,77.0,3.5,20.0,505.0,374.31,280.31
2017,10,8,9,15,867.0,79.5,3.55,20.5,545.0,437.48,334.77
2017,10,8,9,30,884.0,82.0,3.6,21.0,585.0,499.26,386.5
2017,10,8,9,45,895.0,84.0,3.7,22.0,619.0,557.45,433.12
2017,10,8,10,0,906.0,86.0,3.8,23.0,653.0,614.74,477.34
2017,10,8,10,15,915.0,87.5,3.85,23.5,680.0,669.09,518.72
2017,10,8,10,30,924.0,89.0,3.9,24.0,707.0,721.8,557.69
2017,10,8,10,45,930.5,89.5,4.0,24.5,726.5,769.77,591.19
2017,10,8,11,0,937.0,90.0,4.1,25.0,746.0,815.36,621.77
2017,10,8,11,15,941.0,90.5,4.25,25.5,758.0,856.33,649.07
2017,10,8,11,30,945.0,91.0,4.4,26.0,770.0,894.32,674.14
2017,10,8,11,45,946.0,91.5,4.6,26.5,773.5,926.53,695.52
2017,10,8,12,0,947.0,92.0,4.8,27.0,777.0,955.24,714.92
2017,10,8,12,15,946.5,91.5,4.9,27.0,772.0,977.82,730.95
2017,10,8,12,30,946.0,91.0,5.0,27.0,767.0,996.58,744.58
2017,10,8,12,45,934.5,94.5,5.15,27.0,752.0,1005.61,752.19
2017,10,8,13,0,923.0,98.0,5.3,27.0,737.0,1010.55,757.24
2017,10,8,13,15,917.0,97.0,5.35,27.0,716.0,1011.54,759.05
2017,10,8,13,30,911.0,96.0,5.4,27.0,695.0,1008.57,758.36
2017,10,8,13,45,899.5,95.5,5.5,27.0,666.0,996.98,752.3
2017,10,8,14,0,888.0,95.0,5.6,27.0,637.0,991.72,750.76
2017,10,8,14,15,874.5,93.0,5.6,26.5,601.5,968.96,738.01
2017,10,8,14,30,861.0,91.0,5.6,26.0,566.0,942.75,722.89
2017,10,8,14,45,844.5,88.0,5.65,26.0,524.5,909.28,701.41
2017,10,8,15,0,828.0,85.0,5.7,26.0,483.0,872.92,677.66
2017,10,8,15,15,802.0,81.5,5.55,25.5,436.5,825.02,645.53
2017,10,8,15,30,776.0,78.0,5.4,25.0,390.0,775.31,611.51
2017,10,8,15,45,734.5,74.0,5.3,25.0,339.5,710.99,564.82
2017,10,8,16,0,693.0,70.0,5.2,25.0,289.0,652.61,521.42
2017,10,8,16,15,635.0,63.5,4.65,24.0,237.0,574.42,461.83
2017,10,8,16,30,577.0,57.0,4.1,23.0,185.0,498.93,401.79
2017,10,8,16,45,414.0,50.5,3.6,22.5,130.0,359.38,287.36
2017,10,8,17,0,251.0,44.0,3.1,22.0,75.0,234.39,181.6
2017,10,8,17,15,142.5,25.5,2.85,21.0,41.5,135.46,78.18
2017,10,8,17,30,34.0,7.0,2.6,20.0,8.0,22.87,0.0
2017,10,8,17,45,17.0,3.5,2.4,19.5,4.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,6,15,26.5,6.5,1.3,12.5,8.0,5.91,0.0
2017,10,9,6,30,53.0,13.0,1.4,13.0,16.0,10.86,0.0
2017,10,9,6,45,135.0,33.5,1.5,14.0,51.5,27.01,16.7
2017,10,9,7,0,217.0,54.0,1.6,15.0,87.0,41.28,30.36
2017,10,9,7,15,285.5,71.5,1.7,15.5,132.0,53.78,41.85
2017,10,9,7,30,354.0,89.0,1.8,16.0,177.0,65.84,52.72
2017,10,9,7,45,419.0,100.0,1.95,17.0,226.0,89.73,60.76
2017,10,9,8,0,484.0,111.0,2.1,18.0,275.0,136.41,88.36
2017,10,9,8,15,523.0,120.5,2.3,19.0,321.5,185.77,125.56
2017,10,9,8,30,562.0,130.0,2.5,20.0,368.0,239.77,169.84
2017,10,9,8,45,604.5,133.5,2.7,21.0,414.0,296.53,217.37
2017,10,9,9,0,647.0,137.0,2.9,22.0,460.0,355.32,266.43
2017,10,9,9,15,668.0,142.0,2.95,22.5,498.0,410.79,312.85
2017,10,9,9,30,689.0,147.0,3.0,23.0,536.0,467.61,359.06
2017,10,9,9,45,723.5,143.5,3.1,24.0,573.0,524.57,403.5
2017,10,9,10,0,758.0,140.0,3.2,25.0,610.0,583.37,447.97
2017,10,9,10,15,767.5,142.5,3.25,25.0,635.5,633.81,486.62
2017,10,9,10,30,777.0,145.0,3.3,25.0,661.0,683.1,523.58
2017,10,9,10,45,793.5,142.0,3.35,25.5,682.0,728.18,555.99
2017,10,9,11,0,810.0,139.0,3.4,26.0,703.0,773.8,587.67
2017,10,9,11,15,813.5,140.0,3.45,26.0,713.5,811.54,613.49
2017,10,9,11,30,817.0,141.0,3.5,26.0,724.0,846.65,637.44
2017,10,9,11,45,821.0,139.5,3.6,26.5,727.5,876.77,656.93
2017,10,9,12,0,825.0,138.0,3.7,27.0,731.0,903.88,674.36
2017,10,9,12,15,823.5,137.5,3.75,27.0,725.5,923.87,688.09
2017,10,9,12,30,822.0,137.0,3.8,27.0,720.0,940.37,699.63
2017,10,9,12,45,800.0,143.5,3.85,27.0,702.5,941.44,700.94
2017,10,9,13,0,778.0,150.0,3.9,27.0,685.0,945.46,704.52
2017,10,9,13,15,770.0,148.0,3.9,27.0,664.0,943.34,703.81
2017,10,9,13,30,762.0,146.0,3.9,27.0,643.0,937.65,700.89
2017,10,9,13,45,767.0,137.0,3.9,27.0,619.0,932.74,698.67
2017,10,9,14,0,772.0,128.0,3.9,27.0,595.0,924.12,694.07
2017,10,9,14,15,755.5,125.0,3.85,26.5,560.5,898.75,679.21
2017,10,9,14,30,739.0,122.0,3.8,26.0,526.0,870.4,662.35
2017,10,9,14,45,730.0,114.0,3.75,26.0,488.0,840.07,642.7
2017,10,9,15,0,721.0,106.0,3.7,26.0,450.0,806.9,620.92
2017,10,9,15,15,690.5,101.5,3.55,25.5,404.5,756.78,587.49
2017,10,9,15,30,660.0,97.0,3.4,25.0,359.0,705.49,552.58
2017,10,9,15,45,625.5,89.0,3.25,25.0,312.0,645.97,509.66
2017,10,9,16,0,591.0,81.0,3.1,25.0,265.0,586.47,465.61
2017,10,9,16,15,529.5,73.0,2.65,24.0,215.5,507.75,405.87
2017,10,9,16,30,468.0,65.0,2.2,23.0,166.0,432.07,345.38
2017,10,9,16,45,373.5,53.0,1.8,22.0,120.0,334.99,265.83
2017,10,9,17,0,279.0,41.0,1.4,21.0,74.0,246.45,189.54
2017,10,9,17,15,139.5,20.5,1.3,20.0,37.0,123.23,61.79
2017,10,9,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,17.5,6.0,1.4,13.5,7.0,5.46,0.0
2017,10,10,6,30,35.0,12.0,1.5,14.0,14.0,10.04,0.0
2017,10,10,6,45,107.0,33.5,1.6,15.0,47.5,26.93,16.32
2017,10,10,7,0,179.0,55.0,1.7,16.0,81.0,43.19,31.81
2017,10,10,7,15,245.0,74.0,1.85,16.5,124.5,57.23,44.65
2017,10,10,7,30,311.0,93.0,2.0,17.0,168.0,68.75,55.03
2017,10,10,7,45,369.0,106.0,2.15,18.0,215.0,92.48,63.94
2017,10,10,8,0,427.0,119.0,2.3,19.0,262.0,136.95,90.85
2017,10,10,8,15,466.5,129.5,2.4,19.5,307.0,183.73,126.13
2017,10,10,8,30,506.0,140.0,2.5,20.0,352.0,235.29,168.32
2017,10,10,8,45,540.5,146.5,2.65,21.0,394.5,286.57,211.29
2017,10,10,9,0,575.0,153.0,2.8,22.0,437.0,341.4,256.92
2017,10,10,9,15,597.5,159.0,2.85,22.5,475.0,397.08,303.0
2017,10,10,9,30,620.0,165.0,2.9,23.0,513.0,451.62,347.11
2017,10,10,9,45,694.0,147.0,3.0,24.0,558.0,512.26,394.27
2017,10,10,10,0,768.0,129.0,3.1,25.0,603.0,578.15,444.3
2017,10,10,10,15,778.5,131.0,3.1,25.0,629.0,628.95,483.08
2017,10,10,10,30,789.0,133.0,3.1,25.0,655.0,677.29,519.25
2017,10,10,10,45,805.0,131.0,3.15,25.5,675.5,725.0,553.45
2017,10,10,11,0,821.0,129.0,3.2,26.0,696.0,771.4,585.26
2017,10,10,11,15,824.5,129.5,3.2,26.0,706.5,808.83,610.54
2017,10,10,11,30,828.0,130.0,3.2,26.0,717.0,843.57,633.9
2017,10,10,11,45,830.0,129.5,3.2,26.5,720.0,873.1,652.35
2017,10,10,12,0,832.0,129.0,3.2,27.0,723.0,899.51,668.65
