Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,15,830.5,129.0,3.2,27.0,718.0,920.02,682.33
2017,10,10,12,30,829.0,129.0,3.2,27.0,713.0,937.04,693.82
2017,10,10,12,45,645.5,193.0,3.2,27.0,643.0,854.96,638.77
2017,10,10,13,0,462.0,257.0,3.2,27.0,573.0,753.0,565.83
2017,10,10,13,15,475.0,243.5,3.2,27.0,559.5,757.26,570.74
2017,10,10,13,30,488.0,230.0,3.2,27.0,546.0,759.03,573.3
2017,10,10,13,45,456.0,229.0,3.2,27.0,514.5,728.9,552.51
2017,10,10,14,0,424.0,228.0,3.2,27.0,483.0,696.8,530.39
2017,10,10,14,15,474.5,199.0,3.25,26.5,468.5,709.44,543.56
2017,10,10,14,30,525.0,170.0,3.3,26.0,454.0,717.59,553.4
2017,10,10,14,45,535.5,153.0,3.35,25.5,423.5,698.81,542.76
2017,10,10,15,0,546.0,136.0,3.4,25.0,393.0,676.94,529.59
2017,10,10,15,15,420.0,142.5,3.45,24.5,328.5,563.13,446.08
2017,10,10,15,30,294.0,149.0,3.5,24.0,264.0,438.14,350.89
2017,10,10,15,45,255.5,136.0,3.55,23.5,227.0,384.16,309.86
2017,10,10,16,0,217.0,123.0,3.6,23.0,190.0,332.32,269.02
2017,10,10,16,15,187.5,103.0,3.55,22.0,153.0,279.56,226.93
2017,10,10,16,30,158.0,83.0,3.5,21.0,116.0,228.53,184.79
2017,10,10,16,45,111.0,62.0,3.5,20.0,82.0,155.06,123.07
2017,10,10,17,0,64.0,41.0,3.5,19.0,48.0,97.06,72.46
2017,10,10,17,15,32.0,20.5,3.3,18.5,24.0,45.84,14.95
2017,10,10,17,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,6,15,10.0,5.0,1.85,12.0,5.5,4.55,0.0
2017,10,11,6,30,20.0,10.0,2.0,12.0,11.0,8.88,0.0
2017,10,11,6,45,72.0,33.0,2.2,12.5,42.5,26.46,15.86
2017,10,11,7,0,124.0,56.0,2.4,13.0,74.0,43.71,32.59
2017,10,11,7,15,177.5,80.0,2.45,13.5,116.5,61.08,48.54
2017,10,11,7,30,231.0,104.0,2.5,14.0,159.0,77.86,63.72
2017,10,11,7,45,245.5,114.0,2.6,14.5,184.5,95.8,70.45
2017,10,11,8,0,260.0,124.0,2.7,15.0,210.0,125.39,89.71
2017,10,11,8,15,278.5,142.0,2.85,15.5,247.0,163.31,119.58
2017,10,11,8,30,297.0,160.0,3.0,16.0,284.0,203.75,153.26
2017,10,11,8,45,302.5,178.5,3.2,16.5,316.0,243.23,187.14
2017,10,11,9,0,308.0,197.0,3.4,17.0,348.0,283.43,221.33
2017,10,11,9,15,389.5,211.5,3.5,17.5,418.0,351.92,276.41
2017,10,11,9,30,471.0,226.0,3.6,18.0,488.0,433.28,341.03
2017,10,11,9,45,528.5,202.0,3.7,18.5,513.0,473.02,373.47
2017,10,11,10,0,586.0,178.0,3.8,19.0,538.0,519.85,411.15
2017,10,11,10,15,462.5,229.5,3.9,19.5,521.0,521.66,411.66
2017,10,11,10,30,339.0,281.0,4.0,20.0,504.0,506.96,398.69
2017,10,11,10,45,447.5,251.5,4.1,20.5,554.0,584.81,459.03
2017,10,11,11,0,556.0,222.0,4.2,21.0,604.0,661.57,517.43
2017,10,11,11,15,598.0,224.5,4.2,21.0,641.0,723.22,563.02
2017,10,11,11,30,640.0,227.0,4.2,21.0,678.0,789.6,611.33
2017,10,11,11,45,608.0,242.0,4.2,21.0,672.0,797.91,616.52
2017,10,11,12,0,576.0,257.0,4.2,21.0,666.0,806.04,621.77
2017,10,11,12,15,479.0,275.5,4.2,21.0,614.0,754.74,583.34
2017,10,11,12,30,382.0,294.0,4.2,21.0,562.0,682.9,530.08
2017,10,11,12,45,323.0,302.0,4.2,21.5,525.5,645.91,501.4
2017,10,11,13,0,264.0,310.0,4.2,22.0,489.0,606.26,470.4
2017,10,11,13,15,319.0,287.0,4.15,22.0,497.0,638.52,496.62
2017,10,11,13,30,374.0,264.0,4.1,22.0,505.0,669.22,521.3
2017,10,11,13,45,379.0,250.0,4.1,22.0,484.5,660.24,515.8
2017,10,11,14,0,384.0,236.0,4.1,22.0,464.0,649.27,509.12
2017,10,11,14,15,353.5,227.0,4.0,21.5,427.5,608.82,480.36
2017,10,11,14,30,323.0,218.0,3.9,21.0,391.0,567.58,450.76
2017,10,11,14,45,319.5,214.0,3.8,21.0,374.5,557.03,443.65
2017,10,11,15,0,316.0,210.0,3.7,21.0,358.0,545.7,435.73
2017,10,11,15,15,290.5,190.5,3.35,20.5,316.0,494.43,397.38
2017,10,11,15,30,265.0,171.0,3.0,20.0,274.0,443.33,358.61
2017,10,11,15,45,220.5,146.5,2.65,19.5,224.5,370.66,301.71
2017,10,11,16,0,176.0,122.0,2.3,19.0,175.0,285.73,233.86
2017,10,11,16,15,145.0,95.5,2.05,18.0,134.0,224.74,184.32
2017,10,11,16,30,114.0,69.0,1.8,17.0,93.0,164.91,134.27
2017,10,11,16,45,79.5,45.5,1.55,16.5,60.0,108.61,85.85
2017,10,11,17,0,45.0,22.0,1.3,16.0,27.0,53.72,38.07
2017,10,11,17,15,22.5,11.0,1.3,15.5,13.5,25.02,2.04
2017,10,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,12,6,15,48.0,8.0,1.8,8.5,10.0,7.28,0.0
2017,10,12,6,30,96.0,16.0,2.0,9.0,20.0,12.63,0.0
2017,10,12,6,45,225.5,32.5,2.2,10.0,59.5,25.45,14.9
2017,10,12,7,0,355.0,49.0,2.4,11.0,99.0,37.95,27.75
2017,10,12,7,15,440.5,60.5,2.65,11.5,147.5,48.19,37.45
2017,10,12,7,30,526.0,72.0,2.9,12.0,196.0,55.98,44.71
2017,10,12,7,45,583.0,79.5,3.2,13.0,246.5,81.81,51.38
2017,10,12,8,0,640.0,87.0,3.5,14.0,297.0,134.76,81.98
2017,10,12,8,15,678.5,93.0,3.5,14.5,345.5,190.51,125.21
2017,10,12,8,30,717.0,99.0,3.5,15.0,394.0,250.73,176.78
2017,10,12,8,45,747.0,103.0,3.5,15.5,439.5,310.86,230.13
2017,10,12,9,0,777.0,107.0,3.5,16.0,485.0,373.72,285.46
2017,10,12,9,15,797.0,110.5,3.5,16.5,525.5,434.42,338.12
2017,10,12,9,30,817.0,114.0,3.5,17.0,566.0,497.05,390.69
2017,10,12,9,45,798.0,129.0,3.5,18.0,592.5,548.98,432.5
2017,10,12,10,0,779.0,144.0,3.5,19.0,619.0,598.38,470.53
2017,10,12,10,15,790.5,146.5,3.55,19.5,645.5,650.98,510.87
2017,10,12,10,30,802.0,149.0,3.6,20.0,672.0,702.55,549.31
2017,10,12,10,45,804.5,153.0,3.65,20.5,689.5,747.88,582.2
2017,10,12,11,0,807.0,157.0,3.7,21.0,707.0,790.93,612.73
2017,10,12,11,15,811.0,157.5,3.75,21.0,718.0,829.05,639.81
2017,10,12,11,30,815.0,158.0,3.8,21.0,729.0,864.53,664.51
2017,10,12,11,45,808.5,161.5,3.85,21.5,729.5,891.4,681.86
2017,10,12,12,0,802.0,165.0,3.9,22.0,730.0,914.8,696.84
2017,10,12,12,15,800.0,164.5,3.9,22.0,724.5,934.37,710.32
2017,10,12,12,30,798.0,164.0,3.9,22.0,719.0,950.47,721.55
2017,10,12,12,45,806.5,157.0,3.95,22.5,708.5,965.63,731.17
2017,10,12,13,0,815.0,150.0,4.0,23.0,698.0,977.26,738.5
2017,10,12,13,15,806.0,148.0,4.0,23.0,676.0,974.26,737.16
2017,10,12,13,30,797.0,146.0,4.0,23.0,654.0,967.54,733.56
2017,10,12,13,45,767.5,149.5,4.0,23.0,621.0,943.91,718.49
2017,10,12,14,0,738.0,153.0,4.0,23.0,588.0,916.88,701.22
2017,10,12,14,15,718.5,148.5,3.95,23.0,551.5,887.18,681.81
2017,10,12,14,30,699.0,144.0,3.9,23.0,515.0,854.62,660.33
2017,10,12,14,45,652.0,144.5,3.85,23.0,469.5,799.87,622.85
2017,10,12,15,0,605.0,145.0,3.8,23.0,424.0,738.68,580.23
2017,10,12,15,15,569.5,136.5,3.55,22.5,378.0,683.3,541.47
2017,10,12,15,30,534.0,128.0,3.3,22.0,332.0,627.68,501.48
2017,10,12,15,45,466.0,120.0,3.05,21.5,280.5,547.02,440.47
2017,10,12,16,0,398.0,112.0,2.8,21.0,229.0,469.55,380.2
2017,10,12,16,15,338.0,95.5,2.4,19.5,182.0,391.25,318.65
2017,10,12,16,30,278.0,79.0,2.0,18.0,135.0,317.01,257.95
2017,10,12,16,45,200.0,57.5,1.65,17.0,91.5,216.95,174.24
2017,10,12,17,0,122.0,36.0,1.3,16.0,48.0,134.73,101.54
2017,10,12,17,15,61.0,18.0,1.3,15.5,24.0,64.1,0.28
2017,10,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,6,15,26.0,6.5,1.1,10.5,7.5,0.0,0.0
2017,10,13,6,30,52.0,13.0,1.1,11.0,15.0,11.82,0.0
2017,10,13,6,45,155.5,32.0,1.15,11.5,50.5,24.98,14.06
2017,10,13,7,0,259.0,51.0,1.2,12.0,86.0,39.33,28.79
2017,10,13,7,15,339.0,65.5,1.45,12.5,131.5,49.73,38.63
2017,10,13,7,30,419.0,80.0,1.7,13.0,177.0,59.8,47.91
2017,10,13,7,45,482.5,89.0,2.0,13.5,226.0,84.06,55.48
2017,10,13,8,0,546.0,98.0,2.3,14.0,275.0,134.86,85.97
2017,10,13,8,15,586.5,105.5,2.4,14.5,322.0,186.23,125.48
2017,10,13,8,30,627.0,113.0,2.5,15.0,369.0,242.5,173.02
2017,10,13,8,45,665.5,116.0,2.6,16.0,414.0,298.76,221.69
2017,10,13,9,0,704.0,119.0,2.7,17.0,459.0,358.9,273.3
2017,10,13,9,15,725.5,123.0,2.75,17.5,498.0,416.54,322.7
2017,10,13,9,30,747.0,127.0,2.8,18.0,537.0,475.39,371.68
2017,10,13,9,45,753.0,134.0,2.9,19.0,568.0,529.97,415.25
2017,10,13,10,0,759.0,141.0,3.0,20.0,599.0,583.6,456.56
2017,10,13,10,15,770.5,143.5,3.05,20.5,625.5,635.08,495.77
2017,10,13,10,30,782.0,146.0,3.1,21.0,652.0,685.56,533.18
2017,10,13,10,45,797.5,144.0,3.2,22.0,672.5,733.04,566.8
2017,10,13,11,0,813.0,142.0,3.3,23.0,693.0,776.24,596.51
2017,10,13,11,15,817.5,142.5,3.3,23.5,704.0,814.12,621.26
2017,10,13,11,30,822.0,143.0,3.3,24.0,715.0,849.38,643.99
2017,10,13,11,45,828.0,141.0,3.3,24.5,719.0,880.56,663.75
2017,10,13,12,0,834.0,139.0,3.3,25.0,723.0,908.79,681.42
2017,10,13,12,15,831.5,139.0,3.3,25.0,717.0,928.33,694.56
2017,10,13,12,30,829.0,139.0,3.3,25.0,711.0,944.3,705.47
2017,10,13,12,45,800.0,148.0,3.35,25.0,691.5,948.01,708.62
2017,10,13,13,0,771.0,157.0,3.4,25.0,672.0,942.08,705.54
2017,10,13,13,15,761.5,155.0,3.4,25.0,650.5,938.32,703.82
2017,10,13,13,30,752.0,153.0,3.4,25.0,629.0,931.01,699.82
2017,10,13,13,45,723.5,155.5,3.45,25.0,597.0,907.18,685.03
2017,10,13,14,0,695.0,158.0,3.5,25.0,565.0,880.1,668.1
2017,10,13,14,15,675.5,153.5,3.5,24.5,529.5,850.81,650.58
2017,10,13,14,30,656.0,149.0,3.5,24.0,494.0,818.8,630.98
2017,10,13,14,45,613.0,147.5,3.55,24.0,450.0,766.17,595.41
2017,10,13,15,0,570.0,146.0,3.6,24.0,406.0,707.77,555.11
2017,10,13,15,15,535.0,137.5,3.4,23.5,361.5,653.83,517.36
2017,10,13,15,30,500.0,129.0,3.2,23.0,317.0,599.76,478.1
2017,10,13,15,45,437.5,119.5,3.05,23.0,268.0,522.93,419.4
2017,10,13,16,0,375.0,110.0,2.9,23.0,219.0,449.0,361.45
2017,10,13,16,15,316.0,93.0,2.5,21.5,173.0,371.87,300.89
2017,10,13,16,30,257.0,76.0,2.1,20.0,127.0,286.18,231.5
2017,10,13,16,45,184.0,54.5,1.75,19.0,85.5,202.48,160.99
2017,10,13,17,0,111.0,33.0,1.4,18.0,44.0,123.64,90.83
2017,10,13,17,15,55.5,16.5,1.35,17.0,22.0,58.15,0.0
2017,10,13,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,14,6,15,76.0,7.0,1.6,10.0,9.5,0.0,0.0
2017,10,14,6,30,152.0,14.0,1.8,11.0,19.0,12.73,0.0
2017,10,14,6,45,303.0,26.0,2.0,12.0,59.0,21.15,10.6
2017,10,14,7,0,454.0,38.0,2.2,13.0,99.0,30.52,20.92
2017,10,14,7,15,538.0,46.0,2.45,13.5,148.0,35.95,26.26
2017,10,14,7,30,622.0,54.0,2.7,14.0,197.0,41.29,31.26
2017,10,14,7,45,674.5,59.5,2.95,14.5,247.5,72.26,41.05
2017,10,14,8,0,727.0,65.0,3.2,15.0,298.0,128.21,72.58
2017,10,14,8,15,762.5,69.0,3.15,15.5,347.0,186.43,117.69
2017,10,14,8,30,798.0,73.0,3.1,16.0,396.0,248.56,171.24
2017,10,14,8,45,823.5,76.0,3.1,17.0,441.0,310.46,226.21
2017,10,14,9,0,849.0,79.0,3.1,18.0,486.0,374.39,282.25
2017,10,14,9,15,867.0,81.5,3.05,18.5,526.5,436.47,336.02
2017,10,14,9,30,885.0,84.0,3.0,19.0,567.0,499.02,388.38
2017,10,14,9,45,884.5,91.0,2.95,20.0,597.5,556.64,434.27
2017,10,14,10,0,884.0,98.0,2.9,21.0,628.0,612.28,476.7
2017,10,14,10,15,893.5,99.5,2.85,21.5,655.0,666.39,517.39
2017,10,14,10,30,903.0,101.0,2.8,22.0,682.0,715.45,553.2
2017,10,14,10,45,905.0,104.0,2.8,22.5,700.0,761.53,585.54
2017,10,14,11,0,907.0,107.0,2.8,23.0,718.0,804.98,613.98
2017,10,14,11,15,910.5,107.5,2.7,23.0,729.0,844.19,639.72
2017,10,14,11,30,914.0,108.0,2.6,23.0,740.0,880.46,663.19
2017,10,14,11,45,910.5,110.0,2.55,23.5,741.5,909.25,680.48
2017,10,14,12,0,907.0,112.0,2.5,24.0,743.0,934.45,695.3
2017,10,14,12,15,905.0,112.0,2.45,24.0,737.0,955.15,708.5
2017,10,14,12,30,903.0,112.0,2.4,24.0,731.0,981.45,725.46
2017,10,14,12,45,896.5,112.0,2.4,24.5,716.5,990.88,730.42
2017,10,14,13,0,890.0,112.0,2.4,25.0,702.0,996.32,733.09
2017,10,14,13,15,882.5,111.0,2.4,25.0,680.5,995.69,733.43
2017,10,14,13,30,875.0,110.0,2.4,25.0,659.0,991.14,731.43
2017,10,14,13,45,855.0,111.0,2.4,25.5,627.5,973.13,719.37
2017,10,14,14,0,835.0,112.0,2.4,26.0,596.0,951.48,705.15
2017,10,14,14,15,819.0,109.0,2.35,26.0,560.0,925.55,689.08
2017,10,14,14,30,803.0,106.0,2.3,26.0,524.0,896.39,670.87
2017,10,14,14,45,774.0,104.5,2.3,26.0,481.0,860.73,648.6
2017,10,14,15,0,745.0,103.0,2.3,26.0,438.0,816.91,620.47
2017,10,14,15,15,712.5,98.0,2.15,25.5,392.0,763.99,585.57
2017,10,14,15,30,680.0,93.0,2.0,25.0,346.0,709.95,549.1
2017,10,14,15,45,630.5,87.0,1.9,24.5,296.5,640.5,500.7
2017,10,14,16,0,581.0,81.0,1.8,24.0,247.0,571.92,451.23
2017,10,14,16,15,513.0,71.5,1.6,23.0,197.5,487.66,387.39
2017,10,14,16,30,445.0,62.0,1.4,22.0,148.0,407.0,323.12
2017,10,14,16,45,338.0,48.5,1.25,21.0,102.5,302.92,237.79
2017,10,14,17,0,231.0,35.0,1.1,20.0,57.0,210.9,152.89
2017,10,14,17,15,115.5,17.5,1.15,19.5,28.5,99.52,0.0
2017,10,14,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,6,15,31.0,6.0,1.4,11.5,6.5,0.0,0.0
2017,10,15,6,30,62.0,12.0,1.5,12.0,13.0,10.91,0.0
2017,10,15,6,45,183.5,28.5,1.6,13.0,49.0,22.33,10.92
2017,10,15,7,0,305.0,45.0,1.7,14.0,85.0,34.88,24.53
2017,10,15,7,15,391.5,57.0,1.85,14.5,131.0,45.43,34.45
2017,10,15,7,30,478.0,69.0,2.0,15.0,177.0,53.75,42.14
2017,10,15,7,45,535.5,78.0,2.15,15.5,226.0,79.0,49.71
2017,10,15,8,0,593.0,87.0,2.3,16.0,275.0,130.09,79.42
2017,10,15,8,15,633.5,93.5,2.25,17.0,322.0,183.45,119.96
2017,10,15,8,30,674.0,100.0,2.2,18.0,369.0,241.56,168.45
2017,10,15,8,45,704.5,104.0,2.2,19.0,413.5,299.01,217.99
2017,10,15,9,0,735.0,108.0,2.2,20.0,458.0,359.29,269.35
2017,10,15,9,15,756.0,112.0,2.15,21.0,497.0,418.21,318.41
2017,10,15,9,30,777.0,116.0,2.1,22.0,536.0,478.23,366.52
2017,10,15,9,45,793.5,118.0,2.05,23.0,569.5,534.75,410.2
2017,10,15,10,0,810.0,120.0,2.0,24.0,603.0,591.03,451.94
2017,10,15,10,15,820.5,122.0,1.9,25.0,629.0,642.85,488.57
2017,10,15,10,30,831.0,124.0,1.8,26.0,655.0,693.43,522.79
2017,10,15,10,45,839.0,125.0,1.75,27.0,673.5,739.7,553.08
2017,10,15,11,0,847.0,126.0,1.7,28.0,692.0,783.98,580.23
2017,10,15,11,15,850.5,126.5,1.5,28.5,703.0,821.94,601.51
2017,10,15,11,30,854.0,127.0,1.3,29.0,714.0,857.13,620.22
2017,10,15,11,45,855.5,127.0,1.15,29.5,716.5,887.12,635.59
2017,10,15,12,0,857.0,127.0,1.0,30.0,719.0,913.88,648.49
2017,10,15,12,15,855.0,126.5,0.75,30.0,713.0,933.57,656.05
2017,10,15,12,30,853.0,126.0,0.5,30.0,707.0,949.65,660.8
2017,10,15,12,45,857.5,121.0,0.3,30.5,695.5,963.1,663.47
2017,10,15,13,0,862.0,116.0,0.1,31.0,684.0,972.84,664.52
2017,10,15,13,15,853.5,114.5,0.2,31.0,662.0,970.48,665.44
2017,10,15,13,30,845.0,113.0,0.3,31.0,640.0,964.29,664.72
2017,10,15,13,45,834.5,110.5,0.45,31.5,611.0,951.29,659.95
2017,10,15,14,0,824.0,108.0,0.6,32.0,582.0,934.68,653.08
2017,10,15,14,15,807.5,105.5,0.7,31.5,546.0,908.96,642.08
2017,10,15,14,30,791.0,103.0,0.8,31.0,510.0,880.1,628.88
2017,10,15,14,45,766.5,99.5,0.95,31.0,468.5,845.94,611.4
2017,10,15,15,0,742.0,96.0,1.1,31.0,427.0,803.83,588.03
2017,10,15,15,15,710.5,91.5,1.0,30.0,381.5,752.59,556.92
2017,10,15,15,30,679.0,87.0,0.9,29.0,336.0,700.24,524.19
2017,10,15,15,45,629.0,81.0,0.85,28.5,286.5,630.68,477.85
2017,10,15,16,0,579.0,75.0,0.8,28.0,237.0,562.18,430.48
2017,10,15,16,15,511.5,66.0,0.9,27.0,188.5,479.33,371.57
2017,10,15,16,30,444.0,57.0,1.0,26.0,140.0,400.22,311.25
2017,10,15,16,45,334.5,44.0,1.1,25.0,95.5,295.59,227.62
2017,10,15,17,0,225.0,31.0,1.2,24.0,51.0,201.18,140.1
2017,10,15,17,15,112.5,15.5,1.2,23.0,25.5,72.71,0.0
2017,10,15,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.0,1.05,13.5,6.0,0.0,0.0
2017,10,16,6,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2017,10,16,6,45,149.0,28.0,0.95,14.5,47.0,21.92,9.91
2017,10,16,7,0,298.0,44.0,0.9,15.0,82.0,34.13,23.72
2017,10,16,7,15,383.0,57.0,1.05,15.5,128.0,43.59,32.67
2017,10,16,7,30,468.0,70.0,1.2,16.0,174.0,54.83,42.9
2017,10,16,7,45,532.0,77.5,1.35,17.0,223.0,78.47,49.11
2017,10,16,8,0,596.0,85.0,1.5,18.0,272.0,128.63,77.42
2017,10,16,8,15,636.0,91.5,1.45,18.5,319.0,182.03,117.76
2017,10,16,8,30,676.0,98.0,1.4,19.0,366.0,240.1,166.01
2017,10,16,8,45,709.5,101.5,1.35,19.5,411.0,297.99,215.63
2017,10,16,9,0,743.0,105.0,1.3,20.0,456.0,359.03,267.35
2017,10,16,9,15,764.0,108.5,1.3,21.0,495.0,417.83,315.84
2017,10,16,9,30,785.0,112.0,1.3,22.0,534.0,477.68,363.33
2017,10,16,9,45,587.5,172.5,1.35,23.0,499.0,475.59,363.48
2017,10,16,10,0,390.0,233.0,1.4,24.0,464.0,448.36,342.97
2017,10,16,10,15,456.5,222.0,1.35,24.5,503.5,510.21,388.95
2017,10,16,10,30,523.0,211.0,1.3,25.0,543.0,570.29,432.15
2017,10,16,10,45,689.5,166.5,1.3,26.0,617.0,676.9,507.54
2017,10,16,11,0,856.0,122.0,1.3,27.0,691.0,785.66,580.55
2017,10,16,11,15,647.0,195.5,1.25,27.5,629.0,734.82,541.38
2017,10,16,11,30,438.0,269.0,1.2,28.0,567.0,659.28,485.47
2017,10,16,11,45,653.0,196.0,1.2,28.5,642.5,790.67,578.02
2017,10,16,12,0,868.0,123.0,1.2,29.0,718.0,917.93,658.16
2017,10,16,12,15,866.0,122.5,1.15,29.5,712.0,937.75,667.1
2017,10,16,12,30,864.0,122.0,1.1,30.0,706.0,953.92,675.07
2017,10,16,12,45,614.5,198.0,1.1,30.5,609.0,825.19,592.53
2017,10,16,13,0,365.0,274.0,1.1,31.0,512.0,660.47,479.84
2017,10,16,13,15,489.0,223.0,1.05,31.0,531.5,743.92,540.12
2017,10,16,13,30,613.0,172.0,1.0,31.0,551.0,815.41,588.27
2017,10,16,13,45,713.0,142.0,1.0,31.0,563.5,877.46,628.06
2017,10,16,14,0,813.0,112.0,1.0,31.0,576.0,927.22,659.79
2017,10,16,14,15,795.5,109.0,0.95,31.0,540.0,900.08,642.6
2017,10,16,14,30,778.0,106.0,0.9,31.0,504.0,876.09,628.37
2017,10,16,14,45,690.0,108.0,0.9,31.0,440.0,786.11,572.13
2017,10,16,15,0,602.0,110.0,0.9,31.0,376.0,696.52,515.03
2017,10,16,15,15,633.0,91.0,0.8,30.0,344.0,684.36,509.88
2017,10,16,15,30,664.0,72.0,0.7,29.0,312.0,666.79,499.83
2017,10,16,15,45,609.5,75.0,0.65,28.5,271.0,606.43,459.17
2017,10,16,16,0,555.0,78.0,0.6,28.0,230.0,546.21,417.42
2017,10,16,16,15,487.0,68.0,0.7,26.5,182.0,462.84,358.47
2017,10,16,16,30,419.0,58.0,0.8,25.0,134.0,383.29,298.35
2017,10,16,16,45,310.5,44.0,0.95,24.0,90.5,278.83,214.64
2017,10,16,17,0,202.0,30.0,1.1,23.0,47.0,186.72,125.91
2017,10,16,17,15,101.0,15.0,1.1,22.5,23.5,66.04,0.0
2017,10,16,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,17,6,15,15.5,3.0,0.65,16.0,3.5,0.0,0.0
2017,10,17,6,30,31.0,6.0,0.6,16.0,7.0,5.46,0.0
2017,10,17,6,45,110.0,25.0,0.55,16.5,37.0,19.52,7.42
2017,10,17,7,0,189.0,44.0,0.5,17.0,67.0,33.94,23.28
2017,10,17,7,15,259.5,61.5,0.55,17.5,109.5,46.72,35.09
2017,10,17,7,30,330.0,79.0,0.6,18.0,152.0,59.08,46.22
2017,10,17,7,45,375.0,94.5,0.65,18.5,196.0,84.29,57.05
2017,10,17,8,0,420.0,110.0,0.7,19.0,240.0,129.44,84.87
2017,10,17,8,15,432.5,117.5,0.65,19.5,270.0,168.6,114.74
2017,10,17,8,30,445.0,125.0,0.6,20.0,300.0,208.94,148.32
2017,10,17,8,45,379.0,155.0,0.6,21.0,315.5,247.15,182.78
2017,10,17,9,0,313.0,185.0,0.6,22.0,331.0,275.15,207.61
2017,10,17,9,15,323.0,200.0,0.75,23.0,362.0,314.79,239.17
2017,10,17,9,30,333.0,215.0,0.9,24.0,393.0,355.32,270.58
2017,10,17,9,45,365.0,222.5,1.1,25.0,428.0,401.03,305.31
2017,10,17,10,0,397.0,230.0,1.3,26.0,463.0,449.4,341.32
2017,10,17,10,15,413.0,237.0,1.45,26.5,488.5,497.19,376.49
2017,10,17,10,30,429.0,244.0,1.6,27.0,514.0,539.15,406.97
2017,10,17,10,45,425.0,253.0,1.75,27.5,527.0,569.11,428.25
2017,10,17,11,0,421.0,262.0,1.9,28.0,540.0,597.51,448.15
2017,10,17,11,15,322.5,289.5,1.95,28.0,504.5,557.95,418.72
2017,10,17,11,30,224.0,317.0,2.0,28.0,469.0,508.59,382.04
2017,10,17,11,45,230.0,317.0,2.1,28.5,473.5,524.31,393.46
2017,10,17,12,0,236.0,317.0,2.2,29.0,478.0,539.48,404.06
2017,10,17,12,15,315.0,296.5,2.2,29.0,509.5,612.73,457.76
2017,10,17,12,30,394.0,276.0,2.2,29.0,541.0,672.41,501.17
2017,10,17,12,45,386.0,272.0,2.2,29.0,527.0,669.94,499.42
2017,10,17,13,0,378.0,268.0,2.2,29.0,513.0,665.53,496.84
2017,10,17,13,15,270.0,275.5,2.1,29.0,448.0,577.76,433.05
2017,10,17,13,30,162.0,283.0,2.0,29.0,383.0,470.22,354.38
2017,10,17,13,45,260.0,255.0,1.95,29.0,406.0,551.35,416.46
2017,10,17,14,0,358.0,227.0,1.9,29.0,429.0,611.69,461.97
2017,10,17,14,15,432.5,206.5,1.9,28.5,436.0,673.44,508.14
2017,10,17,14,30,507.0,186.0,1.9,28.0,443.0,713.68,539.47
2017,10,17,14,45,490.5,174.0,1.9,28.0,406.0,676.99,514.67
2017,10,17,15,0,474.0,162.0,1.9,28.0,369.0,638.75,489.02
2017,10,17,15,15,441.0,150.0,1.65,27.0,326.5,585.24,452.05
2017,10,17,15,30,408.0,138.0,1.4,26.0,284.0,531.77,414.18
2017,10,17,15,45,376.0,121.0,1.2,25.5,241.0,473.52,371.26
2017,10,17,16,0,344.0,104.0,1.0,25.0,198.0,416.07,327.59
2017,10,17,16,15,288.5,85.5,1.0,23.5,153.5,341.36,270.71
2017,10,17,16,30,233.0,67.0,1.0,22.0,109.0,257.42,204.24
2017,10,17,16,45,169.5,46.0,1.05,21.0,71.5,181.61,140.84
2017,10,17,17,0,106.0,25.0,1.1,20.0,34.0,121.23,77.56
2017,10,17,17,15,53.0,12.5,1.1,19.5,17.0,38.76,0.0
2017,10,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,15,28.0,4.0,0.9,11.0,5.0,0.0,0.0
2017,10,18,6,30,56.0,8.0,0.8,11.0,10.0,7.28,0.0
2017,10,18,6,45,179.5,24.5,0.7,11.5,43.5,19.25,6.59
2017,10,18,7,0,303.0,41.0,0.6,12.0,77.0,31.9,21.95
2017,10,18,7,15,390.0,53.5,0.6,12.5,123.0,42.81,32.35
2017,10,18,7,30,477.0,66.0,0.6,13.0,169.0,51.71,40.64
2017,10,18,7,45,238.5,85.5,0.65,13.5,137.0,75.01,53.42
2017,10,18,8,0,0.0,105.0,0.7,14.0,105.0,89.45,70.73
2017,10,18,8,15,5.0,121.5,0.7,15.0,123.5,105.13,83.25
2017,10,18,8,30,10.0,138.0,0.7,16.0,142.0,121.57,96.17
2017,10,18,8,45,12.5,153.0,0.7,17.0,158.5,136.79,107.98
2017,10,18,9,0,15.0,168.0,0.7,18.0,175.0,152.41,119.93
2017,10,18,9,15,31.0,192.5,0.6,18.5,208.5,184.13,144.57
2017,10,18,9,30,47.0,217.0,0.5,19.0,242.0,217.26,169.91
2017,10,18,9,45,81.0,240.5,0.45,20.0,287.0,261.11,202.91
2017,10,18,10,0,115.0,264.0,0.4,21.0,332.0,315.07,242.79
2017,10,18,10,15,150.0,277.0,0.35,22.0,369.0,358.48,273.9
2017,10,18,10,30,185.0,290.0,0.3,23.0,406.0,405.16,306.75
2017,10,18,10,45,501.0,213.0,0.3,24.0,538.5,583.51,436.45
2017,10,18,11,0,817.0,136.0,0.3,25.0,671.0,768.68,561.63
2017,10,18,11,15,820.5,136.5,0.5,25.5,681.5,805.44,584.61
2017,10,18,11,30,824.0,137.0,0.7,26.0,692.0,839.51,608.05
2017,10,18,11,45,826.0,136.5,0.9,26.5,694.5,868.41,628.12
2017,10,18,12,0,828.0,136.0,1.1,27.0,697.0,894.19,646.14
2017,10,18,12,15,825.5,135.5,1.3,26.5,690.5,912.68,662.06
2017,10,18,12,30,823.0,135.0,1.5,26.0,684.0,927.65,675.85
2017,10,18,12,45,780.0,148.5,1.7,26.0,660.5,923.35,675.89
2017,10,18,13,0,737.0,162.0,1.9,26.0,637.0,909.0,669.44
2017,10,18,13,15,727.0,159.5,2.0,25.5,615.0,903.83,669.29
2017,10,18,13,30,717.0,157.0,2.1,25.0,593.0,895.22,666.84
2017,10,18,13,45,700.5,154.0,2.25,25.0,564.0,876.57,656.84
2017,10,18,14,0,684.0,151.0,2.4,25.0,535.0,854.78,644.68
2017,10,18,14,15,664.0,146.5,2.45,24.5,500.0,825.12,627.43
2017,10,18,14,30,644.0,142.0,2.5,24.0,465.0,792.83,608.14
2017,10,18,14,45,617.0,136.0,2.55,23.5,424.5,750.24,581.2
2017,10,18,15,0,590.0,130.0,2.6,23.0,384.0,705.86,552.39
2017,10,18,15,15,554.5,121.5,2.55,22.5,340.0,645.39,510.47
2017,10,18,15,30,519.0,113.0,2.5,22.0,296.0,590.66,471.74
2017,10,18,15,45,473.5,102.0,2.5,21.5,250.5,525.27,423.03
2017,10,18,16,0,428.0,91.0,2.5,21.0,205.0,461.53,373.74
2017,10,18,16,15,363.5,76.5,2.35,20.0,159.5,382.03,310.18
2017,10,18,16,30,299.0,62.0,2.2,19.0,114.0,307.05,247.79
2017,10,18,16,45,216.5,44.0,2.1,18.0,75.0,221.25,173.99
2017,10,18,17,0,134.0,26.0,2.0,17.0,36.0,137.74,84.19
2017,10,18,17,15,67.0,13.0,2.05,16.5,18.0,46.31,0.0
2017,10,18,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,45,185.0,16.5,2.25,12.5,38.0,12.93,1.76
2017,10,19,7,0,370.0,33.0,2.4,13.0,76.0,26.47,17.03
2017,10,19,7,15,456.0,41.5,2.4,13.0,120.5,32.44,23.04
2017,10,19,7,30,542.0,50.0,2.4,13.0,165.0,38.28,28.61
2017,10,19,7,45,324.5,85.0,2.45,13.5,159.0,75.19,51.78
2017,10,19,8,0,107.0,120.0,2.5,14.0,153.0,108.41,82.32
2017,10,19,8,15,113.5,140.0,2.5,14.0,179.5,135.53,104.45
2017,10,19,8,30,120.0,160.0,2.5,14.0,206.0,163.81,128.2
2017,10,19,8,45,442.0,118.5,2.5,14.5,317.5,233.57,176.78
2017,10,19,9,0,764.0,77.0,2.5,15.0,429.0,340.79,260.11
2017,10,19,9,15,408.5,147.5,2.5,15.5,337.5,305.85,241.27
2017,10,19,9,30,53.0,218.0,2.5,16.0,246.0,221.05,176.41
2017,10,19,9,45,55.5,232.5,2.55,16.5,263.5,240.73,192.09
2017,10,19,10,0,58.0,247.0,2.6,17.0,281.0,260.83,207.64
2017,10,19,10,15,69.5,263.0,2.65,17.0,305.5,288.35,229.45
2017,10,19,10,30,81.0,279.0,2.7,17.0,330.0,317.22,252.19
2017,10,19,10,45,124.0,292.5,2.75,17.5,372.5,376.53,298.54
2017,10,19,11,0,167.0,306.0,2.8,18.0,415.0,431.14,340.6
2017,10,19,11,15,255.0,297.5,2.9,18.0,466.5,513.17,404.78
2017,10,19,11,30,343.0,289.0,3.0,18.0,518.0,589.37,463.77
2017,10,19,11,45,350.0,286.0,3.2,18.5,520.5,606.76,476.44
2017,10,19,12,0,357.0,283.0,3.4,19.0,523.0,623.04,488.59
2017,10,19,12,15,601.5,191.5,3.55,19.0,591.5,776.71,607.85
2017,10,19,12,30,846.0,100.0,3.7,19.0,660.0,907.66,701.63
2017,10,19,12,45,853.5,94.5,3.85,19.0,649.5,913.28,705.89
2017,10,19,13,0,861.0,89.0,4.0,19.0,639.0,924.16,714.97
2017,10,19,13,15,590.5,173.0,4.05,19.0,544.5,788.24,618.77
2017,10,19,13,30,320.0,257.0,4.1,19.0,450.0,607.36,480.6
2017,10,19,13,45,573.0,170.5,4.2,19.0,496.5,765.42,606.54
2017,10,19,14,0,826.0,84.0,4.3,19.0,543.0,900.28,704.88
2017,10,19,14,15,645.5,126.0,4.2,18.5,471.0,782.83,621.01
2017,10,19,14,30,465.0,168.0,4.1,18.0,399.0,652.15,524.76
2017,10,19,14,45,455.5,155.5,4.1,18.0,366.0,621.73,503.59
2017,10,19,15,0,446.0,143.0,4.1,18.0,333.0,589.61,480.23
2017,10,19,15,15,433.5,128.0,4.0,17.5,296.5,550.35,451.56
2017,10,19,15,30,421.0,113.0,3.9,17.0,260.0,509.91,421.21
2017,10,19,15,45,395.5,99.0,3.85,17.0,221.0,459.68,381.22
2017,10,19,16,0,370.0,85.0,3.8,17.0,182.0,409.81,340.26
2017,10,19,16,15,330.5,70.0,3.55,16.5,143.0,349.49,289.55
2017,10,19,16,30,291.0,55.0,3.3,16.0,104.0,291.53,238.97
2017,10,19,16,45,215.5,39.5,3.1,16.0,69.0,213.76,169.13
2017,10,19,17,0,140.0,24.0,2.9,16.0,34.0,136.09,75.82
2017,10,19,17,15,70.0,12.0,2.8,15.5,17.0,46.8,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,20,6,45,93.0,21.0,1.2,12.5,31.5,16.42,2.55
2017,10,20,7,0,186.0,42.0,1.3,13.0,63.0,32.54,22.11
2017,10,20,7,15,250.0,58.0,1.5,13.0,101.0,44.23,33.38
2017,10,20,7,30,314.0,74.0,1.7,13.0,139.0,55.53,43.93
2017,10,20,7,45,356.5,87.5,1.9,13.5,179.5,78.15,53.65
2017,10,20,8,0,399.0,101.0,2.1,14.0,220.0,120.05,79.89
2017,10,20,8,15,443.5,107.0,2.2,14.5,259.5,161.51,111.3
2017,10,20,8,30,488.0,113.0,2.3,15.0,299.0,208.08,150.12
2017,10,20,8,45,571.5,107.5,2.4,15.5,349.5,262.92,195.97
2017,10,20,9,0,655.0,102.0,2.5,16.0,400.0,324.41,248.04
2017,10,20,9,15,728.5,98.0,2.6,16.0,455.5,391.73,305.39
2017,10,20,9,30,802.0,94.0,2.7,16.0,511.0,466.81,368.11
2017,10,20,9,45,566.0,166.5,2.8,16.5,470.0,457.47,363.55
