Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,10,0,330.0,239.0,2.9,17.0,429.0,419.64,334.12
2017,10,20,10,15,425.0,222.5,2.95,17.0,478.0,490.28,390.71
2017,10,20,10,30,520.0,206.0,3.0,17.0,527.0,561.85,447.05
2017,10,20,10,45,500.0,220.5,3.1,17.5,536.5,589.38,467.1
2017,10,20,11,0,480.0,235.0,3.2,18.0,546.0,613.91,484.71
2017,10,20,11,15,427.5,256.5,3.25,18.0,536.5,617.06,486.26
2017,10,20,11,30,375.0,278.0,3.3,18.0,527.0,603.65,475.64
2017,10,20,11,45,617.5,193.5,3.4,18.5,605.0,754.4,591.74
2017,10,20,12,0,860.0,109.0,3.5,19.0,683.0,889.84,687.89
2017,10,20,12,15,857.5,108.5,3.55,18.5,677.0,908.58,701.74
2017,10,20,12,30,855.0,108.0,3.6,18.0,671.0,923.73,714.17
2017,10,20,12,45,856.5,104.5,3.7,18.0,658.0,935.41,723.34
2017,10,20,13,0,858.0,101.0,3.8,18.0,645.0,943.42,730.13
2017,10,20,13,15,849.5,100.0,3.85,18.0,623.5,941.3,729.71
2017,10,20,13,30,841.0,99.0,3.9,18.0,602.0,935.45,726.9
2017,10,20,13,45,689.0,135.0,4.0,18.0,534.5,840.9,661.15
2017,10,20,14,0,537.0,171.0,4.1,18.0,467.0,729.9,581.83
2017,10,20,14,15,518.0,164.5,4.1,17.5,435.0,700.97,562.98
2017,10,20,14,30,499.0,158.0,4.1,17.0,403.0,670.2,541.95
2017,10,20,14,45,518.5,138.5,4.2,17.0,374.5,656.14,533.52
2017,10,20,15,0,538.0,119.0,4.3,17.0,346.0,638.53,521.68
2017,10,20,15,15,500.0,114.5,4.25,16.5,307.0,588.43,484.74
2017,10,20,15,30,462.0,110.0,4.2,16.0,268.0,538.66,446.65
2017,10,20,15,45,421.5,98.0,4.2,16.0,226.0,478.02,398.09
2017,10,20,16,0,381.0,86.0,4.2,16.0,184.0,418.83,349.2
2017,10,20,16,15,383.0,69.5,3.9,15.5,150.0,385.24,320.23
2017,10,20,16,30,385.0,53.0,3.6,15.0,116.0,351.39,288.78
2017,10,20,16,45,266.5,40.0,3.35,14.5,76.0,246.08,195.06
2017,10,20,17,0,148.0,27.0,3.1,14.0,36.0,144.56,70.1
2017,10,20,17,15,74.0,13.5,2.8,13.5,18.0,50.08,0.0
2017,10,20,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,6,45,180.5,16.5,1.25,10.5,36.0,13.07,0.0
2017,10,21,7,0,361.0,33.0,1.3,11.0,72.0,26.72,17.2
2017,10,21,7,15,452.5,41.5,1.35,11.5,116.5,32.69,23.36
2017,10,21,7,30,544.0,50.0,1.4,12.0,161.0,38.54,28.95
2017,10,21,7,45,603.5,55.0,1.5,12.5,208.0,61.44,34.5
2017,10,21,8,0,663.0,60.0,1.6,13.0,255.0,116.07,65.83
2017,10,21,8,15,700.0,63.5,1.8,13.5,300.5,169.49,107.0
2017,10,21,8,30,737.0,67.0,2.0,14.0,346.0,226.99,156.61
2017,10,21,8,45,765.0,69.5,2.25,15.0,388.0,284.77,208.24
2017,10,21,9,0,793.0,72.0,2.5,16.0,430.0,344.88,261.56
2017,10,21,9,15,811.0,74.5,2.6,16.5,467.5,402.99,312.7
2017,10,21,9,30,829.0,77.0,2.7,17.0,505.0,461.67,362.8
2017,10,21,9,45,843.5,78.0,2.8,17.5,536.5,516.46,408.42
2017,10,21,10,0,858.0,79.0,2.9,18.0,568.0,570.89,452.35
2017,10,21,10,15,866.5,80.0,2.9,18.0,592.5,620.87,492.21
2017,10,21,10,30,875.0,81.0,2.9,18.0,617.0,669.26,529.85
2017,10,21,10,45,881.5,81.5,2.95,18.5,635.0,713.86,562.37
2017,10,21,11,0,888.0,82.0,3.0,19.0,653.0,756.22,591.41
2017,10,21,11,15,891.0,82.5,2.95,19.0,662.5,793.39,617.06
2017,10,21,11,30,894.0,83.0,2.9,19.0,672.0,827.68,640.51
2017,10,21,11,45,894.5,83.5,2.9,19.5,674.0,856.82,659.32
2017,10,21,12,0,895.0,84.0,2.9,20.0,676.0,882.63,675.78
2017,10,21,12,15,893.0,83.5,2.9,20.0,670.0,901.64,688.86
2017,10,21,12,30,891.0,83.0,2.9,20.0,664.0,917.01,699.59
2017,10,21,12,45,890.5,80.5,2.95,20.5,651.5,927.69,706.31
2017,10,21,13,0,890.0,78.0,3.0,21.0,639.0,934.63,710.63
2017,10,21,13,15,883.0,77.0,3.0,21.0,617.5,933.54,710.64
2017,10,21,13,30,876.0,76.0,3.0,21.0,596.0,928.7,708.3
2017,10,21,13,45,866.0,74.5,3.0,21.0,568.0,916.74,701.24
2017,10,21,14,0,856.0,73.0,3.0,21.0,540.0,901.25,691.89
2017,10,21,14,15,841.5,71.5,3.0,21.0,506.0,878.23,677.38
2017,10,21,14,30,827.0,70.0,3.0,21.0,472.0,852.15,660.73
2017,10,21,14,45,809.5,66.5,3.0,21.0,432.5,826.77,644.46
2017,10,21,15,0,792.0,63.0,3.0,21.0,393.0,789.75,619.61
2017,10,21,15,15,763.5,60.0,2.9,20.5,349.5,741.92,587.05
2017,10,21,15,30,735.0,57.0,2.8,20.0,306.0,692.77,552.66
2017,10,21,15,45,693.0,53.0,2.75,20.0,259.5,630.89,506.7
2017,10,21,16,0,651.0,49.0,2.7,20.0,213.0,569.46,459.36
2017,10,21,16,15,584.5,43.5,2.35,19.0,166.5,489.97,396.52
2017,10,21,16,30,518.0,38.0,2.0,18.0,120.0,420.21,337.27
2017,10,21,16,45,398.5,29.0,1.65,17.0,78.5,313.38,242.93
2017,10,21,17,0,279.0,20.0,1.3,16.0,37.0,207.11,79.39
2017,10,21,17,15,139.5,10.0,1.35,15.5,18.5,80.09,0.0
2017,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,6,45,209.0,15.0,1.05,11.5,37.0,11.86,0.0
2017,10,22,7,0,418.0,30.0,1.1,12.0,74.0,24.23,14.87
2017,10,22,7,15,509.0,37.5,1.3,12.5,119.5,29.5,20.41
2017,10,22,7,30,600.0,45.0,1.5,13.0,165.0,37.86,28.19
2017,10,22,7,45,655.5,50.0,1.75,14.0,213.0,61.93,33.8
2017,10,22,8,0,711.0,55.0,2.0,15.0,261.0,115.89,63.26
2017,10,22,8,15,747.0,58.5,2.2,15.5,307.5,172.05,106.32
2017,10,22,8,30,783.0,62.0,2.4,16.0,354.0,232.09,157.98
2017,10,22,8,45,809.0,64.5,2.6,17.0,397.0,291.93,211.34
2017,10,22,9,0,835.0,67.0,2.8,18.0,440.0,353.8,266.04
2017,10,22,9,15,853.0,69.0,2.9,18.5,478.5,414.3,319.02
2017,10,22,9,30,871.0,71.0,3.0,19.0,517.0,473.97,369.81
2017,10,22,9,45,876.0,75.5,3.1,19.5,547.5,529.64,415.95
2017,10,22,10,0,881.0,80.0,3.2,20.0,578.0,583.84,459.43
2017,10,22,10,15,890.5,81.0,3.15,20.5,603.5,635.51,499.25
2017,10,22,10,30,900.0,82.0,3.1,21.0,629.0,685.6,536.62
2017,10,22,10,45,908.5,82.0,3.1,21.5,648.0,732.09,569.88
2017,10,22,11,0,917.0,82.0,3.1,22.0,667.0,776.41,599.59
2017,10,22,11,15,921.0,82.5,3.05,22.0,677.5,815.37,626.09
2017,10,22,11,30,925.0,83.0,3.0,22.0,688.0,851.4,650.38
2017,10,22,11,45,928.0,82.0,3.0,22.5,690.5,881.8,669.69
2017,10,22,12,0,931.0,81.0,3.0,23.0,693.0,908.85,686.66
2017,10,22,12,15,929.5,81.0,3.0,23.0,687.5,929.57,700.7
2017,10,22,12,30,928.0,81.0,3.0,23.0,682.0,946.57,712.35
2017,10,22,12,45,922.0,81.0,3.0,23.5,667.5,955.62,717.41
2017,10,22,13,0,916.0,81.0,3.0,24.0,653.0,960.76,720.05
2017,10,22,13,15,909.0,80.0,3.05,24.0,632.0,959.85,720.61
2017,10,22,13,30,902.0,79.0,3.1,24.0,611.0,955.09,718.78
2017,10,22,13,45,892.0,77.5,3.15,24.0,582.0,943.12,712.23
2017,10,22,14,0,882.0,76.0,3.2,24.0,553.0,927.5,703.33
2017,10,22,14,15,867.5,74.0,3.2,24.0,518.0,903.62,688.48
2017,10,22,14,30,853.0,72.0,3.2,24.0,483.0,876.57,671.42
2017,10,22,14,45,832.5,69.5,3.25,24.0,442.5,849.43,654.49
2017,10,22,15,0,812.0,67.0,3.3,24.0,402.0,810.68,629.02
2017,10,22,15,15,782.5,64.0,3.1,23.5,357.0,761.51,595.45
2017,10,22,15,30,753.0,61.0,2.9,23.0,312.0,710.95,560.03
2017,10,22,15,45,709.0,56.5,2.7,23.0,264.0,646.25,511.91
2017,10,22,16,0,665.0,52.0,2.5,23.0,216.0,582.0,462.5
2017,10,22,16,15,594.5,45.5,2.15,21.5,168.0,497.88,397.71
2017,10,22,16,30,524.0,39.0,1.8,20.0,120.0,424.59,336.72
2017,10,22,16,45,399.0,29.5,1.5,19.0,77.5,313.84,239.0
2017,10,22,17,0,274.0,20.0,1.2,18.0,35.0,201.96,47.94
2017,10,22,17,15,137.0,10.0,1.2,17.5,17.5,78.56,0.0
2017,10,22,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,23,6,45,203.0,14.0,1.25,14.5,35.0,11.04,0.0
2017,10,23,7,0,406.0,28.0,1.3,15.0,70.0,22.52,13.06
2017,10,23,7,15,498.0,36.0,1.55,15.5,115.0,28.29,19.03
2017,10,23,7,30,590.0,44.0,1.8,16.0,160.0,37.03,27.06
2017,10,23,7,45,646.5,49.0,2.1,17.0,207.5,60.45,32.5
2017,10,23,8,0,703.0,54.0,2.4,18.0,255.0,113.85,61.22
2017,10,23,8,15,739.5,57.5,2.45,18.5,301.5,169.49,103.36
2017,10,23,8,30,776.0,61.0,2.5,19.0,348.0,229.07,154.01
2017,10,23,8,45,802.5,63.5,2.6,20.0,390.5,288.52,206.37
2017,10,23,9,0,829.0,66.0,2.7,21.0,433.0,350.06,260.08
2017,10,23,9,15,847.0,68.0,2.7,21.5,471.0,410.08,311.92
2017,10,23,9,30,865.0,70.0,2.7,22.0,509.0,469.31,361.53
2017,10,23,9,45,874.5,72.5,2.75,23.0,540.5,524.83,406.05
2017,10,23,10,0,884.0,75.0,2.8,24.0,572.0,579.33,448.09
2017,10,23,10,15,893.5,76.0,2.85,24.5,597.5,630.96,487.48
2017,10,23,10,30,903.0,77.0,2.9,25.0,623.0,681.02,524.57
2017,10,23,10,45,909.0,78.0,2.95,25.5,640.5,726.81,556.87
2017,10,23,11,0,915.0,79.0,3.0,26.0,658.0,770.24,585.73
2017,10,23,11,15,918.0,79.5,3.05,26.5,668.5,808.22,610.51
2017,10,23,11,30,921.0,80.0,3.1,27.0,679.0,843.22,633.09
2017,10,23,11,45,922.0,80.0,3.15,27.5,681.0,872.84,651.88
2017,10,23,12,0,923.0,80.0,3.2,28.0,683.0,899.06,668.37
2017,10,23,12,15,921.0,79.5,3.2,28.0,677.0,918.51,681.38
2017,10,23,12,30,919.0,79.0,3.2,28.0,671.0,934.22,692.05
2017,10,23,12,45,911.0,80.5,3.25,28.5,656.0,943.06,697.25
2017,10,23,13,0,903.0,82.0,3.3,29.0,641.0,948.02,700.07
2017,10,23,13,15,895.5,81.0,3.25,29.0,619.5,946.56,699.52
2017,10,23,13,30,888.0,80.0,3.2,29.0,598.0,941.3,696.65
2017,10,23,13,45,877.0,78.5,3.15,29.5,569.5,928.44,687.49
2017,10,23,14,0,866.0,77.0,3.1,30.0,541.0,912.02,676.16
2017,10,23,14,15,850.0,75.0,3.0,29.5,506.0,886.97,661.47
2017,10,23,14,30,834.0,73.0,2.9,29.0,471.0,867.94,650.85
2017,10,23,14,45,813.0,70.0,2.85,29.0,430.5,831.01,626.88
2017,10,23,15,0,792.0,67.0,2.8,29.0,390.0,791.65,601.01
2017,10,23,15,15,760.5,64.0,2.45,28.5,345.5,741.4,566.39
2017,10,23,15,30,729.0,61.0,2.1,28.0,301.0,689.95,530.09
2017,10,23,15,45,684.0,56.0,1.8,27.5,253.5,624.76,483.01
2017,10,23,16,0,639.0,51.0,1.5,27.0,206.0,560.22,434.7
2017,10,23,16,15,566.5,44.5,1.4,26.0,159.5,481.83,375.73
2017,10,23,16,30,494.0,38.0,1.3,25.0,113.0,402.83,311.71
2017,10,23,16,45,367.5,28.0,1.25,24.0,72.0,292.34,215.82
2017,10,23,17,0,241.0,18.0,1.2,23.0,31.0,179.19,6.59
2017,10,23,17,15,120.5,9.0,1.2,22.5,15.5,69.06,0.0
2017,10,23,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,14.5,1.1,16.5,33.5,11.54,0.0
2017,10,24,7,0,382.0,29.0,1.1,17.0,67.0,23.49,13.54
2017,10,24,7,15,477.5,37.0,1.35,17.5,111.5,29.21,19.6
2017,10,24,7,30,573.0,45.0,1.6,18.0,156.0,34.82,24.87
2017,10,24,7,45,629.0,51.0,1.85,19.0,203.5,61.39,33.56
2017,10,24,8,0,685.0,57.0,2.1,20.0,251.0,114.45,62.01
2017,10,24,8,15,722.5,61.0,2.15,20.5,297.0,169.52,103.24
2017,10,24,8,30,760.0,65.0,2.2,21.0,343.0,228.7,152.93
2017,10,24,8,45,785.0,68.5,2.25,22.0,385.5,287.7,204.29
2017,10,24,9,0,810.0,72.0,2.3,23.0,428.0,348.66,256.82
2017,10,24,9,15,828.5,74.0,2.35,24.0,465.5,407.21,306.29
2017,10,24,9,30,847.0,76.0,2.4,25.0,503.0,466.32,354.48
2017,10,24,9,45,865.5,76.0,2.5,26.0,536.0,522.75,399.1
2017,10,24,10,0,884.0,76.0,2.6,27.0,569.0,579.22,442.16
2017,10,24,10,15,892.5,77.5,2.55,27.5,594.0,630.71,480.45
2017,10,24,10,30,901.0,79.0,2.5,28.0,619.0,680.54,516.29
2017,10,24,10,45,906.0,80.0,2.45,29.0,636.5,725.5,545.95
2017,10,24,11,0,911.0,81.0,2.4,30.0,654.0,768.02,571.8
2017,10,24,11,15,914.0,81.5,2.3,30.5,663.5,805.82,594.78
2017,10,24,11,30,917.0,82.0,2.2,31.0,673.0,840.65,615.43
2017,10,24,11,45,916.5,82.0,2.15,31.5,674.5,868.86,631.88
2017,10,24,12,0,916.0,82.0,2.1,32.0,676.0,893.61,646.0
2017,10,24,12,15,914.0,82.0,2.05,32.0,670.0,913.48,658.26
2017,10,24,12,30,912.0,82.0,2.0,32.0,664.0,929.66,668.26
2017,10,24,12,45,907.5,81.0,1.95,32.5,650.0,938.61,672.38
2017,10,24,13,0,903.0,80.0,1.9,33.0,636.0,943.72,674.24
2017,10,24,13,15,895.5,79.0,1.85,33.0,614.5,942.21,673.44
2017,10,24,13,30,888.0,78.0,1.8,33.0,593.0,936.91,670.45
2017,10,24,13,45,876.5,77.0,1.75,33.0,564.5,924.19,662.9
2017,10,24,14,0,865.0,76.0,1.7,33.0,536.0,907.94,653.28
2017,10,24,14,15,849.5,74.0,1.65,32.5,501.0,883.37,639.69
2017,10,24,14,30,834.0,72.0,1.6,32.0,466.0,864.77,629.98
2017,10,24,14,45,811.5,69.5,1.55,32.0,425.5,827.22,606.4
2017,10,24,15,0,789.0,67.0,1.5,32.0,385.0,787.31,581.08
2017,10,24,15,15,757.5,63.5,1.3,31.0,340.5,736.56,548.65
2017,10,24,15,30,726.0,60.0,1.1,30.0,296.0,684.65,514.43
2017,10,24,15,45,680.0,55.5,0.95,29.5,249.0,619.54,469.14
2017,10,24,16,0,634.0,51.0,0.8,29.0,202.0,555.11,422.53
2017,10,24,16,15,561.0,44.5,0.85,28.0,155.5,477.01,365.89
2017,10,24,16,30,488.0,38.0,0.9,27.0,109.0,398.08,303.44
2017,10,24,16,45,244.0,33.5,1.0,26.5,69.0,223.04,160.13
2017,10,24,17,0,0.0,29.0,1.1,26.0,29.0,39.52,0.0
2017,10,24,17,15,0.0,14.5,1.1,25.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,6,45,193.0,14.0,0.8,17.5,32.5,11.17,0.0
2017,10,25,7,0,386.0,28.0,0.8,18.0,65.0,22.71,12.62
2017,10,25,7,15,483.0,36.0,0.95,18.5,109.5,28.47,18.83
2017,10,25,7,30,580.0,44.0,1.1,19.0,154.0,37.25,26.85
2017,10,25,7,45,637.5,49.5,1.25,20.0,201.5,59.98,32.29
2017,10,25,8,0,695.0,55.0,1.4,21.0,249.0,113.17,60.33
2017,10,25,8,15,733.0,59.0,1.45,21.5,295.5,168.84,101.64
2017,10,25,8,30,771.0,63.0,1.5,22.0,342.0,228.65,151.44
2017,10,25,8,45,797.5,65.5,1.6,23.0,384.5,287.67,202.42
2017,10,25,9,0,824.0,68.0,1.7,24.0,427.0,348.76,254.68
2017,10,25,9,15,842.5,70.5,1.75,24.5,465.0,408.45,305.2
2017,10,25,9,30,861.0,73.0,1.8,25.0,503.0,468.5,354.4
2017,10,25,9,45,872.5,75.0,1.85,26.0,534.5,524.21,398.01
2017,10,25,10,0,884.0,77.0,1.9,27.0,566.0,579.08,439.3
2017,10,25,10,15,893.5,78.5,1.9,27.5,591.5,631.12,477.71
2017,10,25,10,30,903.0,80.0,1.9,28.0,617.0,681.58,513.76
2017,10,25,10,45,909.0,80.5,1.9,28.5,635.0,726.72,544.59
2017,10,25,11,0,915.0,81.0,1.9,29.0,653.0,769.49,571.74
2017,10,25,11,15,918.5,81.5,1.9,29.5,663.0,807.75,595.51
2017,10,25,11,30,922.0,82.0,1.9,30.0,673.0,843.07,617.11
2017,10,25,11,45,923.0,82.0,1.9,31.0,675.0,872.62,633.49
2017,10,25,12,0,924.0,82.0,1.9,32.0,677.0,898.78,647.55
2017,10,25,12,15,922.5,82.0,1.9,32.0,671.0,919.22,660.57
2017,10,25,12,30,921.0,82.0,1.9,32.0,665.0,935.96,671.37
2017,10,25,12,45,904.5,86.0,1.95,32.0,648.5,940.03,674.8
2017,10,25,13,0,888.0,90.0,2.0,32.0,632.0,940.09,675.96
2017,10,25,13,15,880.0,88.5,2.0,32.0,610.5,937.56,675.13
2017,10,25,13,30,872.0,87.0,2.0,32.0,589.0,931.3,672.07
2017,10,25,13,45,861.5,85.5,2.05,32.0,560.5,928.51,671.94
2017,10,25,14,0,851.0,84.0,2.1,32.0,532.0,912.73,663.48
2017,10,25,14,15,834.5,81.5,2.1,32.0,497.0,886.75,648.0
2017,10,25,14,30,818.0,79.0,2.1,32.0,462.0,857.67,630.46
2017,10,25,14,45,795.0,76.0,2.15,32.0,421.5,819.36,606.98
2017,10,25,15,0,772.0,73.0,2.2,32.0,381.0,778.74,581.48
2017,10,25,15,15,738.5,69.5,1.95,31.0,336.0,726.75,547.64
2017,10,25,15,30,705.0,66.0,1.7,30.0,291.0,673.66,511.99
2017,10,25,15,45,655.5,60.5,1.45,29.0,244.0,611.11,468.17
2017,10,25,16,0,606.0,55.0,1.2,28.0,197.0,544.43,419.42
2017,10,25,16,15,527.5,47.5,1.2,26.5,150.5,456.97,354.63
2017,10,25,16,30,449.0,40.0,1.2,25.0,104.0,374.52,288.62
2017,10,25,16,45,313.5,28.5,1.2,24.0,64.5,259.68,185.99
2017,10,25,17,0,178.0,17.0,1.2,23.0,25.0,139.36,0.0
2017,10,25,17,15,89.0,8.5,1.2,22.5,12.5,52.4,0.0
2017,10,25,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,14.0,0.7,17.5,30.5,11.23,0.0
2017,10,26,7,0,359.0,28.0,0.7,18.0,61.0,22.79,12.42
2017,10,26,7,15,460.0,36.5,0.75,18.5,105.0,28.96,19.22
2017,10,26,7,30,561.0,45.0,0.8,19.0,149.0,35.02,24.9
2017,10,26,7,45,623.5,50.5,0.85,19.5,197.0,60.12,32.98
2017,10,26,8,0,686.0,56.0,0.9,20.0,245.0,112.79,60.65
2017,10,26,8,15,725.0,60.0,0.9,20.5,291.0,167.97,101.46
2017,10,26,8,30,764.0,64.0,0.9,21.0,337.0,227.43,150.74
2017,10,26,8,45,792.5,66.5,0.95,22.0,380.0,286.5,201.42
2017,10,26,9,0,821.0,69.0,1.0,23.0,423.0,347.89,253.48
2017,10,26,9,15,840.0,71.0,1.1,24.0,461.0,407.04,302.82
2017,10,26,9,30,859.0,73.0,1.2,25.0,499.0,466.55,350.73
2017,10,26,9,45,873.5,74.0,1.3,26.0,531.0,522.58,394.39
2017,10,26,10,0,888.0,75.0,1.4,27.0,563.0,578.04,436.03
2017,10,26,10,15,897.5,76.5,1.35,27.5,588.5,630.15,473.71
2017,10,26,10,30,907.0,78.0,1.3,28.0,614.0,680.69,508.9
2017,10,26,10,45,912.5,79.0,1.3,29.0,631.5,726.08,538.32
2017,10,26,11,0,918.0,80.0,1.3,30.0,649.0,769.07,563.93
2017,10,26,11,15,921.0,80.5,1.25,30.0,659.0,806.97,587.5
2017,10,26,11,30,924.0,81.0,1.2,30.0,669.0,841.89,608.9
2017,10,26,11,45,924.5,81.0,1.2,30.5,670.5,871.01,625.84
2017,10,26,12,0,925.0,81.0,1.2,31.0,672.0,896.71,640.57
2017,10,26,12,15,923.0,80.5,1.2,31.5,666.0,916.08,651.33
2017,10,26,12,30,921.0,80.0,1.2,32.0,660.0,931.72,659.87
2017,10,26,12,45,917.0,79.0,1.2,32.5,646.0,941.15,664.68
2017,10,26,13,0,913.0,78.0,1.2,33.0,632.0,946.73,667.29
2017,10,26,13,15,905.5,77.0,1.2,33.0,610.5,945.22,667.06
2017,10,26,13,30,898.0,76.0,1.2,33.0,589.0,939.89,664.69
2017,10,26,13,45,886.5,75.0,1.25,33.0,560.0,927.13,658.61
2017,10,26,14,0,875.0,74.0,1.3,33.0,531.0,910.81,650.41
2017,10,26,14,15,859.0,72.0,1.3,32.5,496.0,885.71,637.25
2017,10,26,14,30,843.0,70.0,1.3,32.0,461.0,866.49,627.83
2017,10,26,14,45,820.5,67.5,1.35,32.0,420.5,828.87,605.55
2017,10,26,15,0,798.0,65.0,1.4,32.0,380.0,788.88,581.34
2017,10,26,15,15,766.0,61.5,1.25,31.0,335.0,737.64,549.03
2017,10,26,15,30,734.0,58.0,1.1,30.0,290.0,685.26,514.87
2017,10,26,15,45,686.0,53.5,0.95,29.5,243.0,618.62,468.32
2017,10,26,16,0,638.0,49.0,0.8,29.0,196.0,552.8,420.44
2017,10,26,16,15,561.5,42.5,0.9,27.5,149.0,466.38,358.39
2017,10,26,16,30,485.0,36.0,1.0,26.0,102.0,391.85,298.95
2017,10,26,16,45,242.5,30.0,1.1,25.0,63.0,218.26,151.83
2017,10,26,17,0,0.0,24.0,1.2,24.0,24.0,30.58,0.0
2017,10,26,17,15,0.0,12.0,1.2,23.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,6,45,182.0,13.5,0.55,17.5,29.5,10.86,0.0
2017,10,27,7,0,364.0,27.0,0.5,18.0,59.0,22.0,11.48
2017,10,27,7,15,465.5,35.5,0.45,18.5,103.0,28.22,18.55
2017,10,27,7,30,567.0,44.0,0.4,19.0,147.0,34.31,24.28
2017,10,27,7,45,627.5,49.5,0.4,19.5,194.5,58.96,32.2
2017,10,27,8,0,688.0,55.0,0.4,20.0,242.0,111.59,59.59
2017,10,27,8,15,727.0,59.0,0.3,20.5,288.0,166.79,100.0
2017,10,27,8,30,766.0,63.0,0.2,21.0,334.0,226.26,148.56
2017,10,27,8,45,793.5,65.5,0.15,22.0,376.5,285.06,198.06
2017,10,27,9,0,821.0,68.0,0.1,23.0,419.0,346.06,248.51
2017,10,27,9,15,840.0,70.5,0.3,24.0,457.0,405.59,297.78
2017,10,27,9,30,859.0,73.0,0.5,25.0,495.0,465.48,345.92
2017,10,27,9,45,863.5,77.5,0.75,26.5,525.0,519.92,388.26
2017,10,27,10,0,868.0,82.0,1.0,28.0,555.0,572.87,427.9
2017,10,27,10,15,878.0,83.5,1.05,28.5,580.5,624.35,465.36
2017,10,27,10,30,888.0,85.0,1.1,29.0,606.0,674.34,500.63
2017,10,27,10,45,894.5,86.0,1.2,29.5,623.5,719.65,532.18
2017,10,27,11,0,901.0,87.0,1.3,30.0,641.0,762.69,559.94
2017,10,27,11,15,904.0,87.5,1.4,30.0,651.0,800.02,584.86
2017,10,27,11,30,907.0,88.0,1.5,30.0,661.0,834.42,607.88
2017,10,27,11,45,907.5,88.0,1.65,30.5,662.5,863.1,626.48
2017,10,27,12,0,908.0,88.0,1.8,31.0,664.0,888.42,642.93
2017,10,27,12,15,906.0,88.0,1.85,31.0,658.0,908.07,656.05
2017,10,27,12,30,904.0,88.0,1.9,31.0,652.0,924.09,667.01
2017,10,27,12,45,886.0,92.0,2.0,31.0,635.0,926.59,669.99
2017,10,27,13,0,868.0,96.0,2.1,31.0,618.0,934.36,676.63
2017,10,27,13,15,859.5,94.5,2.1,31.0,596.5,931.5,675.49
2017,10,27,13,30,851.0,93.0,2.1,31.0,575.0,924.9,672.19
2017,10,27,13,45,839.0,91.5,2.15,31.0,546.5,911.41,665.04
2017,10,27,14,0,827.0,90.0,2.2,31.0,518.0,894.42,655.72
2017,10,27,14,15,809.5,87.5,2.15,31.0,483.0,867.86,639.18
2017,10,27,14,30,792.0,85.0,2.1,31.0,448.0,838.28,620.64
2017,10,27,14,45,768.0,81.5,2.05,31.0,407.5,799.03,595.4
2017,10,27,15,0,744.0,78.0,2.0,31.0,367.0,757.54,568.3
2017,10,27,15,15,708.0,73.5,1.7,30.0,323.0,708.76,535.85
2017,10,27,15,30,672.0,69.0,1.4,29.0,279.0,653.98,498.13
2017,10,27,15,45,621.5,63.0,1.15,28.5,232.5,585.97,448.99
2017,10,27,16,0,571.0,57.0,0.9,28.0,186.0,519.28,398.96
2017,10,27,16,15,487.5,48.5,0.95,27.0,140.0,428.83,330.95
2017,10,27,16,30,404.0,40.0,1.0,26.0,94.0,343.86,262.4
2017,10,27,16,45,265.5,27.5,1.1,25.0,57.0,229.15,155.37
2017,10,27,17,0,127.0,15.0,1.2,24.0,20.0,82.89,0.0
2017,10,27,17,15,63.5,7.5,1.2,23.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,6,45,150.0,14.0,0.95,14.5,26.5,12.73,0.0
2017,10,28,7,0,300.0,28.0,0.9,15.0,53.0,22.96,11.99
2017,10,28,7,15,406.5,37.5,1.0,15.5,96.0,29.98,20.24
2017,10,28,7,30,513.0,47.0,1.1,16.0,139.0,36.84,26.76
2017,10,28,7,45,577.0,53.5,1.2,16.5,185.5,57.33,32.39
2017,10,28,8,0,641.0,60.0,1.3,17.0,232.0,108.31,59.71
2017,10,28,8,15,354.5,100.0,1.1,17.5,198.0,140.15,96.08
2017,10,28,8,30,68.0,140.0,0.9,18.0,164.0,135.45,104.67
2017,10,28,8,45,56.0,154.5,0.75,19.0,176.0,150.81,117.42
2017,10,28,9,0,44.0,169.0,0.6,20.0,188.0,164.79,128.51
2017,10,28,9,15,74.0,190.5,0.5,21.0,225.5,200.26,155.6
2017,10,28,9,30,104.0,212.0,0.4,22.0,263.0,239.56,185.17
2017,10,28,9,45,139.5,227.5,0.3,23.0,300.5,284.93,218.71
2017,10,28,10,0,175.0,243.0,0.2,24.0,338.0,329.76,250.99
2017,10,28,10,15,302.5,232.0,0.25,24.5,404.5,415.17,314.4
2017,10,28,10,30,430.0,221.0,0.3,25.0,471.0,513.59,385.23
2017,10,28,10,45,654.0,156.5,0.4,26.0,549.5,631.93,469.29
2017,10,28,11,0,878.0,92.0,0.5,27.0,628.0,749.73,548.99
2017,10,28,11,15,881.5,92.5,0.55,27.5,638.0,786.61,570.78
2017,10,28,11,30,885.0,93.0,0.6,28.0,648.0,820.69,591.69
2017,10,28,11,45,886.0,93.0,0.7,28.5,650.0,849.17,609.81
2017,10,28,12,0,887.0,93.0,0.8,29.0,652.0,874.4,625.93
2017,10,28,12,15,885.0,92.5,0.9,29.0,646.0,893.05,639.24
2017,10,28,12,30,883.0,92.0,1.0,29.0,640.0,908.13,650.49
2017,10,28,12,45,883.5,89.5,1.15,29.5,627.5,919.5,659.02
2017,10,28,13,0,884.0,87.0,1.3,30.0,615.0,927.2,665.31
2017,10,28,13,15,876.0,85.5,1.35,30.0,593.0,924.58,665.05
2017,10,28,13,30,868.0,84.0,1.4,30.0,571.0,918.26,662.67
2017,10,28,13,45,855.5,82.5,1.5,30.0,542.5,913.48,662.09
2017,10,28,14,0,843.0,81.0,1.6,30.0,514.0,895.92,653.24
2017,10,28,14,15,826.0,79.0,1.65,29.5,479.0,870.3,639.84
2017,10,28,14,30,809.0,77.0,1.7,29.0,444.0,841.63,624.26
2017,10,28,14,45,784.0,74.0,1.75,28.5,404.0,801.91,600.85
2017,10,28,15,0,759.0,71.0,1.8,28.0,364.0,760.01,575.35
2017,10,28,15,15,724.5,67.0,1.7,27.0,319.5,707.19,541.21
2017,10,28,15,30,690.0,63.0,1.6,26.0,275.0,653.41,505.17
2017,10,28,15,45,637.0,58.0,1.5,25.5,228.5,589.76,459.4
2017,10,28,16,0,584.0,53.0,1.4,25.0,182.0,522.36,408.8
2017,10,28,16,15,501.5,45.0,1.3,23.5,136.5,433.06,339.98
2017,10,28,16,30,419.0,37.0,1.2,22.0,91.0,349.3,270.47
2017,10,28,16,45,277.0,25.0,1.1,21.0,54.5,230.98,153.58
2017,10,28,17,0,135.0,13.0,1.0,20.0,18.0,85.2,0.0
2017,10,28,17,15,67.5,6.5,1.0,19.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.0,0.8,11.5,11.0,10.01,0.0
2017,10,29,7,0,0.0,22.0,0.8,12.0,22.0,19.4,8.98
2017,10,29,7,15,0.0,40.5,0.85,12.5,40.5,34.76,24.61
2017,10,29,7,30,0.0,59.0,0.9,13.0,59.0,49.88,38.58
2017,10,29,7,45,7.0,77.5,0.95,13.5,79.5,65.48,50.16
2017,10,29,8,0,14.0,96.0,1.0,14.0,100.0,82.89,64.57
2017,10,29,8,15,20.0,113.0,0.95,14.5,119.5,100.07,78.63
2017,10,29,8,30,26.0,130.0,0.9,15.0,139.0,118.21,93.37
2017,10,29,8,45,13.0,126.0,0.9,16.0,130.5,113.96,89.92
2017,10,29,9,0,0.0,122.0,0.9,17.0,122.0,107.59,84.53
2017,10,29,9,15,16.0,155.5,0.95,17.5,163.5,143.96,113.76
2017,10,29,9,30,32.0,189.0,1.0,18.0,205.0,186.21,147.3
2017,10,29,9,45,102.5,215.0,1.1,18.5,269.5,249.29,197.08
2017,10,29,10,0,173.0,241.0,1.2,19.0,334.0,326.73,257.4
2017,10,29,10,15,105.5,238.0,1.25,19.5,295.5,287.33,225.83
2017,10,29,10,30,38.0,235.0,1.3,20.0,257.0,247.4,193.57
2017,10,29,10,45,20.5,209.0,1.4,20.5,221.0,204.75,159.75
2017,10,29,11,0,3.0,183.0,1.5,21.0,185.0,168.45,130.52
2017,10,29,11,15,13.0,210.0,1.6,21.0,218.5,202.73,157.88
2017,10,29,11,30,23.0,237.0,1.7,21.0,252.0,238.5,186.02
2017,10,29,11,45,207.5,246.0,1.8,21.0,376.0,428.35,336.55
2017,10,29,12,0,392.0,255.0,1.9,21.0,500.0,618.69,479.67
2017,10,29,12,15,410.5,247.0,1.95,21.0,502.0,638.13,493.34
2017,10,29,12,30,429.0,239.0,2.0,21.0,504.0,672.27,518.55
2017,10,29,12,45,358.5,249.0,2.1,21.5,467.0,613.47,474.85
2017,10,29,13,0,288.0,259.0,2.2,22.0,430.0,567.8,440.36
2017,10,29,13,15,331.0,240.0,2.2,21.5,430.0,590.2,459.9
2017,10,29,13,30,374.0,221.0,2.2,21.0,430.0,611.0,477.91
2017,10,29,13,45,439.5,193.5,2.25,21.0,426.5,658.58,515.02
2017,10,29,14,0,505.0,166.0,2.3,21.0,423.0,685.46,537.25
2017,10,29,14,15,480.0,158.5,2.25,20.5,389.5,650.57,513.11
2017,10,29,14,30,455.0,151.0,2.2,20.0,356.0,614.18,487.97
2017,10,29,14,45,580.0,117.5,2.15,20.0,354.0,681.64,540.1
2017,10,29,15,0,705.0,84.0,2.1,20.0,352.0,734.68,578.9
2017,10,29,15,15,666.5,79.0,2.0,19.5,308.0,679.05,539.08
2017,10,29,15,30,628.0,74.0,1.9,19.0,264.0,622.95,498.62
2017,10,29,15,45,574.0,67.0,1.8,19.0,218.5,552.61,444.93
2017,10,29,16,0,520.0,60.0,1.7,19.0,173.0,483.88,390.38
2017,10,29,16,15,432.5,50.5,1.5,18.0,128.5,391.76,315.19
2017,10,29,16,30,345.0,41.0,1.3,17.0,84.0,305.43,240.88
2017,10,29,16,45,210.5,27.0,1.1,16.5,49.5,190.28,122.38
2017,10,29,17,0,76.0,13.0,0.9,16.0,15.0,53.0,0.0
2017,10,29,17,15,38.0,6.5,0.9,15.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2017,10,30,7,0,0.0,22.0,4.2,12.0,22.0,19.34,8.32
2017,10,30,7,15,5.5,41.0,4.2,12.0,42.0,35.04,24.73
2017,10,30,7,30,11.0,60.0,4.2,12.0,62.0,50.51,39.18
2017,10,30,7,45,21.5,79.0,4.2,12.5,84.5,65.5,50.08
2017,10,30,8,0,32.0,98.0,4.2,13.0,107.0,84.92,65.87
2017,10,30,8,15,39.5,116.0,4.2,13.5,128.5,104.83,82.26
2017,10,30,8,30,47.0,134.0,4.2,14.0,150.0,125.95,99.76
2017,10,30,8,45,145.5,151.5,4.25,14.5,210.5,174.32,137.19
2017,10,30,9,0,244.0,169.0,4.3,15.0,271.0,236.47,187.13
2017,10,30,9,15,347.5,167.0,4.3,15.0,326.0,292.67,233.37
