Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,30,451.0,165.0,4.3,15.0,381.0,364.73,293.01
2017,10,30,9,45,249.5,193.0,4.35,15.5,313.5,312.78,252.84
2017,10,30,10,0,48.0,221.0,4.4,16.0,246.0,232.19,186.68
2017,10,30,10,15,48.0,231.0,4.4,16.0,257.5,246.08,197.99
2017,10,30,10,30,48.0,241.0,4.4,16.0,269.0,260.05,209.11
2017,10,30,10,45,462.0,164.5,4.45,16.5,442.0,500.47,407.04
2017,10,30,11,0,876.0,88.0,4.5,17.0,615.0,740.83,594.03
2017,10,30,11,15,878.5,88.5,4.5,17.0,624.5,776.69,618.85
2017,10,30,11,30,881.0,89.0,4.5,17.0,634.0,809.7,642.66
2017,10,30,11,45,882.0,88.5,4.55,17.0,635.5,837.33,662.83
2017,10,30,12,0,883.0,88.0,4.6,17.0,637.0,861.72,680.74
2017,10,30,12,15,561.0,183.0,4.6,17.0,531.0,713.83,570.69
2017,10,30,12,30,239.0,278.0,4.6,17.0,425.0,515.14,412.91
2017,10,30,12,45,542.0,186.0,4.6,17.0,508.0,724.25,581.12
2017,10,30,13,0,845.0,94.0,4.6,17.0,591.0,905.3,714.7
2017,10,30,13,15,836.0,93.0,4.55,17.0,570.0,902.43,711.84
2017,10,30,13,30,827.0,92.0,4.5,17.0,549.0,895.94,707.79
2017,10,30,13,45,574.5,148.0,4.45,17.0,458.0,735.61,590.63
2017,10,30,14,0,322.0,204.0,4.4,17.0,367.0,545.52,442.49
2017,10,30,14,15,548.0,142.5,4.3,16.5,396.5,691.29,561.78
2017,10,30,14,30,774.0,81.0,4.2,16.0,426.0,812.08,653.62
2017,10,30,14,45,752.5,77.5,4.15,16.0,387.5,775.52,626.69
2017,10,30,15,0,731.0,74.0,4.1,16.0,349.0,736.73,598.69
2017,10,30,15,15,696.5,70.0,3.95,15.5,306.0,690.26,564.91
2017,10,30,15,30,662.0,66.0,3.8,15.0,263.0,638.03,525.62
2017,10,30,15,45,607.5,60.5,3.7,15.0,218.0,568.44,470.41
2017,10,30,16,0,553.0,55.0,3.6,15.0,173.0,500.48,414.45
2017,10,30,16,15,467.0,46.5,3.4,14.5,129.0,409.7,337.29
2017,10,30,16,30,381.0,38.0,3.2,14.0,85.0,324.64,260.48
2017,10,30,16,45,190.5,26.5,3.05,13.5,50.0,176.24,108.01
2017,10,30,17,0,0.0,15.0,2.9,13.0,15.0,13.64,0.0
2017,10,30,17,15,0.0,7.5,2.8,13.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,6,45,105.5,14.0,0.7,11.5,22.0,12.73,0.0
2017,10,31,7,0,211.0,28.0,0.7,12.0,44.0,22.04,9.52
2017,10,31,7,15,318.0,40.5,0.85,12.5,84.0,33.04,22.92
2017,10,31,7,30,425.0,53.0,1.0,13.0,124.0,42.45,31.94
2017,10,31,7,45,490.0,61.5,1.2,13.5,168.5,60.84,38.06
2017,10,31,8,0,555.0,70.0,1.4,14.0,213.0,107.94,63.87
2017,10,31,8,15,600.5,76.0,1.5,14.5,257.0,157.85,101.13
2017,10,31,8,30,646.0,82.0,1.6,15.0,301.0,213.01,147.34
2017,10,31,8,45,681.0,86.0,1.75,15.5,343.0,268.39,196.04
2017,10,31,9,0,716.0,90.0,1.9,16.0,385.0,327.06,247.6
2017,10,31,9,15,739.0,93.0,1.9,16.5,421.5,383.06,296.27
2017,10,31,9,30,762.0,96.0,1.9,17.0,458.0,440.3,344.53
2017,10,31,9,45,784.0,96.5,1.95,17.5,490.0,495.73,390.1
2017,10,31,10,0,806.0,97.0,2.0,18.0,522.0,550.94,434.12
2017,10,31,10,15,816.5,98.5,1.85,18.0,546.5,600.4,472.43
2017,10,31,10,30,827.0,100.0,1.7,18.0,571.0,648.61,508.47
2017,10,31,10,45,839.5,99.0,1.6,18.5,589.0,694.01,540.71
2017,10,31,11,0,852.0,98.0,1.5,19.0,607.0,737.71,569.93
2017,10,31,11,15,855.5,98.5,1.3,19.5,616.5,774.27,591.43
2017,10,31,11,30,859.0,99.0,1.1,20.0,626.0,808.09,610.29
2017,10,31,11,45,862.0,98.0,0.9,20.5,628.5,836.87,624.98
2017,10,31,12,0,865.0,97.0,0.7,21.0,631.0,862.53,636.94
2017,10,31,12,15,863.0,96.5,0.65,21.0,624.5,881.15,647.93
2017,10,31,12,30,861.0,96.0,0.6,21.0,618.0,896.24,656.74
2017,10,31,12,45,851.0,97.0,0.55,21.5,603.5,902.32,658.63
2017,10,31,13,0,841.0,98.0,0.5,22.0,589.0,904.65,658.36
2017,10,31,13,15,832.0,96.5,0.6,22.0,567.5,901.19,658.91
2017,10,31,13,30,823.0,95.0,0.7,22.0,546.0,894.1,657.27
2017,10,31,13,45,809.0,93.0,0.85,22.0,517.5,878.3,650.88
2017,10,31,14,0,795.0,91.0,1.0,22.0,489.0,859.15,642.12
2017,10,31,14,15,776.0,88.5,1.05,21.5,455.0,831.71,627.23
2017,10,31,14,30,757.0,86.0,1.1,21.0,421.0,801.44,610.17
2017,10,31,14,45,729.0,83.0,1.2,21.0,381.0,765.76,588.43
2017,10,31,15,0,701.0,80.0,1.3,21.0,341.0,723.12,561.08
2017,10,31,15,15,663.5,75.0,1.35,20.5,298.0,668.65,524.78
2017,10,31,15,30,626.0,70.0,1.4,20.0,255.0,613.71,486.66
2017,10,31,15,45,569.0,63.5,1.45,20.0,209.5,542.17,433.32
2017,10,31,16,0,512.0,57.0,1.5,20.0,164.0,472.5,378.84
2017,10,31,16,15,426.5,47.5,1.35,19.0,121.0,382.59,305.59
2017,10,31,16,30,341.0,38.0,1.2,18.0,78.0,298.5,232.42
2017,10,31,16,45,207.0,24.0,1.1,17.0,45.0,181.83,100.13
2017,10,31,17,0,73.0,10.0,1.0,16.0,12.0,48.4,0.0
2017,10,31,17,15,36.5,5.0,1.0,15.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,13.0,0.9,11.5,19.5,11.82,0.0
2017,11,1,7,0,180.0,26.0,0.9,12.0,39.0,20.44,7.46
2017,11,1,7,15,283.5,39.5,0.95,12.5,78.0,30.7,20.8
2017,11,1,7,30,387.0,53.0,1.0,13.0,117.0,42.54,31.97
2017,11,1,7,45,457.5,62.0,1.1,14.0,160.5,60.13,38.17
2017,11,1,8,0,528.0,71.0,1.2,15.0,204.0,106.0,63.15
2017,11,1,8,15,574.5,77.5,1.15,15.5,247.5,154.74,99.2
2017,11,1,8,30,621.0,84.0,1.1,16.0,291.0,208.88,144.0
2017,11,1,8,45,655.5,88.0,1.05,16.5,332.0,262.56,190.52
2017,11,1,9,0,690.0,92.0,1.0,17.0,373.0,319.5,239.6
2017,11,1,9,15,713.0,95.5,1.0,17.5,409.5,374.45,286.48
2017,11,1,9,30,736.0,99.0,1.0,18.0,446.0,430.71,332.98
2017,11,1,9,45,764.0,98.0,1.0,18.5,478.5,486.12,377.35
2017,11,1,10,0,792.0,97.0,1.0,19.0,511.0,542.01,420.62
2017,11,1,10,15,803.0,98.5,1.05,19.5,535.5,591.02,457.84
2017,11,1,10,30,814.0,100.0,1.1,20.0,560.0,638.85,493.16
2017,11,1,10,45,822.0,101.0,1.2,20.5,577.0,682.68,525.2
2017,11,1,11,0,830.0,102.0,1.3,21.0,594.0,724.57,554.82
2017,11,1,11,15,833.5,102.5,1.4,21.0,603.5,760.35,579.86
2017,11,1,11,30,837.0,103.0,1.5,21.0,613.0,793.45,603.07
2017,11,1,11,45,838.0,103.0,1.65,21.0,615.0,821.11,623.11
2017,11,1,12,0,839.0,103.0,1.8,21.0,617.0,845.65,641.13
2017,11,1,12,15,836.5,102.5,1.9,21.0,610.5,863.33,654.11
2017,11,1,12,30,834.0,102.0,2.0,21.0,604.0,877.56,664.92
2017,11,1,12,45,816.5,105.5,2.1,21.5,588.0,879.47,666.25
2017,11,1,13,0,799.0,109.0,2.2,22.0,572.0,877.53,665.19
2017,11,1,13,15,789.5,107.0,2.25,22.0,551.0,872.88,663.26
2017,11,1,13,30,780.0,105.0,2.3,22.0,530.0,864.73,659.07
2017,11,1,13,45,768.5,102.0,2.35,22.0,502.5,850.2,650.59
2017,11,1,14,0,757.0,99.0,2.4,22.0,475.0,837.99,643.81
2017,11,1,14,15,737.5,96.0,2.45,21.5,441.0,810.24,627.31
2017,11,1,14,30,718.0,93.0,2.5,21.0,407.0,779.86,608.78
2017,11,1,14,45,693.5,88.5,2.55,21.0,368.5,740.86,582.51
2017,11,1,15,0,669.0,84.0,2.6,21.0,330.0,700.02,554.34
2017,11,1,15,15,630.5,78.5,2.55,20.5,287.5,644.99,515.34
2017,11,1,15,30,592.0,73.0,2.5,20.0,245.0,589.62,474.8
2017,11,1,15,45,539.0,65.5,2.5,19.5,201.5,521.02,422.56
2017,11,1,16,0,486.0,58.0,2.5,19.0,158.0,454.08,368.86
2017,11,1,16,15,399.5,48.0,2.2,18.0,115.5,364.07,293.75
2017,11,1,16,30,313.0,38.0,1.9,17.0,73.0,280.02,218.89
2017,11,1,16,45,185.5,23.5,1.6,16.5,41.5,165.26,80.42
2017,11,1,17,0,58.0,9.0,1.3,16.0,10.0,39.32,0.0
2017,11,1,17,15,29.0,4.5,1.3,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,13.0,0.7,12.0,18.5,11.82,0.0
2017,11,2,7,0,162.0,26.0,0.7,12.0,37.0,20.46,6.26
2017,11,2,7,15,264.5,39.5,0.8,12.5,74.5,30.71,20.69
2017,11,2,7,30,367.0,53.0,0.9,13.0,112.0,40.73,30.33
2017,11,2,7,45,437.5,62.5,1.05,13.5,155.0,59.78,38.51
2017,11,2,8,0,508.0,72.0,1.2,14.0,198.0,104.71,63.2
2017,11,2,8,15,555.0,78.5,1.35,14.5,241.0,152.19,98.37
2017,11,2,8,30,602.0,85.0,1.5,15.0,284.0,205.14,142.44
2017,11,2,8,45,637.0,89.5,1.65,15.5,324.5,258.2,188.93
2017,11,2,9,0,672.0,94.0,1.8,16.0,365.0,314.61,238.4
2017,11,2,9,15,695.5,97.5,1.95,16.5,401.0,368.68,285.61
2017,11,2,9,30,719.0,101.0,2.1,17.0,437.0,424.14,332.83
2017,11,2,9,45,727.0,107.0,2.3,17.5,465.5,475.55,375.83
2017,11,2,10,0,735.0,113.0,2.5,18.0,494.0,526.25,417.07
2017,11,2,10,15,747.0,115.0,2.5,18.0,518.0,574.27,455.44
2017,11,2,10,30,759.0,117.0,2.5,18.0,542.0,621.36,492.2
2017,11,2,10,45,767.0,118.5,2.55,18.5,559.0,664.03,524.1
2017,11,2,11,0,775.0,120.0,2.6,19.0,576.0,704.95,554.04
2017,11,2,11,15,779.0,120.5,2.6,19.0,585.5,736.76,577.06
2017,11,2,11,30,783.0,121.0,2.6,19.0,595.0,768.68,599.48
2017,11,2,11,45,788.0,119.0,2.6,19.5,597.5,796.1,617.46
2017,11,2,12,0,793.0,117.0,2.6,20.0,600.0,820.72,633.43
2017,11,2,12,15,790.5,116.5,2.55,20.0,594.0,837.57,644.82
2017,11,2,12,30,788.0,116.0,2.5,20.0,588.0,851.1,654.05
2017,11,2,12,45,781.5,115.5,2.5,20.5,574.5,857.69,657.72
2017,11,2,13,0,775.0,115.0,2.5,21.0,561.0,860.81,659.19
2017,11,2,13,15,516.0,175.0,2.5,21.0,467.0,698.71,544.32
2017,11,2,13,30,257.0,235.0,2.5,21.0,373.0,519.25,408.03
2017,11,2,13,45,493.5,170.0,2.5,21.0,418.5,676.88,532.49
2017,11,2,14,0,730.0,105.0,2.5,21.0,464.0,819.61,635.88
2017,11,2,14,15,709.5,102.0,2.5,20.5,430.5,791.32,616.97
2017,11,2,14,30,689.0,99.0,2.5,20.0,397.0,760.5,597.51
2017,11,2,14,45,661.0,94.5,2.5,20.0,359.0,719.08,568.86
2017,11,2,15,0,633.0,90.0,2.5,20.0,321.0,676.02,538.48
2017,11,2,15,15,593.0,84.0,2.4,19.5,279.0,620.1,498.14
2017,11,2,15,30,553.0,78.0,2.3,19.0,237.0,563.94,456.38
2017,11,2,15,45,489.5,71.0,2.25,19.0,193.5,489.22,397.85
2017,11,2,16,0,426.0,64.0,2.2,19.0,150.0,416.6,338.05
2017,11,2,16,15,340.5,52.0,1.9,18.5,109.0,327.0,262.72
2017,11,2,16,30,255.0,40.0,1.6,18.0,68.0,246.53,190.33
2017,11,2,16,45,127.5,20.0,1.35,17.5,34.0,123.67,48.57
2017,11,2,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,10.0,1.85,12.5,10.0,9.1,0.0
2017,11,3,7,0,0.0,20.0,2.0,13.0,20.0,17.5,3.14
2017,11,3,7,15,23.5,38.0,2.2,13.5,41.5,32.02,21.52
2017,11,3,7,30,47.0,56.0,2.4,14.0,63.0,46.31,34.98
2017,11,3,7,45,59.0,75.5,2.65,14.5,87.5,63.21,47.09
2017,11,3,8,0,71.0,95.0,2.9,15.0,112.0,85.49,64.21
2017,11,3,8,15,79.0,113.0,3.0,15.5,136.0,107.94,82.4
2017,11,3,8,30,87.0,131.0,3.1,16.0,160.0,131.62,102.05
2017,11,3,8,45,77.0,147.5,3.25,16.5,175.5,150.39,118.33
2017,11,3,9,0,67.0,164.0,3.4,17.0,191.0,168.12,133.43
2017,11,3,9,15,33.5,151.0,3.45,17.0,164.5,149.14,118.6
2017,11,3,9,30,0.0,138.0,3.5,17.0,138.0,122.79,97.07
2017,11,3,9,45,57.0,183.5,3.6,17.5,212.5,197.15,157.72
2017,11,3,10,0,114.0,229.0,3.7,18.0,287.0,282.89,226.57
2017,11,3,10,15,99.0,237.5,3.7,18.0,290.0,283.37,226.73
2017,11,3,10,30,84.0,246.0,3.7,18.0,293.0,288.81,230.85
2017,11,3,10,45,54.5,236.0,3.7,18.5,267.0,263.96,210.15
2017,11,3,11,0,25.0,226.0,3.7,19.0,241.0,226.56,179.34
2017,11,3,11,15,25.5,229.5,3.7,19.0,245.0,232.08,183.76
2017,11,3,11,30,26.0,233.0,3.7,19.0,249.0,237.65,188.16
2017,11,3,11,45,20.5,224.0,3.7,19.5,237.0,225.69,178.15
2017,11,3,12,0,15.0,215.0,3.7,20.0,225.0,213.3,167.85
2017,11,3,12,15,7.5,139.5,3.7,20.0,144.5,132.88,103.35
2017,11,3,12,30,0.0,64.0,3.7,20.0,64.0,56.63,41.11
2017,11,3,12,45,0.0,64.5,3.7,20.0,64.5,57.07,41.54
2017,11,3,13,0,0.0,65.0,3.7,20.0,65.0,57.51,41.95
2017,11,3,13,15,0.0,97.0,3.65,19.5,97.0,86.37,65.83
2017,11,3,13,30,0.0,129.0,3.6,19.0,129.0,117.82,91.83
2017,11,3,13,45,0.0,132.0,3.6,19.0,132.0,121.48,94.94
2017,11,3,14,0,0.0,135.0,3.6,19.0,135.0,125.47,98.38
2017,11,3,14,15,0.0,87.0,3.55,18.5,87.0,77.46,59.14
2017,11,3,14,30,0.0,39.0,3.5,18.0,39.0,34.4,23.38
2017,11,3,14,45,0.0,40.5,3.45,18.0,40.5,35.72,24.56
2017,11,3,15,0,0.0,42.0,3.4,18.0,42.0,37.04,25.72
2017,11,3,15,15,0.0,36.5,3.2,17.5,36.5,32.16,21.69
2017,11,3,15,30,0.0,31.0,3.0,17.0,31.0,27.3,17.6
2017,11,3,15,45,0.0,25.0,2.9,17.0,25.0,21.99,13.04
2017,11,3,16,0,0.0,19.0,2.8,17.0,19.0,16.7,8.44
2017,11,3,16,15,0.0,13.5,2.4,16.5,13.5,11.85,4.23
2017,11,3,16,30,0.0,8.0,2.0,16.0,8.0,7.02,0.0
2017,11,3,16,45,0.0,4.0,1.7,15.5,4.0,3.5,0.0
2017,11,3,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2017,11,4,7,0,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2017,11,4,7,15,0.0,2.5,1.85,13.0,2.5,2.19,0.0
2017,11,4,7,30,0.0,4.0,2.0,13.0,4.0,3.51,0.0
2017,11,4,7,45,0.0,5.5,2.2,13.0,5.5,4.82,0.0
2017,11,4,8,0,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2017,11,4,8,15,0.0,8.5,2.4,13.0,8.5,7.46,0.81
2017,11,4,8,30,0.0,10.0,2.4,13.0,10.0,8.79,1.96
2017,11,4,8,45,0.0,11.5,2.45,13.5,11.5,10.11,3.08
2017,11,4,9,0,0.0,13.0,2.5,14.0,13.0,11.44,4.19
2017,11,4,9,15,0.0,15.0,2.45,14.5,15.0,13.2,5.67
2017,11,4,9,30,0.0,17.0,2.4,15.0,17.0,14.97,7.14
2017,11,4,9,45,0.0,55.0,2.4,15.5,55.0,48.59,35.56
2017,11,4,10,0,0.0,93.0,2.4,16.0,93.0,82.46,63.72
2017,11,4,10,15,20.5,159.5,2.4,16.5,171.0,155.63,123.99
2017,11,4,10,30,41.0,226.0,2.4,17.0,249.0,241.36,192.87
2017,11,4,10,45,73.0,245.0,2.4,17.5,287.0,285.94,228.13
2017,11,4,11,0,105.0,264.0,2.4,18.0,325.0,333.64,265.54
2017,11,4,11,15,97.5,267.0,2.45,18.0,324.5,337.16,268.0
2017,11,4,11,30,90.0,270.0,2.5,18.0,324.0,339.96,270.07
2017,11,4,11,45,91.0,271.5,2.6,18.5,326.0,347.41,275.57
2017,11,4,12,0,92.0,273.0,2.7,19.0,328.0,354.77,280.98
2017,11,4,12,15,465.5,184.5,2.8,19.0,459.5,627.85,498.42
2017,11,4,12,30,839.0,96.0,2.9,19.0,591.0,869.46,674.57
2017,11,4,12,45,839.5,93.5,3.0,19.0,579.0,880.42,681.33
2017,11,4,13,0,840.0,91.0,3.1,19.0,567.0,887.86,687.79
2017,11,4,13,15,831.5,89.5,3.15,18.5,546.5,884.82,688.03
2017,11,4,13,30,823.0,88.0,3.2,18.0,526.0,878.21,685.96
2017,11,4,13,45,813.5,85.5,3.3,18.0,499.0,865.95,679.01
2017,11,4,14,0,804.0,83.0,3.4,18.0,472.0,850.32,669.71
2017,11,4,14,15,786.0,80.5,3.4,17.5,438.5,823.89,653.24
2017,11,4,14,30,768.0,78.0,3.4,17.0,405.0,794.62,634.54
2017,11,4,14,45,746.5,74.0,3.45,17.0,366.5,757.87,609.02
2017,11,4,15,0,725.0,70.0,3.5,17.0,328.0,718.94,581.33
2017,11,4,15,15,687.5,65.5,3.45,16.5,285.5,670.0,545.88
2017,11,4,15,30,650.0,61.0,3.4,16.0,243.0,615.61,504.95
2017,11,4,15,45,597.5,55.0,3.35,15.5,199.0,548.06,451.92
2017,11,4,16,0,545.0,49.0,3.3,15.0,155.0,482.14,397.78
2017,11,4,16,15,452.5,40.5,2.95,14.0,112.0,388.64,317.78
2017,11,4,16,30,360.0,32.0,2.6,13.0,69.0,301.82,235.31
2017,11,4,16,45,180.0,16.0,2.3,12.5,34.5,149.3,26.14
2017,11,4,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,6,45,117.5,10.5,1.1,7.5,17.0,9.55,0.0
2017,11,5,7,0,235.0,21.0,1.1,8.0,34.0,17.37,0.0
2017,11,5,7,15,357.0,31.5,1.45,9.0,74.0,25.55,16.1
2017,11,5,7,30,479.0,42.0,1.8,10.0,114.0,33.51,24.13
2017,11,5,7,45,547.0,49.0,2.2,11.0,158.5,49.02,29.03
2017,11,5,8,0,615.0,56.0,2.6,12.0,203.0,97.92,54.09
2017,11,5,8,15,661.0,61.0,2.65,12.0,247.5,150.02,92.93
2017,11,5,8,30,707.0,66.0,2.7,12.0,292.0,209.3,143.55
2017,11,5,8,45,738.0,70.0,2.8,12.5,333.0,266.09,194.81
2017,11,5,9,0,769.0,74.0,2.9,13.0,374.0,325.59,248.63
2017,11,5,9,15,791.0,76.5,2.85,13.5,411.0,382.59,299.67
2017,11,5,9,30,813.0,79.0,2.8,14.0,448.0,440.59,350.1
2017,11,5,9,45,831.0,80.0,2.8,14.5,479.5,495.8,396.9
2017,11,5,10,0,849.0,81.0,2.8,15.0,511.0,550.93,442.12
2017,11,5,10,15,859.5,82.5,2.75,15.0,536.0,601.79,483.37
2017,11,5,10,30,870.0,84.0,2.7,15.0,561.0,651.29,522.44
2017,11,5,10,45,878.0,84.5,2.65,15.5,578.5,692.31,553.31
2017,11,5,11,0,886.0,85.0,2.6,16.0,596.0,734.62,583.09
2017,11,5,11,15,889.5,85.5,2.6,16.0,605.5,771.25,609.0
2017,11,5,11,30,893.0,86.0,2.6,16.0,615.0,805.08,632.8
2017,11,5,11,45,894.0,86.0,2.6,16.0,617.0,833.35,652.57
2017,11,5,12,0,895.0,86.0,2.6,16.0,619.0,858.37,670.09
2017,11,5,12,15,892.5,85.5,2.6,16.0,612.5,876.45,682.79
2017,11,5,12,30,890.0,85.0,2.6,16.0,606.0,890.95,693.15
2017,11,5,12,45,881.0,85.5,2.6,16.5,591.5,897.27,696.63
2017,11,5,13,0,872.0,86.0,2.6,17.0,577.0,908.63,703.85
2017,11,5,13,15,863.0,85.0,2.55,17.0,555.5,905.91,702.23
2017,11,5,13,30,854.0,84.0,2.5,17.0,534.0,899.5,698.32
2017,11,5,13,45,841.5,82.0,2.5,17.0,506.0,885.08,689.38
2017,11,5,14,0,829.0,80.0,2.5,17.0,478.0,867.22,678.14
2017,11,5,14,15,810.0,77.5,2.45,16.5,443.5,839.69,660.87
2017,11,5,14,30,791.0,75.0,2.4,16.0,409.0,809.27,641.37
2017,11,5,14,45,764.5,72.0,2.4,16.0,369.0,769.17,613.68
2017,11,5,15,0,738.0,69.0,2.4,16.0,329.0,727.01,583.92
2017,11,5,15,15,699.5,65.0,2.3,15.5,286.0,672.23,544.28
2017,11,5,15,30,661.0,61.0,2.2,15.0,243.0,622.97,507.51
2017,11,5,15,45,602.5,55.0,2.1,15.0,198.0,550.73,450.42
2017,11,5,16,0,544.0,49.0,2.0,15.0,153.0,480.52,392.7
2017,11,5,16,15,449.5,40.5,1.75,14.0,110.0,385.92,312.64
2017,11,5,16,30,355.0,32.0,1.5,13.0,67.0,298.09,228.78
2017,11,5,16,45,177.5,16.0,1.3,12.0,33.5,146.55,1.52
2017,11,5,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,6,6,45,95.0,10.5,0.8,10.5,15.5,9.55,0.0
2017,11,6,7,0,190.0,21.0,0.8,11.0,31.0,17.46,0.0
2017,11,6,7,15,312.0,32.0,0.9,11.5,68.5,26.08,16.17
2017,11,6,7,30,434.0,43.0,1.0,12.0,106.0,34.44,24.71
2017,11,6,7,45,515.0,49.5,1.1,12.5,150.5,48.25,29.06
2017,11,6,8,0,596.0,56.0,1.2,13.0,195.0,95.66,52.81
2017,11,6,8,15,643.0,61.0,1.2,13.0,239.0,146.62,90.28
2017,11,6,8,30,690.0,66.0,1.2,13.0,283.0,202.83,137.59
2017,11,6,8,45,728.5,68.0,1.2,13.5,325.0,260.62,188.52
2017,11,6,9,0,767.0,70.0,1.2,14.0,367.0,319.9,240.86
2017,11,6,9,15,789.0,72.5,1.2,14.5,404.0,376.61,290.62
2017,11,6,9,30,811.0,75.0,1.2,15.0,441.0,434.33,339.67
2017,11,6,9,45,821.0,79.0,1.3,15.5,471.0,488.47,384.84
2017,11,6,10,0,831.0,83.0,1.4,16.0,501.0,541.82,427.96
2017,11,6,10,15,842.0,84.5,1.45,16.0,525.5,592.08,468.08
2017,11,6,10,30,853.0,86.0,1.5,16.0,550.0,641.07,506.25
2017,11,6,10,45,859.0,88.0,1.55,16.5,567.5,685.73,539.34
2017,11,6,11,0,865.0,90.0,1.6,17.0,585.0,728.23,569.52
2017,11,6,11,15,869.5,90.5,1.7,17.0,595.0,765.57,596.15
2017,11,6,11,30,874.0,91.0,1.8,17.0,605.0,800.2,620.87
2017,11,6,11,45,878.0,90.0,1.9,17.0,607.5,823.06,637.35
2017,11,6,12,0,882.0,89.0,2.0,17.0,610.0,849.07,656.25
2017,11,6,12,15,880.0,88.5,2.0,17.0,604.0,867.33,668.84
2017,11,6,12,30,878.0,88.0,2.0,17.0,598.0,882.1,679.2
2017,11,6,12,45,884.5,83.0,2.05,17.5,587.0,895.41,687.94
2017,11,6,13,0,891.0,78.0,2.1,18.0,576.0,905.13,694.35
2017,11,6,13,15,883.0,77.0,2.05,18.0,555.0,903.13,693.16
2017,11,6,13,30,875.0,76.0,2.0,18.0,534.0,897.47,689.72
2017,11,6,13,45,865.5,74.0,1.95,18.0,506.5,885.61,682.16
2017,11,6,14,0,856.0,72.0,1.9,18.0,479.0,879.22,678.54
2017,11,6,14,15,839.0,69.5,1.85,17.5,445.0,853.2,662.5
2017,11,6,14,30,822.0,67.0,1.8,17.0,411.0,824.17,644.35
2017,11,6,14,45,797.5,64.5,1.8,17.0,371.5,785.99,618.66
2017,11,6,15,0,773.0,62.0,1.8,17.0,332.0,745.62,590.87
2017,11,6,15,15,737.0,58.0,1.7,16.5,288.5,692.21,552.89
2017,11,6,15,30,701.0,54.0,1.6,16.0,245.0,637.97,512.99
2017,11,6,15,45,643.5,49.0,1.5,16.0,199.5,566.16,457.09
2017,11,6,16,0,586.0,44.0,1.4,16.0,154.0,495.82,400.03
2017,11,6,16,15,493.0,36.5,1.3,15.0,110.5,408.97,327.58
2017,11,6,16,30,400.0,29.0,1.2,14.0,67.0,322.32,242.86
2017,11,6,16,45,200.0,14.5,1.1,13.5,33.5,155.95,0.0
2017,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,7,6,45,112.5,9.0,0.95,6.5,15.0,8.19,0.0
2017,11,7,7,0,225.0,18.0,0.9,7.0,30.0,14.76,0.0
2017,11,7,7,15,348.0,29.5,1.0,7.5,69.0,23.97,14.47
2017,11,7,7,30,471.0,41.0,1.1,8.0,108.0,32.89,23.7
2017,11,7,7,45,540.5,48.5,1.25,9.0,152.5,47.3,28.8
2017,11,7,8,0,610.0,56.0,1.4,10.0,197.0,96.09,53.42
2017,11,7,8,15,658.0,61.5,1.4,10.5,242.0,148.38,91.99
2017,11,7,8,30,706.0,67.0,1.4,11.0,287.0,206.06,140.66
2017,11,7,8,45,740.5,70.5,1.4,12.0,329.0,265.09,192.89
2017,11,7,9,0,775.0,74.0,1.4,13.0,371.0,325.16,245.96
2017,11,7,9,15,797.5,77.0,1.45,14.0,408.5,382.99,296.5
2017,11,7,9,30,820.0,80.0,1.5,15.0,446.0,441.89,346.29
2017,11,7,9,45,833.5,83.0,1.55,16.0,477.0,497.18,391.59
2017,11,7,10,0,847.0,86.0,1.6,17.0,508.0,551.98,434.81
2017,11,7,10,15,858.0,87.5,1.5,17.0,533.0,602.99,474.54
2017,11,7,10,30,869.0,89.0,1.4,17.0,558.0,652.7,511.93
2017,11,7,10,45,878.5,89.5,1.35,17.5,576.0,698.73,544.91
2017,11,7,11,0,888.0,90.0,1.3,18.0,594.0,742.79,574.86
2017,11,7,11,15,891.5,90.5,1.2,18.0,603.5,780.16,598.92
2017,11,7,11,30,895.0,91.0,1.1,18.0,613.0,808.5,616.43
2017,11,7,11,45,898.0,90.0,1.05,18.0,615.5,837.33,634.84
2017,11,7,12,0,901.0,89.0,1.0,18.0,618.0,862.98,650.99
2017,11,7,12,15,898.5,88.5,0.95,18.0,612.0,881.22,662.17
2017,11,7,12,30,896.0,88.0,0.9,18.0,606.0,895.87,671.09
2017,11,7,12,45,902.0,83.5,0.9,18.5,594.0,909.57,679.13
2017,11,7,13,0,908.0,79.0,0.9,19.0,582.0,919.64,684.9
2017,11,7,13,15,899.5,78.0,0.85,19.0,560.5,917.33,683.1
2017,11,7,13,30,891.0,77.0,0.8,19.0,539.0,911.3,679.17
2017,11,7,13,45,881.5,74.5,0.8,19.5,511.0,898.81,670.85
2017,11,7,14,0,872.0,72.0,0.8,20.0,483.0,882.8,660.38
2017,11,7,14,15,854.0,70.0,0.85,20.0,448.5,865.34,651.12
2017,11,7,14,30,836.0,68.0,0.9,20.0,414.0,835.95,633.68
2017,11,7,14,45,813.5,64.5,0.95,20.0,374.0,797.96,610.07
2017,11,7,15,0,791.0,61.0,1.0,20.0,334.0,757.66,584.19
2017,11,7,15,15,753.0,57.0,0.9,19.5,289.5,702.3,545.88
2017,11,7,15,30,715.0,53.0,0.8,19.0,245.0,646.17,505.72
2017,11,7,15,45,659.0,48.0,0.75,18.5,199.5,575.19,453.35
2017,11,7,16,0,603.0,43.0,0.7,18.0,154.0,505.53,399.32
2017,11,7,16,15,506.0,35.0,0.65,17.5,109.5,407.55,319.92
2017,11,7,16,30,409.0,27.0,0.6,17.0,65.0,325.01,237.11
2017,11,7,16,45,204.5,13.5,0.6,16.5,32.5,155.73,0.0
2017,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.1,11.5,5.5,5.0,0.0
2017,11,8,7,0,0.0,11.0,1.1,12.0,11.0,9.67,0.0
2017,11,8,7,15,0.0,25.5,1.25,12.5,25.5,22.38,12.54
2017,11,8,7,30,0.0,40.0,1.4,13.0,40.0,34.63,24.62
2017,11,8,7,45,0.0,57.0,1.6,13.5,57.0,48.8,35.8
2017,11,8,8,0,0.0,74.0,1.8,14.0,74.0,63.61,48.65
2017,11,8,8,15,1.5,90.5,1.9,14.0,91.0,78.51,61.43
2017,11,8,8,30,3.0,107.0,2.0,14.0,108.0,93.81,74.37
2017,11,8,8,45,6.5,121.5,2.15,14.5,124.0,108.28,86.25
2017,11,8,9,0,10.0,136.0,2.3,15.0,140.0,123.27,98.46
2017,11,8,9,15,6.5,142.5,2.35,15.0,145.5,129.01,103.17
2017,11,8,9,30,3.0,149.0,2.4,15.0,151.0,134.28,107.41
2017,11,8,9,45,1.5,149.0,2.45,15.5,150.0,134.14,106.89
2017,11,8,10,0,0.0,149.0,2.5,16.0,149.0,133.74,106.17
2017,11,8,10,15,10.0,175.0,2.55,16.0,180.5,164.21,131.12
2017,11,8,10,30,20.0,201.0,2.6,16.0,212.0,196.23,157.13
2017,11,8,10,45,10.0,163.0,2.65,16.5,168.5,154.41,122.55
2017,11,8,11,0,0.0,125.0,2.7,17.0,125.0,112.07,87.47
2017,11,8,11,15,6.0,164.5,2.75,17.0,168.0,154.22,122.07
2017,11,8,11,30,12.0,204.0,2.8,17.0,211.0,198.3,157.76
2017,11,8,11,45,6.0,136.0,2.9,17.0,139.5,127.7,100.32
2017,11,8,12,0,0.0,68.0,3.0,17.0,68.0,60.18,44.61
2017,11,8,12,15,2.5,127.0,3.1,17.0,128.5,116.74,91.46
2017,11,8,12,30,5.0,186.0,3.2,17.0,189.0,177.93,141.38
2017,11,8,12,45,4.5,182.0,3.35,17.5,184.5,174.29,138.17
2017,11,8,13,0,4.0,178.0,3.5,18.0,180.0,170.68,135.14
2017,11,8,13,15,2.0,144.5,3.55,18.0,145.5,135.17,106.37
2017,11,8,13,30,0.0,111.0,3.6,18.0,111.0,100.29,77.85
2017,11,8,13,45,0.0,105.0,3.7,18.0,105.0,94.73,73.43
2017,11,8,14,0,0.0,99.0,3.8,18.0,99.0,89.18,68.98
2017,11,8,14,15,1.0,119.5,3.8,18.0,120.0,111.89,88.0
2017,11,8,14,30,2.0,140.0,3.8,18.0,141.0,137.23,109.12
2017,11,8,14,45,1.0,126.0,3.8,18.0,126.5,122.91,97.41
2017,11,8,15,0,0.0,112.0,3.8,18.0,112.0,108.65,85.69
2017,11,8,15,15,0.0,97.0,3.65,17.5,97.0,94.06,73.73
2017,11,8,15,30,0.0,82.0,3.5,17.0,82.0,79.42,61.53
2017,11,8,15,45,0.0,66.0,3.35,17.0,66.0,63.44,47.88
2017,11,8,16,0,0.0,50.0,3.2,17.0,50.0,47.21,33.88
2017,11,8,16,15,0.0,35.0,3.0,16.5,35.0,31.86,20.6
2017,11,8,16,30,0.0,20.0,2.8,16.0,20.0,17.62,7.64
2017,11,8,16,45,0.0,10.0,2.65,16.0,10.0,8.79,0.0
2017,11,8,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2017,11,9,7,0,0.0,17.0,1.0,14.0,17.0,14.74,0.0
2017,11,9,7,15,68.5,32.5,1.2,14.5,41.5,26.84,15.62
2017,11,9,7,30,137.0,48.0,1.4,15.0,66.0,37.96,27.2
2017,11,9,7,45,160.5,66.0,1.65,15.5,95.5,54.17,38.37
2017,11,9,8,0,184.0,84.0,1.9,16.0,125.0,83.73,58.15
2017,11,9,8,15,197.5,101.5,1.9,16.0,154.0,114.76,82.53
2017,11,9,8,30,211.0,119.0,1.9,16.0,183.0,147.69,110.1
2017,11,9,8,45,217.5,136.0,1.95,16.5,210.0,180.17,137.98
2017,11,9,9,0,224.0,153.0,2.0,17.0,237.0,213.52,166.47
2017,11,9,9,15,228.5,168.0,2.05,17.5,261.5,245.09,193.16
2017,11,9,9,30,233.0,183.0,2.1,18.0,286.0,277.1,219.68
2017,11,9,9,45,198.5,200.0,2.2,18.5,291.5,286.83,228.14
2017,11,9,10,0,164.0,217.0,2.3,19.0,297.0,297.82,236.92
2017,11,9,10,15,165.0,228.0,2.35,19.0,312.5,320.02,254.76
2017,11,9,10,30,166.0,239.0,2.4,19.0,328.0,342.15,272.27
2017,11,9,10,45,409.5,190.0,2.5,19.5,417.5,484.01,385.18
2017,11,9,11,0,653.0,141.0,2.6,20.0,507.0,630.58,497.89
2017,11,9,11,15,549.0,178.5,2.65,20.0,489.5,614.09,483.75
2017,11,9,11,30,445.0,216.0,2.7,20.0,472.0,594.96,468.1
2017,11,9,11,45,440.5,218.5,2.8,20.0,473.0,611.02,480.76
2017,11,9,12,0,436.0,221.0,2.9,20.0,474.0,625.12,491.71
2017,11,9,12,15,316.0,240.5,2.9,20.0,422.5,543.62,429.05
2017,11,9,12,30,196.0,260.0,2.9,20.0,371.0,455.74,360.55
2017,11,9,12,45,317.5,231.0,2.95,20.0,406.5,550.87,436.7
2017,11,9,13,0,439.0,202.0,3.0,20.0,442.0,648.17,512.06
2017,11,9,13,15,258.5,212.0,3.0,20.0,352.0,486.91,387.54
2017,11,9,13,30,78.0,222.0,3.0,20.0,262.0,307.29,244.77
2017,11,9,13,45,347.0,170.0,3.0,20.0,333.0,520.27,419.04
2017,11,9,14,0,616.0,118.0,3.0,20.0,404.0,723.2,573.99
2017,11,9,14,15,514.0,129.0,2.95,19.5,356.0,634.1,508.18
2017,11,9,14,30,412.0,140.0,2.9,19.0,308.0,554.55,448.28
2017,11,9,14,45,391.0,130.5,2.85,19.0,277.0,519.5,422.11
