Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,7,15,117.5,12.0,0.95,6.5,19.5,10.91,0.0
2017,11,30,7,30,235.0,24.0,1.0,7.0,39.0,19.92,5.07
2017,11,30,7,45,337.0,35.0,1.1,8.0,75.5,28.57,19.0
2017,11,30,8,0,439.0,46.0,1.2,9.0,112.0,56.46,31.61
2017,11,30,8,15,505.0,53.0,1.15,9.5,152.0,98.52,57.45
2017,11,30,8,30,571.0,60.0,1.1,10.0,192.0,148.2,95.79
2017,11,30,8,45,620.5,64.5,1.1,10.5,231.5,199.26,139.6
2017,11,30,9,0,670.0,69.0,1.1,11.0,271.0,255.29,189.05
2017,11,30,9,15,700.0,72.5,1.2,11.5,306.0,308.56,237.04
2017,11,30,9,30,730.0,76.0,1.3,12.0,341.0,363.94,286.01
2017,11,30,9,45,766.5,74.5,1.4,13.0,374.5,418.84,332.85
2017,11,30,10,0,803.0,73.0,1.5,14.0,408.0,475.3,379.58
2017,11,30,10,15,816.5,74.5,1.6,14.5,432.5,524.25,419.94
2017,11,30,10,30,830.0,76.0,1.7,15.0,457.0,572.35,458.55
2017,11,30,10,45,838.5,77.5,1.85,15.5,474.5,616.23,493.26
2017,11,30,11,0,847.0,79.0,2.0,16.0,492.0,658.34,525.9
2017,11,30,11,15,852.0,79.5,2.05,16.0,503.0,694.9,554.08
2017,11,30,11,30,857.0,80.0,2.1,16.0,514.0,728.99,578.78
2017,11,30,11,45,859.0,80.0,2.15,16.5,517.0,757.6,598.32
2017,11,30,12,0,861.0,80.0,2.2,17.0,520.0,783.25,615.72
2017,11,30,12,15,859.0,79.5,2.25,17.0,515.0,802.01,629.39
2017,11,30,12,30,857.0,79.0,2.3,17.0,510.0,817.42,640.85
2017,11,30,12,45,852.0,78.0,2.35,17.5,498.0,826.33,646.62
2017,11,30,13,0,847.0,77.0,2.4,18.0,486.0,831.74,650.08
2017,11,30,13,15,836.5,75.5,2.4,18.0,466.5,828.35,648.27
2017,11,30,13,30,826.0,74.0,2.4,18.0,447.0,821.48,644.18
2017,11,30,13,45,686.5,95.0,2.4,18.0,393.0,734.32,582.17
2017,11,30,14,0,547.0,116.0,2.4,18.0,339.0,638.73,512.94
2017,11,30,14,15,649.5,91.0,2.3,17.5,335.5,691.91,554.56
2017,11,30,14,30,752.0,66.0,2.2,17.0,332.0,732.45,585.12
2017,11,30,14,45,720.5,63.0,2.1,17.0,295.0,691.57,554.34
2017,11,30,15,0,689.0,60.0,2.0,17.0,258.0,648.92,522.21
2017,11,30,15,15,644.0,55.0,1.7,16.0,218.5,598.12,483.52
2017,11,30,15,30,599.0,50.0,1.4,15.0,179.0,541.85,439.03
2017,11,30,15,45,531.0,43.5,1.15,14.5,139.0,467.85,378.39
2017,11,30,16,0,463.0,37.0,0.9,14.0,99.0,396.7,316.4
2017,11,30,16,15,346.5,27.0,0.95,13.5,63.5,294.41,218.18
2017,11,30,16,30,230.0,17.0,1.0,13.0,28.0,182.52,0.0
2017,11,30,16,45,115.0,8.5,1.05,12.5,14.0,71.78,0.0
2017,11,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,117.0,11.0,0.25,9.0,18.5,10.01,0.0
2017,12,1,7,30,234.0,22.0,0.2,9.0,37.0,18.13,2.69
2017,12,1,7,45,340.5,32.5,0.15,9.5,73.0,26.38,16.94
2017,12,1,8,0,447.0,43.0,0.1,10.0,109.0,53.09,28.93
2017,12,1,8,15,514.0,50.0,0.15,10.5,149.0,95.56,54.38
2017,12,1,8,30,581.0,57.0,0.2,11.0,189.0,145.72,92.4
2017,12,1,8,45,629.5,61.0,0.25,11.5,228.5,196.48,135.32
2017,12,1,9,0,678.0,65.0,0.3,12.0,268.0,252.06,183.72
2017,12,1,9,15,465.5,104.0,0.25,12.5,251.5,257.75,197.9
2017,12,1,9,30,253.0,143.0,0.2,13.0,235.0,237.57,187.77
2017,12,1,9,45,425.0,125.5,0.2,14.0,295.0,316.78,250.36
2017,12,1,10,0,597.0,108.0,0.2,15.0,355.0,410.76,322.85
2017,12,1,10,15,638.0,104.5,0.35,15.5,382.5,460.46,362.41
2017,12,1,10,30,679.0,101.0,0.5,16.0,410.0,511.97,403.15
2017,12,1,10,45,758.0,90.5,0.7,16.5,448.0,578.98,455.35
2017,12,1,11,0,837.0,80.0,0.9,17.0,486.0,651.1,510.22
2017,12,1,11,15,842.0,80.5,1.0,17.0,496.5,687.33,537.79
2017,12,1,11,30,847.0,81.0,1.1,17.0,507.0,721.15,562.32
2017,12,1,11,45,846.0,82.0,1.25,17.5,510.0,748.45,581.67
2017,12,1,12,0,845.0,83.0,1.4,18.0,513.0,772.7,598.92
2017,12,1,12,15,843.5,83.0,1.45,18.0,508.5,792.21,612.96
2017,12,1,12,30,842.0,83.0,1.5,18.0,504.0,808.48,624.88
2017,12,1,12,45,840.5,80.5,1.55,18.0,493.5,818.37,632.52
2017,12,1,13,0,839.0,78.0,1.6,18.0,483.0,824.85,637.99
2017,12,1,13,15,830.0,77.0,1.6,18.0,464.0,823.42,637.56
2017,12,1,13,30,821.0,76.0,1.6,18.0,445.0,818.56,634.93
2017,12,1,13,45,807.0,74.0,1.6,18.0,420.0,804.8,626.16
2017,12,1,14,0,793.0,72.0,1.6,18.0,395.0,787.84,615.2
2017,12,1,14,15,694.5,79.0,1.5,17.5,345.5,713.49,563.14
2017,12,1,14,30,596.0,86.0,1.4,17.0,296.0,633.77,506.37
2017,12,1,14,45,643.0,73.5,1.35,17.0,277.5,647.37,517.15
2017,12,1,15,0,690.0,61.0,1.3,17.0,259.0,650.34,518.62
2017,12,1,15,15,645.0,56.5,1.15,16.5,219.5,600.6,480.5
2017,12,1,15,30,600.0,52.0,1.0,16.0,180.0,545.03,436.97
2017,12,1,15,45,530.5,45.0,0.9,15.5,140.0,469.31,376.49
2017,12,1,16,0,461.0,38.0,0.8,15.0,100.0,396.46,314.3
2017,12,1,16,15,341.5,28.0,0.8,14.5,64.0,292.42,214.65
2017,12,1,16,30,222.0,18.0,0.8,14.0,28.0,178.51,0.0
2017,12,1,16,45,111.0,9.0,0.85,13.5,14.0,70.01,0.0
2017,12,1,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,7,15,33.0,11.0,0.85,8.0,13.0,10.01,0.0
2017,12,2,7,30,66.0,22.0,0.8,8.0,26.0,17.9,0.96
2017,12,2,7,45,118.5,37.5,0.8,8.5,52.0,29.95,19.82
2017,12,2,8,0,171.0,53.0,0.8,9.0,78.0,49.72,32.78
2017,12,2,8,15,196.0,69.5,0.8,9.0,107.0,79.01,54.1
2017,12,2,8,30,221.0,86.0,0.8,9.0,136.0,111.55,80.59
2017,12,2,8,45,238.5,101.0,0.85,9.5,164.0,144.28,108.8
2017,12,2,9,0,256.0,116.0,0.9,10.0,192.0,179.05,139.22
2017,12,2,9,15,276.0,126.5,0.75,10.0,217.5,212.31,168.37
2017,12,2,9,30,296.0,137.0,0.6,10.0,243.0,247.46,198.68
2017,12,2,9,45,290.0,153.5,0.5,10.5,265.0,279.13,225.41
2017,12,2,10,0,284.0,170.0,0.4,11.0,287.0,310.05,250.52
2017,12,2,10,15,359.0,165.0,0.3,11.5,321.5,360.73,290.64
2017,12,2,10,30,434.0,160.0,0.2,12.0,356.0,426.44,341.11
2017,12,2,10,45,409.5,172.5,0.15,12.5,363.5,446.19,355.05
2017,12,2,11,0,385.0,185.0,0.1,13.0,371.0,452.38,359.02
2017,12,2,11,15,405.5,185.0,0.2,13.0,385.0,494.92,392.12
2017,12,2,11,30,426.0,185.0,0.3,13.0,399.0,526.83,416.97
2017,12,2,11,45,484.0,172.0,0.4,13.5,416.0,572.5,451.94
2017,12,2,12,0,542.0,159.0,0.5,14.0,433.0,618.91,486.98
2017,12,2,12,15,413.0,185.5,0.5,14.0,393.0,560.75,442.09
2017,12,2,12,30,284.0,212.0,0.5,14.0,353.0,482.37,382.61
2017,12,2,12,45,436.0,173.0,0.55,14.5,384.5,585.97,463.59
2017,12,2,13,0,588.0,134.0,0.6,15.0,416.0,682.98,535.27
2017,12,2,13,15,564.5,137.5,0.55,15.0,399.5,666.55,522.06
2017,12,2,13,30,541.0,141.0,0.5,15.0,383.0,655.04,513.82
2017,12,2,13,45,511.5,134.5,0.5,15.0,353.0,623.88,492.04
2017,12,2,14,0,482.0,128.0,0.5,15.0,323.0,590.71,468.73
2017,12,2,14,15,377.0,132.0,0.45,14.5,277.0,505.79,405.28
2017,12,2,14,30,272.0,136.0,0.4,14.0,231.0,405.82,329.1
2017,12,2,14,45,253.5,124.5,0.4,14.0,205.5,374.84,306.02
2017,12,2,15,0,235.0,113.0,0.4,14.0,180.0,343.72,281.52
2017,12,2,15,15,217.0,97.5,0.4,13.5,152.5,307.12,252.52
2017,12,2,15,30,199.0,82.0,0.4,13.0,125.0,270.58,222.58
2017,12,2,15,45,174.0,65.5,0.4,13.0,96.5,227.69,185.92
2017,12,2,16,0,149.0,49.0,0.4,13.0,68.0,185.51,148.49
2017,12,2,16,15,74.5,34.0,0.45,13.0,43.5,115.8,83.13
2017,12,2,16,30,0.0,19.0,0.5,13.0,19.0,19.6,0.0
2017,12,2,16,45,0.0,9.5,0.6,13.0,9.5,8.64,0.0
2017,12,2,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,7,15,127.0,10.5,1.4,7.5,17.5,9.55,0.0
2017,12,3,7,30,254.0,21.0,1.5,8.0,35.0,17.41,0.0
2017,12,3,7,45,373.5,30.5,1.65,9.0,72.5,24.83,15.25
2017,12,3,8,0,493.0,40.0,1.8,10.0,110.0,50.0,26.06
2017,12,3,8,15,562.5,46.0,2.0,10.5,151.0,94.16,51.54
2017,12,3,8,30,632.0,52.0,2.2,11.0,192.0,146.23,91.03
2017,12,3,8,45,677.5,56.0,2.45,11.5,232.0,200.23,137.68
2017,12,3,9,0,723.0,60.0,2.7,12.0,272.0,257.11,188.79
2017,12,3,9,15,753.0,63.0,2.7,12.0,308.0,312.11,239.5
2017,12,3,9,30,783.0,66.0,2.7,12.0,344.0,369.13,291.3
2017,12,3,9,45,806.5,67.0,2.7,12.5,375.5,422.99,339.0
2017,12,3,10,0,830.0,68.0,2.7,13.0,407.0,477.46,385.8
2017,12,3,10,15,844.0,69.5,2.65,13.0,432.5,527.8,428.62
2017,12,3,10,30,858.0,71.0,2.6,13.0,458.0,577.28,469.55
2017,12,3,10,45,867.5,72.0,2.6,13.5,476.5,622.32,505.26
2017,12,3,11,0,877.0,73.0,2.6,14.0,495.0,661.35,535.6
2017,12,3,11,15,882.0,73.5,2.6,14.0,506.0,698.36,564.29
2017,12,3,11,30,887.0,74.0,2.6,14.0,517.0,732.86,589.39
2017,12,3,11,45,889.0,74.0,2.6,14.5,520.5,761.85,609.21
2017,12,3,12,0,891.0,74.0,2.6,15.0,524.0,787.84,626.77
2017,12,3,12,15,889.5,74.0,2.6,15.0,519.5,807.93,641.22
2017,12,3,12,30,888.0,74.0,2.6,15.0,515.0,824.68,653.38
2017,12,3,12,45,867.5,78.0,2.65,15.0,501.0,834.93,661.36
2017,12,3,13,0,847.0,82.0,2.7,15.0,487.0,833.93,661.43
2017,12,3,13,15,837.0,81.0,2.7,15.0,468.0,831.92,660.64
2017,12,3,13,30,827.0,80.0,2.7,15.0,449.0,826.42,657.44
2017,12,3,13,45,813.5,77.5,2.7,15.0,423.5,812.69,648.35
2017,12,3,14,0,800.0,75.0,2.7,15.0,398.0,795.7,636.93
2017,12,3,14,15,778.0,72.5,2.7,14.5,366.0,768.48,619.03
2017,12,3,14,30,756.0,70.0,2.7,14.0,334.0,738.53,598.78
2017,12,3,14,45,728.0,66.0,2.7,14.0,297.5,699.45,569.98
2017,12,3,15,0,700.0,62.0,2.7,14.0,261.0,658.41,538.91
2017,12,3,15,15,653.0,57.0,2.35,13.5,221.0,606.74,497.87
2017,12,3,15,30,606.0,52.0,2.0,13.0,181.0,548.98,450.61
2017,12,3,15,45,538.5,45.0,1.7,12.5,140.5,474.68,388.7
2017,12,3,16,0,471.0,38.0,1.4,12.0,100.0,403.05,325.1
2017,12,3,16,15,235.5,33.0,1.4,11.0,64.0,231.02,171.29
2017,12,3,16,30,0.0,28.0,1.4,10.0,28.0,39.21,0.0
2017,12,3,16,45,0.0,14.0,1.4,9.5,14.0,12.73,0.0
2017,12,3,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,7,15,183.0,9.0,2.6,4.5,19.0,8.19,0.0
2017,12,4,7,30,366.0,18.0,2.9,5.0,38.0,16.14,0.0
2017,12,4,7,45,482.5,26.0,3.25,6.0,77.5,22.92,13.65
2017,12,4,8,0,599.0,34.0,3.6,7.0,117.0,48.9,23.76
2017,12,4,8,15,663.5,39.0,3.8,7.5,160.0,97.37,50.93
2017,12,4,8,30,728.0,44.0,4.0,8.0,203.0,153.12,93.72
2017,12,4,8,45,770.0,47.0,4.2,8.5,244.5,209.15,143.24
2017,12,4,9,0,812.0,50.0,4.4,9.0,286.0,269.07,198.54
2017,12,4,9,15,839.5,52.5,4.45,9.5,323.5,327.41,253.38
2017,12,4,9,30,867.0,55.0,4.5,10.0,361.0,386.82,308.38
2017,12,4,9,45,882.0,58.0,4.55,10.5,393.0,442.68,359.36
2017,12,4,10,0,897.0,61.0,4.6,11.0,425.0,498.2,408.58
2017,12,4,10,15,909.5,62.5,4.65,11.5,451.0,550.16,453.52
2017,12,4,10,30,922.0,64.0,4.7,12.0,477.0,600.96,496.23
2017,12,4,10,45,930.0,65.0,4.8,12.5,495.5,647.03,534.26
2017,12,4,11,0,938.0,66.0,4.9,13.0,514.0,691.06,569.79
2017,12,4,11,15,942.5,66.5,5.05,13.5,525.5,729.84,600.0
2017,12,4,11,30,947.0,67.0,5.2,14.0,537.0,765.89,626.67
2017,12,4,11,45,946.0,67.5,5.35,14.5,540.0,794.95,647.92
2017,12,4,12,0,945.0,68.0,5.5,15.0,543.0,820.66,666.68
2017,12,4,12,15,943.5,68.0,5.6,15.0,539.0,841.94,683.2
2017,12,4,12,30,942.0,68.0,5.7,15.0,535.0,859.68,697.21
2017,12,4,12,45,932.5,69.0,5.8,15.0,522.0,868.49,704.66
2017,12,4,13,0,923.0,70.0,5.9,15.0,509.0,873.52,709.47
2017,12,4,13,15,913.5,68.5,5.9,15.0,489.5,871.62,708.7
2017,12,4,13,30,904.0,67.0,5.9,15.0,470.0,866.03,705.3
2017,12,4,13,45,886.5,66.5,5.9,15.5,442.5,851.44,693.84
2017,12,4,14,0,869.0,66.0,5.9,16.0,415.0,841.65,686.09
2017,12,4,14,15,848.5,64.0,5.75,16.0,382.5,815.9,666.73
2017,12,4,14,30,828.0,62.0,5.6,16.0,350.0,787.19,644.94
2017,12,4,14,45,796.5,59.5,5.5,16.0,312.0,746.23,613.53
2017,12,4,15,0,765.0,57.0,5.4,16.0,274.0,703.23,579.79
2017,12,4,15,15,720.5,52.5,5.2,15.5,233.0,646.15,534.6
2017,12,4,15,30,676.0,48.0,5.0,15.0,192.0,588.47,487.24
2017,12,4,15,45,609.0,42.0,4.8,14.5,149.5,513.09,423.62
2017,12,4,16,0,542.0,36.0,4.6,14.0,107.0,439.39,357.88
2017,12,4,16,15,414.0,26.5,4.5,13.0,69.0,327.18,244.45
2017,12,4,16,30,286.0,17.0,4.4,12.0,31.0,209.19,0.0
2017,12,4,16,45,143.0,8.5,4.3,11.5,15.5,87.47,0.0
2017,12,4,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,5,7,15,185.0,8.5,1.3,4.5,18.0,7.73,0.0
2017,12,5,7,30,370.0,17.0,1.3,5.0,36.0,15.2,0.0
2017,12,5,7,45,486.0,25.0,1.35,6.0,75.5,22.02,12.75
2017,12,5,8,0,602.0,33.0,1.4,7.0,115.0,46.75,22.56
2017,12,5,8,15,666.5,37.5,1.35,7.5,157.5,94.76,48.74
2017,12,5,8,30,731.0,42.0,1.3,8.0,200.0,150.02,90.53
2017,12,5,8,45,771.0,45.5,1.3,9.0,241.0,206.15,139.24
2017,12,5,9,0,811.0,49.0,1.3,10.0,282.0,266.45,193.4
2017,12,5,9,15,838.0,51.5,1.1,10.5,319.5,324.03,245.7
2017,12,5,9,30,865.0,54.0,0.9,11.0,357.0,383.09,297.71
2017,12,5,9,45,872.5,58.5,0.75,12.0,388.0,437.24,343.56
2017,12,5,10,0,880.0,63.0,0.6,13.0,419.0,490.36,386.17
2017,12,5,10,15,893.5,64.5,0.5,13.5,444.5,542.07,426.6
2017,12,5,10,30,907.0,66.0,0.4,14.0,470.0,592.76,464.43
2017,12,5,10,45,915.0,67.0,0.3,15.0,489.0,638.26,495.98
2017,12,5,11,0,923.0,68.0,0.2,16.0,508.0,681.76,524.75
2017,12,5,11,15,927.5,68.5,0.2,16.5,519.0,720.08,550.74
2017,12,5,11,30,932.0,69.0,0.2,17.0,530.0,755.72,573.2
2017,12,5,11,45,933.5,69.5,0.2,17.5,533.5,786.3,592.03
2017,12,5,12,0,935.0,70.0,0.2,18.0,537.0,813.72,608.67
2017,12,5,12,15,933.0,69.5,0.25,18.0,533.0,833.87,622.51
2017,12,5,12,30,931.0,69.0,0.3,18.0,529.0,850.49,634.29
2017,12,5,12,45,897.0,76.5,0.4,18.0,511.5,847.16,634.1
2017,12,5,13,0,863.0,84.0,0.5,18.0,494.0,847.3,636.67
2017,12,5,13,15,852.5,82.5,0.55,18.0,474.5,844.58,636.44
2017,12,5,13,30,842.0,81.0,0.6,18.0,455.0,838.3,633.93
2017,12,5,13,45,826.5,79.0,0.7,18.0,429.0,823.69,626.77
2017,12,5,14,0,811.0,77.0,0.8,18.0,403.0,805.77,617.26
2017,12,5,14,15,788.5,74.5,0.75,17.5,370.5,778.25,599.68
2017,12,5,14,30,766.0,72.0,0.7,17.0,338.0,747.93,579.91
2017,12,5,14,45,734.5,68.0,0.7,17.0,301.0,706.03,551.13
2017,12,5,15,0,703.0,64.0,0.7,17.0,264.0,668.87,524.95
2017,12,5,15,15,654.5,59.0,0.75,16.5,223.0,610.06,483.28
2017,12,5,15,30,606.0,54.0,0.8,16.0,182.0,551.24,439.59
2017,12,5,15,45,531.0,47.0,0.85,15.5,141.0,471.72,377.6
2017,12,5,16,0,456.0,40.0,0.9,15.0,100.0,395.12,313.11
2017,12,5,16,15,327.0,29.0,0.9,14.5,63.5,284.34,206.79
2017,12,5,16,30,198.0,18.0,0.9,14.0,27.0,163.61,0.0
2017,12,5,16,45,99.0,9.0,0.9,13.5,13.5,63.42,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,96.0,9.5,1.15,5.5,14.0,8.64,0.0
2017,12,6,7,30,192.0,19.0,1.1,6.0,28.0,15.74,0.0
2017,12,6,7,45,315.0,30.0,1.1,7.0,63.5,24.59,14.58
2017,12,6,8,0,438.0,41.0,1.1,8.0,99.0,46.22,25.65
2017,12,6,8,15,512.0,48.5,1.25,8.5,140.0,88.37,49.55
2017,12,6,8,30,586.0,56.0,1.4,9.0,181.0,139.07,87.4
2017,12,6,8,45,635.0,61.0,1.55,9.5,221.0,190.56,131.4
2017,12,6,9,0,684.0,66.0,1.7,10.0,261.0,246.99,181.68
2017,12,6,9,15,716.5,69.5,1.75,10.5,297.5,301.32,231.11
2017,12,6,9,30,749.0,73.0,1.8,11.0,334.0,358.34,282.1
2017,12,6,9,45,796.0,70.5,1.9,12.0,370.0,416.8,332.53
2017,12,6,10,0,843.0,68.0,2.0,13.0,406.0,478.08,383.86
2017,12,6,10,15,857.0,69.5,2.05,13.5,431.5,529.01,426.35
2017,12,6,10,30,871.0,71.0,2.1,14.0,457.0,579.07,466.91
2017,12,6,10,45,881.5,71.5,2.15,14.5,476.0,621.19,500.43
2017,12,6,11,0,892.0,72.0,2.2,15.0,495.0,664.52,533.92
2017,12,6,11,15,897.5,72.5,2.2,15.0,506.5,702.51,563.23
2017,12,6,11,30,903.0,73.0,2.2,15.0,518.0,738.0,588.71
2017,12,6,11,45,905.5,73.0,2.2,15.5,522.0,767.99,608.94
2017,12,6,12,0,908.0,73.0,2.2,16.0,526.0,794.98,626.91
2017,12,6,12,15,906.5,73.0,2.2,16.0,522.0,815.66,641.55
2017,12,6,12,30,905.0,73.0,2.2,16.0,518.0,832.96,653.9
2017,12,6,12,45,903.0,71.5,2.25,16.5,507.0,844.52,661.5
2017,12,6,13,0,901.0,70.0,2.3,17.0,496.0,852.55,666.77
2017,12,6,13,15,892.0,69.0,2.3,17.0,477.5,851.77,666.78
2017,12,6,13,30,883.0,68.0,2.3,17.0,459.0,847.43,664.46
2017,12,6,13,45,869.0,66.5,2.3,17.0,433.0,842.91,662.12
2017,12,6,14,0,855.0,65.0,2.3,17.0,407.0,826.84,651.56
2017,12,6,14,15,835.0,63.0,2.15,16.5,375.0,801.86,634.58
2017,12,6,14,30,815.0,61.0,2.0,16.0,343.0,773.97,615.24
2017,12,6,14,45,785.0,58.0,1.9,16.0,306.0,734.04,585.93
2017,12,6,15,0,755.0,55.0,1.8,16.0,269.0,692.1,554.47
2017,12,6,15,15,711.0,51.0,1.6,15.0,228.5,636.54,512.94
2017,12,6,15,30,667.0,47.0,1.4,14.0,188.0,580.38,469.19
2017,12,6,15,45,596.0,41.0,1.25,13.0,146.0,502.73,407.0
2017,12,6,16,0,525.0,35.0,1.1,12.0,104.0,427.16,342.64
2017,12,6,16,15,402.5,26.0,1.1,11.5,67.0,319.7,235.45
2017,12,6,16,30,280.0,17.0,1.1,11.0,30.0,205.59,0.0
2017,12,6,16,45,140.0,8.5,1.15,10.5,15.0,85.9,0.0
2017,12,6,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,7,15,117.0,8.5,2.1,6.5,14.0,7.73,0.0
2017,12,7,7,30,234.0,17.0,2.2,7.0,28.0,13.97,0.0
2017,12,7,7,45,339.5,29.0,2.3,8.0,63.5,23.8,13.57
2017,12,7,8,0,445.0,41.0,2.4,9.0,99.0,45.44,25.21
2017,12,7,8,15,517.5,49.5,2.55,9.5,140.5,88.61,49.53
2017,12,7,8,30,590.0,58.0,2.7,10.0,182.0,140.18,87.93
2017,12,7,8,45,625.0,65.5,2.85,11.0,220.5,191.37,131.97
2017,12,7,9,0,660.0,73.0,3.0,12.0,259.0,246.0,180.8
2017,12,7,9,15,692.5,77.5,2.85,12.5,296.0,300.08,229.77
2017,12,7,9,30,725.0,82.0,2.7,13.0,333.0,356.64,280.1
2017,12,7,9,45,743.5,86.5,2.6,14.0,364.0,409.49,325.89
2017,12,7,10,0,762.0,91.0,2.5,15.0,395.0,462.73,370.37
2017,12,7,10,15,778.0,93.5,2.4,15.5,421.0,512.71,411.46
2017,12,7,10,30,794.0,96.0,2.3,16.0,447.0,562.23,450.81
2017,12,7,10,45,795.0,100.5,2.25,16.5,464.0,604.15,483.28
2017,12,7,11,0,796.0,105.0,2.2,17.0,481.0,643.94,513.18
2017,12,7,11,15,802.0,106.0,2.05,17.5,492.0,680.93,539.71
2017,12,7,11,30,808.0,107.0,1.9,18.0,503.0,715.72,563.79
2017,12,7,11,45,802.0,109.5,1.75,18.5,505.5,740.96,579.54
2017,12,7,12,0,796.0,112.0,1.6,19.0,508.0,763.05,592.47
2017,12,7,12,15,793.5,112.0,1.5,19.0,504.0,781.81,604.5
2017,12,7,12,30,791.0,112.0,1.4,19.0,500.0,797.43,614.31
2017,12,7,12,45,759.0,117.5,1.35,19.5,483.5,791.98,608.95
2017,12,7,13,0,727.0,123.0,1.3,20.0,467.0,782.5,601.17
2017,12,7,13,15,715.0,121.0,1.2,20.0,448.0,777.68,597.31
2017,12,7,13,30,703.0,119.0,1.1,20.0,429.0,769.67,591.24
2017,12,7,13,45,681.5,116.5,1.0,20.0,403.0,749.96,577.1
2017,12,7,14,0,660.0,114.0,0.9,20.0,377.0,727.34,561.0
2017,12,7,14,15,634.5,109.0,0.8,19.5,346.0,695.93,539.65
2017,12,7,14,30,609.0,104.0,0.7,19.0,315.0,662.17,516.36
2017,12,7,14,45,571.0,97.5,0.6,19.0,278.5,614.68,481.75
2017,12,7,15,0,533.0,91.0,0.5,19.0,242.0,565.86,445.53
2017,12,7,15,15,483.5,82.0,0.55,18.0,203.0,503.98,401.34
2017,12,7,15,30,434.0,73.0,0.6,17.0,164.0,445.37,357.04
2017,12,7,15,45,360.5,60.5,0.7,16.5,125.0,366.44,294.16
2017,12,7,16,0,287.0,48.0,0.8,16.0,86.0,291.43,231.13
2017,12,7,16,15,191.5,32.0,0.85,15.5,53.0,201.64,145.52
2017,12,7,16,30,96.0,16.0,0.9,15.0,20.0,97.34,0.0
2017,12,7,16,45,48.0,8.0,1.0,14.5,10.0,34.09,0.0
2017,12,7,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,1.3,7.5,8.5,7.73,0.0
2017,12,8,7,30,0.0,17.0,1.2,8.0,17.0,14.75,0.0
2017,12,8,7,45,96.5,32.0,1.1,8.5,44.5,25.69,14.76
2017,12,8,8,0,193.0,47.0,1.0,9.0,72.0,42.11,26.85
2017,12,8,8,15,229.5,63.0,1.15,9.5,103.5,73.4,48.11
2017,12,8,8,30,266.0,79.0,1.3,10.0,135.0,108.64,75.6
2017,12,8,8,45,298.0,92.0,1.45,11.0,166.0,146.84,107.59
2017,12,8,9,0,330.0,105.0,1.6,12.0,197.0,187.34,142.42
2017,12,8,9,15,367.5,110.0,1.65,12.5,225.5,225.49,175.68
2017,12,8,9,30,405.0,115.0,1.7,13.0,254.0,267.1,211.79
2017,12,8,9,45,551.0,97.5,1.75,13.5,305.0,338.65,270.72
2017,12,8,10,0,697.0,80.0,1.8,14.0,356.0,419.23,336.71
2017,12,8,10,15,666.5,93.5,1.85,14.5,371.0,453.75,365.92
2017,12,8,10,30,636.0,107.0,1.9,15.0,386.0,483.91,390.78
2017,12,8,10,45,616.5,117.5,2.0,16.0,397.5,513.26,413.59
2017,12,8,11,0,597.0,128.0,2.1,17.0,409.0,539.3,433.09
2017,12,8,11,15,643.0,118.5,2.15,17.0,427.5,585.46,469.73
2017,12,8,11,30,689.0,109.0,2.2,17.0,446.0,631.98,506.09
2017,12,8,11,45,594.0,137.0,2.3,17.5,429.0,615.79,492.26
2017,12,8,12,0,499.0,165.0,2.4,18.0,412.0,586.84,469.06
2017,12,8,12,15,479.5,168.5,2.4,18.0,404.5,589.95,471.76
2017,12,8,12,30,460.0,172.0,2.4,18.0,397.0,590.45,472.23
2017,12,8,12,45,547.0,145.0,2.45,18.0,407.0,640.75,512.67
2017,12,8,13,0,634.0,118.0,2.5,18.0,417.0,698.19,556.23
2017,12,8,13,15,551.0,132.5,2.45,18.0,385.0,644.69,516.32
2017,12,8,13,30,468.0,147.0,2.4,18.0,353.0,596.73,479.63
2017,12,8,13,45,599.0,121.0,2.4,18.0,369.5,684.48,547.73
2017,12,8,14,0,730.0,95.0,2.4,18.0,386.0,763.53,605.79
2017,12,8,14,15,706.5,91.5,2.2,17.5,354.5,735.25,584.98
2017,12,8,14,30,683.0,88.0,2.0,17.0,323.0,704.47,562.92
2017,12,8,14,45,657.0,81.5,1.8,16.5,288.0,665.85,534.55
2017,12,8,15,0,631.0,75.0,1.6,16.0,253.0,625.46,504.12
2017,12,8,15,15,582.5,68.5,1.45,15.0,213.5,566.43,459.69
2017,12,8,15,30,534.0,62.0,1.3,14.0,174.0,507.39,413.54
2017,12,8,15,45,469.5,52.5,1.2,13.0,135.0,434.4,354.11
2017,12,8,16,0,405.0,43.0,1.1,12.0,96.0,363.81,292.94
2017,12,8,16,15,288.0,30.5,1.1,11.5,60.5,261.09,192.24
2017,12,8,16,30,171.0,18.0,1.1,11.0,25.0,147.71,0.0
2017,12,8,16,45,85.5,9.0,1.15,10.5,12.5,56.01,0.0
2017,12,8,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.0,1.4,5.5,11.0,10.01,0.0
2017,12,9,7,30,0.0,22.0,1.5,6.0,22.0,18.35,0.0
2017,12,9,7,45,174.0,31.5,1.6,7.0,53.5,24.65,13.68
2017,12,9,8,0,348.0,41.0,1.7,8.0,85.0,41.45,24.38
2017,12,9,8,15,408.5,50.5,1.8,8.5,121.0,78.48,45.72
2017,12,9,8,30,469.0,60.0,1.9,9.0,157.0,122.58,78.61
2017,12,9,8,45,512.5,66.5,2.05,10.0,192.5,167.35,116.42
2017,12,9,9,0,556.0,73.0,2.2,11.0,228.0,216.66,159.87
2017,12,9,9,15,594.0,75.0,2.25,11.5,260.0,264.11,202.79
2017,12,9,9,30,632.0,77.0,2.3,12.0,292.0,314.69,248.06
2017,12,9,9,45,586.5,95.0,2.35,12.5,309.0,349.65,280.78
2017,12,9,10,0,541.0,113.0,2.4,13.0,326.0,378.81,307.22
2017,12,9,10,15,578.0,112.5,2.45,13.5,353.5,426.52,347.25
2017,12,9,10,30,615.0,112.0,2.5,14.0,381.0,476.04,387.82
2017,12,9,10,45,626.5,114.0,2.55,15.0,398.0,514.34,417.9
2017,12,9,11,0,638.0,116.0,2.6,16.0,415.0,551.75,446.55
2017,12,9,11,15,638.0,119.5,2.6,16.5,424.5,581.92,469.57
2017,12,9,11,30,638.0,123.0,2.6,17.0,434.0,610.04,490.59
2017,12,9,11,45,666.5,116.0,2.6,17.5,443.0,645.47,517.31
2017,12,9,12,0,695.0,109.0,2.6,18.0,452.0,679.69,542.13
2017,12,9,12,15,709.0,104.5,2.55,18.0,452.5,703.92,559.55
2017,12,9,12,30,723.0,100.0,2.5,18.0,453.0,725.86,575.35
2017,12,9,12,45,589.5,131.5,2.5,18.5,415.5,666.28,530.58
2017,12,9,13,0,456.0,163.0,2.5,19.0,378.0,594.46,474.59
2017,12,9,13,15,434.0,160.5,2.4,19.0,358.5,579.31,463.59
2017,12,9,13,30,412.0,158.0,2.3,19.0,339.0,562.07,450.57
2017,12,9,13,45,531.5,124.0,2.25,19.0,344.0,623.98,500.21
2017,12,9,14,0,651.0,90.0,2.2,19.0,349.0,690.29,549.33
2017,12,9,14,15,622.5,89.5,1.95,18.5,321.5,662.36,528.32
2017,12,9,14,30,594.0,89.0,1.7,18.0,294.0,632.24,506.12
2017,12,9,14,45,573.0,82.0,1.45,18.0,262.5,598.54,479.84
2017,12,9,15,0,552.0,75.0,1.2,18.0,231.0,563.19,451.73
2017,12,9,15,15,513.0,68.0,1.15,16.5,196.0,512.74,415.06
2017,12,9,15,30,474.0,61.0,1.1,15.0,161.0,462.11,376.41
2017,12,9,15,45,416.0,51.5,1.1,14.0,125.0,395.63,322.16
2017,12,9,16,0,358.0,42.0,1.1,13.0,89.0,331.39,266.57
2017,12,9,16,15,179.0,33.5,1.15,12.5,57.0,196.57,143.62
2017,12,9,16,30,0.0,25.0,1.2,12.0,25.0,32.15,0.0
2017,12,9,16,45,0.0,12.5,1.25,11.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
