Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,10,7,15,127.5,7.5,1.3,5.5,12.5,6.82,0.0
2017,12,10,7,30,255.0,15.0,1.4,6.0,25.0,13.64,0.0
2017,12,10,7,45,381.5,24.5,1.55,7.0,61.0,21.79,11.08
2017,12,10,8,0,508.0,34.0,1.7,8.0,97.0,39.48,21.13
2017,12,10,8,15,581.0,40.5,1.8,8.5,138.5,83.62,43.64
2017,12,10,8,30,654.0,47.0,1.9,9.0,180.0,136.19,81.82
2017,12,10,8,45,696.0,52.0,2.0,9.5,220.5,189.33,127.3
2017,12,10,9,0,738.0,57.0,2.1,10.0,261.0,246.57,178.82
2017,12,10,9,15,769.0,60.5,2.05,10.5,298.0,302.71,230.28
2017,12,10,9,30,800.0,64.0,2.0,11.0,335.0,361.01,282.81
2017,12,10,9,45,822.5,66.0,2.0,12.0,367.5,416.09,331.11
2017,12,10,10,0,845.0,68.0,2.0,13.0,400.0,471.74,378.2
2017,12,10,10,15,859.5,70.0,2.0,14.0,426.0,523.58,420.67
2017,12,10,10,30,874.0,72.0,2.0,15.0,452.0,574.64,460.98
2017,12,10,10,45,880.5,74.0,2.0,16.0,470.5,619.86,495.46
2017,12,10,11,0,887.0,76.0,2.0,17.0,489.0,663.12,527.31
2017,12,10,11,15,892.5,76.5,1.95,17.5,501.0,701.8,555.58
2017,12,10,11,30,898.0,77.0,1.9,18.0,513.0,738.0,580.25
2017,12,10,11,45,897.0,78.0,1.9,18.5,516.5,767.33,599.59
2017,12,10,12,0,896.0,79.0,1.9,19.0,520.0,793.5,616.63
2017,12,10,12,15,894.5,78.5,1.85,19.0,516.5,814.19,630.52
2017,12,10,12,30,893.0,78.0,1.8,19.0,513.0,831.48,642.09
2017,12,10,12,45,894.5,76.0,1.8,19.5,503.0,845.9,651.05
2017,12,10,13,0,896.0,74.0,1.8,20.0,493.0,849.1,652.35
2017,12,10,13,15,887.0,72.5,1.75,20.0,474.5,856.09,657.21
2017,12,10,13,30,878.0,71.0,1.7,20.0,456.0,851.69,654.26
2017,12,10,13,45,864.5,69.5,1.7,20.0,431.0,839.93,646.97
2017,12,10,14,0,851.0,68.0,1.7,20.0,406.0,824.76,637.37
2017,12,10,14,15,831.0,65.5,1.5,19.5,374.5,799.63,619.79
2017,12,10,14,30,811.0,63.0,1.3,19.0,343.0,771.57,599.87
2017,12,10,14,45,783.5,59.5,1.15,18.5,306.5,733.5,572.94
2017,12,10,15,0,756.0,56.0,1.0,18.0,270.0,693.31,543.76
2017,12,10,15,15,712.5,52.0,1.0,17.0,229.5,638.47,505.39
2017,12,10,15,30,669.0,48.0,1.0,16.0,189.0,582.9,464.46
2017,12,10,15,45,604.0,41.5,1.05,15.0,147.5,509.14,407.55
2017,12,10,16,0,539.0,35.0,1.1,14.0,106.0,437.09,347.7
2017,12,10,16,15,269.5,33.0,1.15,13.0,68.5,251.2,183.98
2017,12,10,16,30,0.0,31.0,1.2,12.0,31.0,47.34,0.0
2017,12,10,16,45,0.0,15.5,1.25,11.5,15.5,14.1,0.0
2017,12,10,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,1.35,5.5,6.0,5.46,0.0
2017,12,11,7,30,0.0,12.0,1.4,6.0,12.0,10.91,0.0
2017,12,11,7,45,84.5,28.5,1.45,7.0,38.5,23.0,11.59
2017,12,11,8,0,169.0,45.0,1.5,8.0,65.0,39.18,25.37
2017,12,11,8,15,215.0,61.5,1.7,8.5,97.5,69.31,45.57
2017,12,11,8,30,261.0,78.0,1.9,9.0,130.0,105.17,73.11
2017,12,11,8,45,297.0,92.0,2.15,9.5,163.5,142.42,104.36
2017,12,11,9,0,333.0,106.0,2.4,10.0,197.0,186.63,142.71
2017,12,11,9,15,395.0,105.5,2.4,10.5,227.5,227.07,177.66
2017,12,11,9,30,457.0,105.0,2.4,11.0,258.0,273.3,217.84
2017,12,11,9,45,524.5,103.0,2.4,11.5,295.5,329.42,265.94
2017,12,11,10,0,592.0,101.0,2.4,12.0,333.0,388.08,315.55
2017,12,11,10,15,707.5,93.0,2.35,12.5,387.5,469.81,382.46
2017,12,11,10,30,823.0,85.0,2.3,13.0,442.0,558.68,453.37
2017,12,11,10,45,830.5,87.5,2.3,13.5,461.0,603.12,488.4
2017,12,11,11,0,838.0,90.0,2.3,14.0,480.0,645.81,521.41
2017,12,11,11,15,844.0,91.0,2.3,14.5,491.5,683.91,550.18
2017,12,11,11,30,850.0,92.0,2.3,15.0,503.0,719.7,576.41
2017,12,11,11,45,850.5,92.5,2.3,16.0,507.0,748.41,594.77
2017,12,11,12,0,851.0,93.0,2.3,17.0,511.0,774.15,610.85
2017,12,11,12,15,849.5,92.5,2.25,17.0,507.5,794.11,624.65
2017,12,11,12,30,848.0,92.0,2.2,17.0,504.0,810.8,636.19
2017,12,11,12,45,832.0,94.0,2.2,17.5,491.0,815.15,638.27
2017,12,11,13,0,816.0,96.0,2.2,18.0,478.0,815.76,637.92
2017,12,11,13,15,805.5,94.5,2.1,18.0,459.5,813.37,635.97
2017,12,11,13,30,795.0,93.0,2.0,18.0,441.0,813.27,635.73
2017,12,11,13,45,780.5,90.0,1.95,18.0,416.0,799.28,626.12
2017,12,11,14,0,766.0,87.0,1.9,18.0,391.0,782.16,614.39
2017,12,11,14,15,743.0,84.0,1.6,17.5,360.0,754.99,594.24
2017,12,11,14,30,720.0,81.0,1.3,17.0,329.0,725.24,571.84
2017,12,11,14,45,691.0,76.0,1.05,16.5,293.0,685.81,542.35
2017,12,11,15,0,662.0,71.0,0.8,16.0,257.0,644.61,510.8
2017,12,11,15,15,615.0,65.0,0.85,15.0,217.5,587.01,470.19
2017,12,11,15,30,568.0,59.0,0.9,14.0,178.0,529.26,427.32
2017,12,11,15,45,503.0,50.0,1.0,13.5,138.5,455.77,369.13
2017,12,11,16,0,438.0,41.0,1.1,13.0,99.0,384.69,308.28
2017,12,11,16,15,219.0,34.0,1.15,12.5,63.0,223.07,163.83
2017,12,11,16,30,0.0,27.0,1.2,12.0,27.0,36.69,0.0
2017,12,11,16,45,0.0,13.5,1.25,12.0,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,7,15,105.0,7.0,1.2,4.5,10.5,6.37,0.0
2017,12,12,7,30,210.0,14.0,1.2,5.0,21.0,12.73,0.0
2017,12,12,7,45,336.5,25.0,1.25,6.0,56.5,20.51,9.37
2017,12,12,8,0,463.0,36.0,1.3,7.0,92.0,36.14,20.3
2017,12,12,8,15,539.5,44.0,1.45,7.5,133.0,79.36,42.26
2017,12,12,8,30,616.0,52.0,1.6,8.0,174.0,131.39,79.69
2017,12,12,8,45,660.0,58.0,1.8,9.0,214.5,183.88,124.05
2017,12,12,9,0,704.0,64.0,2.0,10.0,255.0,240.78,174.63
2017,12,12,9,15,737.0,68.0,2.0,10.5,292.5,297.04,225.88
2017,12,12,9,30,770.0,72.0,2.0,11.0,330.0,354.87,277.88
2017,12,12,9,45,798.5,74.0,2.0,11.5,363.5,410.98,327.44
2017,12,12,10,0,827.0,76.0,2.0,12.0,397.0,468.34,376.58
2017,12,12,10,15,843.0,78.0,2.1,12.5,424.0,520.26,420.42
2017,12,12,10,30,859.0,80.0,2.2,13.0,451.0,571.59,462.54
2017,12,12,10,45,867.0,82.0,2.3,14.0,470.0,617.28,498.3
2017,12,12,11,0,875.0,84.0,2.4,15.0,489.0,661.17,531.65
2017,12,12,11,15,881.5,84.5,2.4,15.5,501.5,700.36,561.13
2017,12,12,11,30,888.0,85.0,2.4,16.0,514.0,737.16,587.62
2017,12,12,11,45,889.5,85.5,2.45,16.5,518.5,767.72,608.6
2017,12,12,12,0,891.0,86.0,2.5,17.0,523.0,795.27,627.36
2017,12,12,12,15,890.0,86.0,2.5,17.0,520.0,817.12,642.86
2017,12,12,12,30,889.0,86.0,2.5,17.0,517.0,835.61,656.07
2017,12,12,12,45,879.5,86.5,2.5,17.5,505.0,844.31,661.19
2017,12,12,13,0,870.0,87.0,2.5,18.0,493.0,849.3,663.88
2017,12,12,13,15,860.5,85.5,2.45,18.0,475.0,848.27,663.31
2017,12,12,13,30,851.0,84.0,2.4,18.0,457.0,843.63,660.34
2017,12,12,13,45,833.5,82.5,2.4,18.0,431.0,828.74,650.57
2017,12,12,14,0,816.0,81.0,2.4,18.0,405.0,810.45,638.44
2017,12,12,14,15,795.0,78.0,2.1,17.5,373.5,784.3,619.42
2017,12,12,14,30,774.0,75.0,1.8,17.0,342.0,755.24,597.92
2017,12,12,14,45,740.5,71.5,1.55,16.5,304.5,719.71,571.62
2017,12,12,15,0,707.0,68.0,1.3,16.0,267.0,676.14,538.66
2017,12,12,15,15,661.5,62.5,1.25,15.0,227.0,619.45,497.6
2017,12,12,15,30,616.0,57.0,1.2,14.0,187.0,562.42,454.36
2017,12,12,15,45,544.0,49.0,1.15,13.0,145.0,483.85,392.15
2017,12,12,16,0,472.0,41.0,1.1,12.0,103.0,407.87,327.42
2017,12,12,16,15,354.0,29.5,1.15,11.5,66.0,303.07,224.58
2017,12,12,16,30,236.0,18.0,1.2,11.0,29.0,187.89,0.0
2017,12,12,16,45,118.0,9.0,1.25,10.5,14.5,74.49,0.0
2017,12,12,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,7,15,85.0,6.5,1.2,3.5,9.0,5.91,0.0
2017,12,13,7,30,170.0,13.0,1.2,4.0,18.0,11.82,0.0
2017,12,13,7,45,299.5,25.0,1.3,5.0,52.5,20.54,8.97
2017,12,13,8,0,429.0,37.0,1.4,6.0,87.0,35.6,20.86
2017,12,13,8,15,506.5,45.5,1.5,6.5,128.0,77.17,42.03
2017,12,13,8,30,584.0,54.0,1.6,7.0,169.0,127.71,78.29
2017,12,13,8,45,636.5,59.5,1.75,8.0,210.0,179.42,121.56
2017,12,13,9,0,689.0,65.0,1.9,9.0,251.0,236.52,171.97
2017,12,13,9,15,723.0,69.5,1.8,9.5,288.5,292.13,222.6
2017,12,13,9,30,757.0,74.0,1.7,10.0,326.0,350.37,274.75
2017,12,13,9,45,776.0,78.0,1.65,10.5,358.0,404.16,322.38
2017,12,13,10,0,795.0,82.0,1.6,11.0,390.0,458.14,368.63
2017,12,13,10,15,811.0,84.5,1.65,11.5,416.5,509.19,411.48
2017,12,13,10,30,827.0,87.0,1.7,12.0,443.0,559.72,452.64
2017,12,13,10,45,839.0,88.0,1.75,13.0,462.5,605.52,488.17
2017,12,13,11,0,851.0,89.0,1.8,14.0,482.0,649.88,521.54
2017,12,13,11,15,856.5,90.0,1.85,14.5,494.0,688.22,550.51
2017,12,13,11,30,862.0,91.0,1.9,15.0,506.0,724.19,577.02
2017,12,13,11,45,863.5,91.0,1.95,15.5,510.0,753.58,597.14
2017,12,13,12,0,865.0,91.0,2.0,16.0,514.0,780.01,615.1
2017,12,13,12,15,862.0,91.0,2.05,16.0,510.0,799.85,629.53
2017,12,13,12,30,859.0,91.0,2.1,16.0,506.0,816.33,641.72
2017,12,13,12,45,836.5,94.5,2.2,16.5,491.5,817.5,642.36
2017,12,13,13,0,814.0,98.0,2.3,17.0,477.0,814.66,640.38
2017,12,13,13,15,802.5,96.0,2.3,17.0,458.5,811.08,638.43
2017,12,13,13,30,791.0,94.0,2.3,17.0,440.0,809.93,638.32
2017,12,13,13,45,753.5,85.0,2.35,17.0,399.5,769.04,609.93
2017,12,13,14,0,716.0,76.0,2.4,17.0,359.0,720.21,575.63
2017,12,13,14,15,716.5,78.5,2.2,16.5,343.0,725.19,580.21
2017,12,13,14,30,717.0,81.0,2.0,16.0,327.0,722.41,578.36
2017,12,13,14,45,690.0,75.5,1.8,15.5,292.0,684.19,550.01
2017,12,13,15,0,663.0,70.0,1.6,15.0,257.0,644.14,519.81
2017,12,13,15,15,616.0,64.0,1.45,14.0,217.5,586.71,476.65
2017,12,13,15,30,569.0,58.0,1.3,13.0,178.0,529.14,431.68
2017,12,13,15,45,504.5,49.5,1.15,12.5,138.5,456.69,372.17
2017,12,13,16,0,440.0,41.0,1.0,12.0,99.0,386.55,310.69
2017,12,13,16,15,324.5,29.5,1.05,11.5,63.5,284.45,211.39
2017,12,13,16,30,209.0,18.0,1.1,11.0,28.0,172.11,0.0
2017,12,13,16,45,104.5,9.0,1.15,10.5,14.0,66.99,0.0
2017,12,13,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,111.5,6.5,1.15,5.5,9.5,0.0,0.0
2017,12,14,7,30,223.0,13.0,1.1,6.0,19.0,11.82,0.0
2017,12,14,7,45,362.5,22.0,1.1,6.5,54.0,19.54,7.68
2017,12,14,8,0,502.0,31.0,1.1,7.0,89.0,32.05,22.38
2017,12,14,8,15,577.5,37.5,1.2,7.5,130.0,75.37,38.03
2017,12,14,8,30,653.0,44.0,1.3,8.0,171.0,127.39,74.6
2017,12,14,8,45,702.0,48.0,1.45,9.0,212.0,180.4,118.91
2017,12,14,9,0,751.0,52.0,1.6,10.0,253.0,238.31,170.21
2017,12,14,9,15,782.0,55.0,1.55,10.5,290.5,294.36,221.51
2017,12,14,9,30,813.0,58.0,1.5,11.0,328.0,352.57,273.93
2017,12,14,9,45,832.0,60.5,1.45,12.0,359.5,407.24,321.78
2017,12,14,10,0,851.0,63.0,1.4,13.0,391.0,462.16,368.02
2017,12,14,10,15,865.5,65.0,1.45,13.5,417.5,514.25,411.5
2017,12,14,10,30,880.0,67.0,1.5,14.0,444.0,562.83,451.0
2017,12,14,10,45,891.5,67.5,1.55,15.0,464.0,609.03,486.64
2017,12,14,11,0,903.0,68.0,1.6,16.0,484.0,653.64,519.96
2017,12,14,11,15,908.5,68.5,1.65,16.5,496.0,692.41,549.04
2017,12,14,11,30,914.0,69.0,1.7,17.0,508.0,728.7,574.41
2017,12,14,11,45,917.0,69.0,1.8,17.5,513.0,759.91,595.99
2017,12,14,12,0,920.0,69.0,1.9,18.0,518.0,788.15,615.43
2017,12,14,12,15,918.5,69.0,1.95,18.0,515.0,809.77,630.94
2017,12,14,12,30,917.0,69.0,2.0,18.0,512.0,828.0,644.21
2017,12,14,12,45,900.0,72.0,2.05,18.5,499.0,833.93,647.75
2017,12,14,13,0,883.0,75.0,2.1,19.0,486.0,843.74,654.25
2017,12,14,13,15,873.5,74.0,2.05,19.0,468.0,843.56,654.15
2017,12,14,13,30,864.0,73.0,2.0,19.0,450.0,839.79,651.74
2017,12,14,13,45,849.5,71.0,1.95,19.0,425.0,827.03,643.11
2017,12,14,14,0,835.0,69.0,1.9,19.0,400.0,810.9,632.19
2017,12,14,14,15,814.5,67.0,1.65,18.5,369.0,786.58,614.67
2017,12,14,14,30,794.0,65.0,1.4,18.0,338.0,759.36,594.75
2017,12,14,14,45,763.0,61.5,1.15,17.5,301.5,719.14,564.98
2017,12,14,15,0,732.0,58.0,0.9,17.0,265.0,676.93,533.03
2017,12,14,15,15,687.5,54.0,0.95,16.0,225.5,622.14,495.02
2017,12,14,15,30,643.0,50.0,1.0,15.0,186.0,566.63,454.33
2017,12,14,15,45,572.0,43.5,1.05,14.5,145.0,497.33,399.72
2017,12,14,16,0,501.0,37.0,1.1,14.0,104.0,423.58,337.51
2017,12,14,16,15,379.0,27.5,1.15,13.0,67.0,317.44,235.36
2017,12,14,16,30,257.0,18.0,1.2,12.0,30.0,201.53,0.0
2017,12,14,16,45,128.5,9.0,1.25,11.5,15.0,80.6,0.0
2017,12,14,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.15,5.5,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2017,12,15,7,45,183.0,25.5,0.9,7.0,46.5,20.05,7.44
2017,12,15,8,0,366.0,36.0,0.8,8.0,78.0,32.21,22.36
2017,12,15,8,15,443.5,45.5,0.85,8.5,117.0,70.64,38.93
2017,12,15,8,30,521.0,55.0,0.9,9.0,156.0,118.08,72.29
2017,12,15,8,45,561.5,63.0,0.95,10.0,193.5,166.1,112.11
2017,12,15,9,0,602.0,71.0,1.0,11.0,231.0,218.31,157.66
2017,12,15,9,15,637.0,76.0,0.9,11.5,266.5,269.91,203.54
2017,12,15,9,30,672.0,81.0,0.8,12.0,302.0,324.41,251.14
2017,12,15,9,45,651.0,86.0,0.7,12.5,317.5,358.98,282.55
2017,12,15,10,0,630.0,91.0,0.6,13.0,333.0,390.17,309.83
2017,12,15,10,15,528.0,120.5,0.55,13.5,332.5,398.03,317.78
2017,12,15,10,30,426.0,150.0,0.5,14.0,332.0,399.86,319.61
2017,12,15,10,45,394.0,164.0,0.45,14.5,338.0,417.19,332.82
2017,12,15,11,0,362.0,178.0,0.4,15.0,344.0,420.93,335.11
2017,12,15,11,15,383.0,179.0,0.6,15.0,359.0,452.09,361.02
2017,12,15,11,30,404.0,180.0,0.8,15.0,374.0,495.66,395.57
2017,12,15,11,45,386.5,190.0,1.0,15.0,377.0,497.18,397.97
2017,12,15,12,0,369.0,200.0,1.2,15.0,380.0,508.88,407.95
2017,12,15,12,15,424.5,187.5,1.1,15.0,394.0,563.18,449.23
2017,12,15,12,30,480.0,175.0,1.0,15.0,408.0,605.44,480.74
2017,12,15,12,45,497.5,162.0,0.95,15.0,398.5,615.69,488.5
2017,12,15,13,0,515.0,149.0,0.9,15.0,389.0,623.9,495.11
2017,12,15,13,15,451.5,155.5,0.8,14.5,360.0,585.56,466.2
2017,12,15,13,30,388.0,162.0,0.7,14.0,331.0,544.53,435.41
2017,12,15,13,45,271.5,165.5,0.6,14.0,280.5,437.98,353.19
2017,12,15,14,0,155.0,169.0,0.5,14.0,230.0,332.05,269.37
2017,12,15,14,15,143.5,158.5,0.5,13.5,211.5,311.75,254.87
2017,12,15,14,30,132.0,148.0,0.5,13.0,193.0,291.34,239.26
2017,12,15,14,45,126.5,132.5,0.55,13.0,172.0,268.46,221.33
2017,12,15,15,0,121.0,117.0,0.6,13.0,151.0,245.25,202.71
2017,12,15,15,15,109.0,100.5,0.65,12.5,127.5,215.26,178.2
2017,12,15,15,30,97.0,84.0,0.7,12.0,104.0,185.33,153.02
2017,12,15,15,45,80.5,66.5,0.8,11.5,80.5,150.53,123.0
2017,12,15,16,0,64.0,49.0,0.9,11.0,57.0,115.76,92.14
2017,12,15,16,15,32.0,32.5,0.9,11.0,36.5,61.83,42.92
2017,12,15,16,30,0.0,16.0,0.9,11.0,16.0,14.25,0.0
2017,12,15,16,45,0.0,8.0,0.95,11.0,8.0,7.28,0.0
2017,12,15,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,107.0,5.5,4.95,9.0,8.5,0.0,0.0
2017,12,16,7,30,214.0,11.0,5.1,9.0,17.0,10.01,0.0
2017,12,16,7,45,352.5,20.5,5.3,9.5,50.5,18.15,5.48
2017,12,16,8,0,491.0,30.0,5.5,10.0,84.0,28.8,19.07
2017,12,16,8,15,567.5,35.5,5.75,10.5,124.5,70.25,34.22
2017,12,16,8,30,644.0,41.0,6.0,11.0,165.0,120.52,68.65
2017,12,16,8,45,692.0,45.0,6.25,11.5,205.0,172.61,112.21
2017,12,16,9,0,740.0,49.0,6.5,12.0,245.0,229.48,163.31
2017,12,16,9,15,771.0,52.0,6.6,12.0,281.5,284.78,215.39
2017,12,16,9,30,802.0,55.0,6.7,12.0,318.0,342.27,269.42
2017,12,16,9,45,819.5,58.0,6.85,12.5,349.5,396.23,319.57
2017,12,16,10,0,837.0,61.0,7.0,13.0,381.0,450.37,368.68
2017,12,16,10,15,851.5,62.5,7.1,13.5,407.0,499.16,412.23
2017,12,16,10,30,866.0,64.0,7.2,14.0,433.0,548.7,455.21
2017,12,16,10,45,876.5,64.5,7.3,14.5,452.5,593.75,493.55
2017,12,16,11,0,887.0,65.0,7.4,15.0,472.0,637.18,529.71
2017,12,16,11,15,893.0,65.5,7.5,15.0,484.5,675.78,562.33
2017,12,16,11,30,899.0,66.0,7.6,15.0,497.0,712.0,591.33
2017,12,16,11,45,779.0,92.0,7.7,15.5,468.0,689.49,572.3
2017,12,16,12,0,659.0,118.0,7.8,16.0,439.0,655.63,544.21
2017,12,16,12,15,562.0,143.0,7.8,16.0,416.0,619.6,514.62
2017,12,16,12,30,465.0,168.0,7.8,16.0,393.0,585.02,485.53
2017,12,16,12,45,671.5,119.5,7.85,16.0,436.0,714.84,592.32
2017,12,16,13,0,878.0,71.0,7.9,16.0,479.0,825.41,678.96
2017,12,16,13,15,869.0,70.0,7.85,16.0,461.5,833.46,685.27
2017,12,16,13,30,860.0,69.0,7.8,16.0,444.0,830.3,683.35
2017,12,16,13,45,848.5,67.0,7.75,16.0,420.0,820.25,676.21
2017,12,16,14,0,837.0,65.0,7.7,16.0,396.0,806.85,666.49
2017,12,16,14,15,816.5,62.5,7.5,16.0,365.5,782.09,647.39
2017,12,16,14,30,796.0,60.0,7.3,16.0,335.0,754.46,625.86
2017,12,16,14,45,766.5,57.0,7.1,16.0,299.0,716.32,595.67
2017,12,16,15,0,737.0,54.0,6.9,16.0,263.0,676.17,563.25
2017,12,16,15,15,693.5,50.0,6.6,15.5,224.0,622.38,519.73
2017,12,16,15,30,650.0,46.0,6.3,15.0,185.0,567.98,474.21
2017,12,16,15,45,583.0,40.5,6.05,14.5,144.5,494.97,411.83
2017,12,16,16,0,516.0,35.0,5.8,14.0,104.0,423.69,347.89
2017,12,16,16,15,400.0,26.5,5.65,13.5,68.0,330.19,251.43
2017,12,16,16,30,284.0,18.0,5.5,13.0,32.0,219.1,0.0
2017,12,16,16,45,142.0,9.0,5.4,12.5,16.0,88.47,0.0
2017,12,16,17,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,17,7,15,116.5,5.5,1.55,5.5,8.0,0.0,0.0
2017,12,17,7,30,233.0,11.0,1.7,6.0,16.0,10.01,0.0
2017,12,17,7,45,370.0,19.5,1.9,7.0,49.5,17.22,4.46
2017,12,17,8,0,507.0,28.0,2.1,8.0,83.0,25.85,16.67
2017,12,17,8,15,581.5,33.5,2.2,8.5,123.0,67.99,32.45
2017,12,17,8,30,656.0,39.0,2.3,9.0,163.0,118.67,66.96
2017,12,17,8,45,701.5,42.5,2.45,9.5,202.5,170.39,110.11
2017,12,17,9,0,747.0,46.0,2.6,10.0,242.0,226.57,160.48
2017,12,17,9,15,777.0,49.0,2.65,10.5,278.5,281.86,211.75
2017,12,17,9,30,807.0,52.0,2.7,11.0,315.0,338.88,264.15
2017,12,17,9,45,816.5,56.5,2.8,12.0,345.5,391.83,312.0
2017,12,17,10,0,826.0,61.0,2.9,13.0,376.0,443.84,357.5
2017,12,17,10,15,840.5,62.5,2.9,13.5,402.0,494.22,400.68
2017,12,17,10,30,855.0,64.0,2.9,14.0,428.0,541.23,439.94
2017,12,17,10,45,864.0,65.0,2.9,14.5,447.0,585.55,475.92
2017,12,17,11,0,873.0,66.0,2.9,15.0,466.0,628.2,509.59
2017,12,17,11,15,878.5,67.0,2.85,15.0,478.0,666.62,539.98
2017,12,17,11,30,884.0,68.0,2.8,15.0,490.0,702.7,566.94
2017,12,17,11,45,885.5,68.0,2.8,15.5,495.0,732.15,587.28
2017,12,17,12,0,887.0,68.0,2.8,16.0,500.0,758.66,605.39
2017,12,17,12,15,885.5,68.0,2.7,16.0,497.0,779.79,620.06
2017,12,17,12,30,884.0,68.0,2.6,16.0,494.0,797.66,632.39
2017,12,17,12,45,881.5,67.0,2.55,16.0,484.5,810.12,641.2
2017,12,17,13,0,879.0,66.0,2.5,16.0,475.0,819.17,647.69
2017,12,17,13,15,870.5,65.0,2.4,16.0,458.0,819.8,647.86
2017,12,17,13,30,862.0,64.0,2.3,16.0,441.0,816.95,645.69
2017,12,17,13,45,846.0,63.5,2.25,16.5,416.5,805.11,636.35
2017,12,17,14,0,830.0,63.0,2.2,17.0,392.0,798.15,630.65
2017,12,17,14,15,811.0,61.0,2.0,16.5,362.0,775.45,614.63
2017,12,17,14,30,792.0,59.0,1.8,16.0,332.0,749.89,596.36
2017,12,17,14,45,759.5,57.0,1.6,16.0,296.5,710.83,566.7
2017,12,17,15,0,727.0,55.0,1.4,16.0,261.0,669.82,535.06
2017,12,17,15,15,685.0,51.0,1.3,15.0,222.5,617.44,496.69
2017,12,17,15,30,643.0,47.0,1.2,14.0,184.0,564.36,456.09
2017,12,17,15,45,572.0,41.5,1.1,13.5,144.0,488.67,395.22
2017,12,17,16,0,501.0,36.0,1.0,13.0,104.0,423.38,338.9
2017,12,17,16,15,386.0,27.0,1.0,12.5,68.0,322.15,241.9
2017,12,17,16,30,271.0,18.0,1.0,12.0,32.0,211.99,0.0
2017,12,17,16,45,135.5,9.0,1.05,12.0,16.0,84.93,0.0
2017,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,63.5,5.0,1.1,6.5,6.5,0.0,0.0
2017,12,18,7,30,127.0,10.0,1.0,7.0,13.0,9.1,0.0
2017,12,18,7,45,264.0,21.0,0.95,7.5,44.0,17.1,3.75
2017,12,18,8,0,401.0,32.0,0.9,8.0,75.0,26.1,16.85
2017,12,18,8,15,482.0,39.5,1.05,8.5,114.0,64.48,33.17
2017,12,18,8,30,563.0,47.0,1.2,9.0,153.0,112.21,65.57
2017,12,18,8,45,612.5,52.0,1.4,9.5,191.5,161.06,105.72
2017,12,18,9,0,662.0,57.0,1.6,10.0,230.0,214.99,153.24
2017,12,18,9,15,696.5,61.0,1.55,10.5,266.5,269.05,202.28
2017,12,18,9,30,731.0,65.0,1.5,11.0,303.0,324.87,252.4
2017,12,18,9,45,754.5,67.5,1.5,11.5,334.5,377.21,298.97
2017,12,18,10,0,778.0,70.0,1.5,12.0,366.0,430.44,344.93
2017,12,18,10,15,794.5,72.0,1.45,12.5,392.0,480.27,386.63
2017,12,18,10,30,811.0,74.0,1.4,13.0,418.0,529.72,426.59
2017,12,18,10,45,825.0,74.5,1.4,14.0,438.0,575.4,461.84
2017,12,18,11,0,839.0,75.0,1.4,15.0,458.0,619.88,495.02
2017,12,18,11,15,845.5,75.5,1.35,15.5,470.5,657.96,522.98
2017,12,18,11,30,852.0,76.0,1.3,16.0,483.0,693.83,548.23
2017,12,18,11,45,856.5,76.0,1.3,16.5,488.5,725.24,569.18
2017,12,18,12,0,861.0,76.0,1.3,17.0,494.0,753.96,588.07
2017,12,18,12,15,860.0,75.5,1.25,17.0,491.5,774.94,601.98
2017,12,18,12,30,859.0,75.0,1.2,17.0,489.0,792.71,613.71
2017,12,18,12,45,855.5,74.5,1.2,17.5,479.5,805.16,621.28
2017,12,18,13,0,852.0,74.0,1.2,18.0,470.0,814.21,626.65
2017,12,18,13,15,843.5,73.0,1.15,18.0,453.0,815.06,626.99
2017,12,18,13,30,835.0,72.0,1.1,18.0,436.0,812.44,625.13
2017,12,18,13,45,820.0,70.5,1.05,18.0,412.0,800.34,616.82
2017,12,18,14,0,805.0,69.0,1.0,18.0,388.0,784.97,606.37
2017,12,18,14,15,785.0,66.5,0.85,17.5,358.5,761.08,589.61
2017,12,18,14,30,765.0,64.0,0.7,17.0,329.0,734.39,570.68
2017,12,18,14,45,733.0,61.5,0.6,17.0,293.5,695.46,542.39
2017,12,18,15,0,701.0,59.0,0.5,17.0,258.0,654.6,512.21
2017,12,18,15,15,657.0,54.5,0.55,16.0,220.0,600.57,475.19
2017,12,18,15,30,613.0,50.0,0.6,15.0,182.0,552.84,440.82
2017,12,18,15,45,543.0,44.0,0.7,14.5,142.0,478.82,383.78
2017,12,18,16,0,473.0,38.0,0.8,14.0,102.0,407.33,324.5
2017,12,18,16,15,359.5,28.0,0.85,13.5,66.5,306.68,230.23
2017,12,18,16,30,246.0,18.0,0.9,13.0,31.0,197.6,3.43
2017,12,18,16,45,123.0,9.0,0.95,13.0,15.5,77.98,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,7,15,62.5,5.0,1.2,7.5,6.0,0.0,0.0
2017,12,19,7,30,125.0,10.0,1.1,8.0,12.0,9.1,0.0
2017,12,19,7,45,261.0,21.0,1.05,8.5,43.0,17.15,3.07
2017,12,19,8,0,397.0,32.0,1.0,9.0,74.0,26.0,16.61
2017,12,19,8,15,478.5,39.5,1.2,9.5,112.5,63.21,32.37
2017,12,19,8,30,560.0,47.0,1.4,10.0,151.0,110.63,64.18
2017,12,19,8,45,336.5,75.5,1.65,10.5,142.5,130.94,91.86
2017,12,19,9,0,113.0,104.0,1.9,11.0,134.0,122.29,95.16
2017,12,19,9,15,119.5,119.5,1.95,11.5,155.0,146.76,116.61
2017,12,19,9,30,126.0,135.0,2.0,12.0,176.0,172.11,138.55
2017,12,19,9,45,132.5,148.0,2.05,13.0,195.0,195.84,158.57
2017,12,19,10,0,139.0,161.0,2.1,14.0,214.0,220.27,178.8
2017,12,19,10,15,293.5,152.5,2.1,14.5,274.0,303.19,246.73
2017,12,19,10,30,448.0,144.0,2.1,15.0,334.0,402.34,326.76
2017,12,19,10,45,275.0,171.5,2.15,15.5,290.0,343.6,279.24
2017,12,19,11,0,102.0,199.0,2.2,16.0,246.0,260.34,210.68
2017,12,19,11,15,336.0,169.5,2.2,16.0,329.0,408.21,332.73
2017,12,19,11,30,570.0,140.0,2.2,16.0,412.0,564.88,456.73
2017,12,19,11,45,474.0,164.0,2.2,16.5,392.0,542.61,436.88
2017,12,19,12,0,378.0,188.0,2.2,17.0,372.0,499.86,402.52
2017,12,19,12,15,613.0,133.5,2.2,16.5,429.5,653.18,524.15
2017,12,19,12,30,848.0,79.0,2.2,16.0,487.0,788.15,623.84
2017,12,19,12,45,838.5,79.5,2.2,16.0,476.5,796.93,629.16
2017,12,19,13,0,829.0,80.0,2.2,16.0,466.0,802.21,633.29
2017,12,19,13,15,819.5,79.0,2.25,16.0,449.0,802.18,634.16
2017,12,19,13,30,810.0,78.0,2.3,16.0,432.0,798.74,632.72
2017,12,19,13,45,796.0,76.0,2.35,16.0,408.0,786.96,625.33
2017,12,19,14,0,782.0,74.0,2.4,16.0,384.0,771.97,615.64
2017,12,19,14,15,761.0,71.5,2.3,15.5,354.5,747.49,598.99
2017,12,19,14,30,740.0,69.0,2.2,15.0,325.0,720.27,580.1
2017,12,19,14,45,706.0,66.0,2.1,15.0,290.0,679.44,549.56
2017,12,19,15,0,672.0,63.0,2.0,15.0,255.0,643.1,521.78
2017,12,19,15,15,626.5,58.5,1.75,14.0,217.0,589.12,480.55
2017,12,19,15,30,581.0,54.0,1.5,13.0,179.0,534.93,437.62
2017,12,19,15,45,513.5,47.0,1.3,12.5,140.0,462.17,377.8
2017,12,19,16,0,446.0,40.0,1.1,12.0,101.0,391.79,316.46
2017,12,19,16,15,333.5,29.5,1.1,11.5,66.0,292.02,222.64
2017,12,19,16,30,221.0,19.0,1.1,11.0,31.0,184.36,15.43
2017,12,19,16,45,110.5,9.5,1.15,10.5,15.5,71.48,0.0
2017,12,19,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,7,15,70.0,5.5,1.65,6.5,6.5,0.0,0.0
2017,12,20,7,30,140.0,11.0,1.8,7.0,13.0,10.01,0.0
2017,12,20,7,45,291.0,21.0,2.0,7.5,45.0,17.24,2.41
2017,12,20,8,0,442.0,31.0,2.2,8.0,77.0,25.23,15.92
2017,12,20,8,15,525.5,37.5,2.45,8.5,117.0,64.91,32.72
2017,12,20,8,30,609.0,44.0,2.7,9.0,157.0,113.87,65.13
2017,12,20,8,45,657.5,49.0,3.0,9.5,196.5,164.69,106.91
2017,12,20,9,0,706.0,54.0,3.3,10.0,236.0,220.48,156.46
2017,12,20,9,15,739.0,57.0,3.4,10.0,273.0,274.45,206.77
2017,12,20,9,30,772.0,60.0,3.5,10.0,310.0,330.91,259.27
2017,12,20,9,45,793.0,62.5,3.65,10.5,341.5,384.31,308.3
2017,12,20,10,0,814.0,65.0,3.8,11.0,373.0,438.29,356.61
2017,12,20,10,15,829.5,67.0,3.75,11.0,399.5,489.32,401.72
2017,12,20,10,30,845.0,69.0,3.7,11.0,426.0,539.81,445.18
