Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,10,45,856.5,70.0,3.7,11.5,446.0,586.05,483.43
2017,12,20,11,0,868.0,71.0,3.7,12.0,466.0,630.85,519.51
2017,12,20,11,15,874.5,71.5,3.6,12.0,479.0,665.61,547.76
2017,12,20,11,30,881.0,72.0,3.5,12.0,492.0,701.97,575.86
2017,12,20,11,45,883.0,72.5,3.45,12.0,497.0,732.63,598.5
2017,12,20,12,0,885.0,73.0,3.4,12.0,502.0,760.43,618.92
2017,12,20,12,15,884.5,73.0,3.35,12.0,500.0,782.68,635.17
2017,12,20,12,30,884.0,73.0,3.3,12.0,498.0,801.73,649.09
2017,12,20,12,45,877.0,73.0,3.3,12.5,488.0,812.22,655.83
2017,12,20,13,0,870.0,73.0,3.3,13.0,478.0,826.84,665.77
2017,12,20,13,15,861.5,72.0,3.3,13.0,461.0,828.07,667.12
2017,12,20,13,30,853.0,71.0,3.3,13.0,444.0,825.76,666.09
2017,12,20,13,45,836.0,70.5,3.3,13.0,420.0,813.51,657.8
2017,12,20,14,0,819.0,70.0,3.3,13.0,396.0,797.93,647.1
2017,12,20,14,15,798.5,68.0,3.25,12.5,366.0,774.38,631.27
2017,12,20,14,30,778.0,66.0,3.2,12.0,336.0,747.95,613.01
2017,12,20,14,45,744.5,63.5,3.15,12.0,300.5,707.76,582.69
2017,12,20,15,0,711.0,61.0,3.1,12.0,265.0,665.59,550.15
2017,12,20,15,15,666.5,56.5,2.65,11.5,226.0,611.01,506.25
2017,12,20,15,30,622.0,52.0,2.2,11.0,187.0,563.11,466.11
2017,12,20,15,45,550.0,46.0,1.8,10.5,147.0,487.36,402.46
2017,12,20,16,0,478.0,40.0,1.4,10.0,107.0,414.05,337.66
2017,12,20,16,15,359.0,30.5,1.3,9.0,70.5,309.95,239.82
2017,12,20,16,30,240.0,21.0,1.2,8.0,34.0,198.7,30.69
2017,12,20,16,45,120.0,10.5,1.2,7.5,17.0,77.94,0.0
2017,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,21,7,45,243.5,14.5,2.0,4.0,40.0,12.36,0.0
2017,12,21,8,0,487.0,29.0,2.2,5.0,80.0,25.7,16.48
2017,12,21,8,15,568.5,35.5,2.2,5.5,121.0,64.25,31.56
2017,12,21,8,30,650.0,42.0,2.2,6.0,162.0,115.36,65.39
2017,12,21,8,45,700.5,46.5,2.25,6.5,203.0,168.32,109.07
2017,12,21,9,0,751.0,51.0,2.3,7.0,244.0,226.42,160.95
2017,12,21,9,15,784.0,54.5,2.45,7.5,282.5,283.3,213.91
2017,12,21,9,30,817.0,58.0,2.6,8.0,321.0,342.65,268.8
2017,12,21,9,45,838.5,60.5,2.8,9.0,354.0,398.57,319.68
2017,12,21,10,0,860.0,63.0,3.0,10.0,387.0,455.04,369.55
2017,12,21,10,15,875.0,64.5,3.0,10.5,414.0,507.5,415.05
2017,12,21,10,30,890.0,66.0,3.0,11.0,441.0,556.64,456.56
2017,12,21,10,45,899.5,67.5,3.05,11.5,461.5,603.61,495.24
2017,12,21,11,0,909.0,69.0,3.1,12.0,482.0,648.89,531.52
2017,12,21,11,15,915.0,69.5,3.15,12.0,495.0,688.77,563.85
2017,12,21,11,30,921.0,70.0,3.2,12.0,508.0,726.24,592.89
2017,12,21,11,45,921.5,70.5,3.25,12.5,513.5,757.12,614.76
2017,12,21,12,0,922.0,71.0,3.3,13.0,519.0,784.92,634.26
2017,12,21,12,15,921.0,71.0,3.25,13.0,517.0,807.76,650.72
2017,12,21,12,30,920.0,71.0,3.2,13.0,515.0,827.23,664.76
2017,12,21,12,45,897.0,76.0,3.2,13.0,501.5,839.03,673.56
2017,12,21,13,0,874.0,81.0,3.2,13.0,488.0,839.7,674.4
2017,12,21,13,15,865.0,80.0,3.1,13.0,470.5,840.74,675.09
2017,12,21,13,30,856.0,79.0,3.0,13.0,453.0,838.18,673.26
2017,12,21,13,45,843.5,76.5,2.9,13.0,429.5,827.33,665.43
2017,12,21,14,0,831.0,74.0,2.8,13.0,406.0,813.07,655.18
2017,12,21,14,15,810.5,72.0,2.55,13.0,375.0,789.52,637.0
2017,12,21,14,30,790.0,70.0,2.3,13.0,344.0,762.99,616.46
2017,12,21,14,45,761.0,66.5,2.05,13.0,308.5,725.05,587.06
2017,12,21,15,0,732.0,63.0,1.8,13.0,273.0,684.92,555.45
2017,12,21,15,15,688.0,58.5,1.6,12.0,233.5,630.24,514.19
2017,12,21,15,30,644.0,54.0,1.4,11.0,194.0,582.61,476.7
2017,12,21,15,45,573.5,47.5,1.2,10.5,152.5,506.57,414.41
2017,12,21,16,0,503.0,41.0,1.0,10.0,111.0,432.77,350.72
2017,12,21,16,15,384.0,31.0,1.0,9.5,73.5,327.08,252.7
2017,12,21,16,30,265.0,21.0,1.0,9.0,36.0,214.99,46.73
2017,12,21,16,45,132.5,10.5,1.05,9.0,18.0,85.22,0.0
2017,12,21,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,7,45,204.5,15.5,0.8,4.5,36.5,12.24,0.0
2017,12,22,8,0,409.0,31.0,0.9,5.0,73.0,25.27,16.09
2017,12,22,8,15,493.5,38.5,1.2,5.5,112.5,59.99,30.64
2017,12,22,8,30,578.0,46.0,1.5,6.0,152.0,108.17,62.45
2017,12,22,8,45,632.0,51.0,1.85,7.0,192.0,158.32,103.21
2017,12,22,9,0,686.0,56.0,2.2,8.0,232.0,215.09,153.09
2017,12,22,9,15,720.5,59.5,2.2,8.5,269.0,268.86,202.63
2017,12,22,9,30,755.0,63.0,2.2,9.0,306.0,325.35,254.33
2017,12,22,9,45,782.5,65.0,2.25,9.5,339.0,379.96,303.8
2017,12,22,10,0,810.0,67.0,2.3,10.0,372.0,435.84,353.06
2017,12,22,10,15,634.0,104.0,2.25,10.5,353.0,430.53,352.24
2017,12,22,10,30,458.0,141.0,2.2,11.0,334.0,402.26,330.96
2017,12,22,10,45,543.0,128.0,2.2,11.5,367.5,460.86,379.39
2017,12,22,11,0,628.0,115.0,2.2,12.0,401.0,530.23,434.87
2017,12,22,11,15,536.5,142.0,1.9,12.0,391.0,520.21,425.49
2017,12,22,11,30,445.0,169.0,1.6,12.0,381.0,508.01,414.07
2017,12,22,11,45,437.5,173.0,1.35,12.5,383.5,524.31,425.07
2017,12,22,12,0,430.0,177.0,1.1,13.0,386.0,538.68,433.81
2017,12,22,12,15,584.0,136.0,0.95,13.0,418.0,631.72,505.25
2017,12,22,12,30,738.0,95.0,0.8,13.0,450.0,721.72,568.96
2017,12,22,12,45,578.0,132.5,0.65,13.5,408.0,650.48,513.52
2017,12,22,13,0,418.0,170.0,0.5,14.0,366.0,565.97,447.57
2017,12,22,13,15,537.0,136.5,0.45,14.0,378.0,632.21,499.59
2017,12,22,13,30,656.0,103.0,0.4,14.0,390.0,704.87,550.78
2017,12,22,13,45,638.0,101.0,0.35,14.0,368.0,690.24,539.2
2017,12,22,14,0,620.0,99.0,0.3,14.0,346.0,672.93,527.03
2017,12,22,14,15,596.5,96.5,0.3,13.5,320.0,647.94,510.95
2017,12,22,14,30,573.0,94.0,0.3,13.0,294.0,620.73,493.02
2017,12,22,14,45,546.5,88.0,0.35,13.0,263.0,585.07,468.15
2017,12,22,15,0,520.0,82.0,0.4,13.0,232.0,547.88,441.43
2017,12,22,15,15,484.5,74.0,0.5,12.0,198.5,500.33,407.74
2017,12,22,15,30,449.0,66.0,0.6,11.0,165.0,452.37,371.53
2017,12,22,15,45,395.0,56.0,0.7,10.5,129.5,389.15,320.18
2017,12,22,16,0,341.0,46.0,0.8,10.0,94.0,327.72,267.54
2017,12,22,16,15,257.0,33.5,0.85,9.5,62.5,246.43,191.63
2017,12,22,16,30,173.0,21.0,0.9,9.0,31.0,158.17,42.63
2017,12,22,16,45,86.5,10.5,0.95,9.0,15.5,59.06,0.0
2017,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,127.0,16.5,0.75,6.5,29.5,12.94,0.0
2017,12,23,8,0,254.0,33.0,0.7,7.0,59.0,25.77,16.3
2017,12,23,8,15,307.0,46.0,0.75,7.0,91.5,54.68,31.89
2017,12,23,8,30,360.0,59.0,0.8,7.0,124.0,93.07,58.92
2017,12,23,8,45,397.5,69.0,0.9,7.5,157.0,132.34,91.03
2017,12,23,9,0,435.0,79.0,1.0,8.0,190.0,175.67,128.8
2017,12,23,9,15,456.0,89.0,0.95,8.5,221.0,218.23,167.22
2017,12,23,9,30,477.0,99.0,0.9,9.0,252.0,262.64,206.88
2017,12,23,9,45,500.5,104.0,0.9,10.0,279.0,304.71,243.54
2017,12,23,10,0,524.0,109.0,0.9,11.0,306.0,348.28,280.43
2017,12,23,10,15,501.5,123.0,0.9,11.5,322.0,379.95,307.43
2017,12,23,10,30,479.0,137.0,0.9,12.0,338.0,408.6,331.01
2017,12,23,10,45,347.5,166.5,0.9,12.5,316.0,378.16,306.95
2017,12,23,11,0,216.0,196.0,0.9,13.0,294.0,335.98,272.68
2017,12,23,11,15,209.0,202.5,0.9,13.0,300.0,348.86,283.39
2017,12,23,11,30,202.0,209.0,0.9,13.0,306.0,360.83,292.83
2017,12,23,11,45,145.5,211.0,0.9,13.5,281.0,331.14,268.05
2017,12,23,12,0,89.0,213.0,0.9,14.0,256.0,285.17,230.41
2017,12,23,12,15,178.5,209.5,0.85,14.0,295.5,367.61,297.69
2017,12,23,12,30,268.0,206.0,0.8,14.0,335.0,455.26,366.33
2017,12,23,12,45,376.0,181.5,0.75,14.0,359.0,521.08,417.87
2017,12,23,13,0,484.0,157.0,0.7,14.0,383.0,605.08,481.39
2017,12,23,13,15,409.0,165.0,0.65,14.0,351.5,559.29,445.3
2017,12,23,13,30,334.0,173.0,0.6,14.0,320.0,495.2,396.89
2017,12,23,13,45,365.5,158.0,0.55,14.0,311.0,506.29,406.98
2017,12,23,14,0,397.0,143.0,0.5,14.0,302.0,532.86,427.31
2017,12,23,14,15,382.0,135.5,0.45,14.0,279.0,511.16,410.66
2017,12,23,14,30,367.0,128.0,0.4,14.0,256.0,488.07,393.3
2017,12,23,14,45,357.0,115.5,0.4,14.0,230.0,461.56,373.73
2017,12,23,15,0,347.0,103.0,0.4,14.0,204.0,433.77,352.64
2017,12,23,15,15,323.5,90.5,0.4,13.5,174.5,394.51,322.33
2017,12,23,15,30,300.0,78.0,0.4,13.0,145.0,355.08,290.8
2017,12,23,15,45,270.0,63.5,0.45,12.5,114.5,308.34,252.3
2017,12,23,16,0,240.0,49.0,0.5,12.0,84.0,262.38,212.58
2017,12,23,16,15,176.5,35.0,0.6,11.5,56.0,196.83,151.89
2017,12,23,16,30,113.0,21.0,0.7,11.0,28.0,122.0,38.16
2017,12,23,16,45,56.5,10.5,0.8,10.5,14.0,41.97,0.0
2017,12,23,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,7,45,32.0,17.5,1.05,6.0,20.5,15.02,0.0
2017,12,24,8,0,64.0,35.0,1.1,6.0,41.0,28.88,18.91
2017,12,24,8,15,85.5,51.5,1.35,7.0,64.5,47.98,32.86
2017,12,24,8,30,107.0,68.0,1.6,8.0,88.0,71.31,51.22
2017,12,24,8,45,121.0,84.5,1.9,9.0,111.5,96.26,72.17
2017,12,24,9,0,135.0,101.0,2.2,10.0,135.0,123.08,95.27
2017,12,24,9,15,141.5,116.5,2.0,10.5,157.5,148.68,117.83
2017,12,24,9,30,148.0,132.0,1.8,11.0,180.0,175.13,140.9
2017,12,24,9,45,153.5,145.0,1.6,11.5,199.0,199.55,161.91
2017,12,24,10,0,159.0,158.0,1.4,12.0,218.0,224.53,182.92
2017,12,24,10,15,145.0,170.0,1.2,12.5,227.5,239.54,195.29
2017,12,24,10,30,131.0,182.0,1.0,13.0,237.0,253.21,206.05
2017,12,24,10,45,84.0,182.5,0.8,13.5,218.5,226.03,183.22
2017,12,24,11,0,37.0,183.0,0.6,14.0,200.0,202.08,162.72
2017,12,24,11,15,175.5,189.0,0.55,14.0,272.5,311.75,252.69
2017,12,24,11,30,314.0,195.0,0.5,14.0,345.0,433.38,347.82
2017,12,24,11,45,157.0,120.0,0.5,14.0,195.0,248.29,201.71
2017,12,24,12,0,0.0,45.0,0.5,14.0,45.0,39.73,28.03
2017,12,24,12,15,0.0,41.0,0.45,14.0,41.0,36.19,25.3
2017,12,24,12,30,0.0,37.0,0.4,14.0,37.0,32.65,22.31
2017,12,24,12,45,0.0,22.0,0.35,14.0,22.0,19.39,11.0
2017,12,24,13,0,0.0,7.0,0.3,14.0,7.0,6.16,0.0
2017,12,24,13,15,0.0,54.0,0.3,13.5,54.0,47.69,35.32
2017,12,24,13,30,0.0,101.0,0.3,13.0,101.0,91.55,72.43
2017,12,24,13,45,24.0,132.0,0.3,13.0,142.0,155.76,126.61
2017,12,24,14,0,48.0,163.0,0.3,13.0,183.0,217.95,177.78
2017,12,24,14,15,45.0,151.5,0.4,12.5,169.0,203.98,166.74
2017,12,24,14,30,42.0,140.0,0.5,12.0,155.0,190.05,156.03
2017,12,24,14,45,37.5,126.0,0.6,12.0,138.5,171.45,140.89
2017,12,24,15,0,33.0,112.0,0.7,12.0,122.0,152.91,125.53
2017,12,24,15,15,26.5,97.0,0.7,11.5,104.0,131.46,107.48
2017,12,24,15,30,20.0,82.0,0.7,11.0,86.0,110.19,89.23
2017,12,24,15,45,10.0,65.5,0.75,10.5,67.5,75.55,59.23
2017,12,24,16,0,0.0,49.0,0.8,10.0,49.0,50.98,37.53
2017,12,24,16,15,0.0,32.5,0.8,9.5,32.5,32.66,20.9
2017,12,24,16,30,0.0,16.0,0.8,9.0,16.0,14.09,0.17
2017,12,24,16,45,0.0,8.0,0.8,9.0,8.0,7.28,0.0
2017,12,24,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,7,45,53.5,17.0,0.65,7.5,22.5,14.03,0.0
2017,12,25,8,0,107.0,34.0,0.6,8.0,45.0,27.31,17.37
2017,12,25,8,15,133.0,50.5,0.7,8.5,70.0,48.91,32.17
2017,12,25,8,30,159.0,67.0,0.8,9.0,95.0,76.26,52.98
2017,12,25,8,45,173.5,82.5,0.9,9.5,120.5,104.21,76.37
2017,12,25,9,0,188.0,98.0,1.0,10.0,146.0,134.02,102.22
2017,12,25,9,15,196.0,113.0,0.95,10.5,170.0,163.32,128.07
2017,12,25,9,30,204.0,128.0,0.9,11.0,194.0,193.57,154.45
2017,12,25,9,45,208.5,142.0,0.9,11.5,215.0,222.37,179.29
2017,12,25,10,0,213.0,156.0,0.9,12.0,236.0,245.71,199.19
2017,12,25,10,15,216.5,167.0,1.0,12.0,253.0,270.78,220.66
2017,12,25,10,30,220.0,178.0,1.1,12.0,270.0,295.94,241.87
2017,12,25,10,45,314.5,172.0,1.2,12.5,311.0,364.02,297.32
2017,12,25,11,0,409.0,166.0,1.3,13.0,352.0,441.46,359.01
2017,12,25,11,15,313.0,187.0,1.4,13.0,332.0,409.61,333.55
2017,12,25,11,30,217.0,208.0,1.5,13.0,312.0,369.43,301.32
2017,12,25,11,45,223.5,210.0,1.6,13.5,318.5,385.61,314.45
2017,12,25,12,0,230.0,212.0,1.7,14.0,325.0,401.57,326.97
2017,12,25,12,15,139.0,206.5,1.7,14.0,275.0,333.14,271.23
2017,12,25,12,30,48.0,201.0,1.7,14.0,225.0,246.17,199.67
2017,12,25,12,45,48.0,197.5,1.7,14.0,221.0,244.99,199.22
2017,12,25,13,0,48.0,194.0,1.7,14.0,217.0,243.81,198.47
2017,12,25,13,15,61.0,191.5,1.65,14.0,219.5,254.79,207.97
2017,12,25,13,30,74.0,189.0,1.6,14.0,222.0,266.14,217.74
2017,12,25,13,45,73.5,179.0,1.55,14.0,210.5,256.53,210.2
2017,12,25,14,0,73.0,169.0,1.5,14.0,199.0,246.79,202.61
2017,12,25,14,15,71.0,157.0,1.4,14.0,184.0,232.98,191.57
2017,12,25,14,30,69.0,145.0,1.3,14.0,169.0,219.1,180.37
2017,12,25,14,45,65.5,131.0,1.2,14.0,152.0,201.1,165.63
2017,12,25,15,0,62.0,117.0,1.1,14.0,135.0,183.08,150.68
2017,12,25,15,15,56.0,101.5,1.0,13.5,116.0,160.87,132.17
2017,12,25,15,30,50.0,86.0,0.9,13.0,97.0,138.73,113.33
2017,12,25,15,45,41.0,69.0,0.85,12.5,77.0,111.92,90.13
2017,12,25,16,0,32.0,52.0,0.8,12.0,57.0,84.95,66.39
2017,12,25,16,15,16.0,36.0,0.8,11.5,38.5,54.71,38.93
2017,12,25,16,30,0.0,20.0,0.8,11.0,20.0,18.76,2.93
2017,12,25,16,45,0.0,10.0,0.85,11.0,10.0,9.1,0.0
2017,12,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,26,7,45,218.5,13.5,0.6,9.5,35.0,11.51,0.0
2017,12,26,8,0,437.0,27.0,0.6,10.0,70.0,23.82,14.23
2017,12,26,8,15,521.0,33.5,0.65,10.5,109.5,54.4,25.99
2017,12,26,8,30,605.0,40.0,0.7,11.0,149.0,102.3,55.47
2017,12,26,8,45,655.0,45.0,0.8,11.5,188.5,152.69,95.16
2017,12,26,9,0,705.0,50.0,0.9,12.0,228.0,208.26,143.03
2017,12,26,9,15,739.0,53.0,0.85,12.5,265.0,262.26,191.47
2017,12,26,9,30,773.0,56.0,0.8,13.0,302.0,318.91,241.8
2017,12,26,9,45,786.0,60.5,0.75,14.0,333.0,371.43,287.5
2017,12,26,10,0,799.0,65.0,0.7,15.0,364.0,423.84,331.3
2017,12,26,10,15,815.5,67.0,0.8,15.5,391.0,474.9,373.91
2017,12,26,10,30,832.0,69.0,0.9,16.0,418.0,525.6,414.98
2017,12,26,10,45,843.5,70.0,1.0,16.5,439.0,571.67,451.51
2017,12,26,11,0,855.0,71.0,1.1,17.0,460.0,616.37,486.09
2017,12,26,11,15,861.5,72.0,1.15,17.0,473.5,656.21,516.83
2017,12,26,11,30,868.0,73.0,1.2,17.0,487.0,693.84,545.28
2017,12,26,11,45,871.0,73.5,1.25,17.5,493.0,720.47,563.14
2017,12,26,12,0,874.0,74.0,1.3,18.0,499.0,749.3,582.61
2017,12,26,12,15,873.5,74.0,1.35,18.0,497.5,771.95,598.76
2017,12,26,12,30,873.0,74.0,1.4,18.0,496.0,791.44,612.84
2017,12,26,12,45,872.0,72.5,1.45,18.0,488.0,805.42,623.2
2017,12,26,13,0,871.0,71.0,1.5,18.0,480.0,816.05,631.42
2017,12,26,13,15,863.0,70.0,1.5,18.0,463.5,818.13,633.26
2017,12,26,13,30,855.0,69.0,1.5,18.0,447.0,824.73,638.47
2017,12,26,13,45,842.0,67.5,1.5,18.0,424.0,815.21,632.47
2017,12,26,14,0,829.0,66.0,1.5,18.0,401.0,802.32,624.31
2017,12,26,14,15,810.5,64.0,1.35,17.5,372.0,780.98,609.64
2017,12,26,14,30,792.0,62.0,1.2,17.0,343.0,756.7,592.71
2017,12,26,14,45,758.5,60.5,1.1,17.0,307.5,718.19,564.77
2017,12,26,15,0,725.0,59.0,1.0,17.0,272.0,677.62,534.86
2017,12,26,15,15,684.0,55.0,0.95,16.0,234.0,626.49,498.73
2017,12,26,15,30,643.0,51.0,0.9,15.0,196.0,574.44,460.28
2017,12,26,15,45,571.0,46.0,0.9,14.0,155.5,505.93,407.63
2017,12,26,16,0,499.0,41.0,0.9,13.0,115.0,433.2,348.42
2017,12,26,16,15,392.0,31.5,0.95,12.5,78.0,335.38,261.61
2017,12,26,16,30,285.0,22.0,1.0,12.0,41.0,234.47,111.38
2017,12,26,16,45,142.5,11.0,1.05,11.5,20.5,92.38,0.0
2017,12,26,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,27,7,45,202.0,14.5,0.6,7.5,34.0,11.47,0.0
2017,12,27,8,0,404.0,29.0,0.6,8.0,68.0,23.62,14.15
2017,12,27,8,15,489.0,36.0,0.65,8.5,106.5,52.44,25.8
2017,12,27,8,30,574.0,43.0,0.7,9.0,145.0,100.86,56.13
2017,12,27,8,45,619.0,49.0,0.75,9.5,183.5,149.57,94.77
2017,12,27,9,0,664.0,55.0,0.8,10.0,222.0,202.97,141.06
2017,12,27,9,15,698.0,58.5,0.8,10.5,258.5,255.26,188.18
2017,12,27,9,30,732.0,62.0,0.8,11.0,295.0,310.3,237.43
2017,12,27,9,45,736.0,69.0,0.8,11.5,324.0,359.89,281.84
2017,12,27,10,0,740.0,76.0,0.8,12.0,353.0,408.57,324.01
2017,12,27,10,15,757.0,78.0,0.9,12.5,379.0,457.27,365.26
2017,12,27,10,30,774.0,80.0,1.0,13.0,405.0,505.79,405.2
2017,12,27,10,45,601.0,121.5,1.15,13.5,381.0,488.35,392.99
2017,12,27,11,0,428.0,163.0,1.3,14.0,357.0,448.92,362.63
2017,12,27,11,15,515.5,146.5,1.4,14.0,387.5,508.23,411.09
2017,12,27,11,30,603.0,130.0,1.5,14.0,418.0,577.36,465.59
2017,12,27,11,45,720.0,104.0,1.6,14.5,452.0,655.04,525.35
2017,12,27,12,0,837.0,78.0,1.7,15.0,486.0,732.05,581.26
2017,12,27,12,15,626.0,129.5,1.8,15.0,434.0,655.2,524.25
2017,12,27,12,30,415.0,181.0,1.9,15.0,382.0,555.87,447.53
2017,12,27,12,45,356.0,188.0,2.0,15.5,358.5,511.89,414.02
2017,12,27,13,0,297.0,195.0,2.1,16.0,335.0,479.9,388.44
2017,12,27,13,15,350.0,178.5,2.15,16.0,338.0,509.86,413.81
2017,12,27,13,30,403.0,162.0,2.2,16.0,341.0,555.63,450.39
2017,12,27,13,45,403.5,153.0,2.25,16.5,324.5,548.89,445.08
2017,12,27,14,0,404.0,144.0,2.3,17.0,308.0,540.27,438.68
2017,12,27,14,15,461.0,123.0,2.15,16.5,297.5,561.98,457.67
2017,12,27,14,30,518.0,102.0,2.0,16.0,287.0,579.85,472.65
2017,12,27,14,45,617.0,79.5,1.95,16.0,278.0,634.05,513.75
2017,12,27,15,0,716.0,57.0,1.9,16.0,269.0,668.69,538.91
2017,12,27,15,15,677.0,53.0,1.65,15.0,231.5,619.4,501.25
2017,12,27,15,30,638.0,49.0,1.4,14.0,194.0,569.22,462.14
2017,12,27,15,45,578.0,43.5,1.2,13.5,155.0,501.65,407.37
2017,12,27,16,0,518.0,38.0,1.0,13.0,116.0,443.07,357.19
2017,12,27,16,15,415.0,30.0,1.05,12.5,79.0,349.08,273.5
2017,12,27,16,30,312.0,22.0,1.1,12.0,42.0,252.6,130.49
2017,12,27,16,45,156.0,11.0,1.15,11.5,21.0,100.43,0.0
2017,12,27,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,7,45,182.5,15.5,1.0,7.5,33.0,12.35,0.0
2017,12,28,8,0,365.0,31.0,1.1,8.0,66.0,25.43,15.58
2017,12,28,8,15,455.0,39.5,1.1,8.0,105.0,53.24,27.76
2017,12,28,8,30,545.0,48.0,1.1,8.0,144.0,99.83,56.84
2017,12,28,8,45,615.5,51.0,1.15,8.5,185.5,148.43,94.4
2017,12,28,9,0,686.0,54.0,1.2,9.0,227.0,205.62,143.13
2017,12,28,9,15,722.0,57.5,1.2,9.5,264.5,259.67,192.17
2017,12,28,9,30,758.0,61.0,1.2,10.0,302.0,316.66,243.6
2017,12,28,9,45,788.0,62.5,1.2,10.5,336.0,371.92,292.84
2017,12,28,10,0,818.0,64.0,1.2,11.0,370.0,428.72,341.96
2017,12,28,10,15,834.0,66.0,1.3,12.0,397.5,480.55,385.55
2017,12,28,10,30,850.0,68.0,1.4,13.0,425.0,531.95,427.35
2017,12,28,10,45,859.5,69.5,1.5,14.0,445.5,578.36,464.02
2017,12,28,11,0,869.0,71.0,1.6,15.0,466.0,623.22,498.4
2017,12,28,11,15,876.0,72.0,1.65,15.0,480.0,659.77,527.41
2017,12,28,11,30,883.0,73.0,1.7,15.0,494.0,697.86,556.65
2017,12,28,11,45,883.5,74.0,1.8,15.5,500.0,728.93,578.42
2017,12,28,12,0,884.0,75.0,1.9,16.0,506.0,757.07,598.06
2017,12,28,12,15,883.5,75.0,1.9,16.0,505.5,780.2,614.39
2017,12,28,12,30,883.0,75.0,1.9,16.0,505.0,800.14,628.52
2017,12,28,12,45,856.5,81.0,1.95,16.5,492.0,810.44,635.17
2017,12,28,13,0,830.0,87.0,2.0,17.0,479.0,809.58,634.1
2017,12,28,13,15,821.5,86.0,1.95,17.0,463.0,811.44,635.5
2017,12,28,13,30,813.0,85.0,1.9,17.0,447.0,809.86,634.52
2017,12,28,13,45,798.0,83.5,1.9,17.0,424.0,798.82,627.4
2017,12,28,14,0,783.0,82.0,1.9,17.0,401.0,784.49,618.03
2017,12,28,14,15,626.5,96.5,1.7,16.5,340.0,674.78,538.6
2017,12,28,14,30,470.0,111.0,1.5,16.0,279.0,552.37,447.72
2017,12,28,14,45,434.5,107.5,1.35,16.0,251.0,515.23,419.32
2017,12,28,15,0,399.0,104.0,1.2,16.0,223.0,477.55,389.21
2017,12,28,15,15,371.5,93.0,1.15,15.0,191.5,436.15,357.71
2017,12,28,15,30,344.0,82.0,1.1,14.0,160.0,394.63,324.86
2017,12,28,15,45,302.5,68.5,1.05,13.0,127.5,339.84,279.85
2017,12,28,16,0,261.0,55.0,1.0,12.0,95.0,286.56,234.27
2017,12,28,16,15,192.0,40.5,1.0,11.5,64.5,215.92,170.59
2017,12,28,16,30,123.0,26.0,1.0,11.0,34.0,141.04,76.58
2017,12,28,16,45,61.5,13.0,1.05,11.0,17.0,47.57,0.0
2017,12,28,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,16.5,1.25,7.0,29.0,12.98,0.0
2017,12,29,8,0,272.0,33.0,1.3,8.0,58.0,27.19,16.98
2017,12,29,8,15,337.5,45.0,1.5,8.5,93.0,52.67,30.52
2017,12,29,8,30,403.0,57.0,1.7,9.0,128.0,93.0,56.96
2017,12,29,8,45,456.0,64.5,1.9,10.0,164.0,134.79,89.54
2017,12,29,9,0,509.0,72.0,2.1,11.0,200.0,182.45,129.97
2017,12,29,9,15,537.5,79.0,2.0,11.5,233.0,228.54,171.45
2017,12,29,9,30,566.0,86.0,1.9,12.0,266.0,277.14,215.01
2017,12,29,9,45,594.0,90.0,1.8,12.5,296.5,324.87,257.21
2017,12,29,10,0,622.0,94.0,1.7,13.0,327.0,374.42,299.83
2017,12,29,10,15,647.0,93.5,1.65,13.5,351.0,419.42,337.9
2017,12,29,10,30,672.0,93.0,1.6,14.0,375.0,465.14,375.44
2017,12,29,10,45,660.0,101.5,1.6,15.0,390.0,499.89,402.66
2017,12,29,11,0,648.0,110.0,1.6,16.0,405.0,531.92,426.84
2017,12,29,11,15,645.0,115.0,1.55,16.5,416.0,563.3,450.41
2017,12,29,11,30,642.0,120.0,1.5,17.0,427.0,592.51,471.7
2017,12,29,11,45,632.5,124.5,1.5,17.5,430.0,614.23,487.27
2017,12,29,12,0,623.0,129.0,1.5,18.0,433.0,633.2,500.57
2017,12,29,12,15,637.0,124.5,1.45,18.0,435.0,657.69,518.8
2017,12,29,12,30,651.0,120.0,1.4,18.0,437.0,680.23,534.89
2017,12,29,12,45,525.5,149.0,1.4,18.0,402.0,618.99,489.02
2017,12,29,13,0,400.0,178.0,1.4,18.0,367.0,559.34,443.41
2017,12,29,13,15,503.5,148.0,1.35,18.0,378.0,617.74,489.72
2017,12,29,13,30,607.0,118.0,1.3,18.0,389.0,681.88,537.12
2017,12,29,13,45,644.0,102.5,1.3,18.0,377.5,698.23,548.83
2017,12,29,14,0,681.0,87.0,1.3,18.0,366.0,710.87,558.42
2017,12,29,14,15,598.0,96.0,1.15,17.5,327.5,650.81,515.06
2017,12,29,14,30,515.0,105.0,1.0,17.0,289.0,582.03,465.19
2017,12,29,14,45,485.5,100.0,0.85,17.0,260.5,547.16,438.97
2017,12,29,15,0,456.0,95.0,0.7,17.0,232.0,511.39,410.89
2017,12,29,15,15,552.0,75.0,0.75,16.0,218.5,557.66,447.88
2017,12,29,15,30,648.0,55.0,0.8,15.0,205.0,592.5,473.89
2017,12,29,15,45,584.0,49.0,0.9,14.5,164.0,521.58,419.14
2017,12,29,16,0,520.0,43.0,1.0,14.0,123.0,452.36,363.38
2017,12,29,16,15,413.5,34.0,1.05,13.5,85.0,354.18,278.13
2017,12,29,16,30,307.0,25.0,1.1,13.0,47.0,255.61,149.12
2017,12,29,16,45,153.5,12.5,1.15,12.5,23.5,100.84,0.0
2017,12,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,7,45,122.0,16.5,1.3,8.5,28.0,12.97,0.0
2017,12,30,8,0,244.0,33.0,1.5,9.0,56.0,25.82,15.71
2017,12,30,8,15,301.5,46.0,1.5,9.0,89.0,49.79,29.15
2017,12,30,8,30,359.0,59.0,1.5,9.0,122.0,87.76,54.44
2017,12,30,8,45,401.0,69.0,1.5,9.5,156.0,127.37,85.8
2017,12,30,9,0,443.0,79.0,1.5,10.0,190.0,171.59,123.66
2017,12,30,9,15,467.0,88.5,1.45,10.5,222.0,214.89,162.51
2017,12,30,9,30,491.0,98.0,1.4,11.0,254.0,260.37,203.12
2017,12,30,9,45,526.5,100.0,1.4,11.5,283.0,308.17,244.91
2017,12,30,10,0,562.0,102.0,1.4,12.0,312.0,355.75,285.79
2017,12,30,10,15,491.5,125.0,1.35,12.5,318.5,371.93,300.94
2017,12,30,10,30,421.0,148.0,1.3,13.0,325.0,384.52,311.9
2017,12,30,10,45,472.0,145.5,1.3,14.0,353.5,433.1,350.4
2017,12,30,11,0,523.0,143.0,1.3,15.0,382.0,484.49,389.96
2017,12,30,11,15,497.0,154.5,1.25,15.5,386.5,503.3,403.51
2017,12,30,11,30,471.0,166.0,1.2,16.0,391.0,518.83,414.34
2017,12,30,11,45,578.5,139.0,1.2,16.5,419.0,590.46,469.16
2017,12,30,12,0,686.0,112.0,1.2,17.0,447.0,661.04,521.65
2017,12,30,12,15,715.0,103.5,1.15,17.0,453.0,693.53,543.97
2017,12,30,12,30,744.0,95.0,1.1,17.0,459.0,724.21,565.02
2017,12,30,12,45,562.5,138.5,1.1,17.5,411.0,636.5,500.48
2017,12,30,13,0,381.0,182.0,1.1,18.0,363.0,532.84,421.52
2017,12,30,13,15,373.5,178.5,1.05,18.0,351.0,529.27,419.94
2017,12,30,13,30,366.0,175.0,1.0,18.0,339.0,524.17,416.28
2017,12,30,13,45,497.5,137.5,1.0,18.0,348.5,609.76,482.8
2017,12,30,14,0,629.0,100.0,1.0,18.0,358.0,683.81,536.85
2017,12,30,14,15,595.0,98.5,0.85,17.5,329.0,651.78,512.9
2017,12,30,14,30,561.0,97.0,0.7,17.0,300.0,617.59,488.29
2017,12,30,14,45,527.5,94.0,0.6,17.0,270.0,580.23,460.65
2017,12,30,15,0,494.0,91.0,0.5,17.0,240.0,536.7,427.93
2017,12,30,15,15,465.5,82.0,0.5,16.5,207.0,494.89,397.4
2017,12,30,15,30,437.0,73.0,0.5,16.0,174.0,452.72,365.0
2017,12,30,15,45,389.5,62.5,0.55,15.5,139.5,394.7,318.99
2017,12,30,16,0,342.0,52.0,0.6,15.0,105.0,338.48,272.24
2017,12,30,16,15,271.0,39.0,0.6,14.5,72.5,265.33,208.12
2017,12,30,16,30,200.0,26.0,0.6,14.0,40.0,190.7,115.35
2017,12,30,16,45,100.0,13.0,0.6,13.5,20.0,70.28,0.0
2017,12,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,7,45,66.5,16.5,0.8,9.5,23.0,13.63,0.0
2017,12,31,8,0,133.0,33.0,0.7,10.0,46.0,26.57,16.25
2017,12,31,8,15,172.5,48.5,0.8,10.5,74.0,46.8,29.73
2017,12,31,8,30,212.0,64.0,0.9,11.0,102.0,76.62,50.8
2017,12,31,8,45,237.5,79.0,1.05,11.5,131.0,108.71,76.63
2017,12,31,9,0,263.0,94.0,1.2,12.0,160.0,143.87,106.54
2017,12,31,9,15,277.0,108.0,1.2,12.0,187.5,177.95,136.78
2017,12,31,9,30,291.0,122.0,1.2,12.0,215.0,213.49,168.26
2017,12,31,9,45,305.5,132.5,1.2,12.5,238.5,247.15,197.52
2017,12,31,10,0,320.0,143.0,1.2,13.0,262.0,281.95,227.17
2017,12,31,10,15,160.0,127.5,1.2,13.5,187.0,201.69,163.6
2017,12,31,10,30,0.0,112.0,1.2,14.0,112.0,100.59,79.56
2017,12,31,10,45,184.5,143.5,1.3,14.5,228.0,257.4,210.56
2017,12,31,11,0,369.0,175.0,1.4,15.0,344.0,413.59,335.34
2017,12,31,11,15,470.0,158.0,1.3,15.0,379.5,489.09,393.96
2017,12,31,11,30,571.0,141.0,1.2,15.0,415.0,559.71,448.32
2017,12,31,11,45,478.5,165.5,1.15,15.5,397.5,541.98,432.38
2017,12,31,12,0,386.0,190.0,1.1,16.0,380.0,503.97,401.97
2017,12,31,12,15,235.0,202.5,0.9,16.0,318.0,414.94,331.28
2017,12,31,12,30,84.0,215.0,0.7,16.0,256.0,290.42,231.71
2017,12,31,12,45,103.0,213.5,0.55,16.0,263.0,307.97,246.51
2017,12,31,13,0,122.0,212.0,0.4,16.0,270.0,340.79,271.75
2017,12,31,13,15,187.5,201.0,0.5,16.0,287.0,386.31,309.11
2017,12,31,13,30,253.0,190.0,0.6,16.0,304.0,448.04,358.07
2017,12,31,13,45,280.5,176.5,0.75,16.0,297.0,458.29,367.57
2017,12,31,14,0,308.0,163.0,0.9,16.0,290.0,467.2,376.55
2017,12,31,14,15,194.5,157.0,0.9,16.0,235.0,350.3,284.56
2017,12,31,14,30,81.0,151.0,0.9,16.0,180.0,235.93,191.81
2017,12,31,14,45,76.5,137.0,0.95,16.0,162.5,217.05,177.32
2017,12,31,15,0,72.0,123.0,1.0,16.0,145.0,198.14,162.03
2017,12,31,15,15,65.5,107.0,1.0,16.0,125.0,174.67,142.59
2017,12,31,15,30,59.0,91.0,1.0,16.0,105.0,151.2,122.79
2017,12,31,15,45,274.0,68.0,0.9,12.5,114.0,319.12,265.18
2017,12,31,16,0,489.0,45.0,0.8,9.0,123.0,434.84,357.67
2017,12,31,16,15,389.0,36.0,0.85,8.5,86.0,341.56,274.43
2017,12,31,16,30,289.0,27.0,0.9,8.0,49.0,249.71,162.24
2017,12,31,16,45,144.5,13.5,0.95,7.5,24.5,97.02,0.0
2017,12,31,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
